Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,7,15,32.0,4.5,0.9,6.95,4.5,0.0,0.0
2018,1,22,7,30,64.0,9.0,0.9,7.0,9.0,7.08,0.0
2018,1,22,7,45,94.0,20.5,0.95,7.05,26.0,15.47,0.0
2018,1,22,8,0,124.0,32.0,1.0,7.1,43.0,23.99,14.28
2018,1,22,8,15,158.5,47.5,1.0,7.2,70.0,35.17,25.75
2018,1,22,8,30,193.0,63.0,1.0,7.3,97.0,46.16,36.24
2018,1,22,8,45,388.0,64.5,1.0,7.35,155.0,48.64,38.84
2018,1,22,9,0,583.0,66.0,1.0,7.4,213.0,53.59,43.52
2018,1,22,9,15,673.5,64.0,1.0,7.6,261.0,52.74,42.77
2018,1,22,9,30,764.0,62.0,1.0,7.8,309.0,56.55,46.19
2018,1,22,9,45,782.0,66.0,1.0,8.0,343.5,59.87,49.1
2018,1,22,10,0,800.0,70.0,1.0,8.2,378.0,63.13,51.92
2018,1,22,10,15,745.5,87.0,1.0,8.5,391.5,69.11,57.13
2018,1,22,10,30,691.0,104.0,1.0,8.8,405.0,79.41,66.16
2018,1,22,10,45,784.5,89.5,1.0,9.05,449.0,76.75,63.6
2018,1,22,11,0,878.0,75.0,1.0,9.3,493.0,68.0,55.65
2018,1,22,11,15,842.5,85.5,1.0,9.55,498.0,122.79,72.38
2018,1,22,11,30,807.0,96.0,1.0,9.8,503.0,177.9,109.48
2018,1,22,11,45,814.0,96.5,1.0,10.05,514.0,228.68,150.31
2018,1,22,12,0,821.0,97.0,1.0,10.3,525.0,279.22,194.84
2018,1,22,12,15,713.5,123.0,0.95,10.45,496.0,313.86,231.4
2018,1,22,12,30,606.0,149.0,0.9,10.6,467.0,340.34,259.92
2018,1,22,12,45,463.0,176.5,0.9,10.7,418.0,338.09,264.7
2018,1,22,13,0,320.0,204.0,0.9,10.8,369.0,318.93,254.01
2018,1,22,13,15,267.5,212.0,0.85,10.8,348.0,321.17,258.01
2018,1,22,13,30,215.0,220.0,0.8,10.8,327.0,308.97,249.72
2018,1,22,13,45,243.0,205.0,0.8,10.75,321.0,336.1,272.87
2018,1,22,14,0,271.0,190.0,0.8,10.7,315.0,353.68,288.34
2018,1,22,14,15,371.0,162.0,0.75,10.55,323.0,403.3,329.94
2018,1,22,14,30,471.0,134.0,0.7,10.4,331.0,472.11,385.55
2018,1,22,14,45,488.5,121.5,0.65,10.25,312.0,488.61,399.36
2018,1,22,15,0,506.0,109.0,0.6,10.1,293.0,503.45,412.27
2018,1,22,15,15,423.5,103.0,0.6,10.1,246.0,451.49,372.32
2018,1,22,15,30,341.0,97.0,0.6,10.1,199.0,395.07,328.21
2018,1,22,15,45,471.5,76.0,0.55,9.35,195.0,482.88,400.46
2018,1,22,16,0,602.0,55.0,0.5,8.6,191.0,565.38,462.65
2018,1,22,16,15,416.0,51.0,0.55,8.15,135.5,423.69,350.34
2018,1,22,16,30,230.0,47.0,0.6,7.7,80.0,276.43,228.78
2018,1,22,16,45,204.0,34.5,0.6,7.2,56.5,245.61,196.22
2018,1,22,17,0,178.0,22.0,0.6,6.7,33.0,196.63,75.21
2018,1,22,17,15,89.0,11.0,0.6,6.6,16.5,75.14,0.0
2018,1,22,17,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,7,15,18.0,3.5,0.95,5.45,3.5,0.0,0.0
2018,1,23,7,30,36.0,7.0,0.9,5.7,7.0,5.51,0.0
2018,1,23,7,45,83.5,20.5,0.8,6.0,26.5,15.41,0.0
2018,1,23,8,0,131.0,34.0,0.7,6.3,46.0,25.39,15.7
2018,1,23,8,15,183.0,48.5,0.7,6.8,75.0,36.0,26.6
2018,1,23,8,30,235.0,63.0,0.7,7.3,104.0,46.34,36.44
2018,1,23,8,45,255.5,77.5,0.7,7.85,133.0,56.64,46.05
2018,1,23,9,0,276.0,92.0,0.7,8.4,162.0,66.54,55.08
2018,1,23,9,15,279.0,108.5,0.75,8.9,189.5,77.23,64.64
2018,1,23,9,30,282.0,125.0,0.8,9.4,217.0,87.59,73.75
2018,1,23,9,45,290.0,139.0,0.85,9.95,242.5,96.28,81.2
2018,1,23,10,0,298.0,153.0,0.9,10.5,268.0,104.74,88.36
2018,1,23,10,15,348.0,157.5,0.9,10.6,302.5,108.33,91.3
2018,1,23,10,30,398.0,162.0,0.9,10.7,337.0,109.07,91.73
2018,1,23,10,45,440.0,163.0,0.9,10.8,366.0,109.88,92.26
2018,1,23,11,0,482.0,164.0,0.9,10.9,395.0,110.81,92.9
2018,1,23,11,15,475.5,172.5,0.9,11.0,407.0,147.57,103.95
2018,1,23,11,30,469.0,181.0,0.9,11.1,419.0,186.14,130.13
2018,1,23,11,45,515.5,171.5,0.9,11.2,438.0,221.53,156.57
2018,1,23,12,0,562.0,162.0,0.9,11.3,457.0,260.66,188.85
2018,1,23,12,15,637.5,140.0,0.9,11.3,476.0,305.84,226.63
2018,1,23,12,30,713.0,118.0,0.9,11.3,495.0,352.52,266.62
2018,1,23,12,45,737.5,112.0,0.9,11.35,499.0,397.56,306.42
2018,1,23,13,0,762.0,106.0,0.9,11.4,503.0,442.87,345.82
2018,1,23,13,15,671.0,127.0,0.9,11.3,470.5,457.37,361.53
2018,1,23,13,30,580.0,148.0,0.9,11.2,438.0,456.2,364.19
2018,1,23,13,45,484.0,163.0,0.9,11.1,398.5,444.69,357.85
2018,1,23,14,0,388.0,178.0,0.9,11.0,359.0,412.22,334.47
2018,1,23,14,15,415.5,161.5,0.9,10.8,345.5,445.79,363.07
2018,1,23,14,30,443.0,145.0,0.9,10.6,332.0,465.88,380.8
2018,1,23,14,45,459.0,130.5,0.9,10.4,311.0,479.06,393.11
2018,1,23,15,0,475.0,116.0,0.9,10.2,290.0,490.45,404.01
2018,1,23,15,15,448.0,106.5,0.9,10.2,257.0,474.38,392.46
2018,1,23,15,30,421.0,97.0,0.9,10.2,224.0,455.37,378.36
2018,1,23,15,45,373.5,87.0,0.85,9.35,188.0,417.64,349.28
2018,1,23,16,0,326.0,77.0,0.8,8.5,152.0,377.41,317.02
2018,1,23,16,15,285.0,64.0,0.85,8.15,119.5,336.22,282.45
2018,1,23,16,30,244.0,51.0,0.9,7.8,87.0,293.68,244.77
2018,1,23,16,45,186.0,37.5,0.9,7.4,59.5,237.05,190.85
2018,1,23,17,0,128.0,24.0,0.9,7.0,32.0,164.3,78.17
2018,1,23,17,15,72.5,13.5,0.9,6.9,17.0,64.97,0.0
2018,1,23,17,30,17.0,3.0,0.9,6.8,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,0.85,6.7,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.9,8.45,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.9,8.5,1.0,0.79,0.0
2018,1,24,7,45,0.0,3.0,1.95,8.55,3.0,2.27,0.0
2018,1,24,8,0,0.0,5.0,2.0,8.6,5.0,3.78,0.0
2018,1,24,8,15,0.0,6.0,2.0,8.65,6.0,4.54,0.0
2018,1,24,8,30,0.0,7.0,2.0,8.7,7.0,5.3,0.0
2018,1,24,8,45,17.0,14.0,2.05,8.75,18.5,11.38,4.75
2018,1,24,9,0,34.0,21.0,2.1,8.8,30.0,16.96,9.9
2018,1,24,9,15,17.0,16.5,2.05,8.9,21.0,13.28,6.54
2018,1,24,9,30,0.0,12.0,2.0,9.0,12.0,9.12,2.71
2018,1,24,9,45,0.0,14.5,2.0,9.05,14.5,11.03,4.45
2018,1,24,10,0,0.0,17.0,2.0,9.1,17.0,12.94,6.18
2018,1,24,10,15,0.0,20.5,1.9,9.1,20.5,15.62,8.61
2018,1,24,10,30,0.0,24.0,1.8,9.1,24.0,18.31,11.02
2018,1,24,10,45,0.0,24.0,1.75,9.15,24.0,18.32,11.0
2018,1,24,11,0,0.0,24.0,1.7,9.2,24.0,18.32,10.98
2018,1,24,11,15,0.0,25.5,1.65,9.15,25.5,19.48,11.27
2018,1,24,11,30,0.0,27.0,1.6,9.1,27.0,20.63,12.26
2018,1,24,11,45,0.0,29.5,1.55,9.05,29.5,22.56,13.91
2018,1,24,12,0,0.0,32.0,1.5,9.0,32.0,24.48,15.57
2018,1,24,12,15,0.0,31.5,1.5,8.9,31.5,24.1,15.24
2018,1,24,12,30,0.0,31.0,1.5,8.8,31.0,23.71,14.91
2018,1,24,12,45,0.0,30.0,1.5,8.7,30.0,22.94,14.26
2018,1,24,13,0,0.0,29.0,1.5,8.6,29.0,22.17,13.61
2018,1,24,13,15,0.0,27.0,1.45,8.45,27.0,20.64,12.3
2018,1,24,13,30,0.0,25.0,1.4,8.3,25.0,19.1,10.99
2018,1,24,13,45,0.0,26.0,1.35,8.2,26.0,19.86,11.68
2018,1,24,14,0,0.0,27.0,1.3,8.1,27.0,20.62,12.37
2018,1,24,14,15,0.0,28.0,1.3,8.0,28.0,21.37,13.06
2018,1,24,14,30,0.0,29.0,1.3,7.9,29.0,22.13,13.77
2018,1,24,14,45,0.0,24.0,1.25,7.85,24.0,18.29,10.44
2018,1,24,15,0,0.0,19.0,1.2,7.8,19.0,14.47,7.1
2018,1,24,15,15,0.0,23.0,1.2,7.8,23.0,17.51,9.81
2018,1,24,15,30,0.0,27.0,1.2,7.8,27.0,20.56,12.51
2018,1,24,15,45,0.0,24.0,1.2,7.7,24.0,18.26,10.48
2018,1,24,16,0,0.0,21.0,1.2,7.6,21.0,15.97,8.42
2018,1,24,16,15,0.0,17.5,1.2,7.65,17.5,13.29,5.99
2018,1,24,16,30,0.0,14.0,1.2,7.7,14.0,10.62,3.53
2018,1,24,16,45,0.0,10.0,1.2,7.7,10.0,7.58,0.68
2018,1,24,17,0,0.0,6.0,1.2,7.7,6.0,4.54,0.0
2018,1,24,17,15,0.0,3.0,1.25,7.7,3.0,2.36,0.0
2018,1,24,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,7,15,11.0,4.5,1.1,5.85,4.5,0.0,0.0
2018,1,25,7,30,22.0,9.0,1.1,6.1,9.0,7.08,0.0
2018,1,25,7,45,84.5,21.0,1.1,6.4,28.0,15.82,0.0
2018,1,25,8,0,147.0,33.0,1.1,6.7,47.0,24.77,15.45
2018,1,25,8,15,133.5,29.0,1.15,6.9,47.0,21.84,13.98
2018,1,25,8,30,120.0,25.0,1.2,7.1,47.0,18.85,11.56
2018,1,25,8,45,60.0,18.5,1.25,7.25,29.5,14.49,7.68
2018,1,25,9,0,0.0,12.0,1.3,7.4,12.0,9.11,2.75
2018,1,25,9,15,0.0,33.5,1.3,7.45,33.5,25.54,17.92
2018,1,25,9,30,0.0,55.0,1.3,7.5,55.0,42.1,33.07
2018,1,25,9,45,41.5,79.0,1.35,7.6,95.5,59.88,49.17
2018,1,25,10,0,83.0,103.0,1.4,7.7,136.0,74.58,62.32
2018,1,25,10,15,295.0,123.5,1.4,7.7,253.0,87.34,73.65
2018,1,25,10,30,507.0,144.0,1.4,7.7,370.0,100.0,84.8
2018,1,25,10,45,419.5,163.0,1.4,7.75,356.5,109.3,92.87
2018,1,25,11,0,332.0,182.0,1.4,7.8,343.0,121.92,103.86
2018,1,25,11,15,425.0,174.5,1.4,7.8,388.5,145.75,105.13
2018,1,25,11,30,518.0,167.0,1.4,7.8,434.0,184.33,128.23
2018,1,25,11,45,291.0,156.0,1.4,7.8,306.5,169.46,125.73
2018,1,25,12,0,64.0,145.0,1.4,7.8,179.0,125.56,99.35
2018,1,25,12,15,41.5,157.5,1.4,7.8,179.5,133.12,107.0
2018,1,25,12,30,19.0,170.0,1.4,7.8,180.0,136.51,110.66
2018,1,25,12,45,14.5,151.0,1.4,7.8,158.5,122.04,98.73
2018,1,25,13,0,10.0,132.0,1.4,7.8,137.0,106.52,85.83
2018,1,25,13,15,14.5,140.5,1.4,7.75,148.0,116.45,94.44
2018,1,25,13,30,19.0,149.0,1.4,7.7,159.0,127.14,103.7
2018,1,25,13,45,11.0,125.0,1.4,7.65,130.5,104.22,84.38
2018,1,25,14,0,3.0,101.0,1.4,7.6,102.0,80.34,64.05
2018,1,25,14,15,75.0,101.5,1.4,7.55,133.5,142.99,119.36
2018,1,25,14,30,147.0,102.0,1.4,7.5,165.0,207.91,175.99
2018,1,25,14,45,125.0,118.0,1.4,7.45,169.0,204.23,172.79
2018,1,25,15,0,103.0,134.0,1.4,7.4,173.0,213.78,180.7
2018,1,25,15,15,108.5,120.0,1.4,7.4,157.0,208.82,177.23
2018,1,25,15,30,114.0,106.0,1.4,7.4,141.0,203.22,173.12
2018,1,25,15,45,83.0,88.0,1.4,7.25,111.5,163.66,138.97
2018,1,25,16,0,52.0,70.0,1.4,7.1,82.0,108.15,90.49
2018,1,25,16,15,38.5,56.0,1.4,7.05,64.0,84.76,69.54
2018,1,25,16,30,25.0,42.0,1.4,7.0,46.0,60.49,47.48
2018,1,25,16,45,15.0,29.5,1.35,6.9,31.5,40.29,28.76
2018,1,25,17,0,5.0,17.0,1.3,6.8,17.0,18.17,6.11
2018,1,25,17,15,3.5,9.0,1.3,6.7,9.0,9.72,0.0
2018,1,25,17,30,2.0,1.0,1.3,6.6,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,1.25,6.55,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.5,4.7,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.5,4.9,9.0,6.29,0.0
2018,1,26,7,45,130.5,21.5,0.45,5.05,32.0,16.3,0.0
2018,1,26,8,0,205.0,35.0,0.4,5.2,55.0,26.45,17.2
2018,1,26,8,15,263.5,47.5,0.4,5.5,87.0,35.74,26.68
2018,1,26,8,30,322.0,60.0,0.4,5.8,119.0,44.93,35.51
2018,1,26,8,45,410.0,67.5,0.35,6.05,162.5,50.91,41.24
2018,1,26,9,0,498.0,75.0,0.3,6.3,206.0,59.44,49.13
2018,1,26,9,15,551.0,79.0,0.3,6.45,245.5,62.3,51.72
2018,1,26,9,30,604.0,83.0,0.3,6.6,285.0,65.28,54.35
2018,1,26,9,45,653.0,85.0,0.3,6.8,325.0,66.86,55.64
2018,1,26,10,0,702.0,87.0,0.3,7.0,365.0,68.58,57.04
2018,1,26,10,15,778.0,77.0,0.3,7.15,407.5,67.79,56.17
2018,1,26,10,30,854.0,67.0,0.3,7.3,450.0,68.21,56.41
2018,1,26,10,45,875.0,67.0,0.3,7.45,477.5,69.05,57.03
2018,1,26,11,0,896.0,67.0,0.3,7.6,505.0,69.85,57.62
2018,1,26,11,15,811.5,91.5,0.3,7.7,499.0,127.65,76.75
2018,1,26,11,30,727.0,116.0,0.3,7.8,493.0,179.81,114.46
2018,1,26,11,45,603.0,152.0,0.3,7.9,468.5,229.25,160.02
2018,1,26,12,0,479.0,188.0,0.3,8.0,444.0,260.92,193.05
2018,1,26,12,15,386.5,209.5,0.3,8.0,417.0,278.53,213.26
2018,1,26,12,30,294.0,231.0,0.3,8.0,390.0,288.9,226.48
2018,1,26,12,45,283.0,232.0,0.3,8.0,384.0,306.98,243.2
2018,1,26,13,0,272.0,233.0,0.3,8.0,378.0,323.48,258.22
2018,1,26,13,15,249.0,231.0,0.35,7.95,361.0,330.0,265.41
2018,1,26,13,30,226.0,229.0,0.4,7.9,344.0,323.82,262.36
2018,1,26,13,45,246.0,217.0,0.4,7.85,338.0,350.37,284.9
2018,1,26,14,0,266.0,205.0,0.4,7.8,332.0,366.96,299.39
2018,1,26,14,15,226.5,196.5,0.4,7.7,300.5,335.63,275.65
2018,1,26,14,30,187.0,188.0,0.4,7.6,269.0,313.47,258.9
2018,1,26,14,45,154.0,174.5,0.4,7.5,238.0,287.31,238.54
2018,1,26,15,0,121.0,161.0,0.4,7.4,207.0,258.66,215.67
2018,1,26,15,15,128.5,144.0,0.4,7.4,188.5,253.36,212.48
2018,1,26,15,30,136.0,127.0,0.4,7.4,170.0,247.25,208.27
2018,1,26,15,45,95.0,110.0,0.5,6.95,138.0,203.13,171.44
2018,1,26,16,0,54.0,93.0,0.6,6.5,106.0,142.35,119.49
2018,1,26,16,15,40.0,75.5,0.65,6.35,84.0,115.61,96.05
2018,1,26,16,30,26.0,58.0,0.7,6.2,62.0,87.77,70.98
2018,1,26,16,45,17.0,41.0,0.75,6.0,43.5,63.24,48.34
2018,1,26,17,0,8.0,24.0,0.8,5.8,25.0,33.75,17.79
2018,1,26,17,15,4.5,12.5,0.8,5.75,13.0,13.24,0.0
2018,1,26,17,30,1.0,1.0,0.8,5.7,1.0,0.0,0.0
2018,1,26,17,45,0.5,0.5,0.8,5.6,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,7,15,2.0,3.0,0.85,6.1,3.0,0.0,0.0
2018,1,27,7,30,4.0,6.0,0.8,6.4,6.0,4.72,0.0
2018,1,27,7,45,2.0,9.0,0.7,6.7,9.0,6.83,0.0
2018,1,27,8,0,0.0,12.0,0.6,7.0,12.0,9.11,2.22
2018,1,27,8,15,66.5,20.5,0.6,7.3,33.0,15.98,8.77
2018,1,27,8,30,133.0,29.0,0.6,7.6,54.0,21.78,14.26
2018,1,27,8,45,66.5,35.5,0.6,7.9,48.0,26.82,18.99
2018,1,27,9,0,0.0,42.0,0.6,8.2,42.0,32.08,23.86
2018,1,27,9,15,0.0,62.0,0.55,8.3,62.0,47.51,37.95
2018,1,27,9,30,0.0,82.0,0.5,8.4,82.0,61.81,50.85
2018,1,27,9,45,0.5,89.5,0.5,8.55,89.5,67.39,55.74
2018,1,27,10,0,1.0,97.0,0.5,8.7,97.0,72.93,60.55
2018,1,27,10,15,14.5,133.5,0.45,8.8,140.0,97.74,82.47
2018,1,27,10,30,28.0,170.0,0.4,8.9,183.0,116.9,99.04
2018,1,27,10,45,66.5,194.0,0.4,9.05,226.5,131.4,111.37
2018,1,27,11,0,105.0,218.0,0.4,9.2,270.0,145.37,123.17
2018,1,27,11,15,80.0,220.0,0.35,9.25,260.5,155.67,123.24
2018,1,27,11,30,55.0,222.0,0.3,9.3,251.0,162.79,129.05
2018,1,27,11,45,44.0,216.5,0.25,9.4,240.0,164.63,130.8
2018,1,27,12,0,33.0,211.0,0.2,9.5,229.0,164.44,131.12
2018,1,27,12,15,20.0,196.0,0.2,9.55,207.0,153.87,123.09
2018,1,27,12,30,7.0,181.0,0.2,9.6,185.0,140.65,112.73
2018,1,27,12,45,12.5,189.0,0.2,9.65,196.0,150.59,120.96
2018,1,27,13,0,18.0,197.0,0.2,9.7,207.0,161.43,129.88
2018,1,27,13,15,23.0,192.5,0.25,9.75,204.5,162.74,131.18
2018,1,27,13,30,28.0,188.0,0.3,9.8,202.0,172.08,139.18
2018,1,27,13,45,34.0,180.0,0.3,9.85,196.5,172.58,139.92
2018,1,27,14,0,40.0,172.0,0.3,9.9,191.0,173.24,140.91
2018,1,27,14,15,40.0,165.5,0.3,9.9,184.0,171.71,140.05
2018,1,27,14,30,40.0,159.0,0.3,9.9,177.0,170.14,139.17
2018,1,27,14,45,70.5,155.0,0.35,9.9,183.5,192.7,159.03
2018,1,27,15,0,101.0,151.0,0.4,9.9,190.0,232.1,192.47
2018,1,27,15,15,212.5,126.5,0.4,9.9,197.5,309.62,258.28
2018,1,27,15,30,324.0,102.0,0.4,9.9,205.0,391.9,325.92
2018,1,27,15,45,331.5,91.5,0.4,9.6,184.5,394.31,327.93
2018,1,27,16,0,339.0,81.0,0.4,9.3,164.0,395.36,329.04
2018,1,27,16,15,245.0,68.5,0.5,8.8,122.5,313.12,261.74
2018,1,27,16,30,151.0,56.0,0.6,8.3,81.0,210.81,175.88
2018,1,27,16,45,106.0,40.0,0.65,7.85,55.0,158.59,129.2
2018,1,27,17,0,61.0,24.0,0.7,7.4,29.0,99.9,67.17
2018,1,27,17,15,40.0,14.0,0.7,7.3,16.5,41.44,0.0
2018,1,27,17,30,19.0,4.0,0.7,7.2,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.7,7.1,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,7,15,67.5,6.0,0.8,8.5,7.0,0.0,0.0
2018,1,28,7,30,135.0,12.0,0.7,9.0,14.0,9.44,0.0
2018,1,28,7,45,301.5,21.5,0.6,9.5,47.0,17.92,2.39
2018,1,28,8,0,468.0,31.0,0.5,10.0,80.0,28.45,18.76
2018,1,28,8,15,556.0,37.0,0.45,10.5,122.5,34.03,24.67
2018,1,28,8,30,644.0,43.0,0.4,11.0,165.0,39.77,30.19
2018,1,28,8,45,697.5,47.0,0.35,11.5,209.0,43.63,33.84
2018,1,28,9,0,751.0,51.0,0.3,12.0,253.0,47.56,37.41
2018,1,28,9,15,789.5,53.5,0.3,12.3,295.5,50.17,39.71
2018,1,28,9,30,828.0,56.0,0.3,12.6,338.0,52.82,41.99
2018,1,28,9,45,854.5,57.5,0.25,12.95,376.0,59.86,48.11
2018,1,28,10,0,881.0,59.0,0.2,13.3,414.0,62.13,49.93
2018,1,28,10,15,897.5,60.0,0.2,13.7,445.5,63.79,51.2
2018,1,28,10,30,914.0,61.0,0.2,14.1,477.0,65.38,52.4
2018,1,28,10,45,925.0,62.5,0.2,14.5,502.5,67.13,53.74
2018,1,28,11,0,936.0,64.0,0.2,14.9,528.0,68.86,55.07
2018,1,28,11,15,943.0,65.0,0.2,15.2,546.5,126.91,68.92
2018,1,28,11,30,950.0,66.0,0.2,15.5,565.0,184.97,105.45
2018,1,28,11,45,954.0,66.0,0.25,15.8,575.5,241.46,150.22
2018,1,28,12,0,958.0,66.0,0.3,16.1,586.0,297.12,198.3
2018,1,28,12,15,958.5,66.5,0.3,16.25,589.0,351.08,246.17
2018,1,28,12,30,959.0,67.0,0.3,16.4,592.0,403.44,292.37
2018,1,28,12,45,956.5,67.0,0.3,16.6,587.0,452.31,334.89
2018,1,28,13,0,954.0,67.0,0.3,16.8,582.0,498.86,374.42
2018,1,28,13,15,948.5,67.0,0.3,16.85,569.0,541.44,410.07
2018,1,28,13,30,943.0,67.0,0.3,16.9,556.0,581.12,442.57
2018,1,28,13,45,933.0,66.5,0.3,17.0,535.5,614.68,469.76
2018,1,28,14,0,923.0,66.0,0.3,17.1,515.0,644.76,493.83
2018,1,28,14,15,903.5,65.0,0.3,16.9,485.0,664.65,510.79
2018,1,28,14,30,884.0,64.0,0.3,16.7,455.0,680.41,524.59
2018,1,28,14,45,820.5,65.0,0.3,16.5,407.0,670.08,519.12
2018,1,28,15,0,757.0,66.0,0.3,16.3,359.0,647.94,504.92
2018,1,28,15,15,654.5,75.0,0.3,16.3,310.5,604.91,475.21
2018,1,28,15,30,552.0,84.0,0.3,16.3,262.0,552.19,437.8
2018,1,28,15,45,327.0,90.5,0.45,15.25,192.0,390.32,316.9
2018,1,28,16,0,102.0,97.0,0.6,14.2,122.0,199.42,163.49
2018,1,28,16,15,69.0,79.0,0.6,13.8,94.5,157.04,128.47
2018,1,28,16,30,36.0,61.0,0.6,13.4,67.0,98.85,78.66
2018,1,28,16,45,22.0,44.0,0.65,13.05,47.5,70.73,53.68
2018,1,28,17,0,8.0,27.0,0.7,12.7,28.0,38.98,23.11
2018,1,28,17,15,17.5,15.5,0.75,12.5,16.0,25.56,0.0
2018,1,28,17,30,27.0,4.0,0.8,12.3,4.0,3.15,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.1,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,0.9,10.4,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,0.9,10.6,2.0,1.57,0.0
2018,1,29,7,45,0.0,5.0,0.95,10.75,5.0,3.78,0.0
2018,1,29,8,0,0.0,8.0,1.0,10.9,8.0,6.06,0.0
2018,1,29,8,15,0.0,10.0,0.95,11.15,10.0,7.58,1.1
2018,1,29,8,30,0.0,12.0,0.9,11.4,12.0,9.1,2.57
2018,1,29,8,45,0.0,17.5,0.85,11.6,17.5,13.29,6.43
2018,1,29,9,0,0.0,23.0,0.8,11.8,23.0,17.5,10.27
2018,1,29,9,15,0.0,37.0,0.75,12.15,37.0,28.23,19.98
2018,1,29,9,30,0.0,51.0,0.7,12.5,51.0,39.01,29.62
2018,1,29,9,45,2.5,90.0,0.6,12.8,91.0,67.85,55.24
2018,1,29,10,0,5.0,129.0,0.5,13.1,131.0,94.18,78.15
2018,1,29,10,15,13.0,150.0,0.5,13.15,156.0,108.26,90.15
2018,1,29,10,30,21.0,171.0,0.5,13.2,181.0,122.04,101.81
2018,1,29,10,45,39.0,191.0,0.55,13.2,210.0,129.51,108.03
2018,1,29,11,0,57.0,211.0,0.6,13.2,239.0,141.28,117.94
2018,1,29,11,15,41.0,205.0,0.55,13.5,225.5,144.65,113.72
2018,1,29,11,30,25.0,199.0,0.5,13.8,212.0,148.2,116.59
2018,1,29,11,45,51.0,217.5,0.45,14.05,245.0,166.93,130.37
2018,1,29,12,0,77.0,236.0,0.4,14.3,278.0,192.54,149.87
2018,1,29,12,15,67.5,236.0,0.4,14.7,273.0,198.12,154.78
2018,1,29,12,30,58.0,236.0,0.4,15.1,268.0,202.47,158.73
2018,1,29,12,45,62.0,236.0,0.35,15.55,270.0,211.19,165.67
2018,1,29,13,0,66.0,236.0,0.3,16.0,272.0,220.25,172.85
2018,1,29,13,15,90.5,236.5,0.3,15.75,284.5,240.32,189.26
2018,1,29,13,30,115.0,237.0,0.3,15.5,297.0,272.32,215.04
2018,1,29,13,45,113.5,228.0,0.3,15.25,285.5,274.06,217.17
2018,1,29,14,0,112.0,219.0,0.3,15.0,274.0,263.02,209.57
2018,1,29,14,15,93.5,204.5,0.35,14.7,248.5,245.64,196.86
2018,1,29,14,30,75.0,190.0,0.4,14.4,223.0,226.32,182.31
2018,1,29,14,45,93.0,177.5,0.45,14.1,215.5,233.26,189.38
2018,1,29,15,0,111.0,165.0,0.5,13.8,208.0,255.69,208.65
2018,1,29,15,15,122.0,149.0,0.5,13.8,192.0,254.22,208.3
2018,1,29,15,30,133.0,133.0,0.5,13.8,176.0,252.23,207.6
2018,1,29,15,45,146.5,115.5,0.55,12.95,157.0,249.46,206.95
2018,1,29,16,0,160.0,98.0,0.6,12.1,138.0,245.78,205.18
2018,1,29,16,15,173.5,79.5,0.7,11.85,115.5,255.55,213.15
2018,1,29,16,30,187.0,61.0,0.8,11.6,93.0,247.15,205.33
2018,1,29,16,45,147.5,46.0,0.85,11.35,66.5,201.84,164.4
2018,1,29,17,0,108.0,31.0,0.9,11.1,40.0,154.87,112.82
2018,1,29,17,15,63.5,17.0,0.9,11.0,21.5,62.04,0.0
2018,1,29,17,30,19.0,3.0,0.9,10.9,3.0,2.36,0.0
2018,1,29,17,45,9.5,1.5,0.9,10.8,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,30,7,15,40.0,5.5,1.25,7.25,6.5,0.0,0.0
2018,1,30,7,30,80.0,11.0,1.2,8.0,13.0,8.65,0.0
2018,1,30,7,45,182.5,24.0,1.15,8.75,40.5,18.3,5.04
2018,1,30,8,0,285.0,37.0,1.1,9.5,68.0,30.3,20.59
2018,1,30,8,15,343.5,48.0,1.05,10.05,102.5,38.91,29.09
2018,1,30,8,30,402.0,59.0,1.0,10.6,137.0,47.4,37.08
2018,1,30,8,45,423.5,71.0,0.95,11.2,171.0,53.44,42.67
2018,1,30,9,0,445.0,83.0,0.9,11.8,205.0,61.74,50.11
2018,1,30,9,15,425.0,100.0,0.8,12.3,231.0,72.55,59.64
2018,1,30,9,30,405.0,117.0,0.7,12.8,257.0,82.92,68.6
2018,1,30,9,45,373.5,137.0,0.65,13.35,277.0,94.59,78.55
2018,1,30,10,0,342.0,157.0,0.6,13.9,297.0,107.92,89.77
2018,1,30,10,15,447.5,147.0,0.6,14.3,345.0,100.88,83.31
2018,1,30,10,30,553.0,137.0,0.6,14.7,393.0,96.32,79.1
2018,1,30,10,45,533.5,150.0,0.55,15.15,407.5,103.37,84.89
2018,1,30,11,0,514.0,163.0,0.5,15.6,422.0,111.76,91.76
2018,1,30,11,15,452.0,187.0,0.5,15.85,420.5,158.14,109.79
2018,1,30,11,30,390.0,211.0,0.5,16.1,419.0,199.27,140.56
2018,1,30,11,45,402.5,211.0,0.5,16.3,429.5,230.34,164.53
2018,1,30,12,0,415.0,211.0,0.5,16.5,440.0,263.82,192.22
2018,1,30,12,15,552.0,172.5,0.55,16.6,478.5,307.34,225.14
2018,1,30,12,30,689.0,134.0,0.6,16.7,517.0,364.94,270.65
2018,1,30,12,45,720.5,123.5,0.6,16.8,521.0,409.22,308.23
2018,1,30,13,0,752.0,113.0,0.6,16.9,525.0,454.17,345.88
2018,1,30,13,15,809.5,96.0,0.65,16.9,530.5,506.37,388.66
2018,1,30,13,30,867.0,79.0,0.7,16.9,536.0,556.33,429.38
2018,1,30,13,45,864.0,75.5,0.75,16.9,517.0,588.39,456.41
2018,1,30,14,0,861.0,72.0,0.8,16.9,498.0,617.47,480.94
2018,1,30,14,15,806.5,79.5,0.85,16.7,461.5,627.53,491.11
2018,1,30,14,30,752.0,87.0,0.9,16.5,425.0,626.83,493.37
2018,1,30,14,45,783.0,74.0,0.95,16.3,403.5,658.47,519.97
2018,1,30,15,0,814.0,61.0,1.0,16.1,382.0,687.47,542.55
2018,1,30,15,15,798.0,57.5,1.0,16.1,347.0,690.67,545.49
2018,1,30,15,30,782.0,54.0,1.0,16.1,312.0,690.21,545.89
2018,1,30,15,45,689.0,57.5,1.15,14.9,262.5,635.21,509.83
2018,1,30,16,0,596.0,61.0,1.3,13.7,213.0,581.58,473.07
2018,1,30,16,15,473.0,58.5,1.4,13.1,165.0,487.42,400.96
2018,1,30,16,30,350.0,56.0,1.5,12.5,117.0,386.66,319.92
2018,1,30,16,45,257.0,44.0,1.6,11.9,81.5,302.56,247.79
2018,1,30,17,0,164.0,32.0,1.7,11.3,46.0,220.18,165.55
2018,1,30,17,15,94.5,18.0,1.7,11.1,25.0,123.35,0.0
2018,1,30,17,30,25.0,4.0,1.7,10.9,4.0,22.13,0.0
2018,1,30,17,45,12.5,2.0,1.7,10.65,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,31,7,15,103.0,7.5,1.4,7.9,10.0,0.0,0.0
2018,1,31,7,30,206.0,15.0,1.3,8.4,20.0,11.8,0.0
2018,1,31,7,45,334.5,23.0,1.2,8.9,51.5,19.21,6.56
2018,1,31,8,0,463.0,31.0,1.1,9.4,83.0,28.36,19.02
2018,1,31,8,15,577.0,35.5,1.05,9.9,130.0,32.83,23.73
2018,1,31,8,30,691.0,40.0,1.0,10.4,177.0,37.62,28.36
2018,1,31,8,45,679.0,50.5,0.95,10.9,211.5,46.35,36.37
2018,1,31,9,0,667.0,61.0,0.9,11.4,246.0,50.49,40.1
2018,1,31,9,15,758.0,57.0,0.85,11.9,298.0,52.54,41.85
2018,1,31,9,30,849.0,53.0,0.8,12.4,350.0,55.95,44.76
2018,1,31,9,45,865.5,56.5,0.8,12.85,387.0,59.59,47.83
2018,1,31,10,0,882.0,60.0,0.8,13.3,424.0,63.1,50.74
2018,1,31,10,15,889.5,62.0,0.75,14.1,453.0,65.28,52.38
2018,1,31,10,30,897.0,64.0,0.7,14.9,482.0,67.35,53.91
2018,1,31,10,45,877.0,71.5,0.7,15.65,498.0,72.45,58.08
2018,1,31,11,0,857.0,79.0,0.7,16.4,514.0,73.65,58.84
2018,1,31,11,15,810.5,92.5,0.7,16.65,515.0,133.35,77.2
2018,1,31,11,30,764.0,106.0,0.7,16.9,516.0,187.73,115.19
2018,1,31,11,45,752.0,112.5,0.7,17.15,522.5,233.6,152.56
2018,1,31,12,0,740.0,119.0,0.7,17.4,529.0,282.59,195.29
2018,1,31,12,15,756.5,114.5,0.7,17.5,535.5,329.42,236.21
2018,1,31,12,30,773.0,110.0,0.7,17.6,542.0,378.44,278.69
2018,1,31,12,45,756.5,114.0,0.7,17.7,534.0,417.11,313.18
2018,1,31,13,0,740.0,118.0,0.7,17.8,526.0,454.82,345.89
2018,1,31,13,15,781.5,103.0,0.75,17.6,525.5,500.69,384.33
2018,1,31,13,30,823.0,88.0,0.8,17.4,525.0,546.48,422.24
2018,1,31,13,45,823.0,83.5,0.8,17.25,507.0,578.74,449.15
2018,1,31,14,0,823.0,79.0,0.8,17.1,489.0,608.24,473.66
2018,1,31,14,15,738.0,94.5,0.9,16.8,448.0,603.12,473.09
2018,1,31,14,30,653.0,110.0,1.0,16.5,407.0,589.18,465.74
2018,1,31,14,45,668.5,97.5,1.05,16.2,382.5,609.22,484.03
2018,1,31,15,0,684.0,85.0,1.1,15.9,358.0,626.6,499.94
2018,1,31,15,15,618.5,86.5,1.1,15.9,315.5,597.1,478.87
2018,1,31,15,30,553.0,88.0,1.1,15.9,273.0,562.39,453.82
2018,1,31,15,45,495.0,83.0,1.2,14.75,232.0,521.71,426.06
2018,1,31,16,0,437.0,78.0,1.3,13.6,191.0,471.63,389.5
2018,1,31,16,15,339.5,70.5,1.4,13.05,148.5,392.49,326.25
2018,1,31,16,30,242.0,63.0,1.5,12.5,106.0,312.05,259.09
2018,1,31,16,45,205.5,48.0,1.6,11.9,77.0,268.65,220.48
2018,1,31,17,0,169.0,33.0,1.7,11.3,48.0,225.36,172.7
2018,1,31,17,15,112.0,20.5,1.7,11.0,28.0,143.21,0.0
2018,1,31,17,30,55.0,8.0,1.7,10.7,8.0,48.22,0.0
2018,1,31,17,45,27.5,4.0,1.7,10.4,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,7,15,38.0,5.5,1.05,10.6,6.5,0.0,0.0
2018,2,1,7,30,76.0,11.0,0.9,11.0,13.0,8.65,0.0
2018,2,1,7,45,170.5,24.5,0.75,11.35,41.0,18.65,6.92
2018,2,1,8,0,265.0,38.0,0.6,11.7,69.0,28.93,19.44
2018,2,1,8,15,300.5,52.0,0.55,12.35,101.5,39.17,29.15
2018,2,1,8,30,336.0,66.0,0.5,13.0,134.0,49.19,38.38
2018,2,1,8,45,522.5,60.0,0.45,13.65,193.5,48.46,37.86
2018,2,1,9,0,709.0,54.0,0.4,14.3,253.0,49.51,38.78
2018,2,1,9,15,766.0,52.5,0.4,14.65,297.5,49.13,38.38
2018,2,1,9,30,823.0,51.0,0.4,15.0,342.0,54.21,42.76
2018,2,1,9,45,837.5,54.5,0.35,15.4,377.5,57.79,45.75
2018,2,1,10,0,852.0,58.0,0.3,15.8,413.0,61.25,48.6
2018,2,1,10,15,860.0,61.0,0.25,16.35,442.5,64.11,50.87
2018,2,1,10,30,868.0,64.0,0.2,16.9,472.0,66.85,53.01
2018,2,1,10,45,892.0,62.5,0.2,17.45,500.5,66.75,52.69
2018,2,1,11,0,916.0,61.0,0.2,18.0,529.0,71.4,56.48
2018,2,1,11,15,919.0,63.0,0.2,18.1,546.5,128.92,68.89
2018,2,1,11,30,922.0,65.0,0.2,18.2,564.0,186.09,105.96
2018,2,1,11,45,886.0,77.0,0.2,18.3,564.0,242.67,152.59
2018,2,1,12,0,850.0,89.0,0.2,18.4,564.0,291.68,196.32
2018,2,1,12,15,860.0,86.5,0.25,18.35,569.0,342.43,240.82
2018,2,1,12,30,870.0,84.0,0.3,18.3,574.0,393.47,285.33
2018,2,1,12,45,906.5,72.5,0.35,18.25,579.5,444.54,328.85
2018,2,1,13,0,943.0,61.0,0.4,18.2,585.0,496.03,372.04
2018,2,1,13,15,939.0,60.0,0.4,18.15,572.5,537.94,407.14
2018,2,1,13,30,935.0,59.0,0.4,18.1,560.0,577.02,439.27
2018,2,1,13,45,928.0,58.5,0.45,18.1,540.5,611.93,468.11
2018,2,1,14,0,921.0,58.0,0.5,18.1,521.0,643.59,494.08
2018,2,1,14,15,909.5,57.0,0.5,17.95,494.5,668.41,514.42
2018,2,1,14,30,898.0,56.0,0.5,17.8,468.0,689.56,531.71
2018,2,1,14,45,881.0,55.0,0.55,17.65,435.0,703.14,542.99
2018,2,1,15,0,864.0,54.0,0.6,17.5,402.0,712.88,551.74
2018,2,1,15,15,687.5,75.5,0.6,17.5,336.0,637.74,499.29
