Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,12,6,45,15.5,1.5,1.8,4.2,1.0,0.0,0.0
2018,2,12,7,0,31.0,3.0,1.8,4.3,2.0,0.0,0.0
2018,2,12,7,15,155.5,13.5,1.75,4.7,21.5,10.62,0.0
2018,2,12,7,30,280.0,24.0,1.7,5.1,41.0,20.0,4.7
2018,2,12,7,45,452.5,30.0,1.7,5.55,86.5,27.43,18.39
2018,2,12,8,0,625.0,36.0,1.7,6.0,132.0,33.58,24.78
2018,2,12,8,15,690.0,40.0,1.7,6.55,179.5,37.62,28.8
2018,2,12,8,30,755.0,44.0,1.7,7.1,227.0,41.79,32.75
2018,2,12,8,45,795.0,47.5,1.7,7.6,274.0,49.28,39.61
2018,2,12,9,0,835.0,51.0,1.7,8.1,321.0,53.55,43.39
2018,2,12,9,15,862.0,53.5,1.65,8.45,365.0,56.82,46.22
2018,2,12,9,30,889.0,56.0,1.6,8.8,409.0,59.99,48.92
2018,2,12,9,45,907.5,58.0,1.6,9.15,448.0,62.58,51.04
2018,2,12,10,0,926.0,60.0,1.6,9.5,487.0,65.06,53.07
2018,2,12,10,15,939.0,61.5,1.55,9.75,520.5,67.0,54.61
2018,2,12,10,30,952.0,63.0,1.5,10.0,554.0,68.85,56.08
2018,2,12,10,45,961.0,64.5,1.45,10.25,580.5,70.52,57.4
2018,2,12,11,0,970.0,66.0,1.4,10.5,607.0,97.74,58.95
2018,2,12,11,15,975.5,67.0,1.35,10.65,626.0,159.02,88.85
2018,2,12,11,30,981.0,68.0,1.3,10.8,645.0,220.17,134.25
2018,2,12,11,45,984.0,68.5,1.25,10.95,656.5,279.97,185.79
2018,2,12,12,0,987.0,69.0,1.2,11.1,668.0,338.84,239.08
2018,2,12,12,15,986.0,70.0,1.15,11.2,671.0,395.62,291.0
2018,2,12,12,30,985.0,71.0,1.1,11.3,674.0,450.6,340.47
2018,2,12,12,45,981.5,72.0,1.1,11.35,669.0,502.48,386.48
2018,2,12,13,0,978.0,73.0,1.1,11.4,664.0,551.91,429.22
2018,2,12,13,15,932.5,84.0,1.1,11.4,638.5,585.89,459.27
2018,2,12,13,30,887.0,95.0,1.1,11.4,613.0,617.58,486.39
2018,2,12,13,45,827.0,104.5,1.05,11.45,575.0,630.39,498.19
2018,2,12,14,0,767.0,114.0,1.0,11.5,537.0,638.61,505.96
2018,2,12,14,15,844.0,92.0,1.0,11.4,536.5,697.71,552.73
2018,2,12,14,30,921.0,70.0,1.0,11.3,536.0,752.29,594.06
2018,2,12,14,45,903.0,68.5,1.05,11.2,500.5,765.55,604.9
2018,2,12,15,0,885.0,67.0,1.1,11.1,465.0,774.69,613.48
2018,2,12,15,15,858.0,65.0,1.1,11.1,423.5,780.05,618.58
2018,2,12,15,30,831.0,63.0,1.1,11.1,382.0,773.53,615.2
2018,2,12,15,45,813.5,58.5,1.1,10.45,341.0,767.47,613.52
2018,2,12,16,0,796.0,54.0,1.1,9.8,300.0,757.66,608.6
2018,2,12,16,15,748.5,50.5,1.15,9.05,252.5,720.61,583.56
2018,2,12,16,30,701.0,47.0,1.2,8.3,205.0,679.95,554.03
2018,2,12,16,45,624.5,42.0,1.25,7.5,158.5,610.03,499.4
2018,2,12,17,0,548.0,37.0,1.3,6.7,112.0,536.8,437.55
2018,2,12,17,15,394.5,28.5,1.3,6.45,71.5,411.01,316.36
2018,2,12,17,30,241.0,20.0,1.3,6.2,31.0,246.32,0.0
2018,2,12,17,45,120.5,10.0,1.3,6.0,15.5,102.44,0.0
2018,2,12,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,45,17.5,1.5,1.1,3.85,1.0,0.0,0.0
2018,2,13,7,0,35.0,3.0,1.1,4.0,2.0,0.0,0.0
2018,2,13,7,15,229.0,14.0,1.1,4.55,27.5,11.02,0.0
2018,2,13,7,30,423.0,25.0,1.1,5.1,53.0,23.11,8.37
2018,2,13,7,45,539.5,31.0,1.05,5.65,97.0,28.73,19.68
2018,2,13,8,0,656.0,37.0,1.0,6.2,141.0,34.67,25.81
2018,2,13,8,15,720.0,41.0,1.05,6.7,189.5,38.73,29.85
2018,2,13,8,30,784.0,45.0,1.1,7.2,238.0,42.93,33.82
2018,2,13,8,45,823.0,48.5,1.1,7.75,286.0,50.48,40.7
2018,2,13,9,0,862.0,52.0,1.1,8.3,334.0,54.77,44.48
2018,2,13,9,15,889.0,53.5,1.1,8.75,378.5,57.36,46.65
2018,2,13,9,30,916.0,55.0,1.1,9.2,423.0,59.85,48.7
2018,2,13,9,45,935.5,56.0,1.1,9.7,462.5,61.78,50.21
2018,2,13,10,0,955.0,57.0,1.1,10.2,502.0,63.63,51.63
2018,2,13,10,15,967.0,59.0,1.05,10.55,536.0,65.95,53.49
2018,2,13,10,30,979.0,61.0,1.0,10.9,570.0,68.17,55.26
2018,2,13,10,45,984.0,62.5,0.9,11.25,595.0,69.79,56.5
2018,2,13,11,0,989.0,64.0,0.8,11.6,620.0,99.75,58.64
2018,2,13,11,15,993.5,64.5,0.75,11.8,638.5,161.71,89.28
2018,2,13,11,30,998.0,65.0,0.7,12.0,657.0,223.36,134.94
2018,2,13,11,45,1001.0,65.5,0.65,12.25,668.5,284.13,186.68
2018,2,13,12,0,1004.0,66.0,0.6,12.5,680.0,343.93,239.83
2018,2,13,12,15,1004.5,66.0,0.55,12.6,683.0,401.26,291.14
2018,2,13,12,30,1005.0,66.0,0.5,12.7,686.0,456.85,339.93
2018,2,13,12,45,1002.0,67.0,0.5,12.85,681.0,509.86,385.59
2018,2,13,13,0,999.0,68.0,0.5,13.0,676.0,560.42,427.92
2018,2,13,13,15,991.5,68.0,0.45,13.05,661.5,604.95,464.12
2018,2,13,13,30,984.0,68.0,0.4,13.1,647.0,646.23,496.76
2018,2,13,13,45,976.0,67.0,0.35,13.1,625.5,682.78,525.14
2018,2,13,14,0,968.0,66.0,0.3,13.1,604.0,715.75,550.26
2018,2,13,14,15,957.0,65.5,0.3,13.05,576.0,743.58,572.05
2018,2,13,14,30,946.0,65.0,0.3,13.0,548.0,767.57,589.32
2018,2,13,14,45,930.5,64.0,0.25,12.9,513.5,783.75,600.63
2018,2,13,15,0,915.0,63.0,0.2,12.8,479.0,795.88,609.38
2018,2,13,15,15,895.0,61.0,0.2,12.8,438.5,799.2,612.84
2018,2,13,15,30,875.0,59.0,0.2,12.8,398.0,798.51,613.69
2018,2,13,15,45,842.0,56.5,0.25,12.3,352.5,782.64,605.9
2018,2,13,16,0,809.0,54.0,0.3,11.8,307.0,771.19,600.9
2018,2,13,16,15,760.5,50.5,0.45,11.2,259.0,733.22,578.04
2018,2,13,16,30,712.0,47.0,0.6,10.6,211.0,691.63,550.67
2018,2,13,16,45,512.5,44.0,0.75,10.0,148.0,529.53,429.97
2018,2,13,17,0,313.0,41.0,0.9,9.4,85.0,360.4,295.86
2018,2,13,17,15,200.5,28.0,1.0,8.95,52.0,247.22,193.31
2018,2,13,17,30,88.0,15.0,1.1,8.5,19.0,117.07,0.0
2018,2,13,17,45,44.0,7.5,1.2,8.0,9.5,40.56,0.0
2018,2,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,14,6,45,1.5,0.0,1.25,5.55,0.0,0.0,0.0
2018,2,14,7,0,3.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,14,7,15,3.0,6.5,1.1,6.05,6.5,5.11,0.0
2018,2,14,7,30,3.0,13.0,1.0,6.5,13.0,9.89,0.99
2018,2,14,7,45,1.5,21.0,0.9,6.9,21.0,16.0,8.5
2018,2,14,8,0,0.0,29.0,0.8,7.3,29.0,22.12,14.42
2018,2,14,8,15,0.0,21.5,0.85,7.85,21.5,16.35,9.34
2018,2,14,8,30,0.0,14.0,0.9,8.4,14.0,10.63,4.13
2018,2,14,8,45,15.5,59.0,0.95,8.95,64.0,45.2,35.75
2018,2,14,9,0,31.0,104.0,1.0,9.5,114.0,75.28,62.75
2018,2,14,9,15,85.5,129.5,1.05,9.8,163.0,90.26,75.89
2018,2,14,9,30,140.0,155.0,1.1,10.1,212.0,106.34,89.84
2018,2,14,9,45,228.5,162.5,1.1,10.35,265.5,109.04,91.88
2018,2,14,10,0,317.0,170.0,1.1,10.6,319.0,114.92,96.71
2018,2,14,10,15,376.5,182.0,1.1,10.75,371.0,122.8,103.29
2018,2,14,10,30,436.0,194.0,1.1,10.9,423.0,126.01,105.79
2018,2,14,10,45,520.0,179.5,1.15,11.05,465.5,118.7,99.21
2018,2,14,11,0,604.0,165.0,1.2,11.2,508.0,134.94,94.95
2018,2,14,11,15,600.0,173.0,1.2,11.3,522.5,182.49,122.21
2018,2,14,11,30,596.0,181.0,1.2,11.4,537.0,227.19,156.31
2018,2,14,11,45,496.5,213.0,1.25,11.45,513.5,267.31,194.71
2018,2,14,12,0,397.0,245.0,1.3,11.5,490.0,295.55,223.79
2018,2,14,12,15,509.0,212.0,1.3,11.45,527.5,342.04,261.08
2018,2,14,12,30,621.0,179.0,1.3,11.4,565.0,399.6,308.18
2018,2,14,12,45,792.0,126.5,1.35,11.4,615.0,472.23,367.08
2018,2,14,13,0,963.0,74.0,1.4,11.4,665.0,551.39,431.45
2018,2,14,13,15,959.5,73.0,1.45,11.3,652.0,595.69,469.6
2018,2,14,13,30,956.0,72.0,1.5,11.2,639.0,637.1,504.95
2018,2,14,13,45,950.0,70.5,1.55,11.1,618.5,673.4,535.81
2018,2,14,14,0,944.0,69.0,1.6,11.0,598.0,706.32,563.64
2018,2,14,14,15,933.5,68.5,1.65,10.8,570.5,733.78,587.19
2018,2,14,14,30,923.0,68.0,1.7,10.6,543.0,757.5,606.21
2018,2,14,14,45,908.5,66.5,1.7,10.4,509.0,773.28,619.14
2018,2,14,15,0,894.0,65.0,1.7,10.2,475.0,785.1,629.41
2018,2,14,15,15,873.0,63.0,1.7,10.2,435.0,787.22,632.28
2018,2,14,15,30,852.0,61.0,1.7,10.2,395.0,785.37,632.34
2018,2,14,15,45,821.5,58.5,1.75,9.6,351.0,779.64,631.3
2018,2,14,16,0,791.0,56.0,1.8,9.0,307.0,761.57,620.67
2018,2,14,16,15,743.0,52.5,1.8,8.65,259.5,723.73,593.32
2018,2,14,16,30,695.0,49.0,1.8,8.3,212.0,682.26,561.58
2018,2,14,16,45,617.0,44.5,1.8,7.9,165.0,610.99,504.38
2018,2,14,17,0,539.0,40.0,1.8,7.5,118.0,548.3,449.84
2018,2,14,17,15,385.0,31.5,1.85,7.25,76.5,408.78,323.62
2018,2,14,17,30,231.0,23.0,1.9,7.0,35.0,245.98,21.29
2018,2,14,17,45,115.5,11.5,1.9,6.8,17.5,100.36,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,6,45,22.0,2.0,1.3,3.35,1.5,0.0,0.0
2018,2,15,7,0,44.0,4.0,1.3,3.5,3.0,0.0,0.0
2018,2,15,7,15,258.5,14.5,1.25,4.0,31.5,11.41,0.0
2018,2,15,7,30,473.0,25.0,1.2,4.5,60.0,23.18,11.22
2018,2,15,7,45,581.5,30.5,1.2,5.0,105.5,28.47,19.73
2018,2,15,8,0,690.0,36.0,1.2,5.5,151.0,34.06,25.42
2018,2,15,8,15,750.0,40.5,1.15,6.1,201.0,38.63,29.88
2018,2,15,8,30,810.0,45.0,1.1,6.7,251.0,46.67,37.34
2018,2,15,8,45,848.0,47.5,1.1,7.3,299.5,50.34,40.64
2018,2,15,9,0,886.0,50.0,1.1,7.9,348.0,53.92,43.76
2018,2,15,9,15,907.0,53.5,1.1,8.45,393.0,57.89,47.17
2018,2,15,9,30,928.0,57.0,1.1,9.0,438.0,61.73,50.39
2018,2,15,9,45,939.5,60.5,1.1,9.55,477.0,65.26,53.31
2018,2,15,10,0,951.0,64.0,1.1,10.1,516.0,68.64,56.06
2018,2,15,10,15,960.0,65.5,1.1,10.5,548.0,70.47,57.46
2018,2,15,10,30,969.0,67.0,1.1,10.9,580.0,72.21,58.78
2018,2,15,10,45,978.5,68.0,1.1,11.25,607.0,73.53,59.75
2018,2,15,11,0,988.0,69.0,1.1,11.6,634.0,108.24,63.14
2018,2,15,11,15,994.5,69.5,1.1,11.8,653.5,170.69,95.84
2018,2,15,11,30,1001.0,70.0,1.1,12.0,673.0,233.08,143.01
2018,2,15,11,45,1001.5,70.0,1.1,12.25,682.5,293.36,195.2
2018,2,15,12,0,1002.0,70.0,1.1,12.5,692.0,352.35,248.49
2018,2,15,12,15,1001.0,70.5,1.15,12.6,694.5,409.74,300.82
2018,2,15,12,30,1000.0,71.0,1.2,12.7,697.0,465.27,350.76
2018,2,15,12,45,998.0,71.0,1.2,12.8,692.0,517.82,396.88
2018,2,15,13,0,996.0,71.0,1.2,12.9,687.0,567.95,439.74
2018,2,15,13,15,992.0,70.5,1.25,12.9,673.5,613.92,478.78
2018,2,15,13,30,988.0,70.0,1.3,12.9,660.0,656.89,514.65
2018,2,15,13,45,978.5,69.0,1.3,12.9,637.5,692.77,544.11
2018,2,15,14,0,969.0,68.0,1.3,12.9,615.0,724.94,570.28
2018,2,15,14,15,958.5,67.0,1.3,12.85,586.5,752.65,592.54
2018,2,15,14,30,948.0,66.0,1.3,12.8,558.0,776.49,610.42
2018,2,15,14,45,933.5,65.0,1.3,12.7,523.5,793.45,623.66
2018,2,15,15,0,919.0,64.0,1.3,12.6,489.0,806.38,634.25
2018,2,15,15,15,899.0,61.5,1.3,12.6,448.5,809.06,637.46
2018,2,15,15,30,879.0,59.0,1.3,12.6,408.0,807.63,637.89
2018,2,15,15,45,850.0,56.5,1.4,11.9,363.0,794.86,632.95
2018,2,15,16,0,821.0,54.0,1.5,11.2,318.0,786.8,630.95
2018,2,15,16,15,778.0,50.5,1.6,10.6,270.0,753.21,608.98
2018,2,15,16,30,735.0,47.0,1.7,10.0,222.0,716.03,582.62
2018,2,15,16,45,664.5,42.5,1.85,9.45,174.0,651.12,532.64
2018,2,15,17,0,594.0,38.0,2.0,8.9,126.0,582.98,475.74
2018,2,15,17,15,430.5,30.0,2.0,8.45,81.5,446.13,353.92
2018,2,15,17,30,267.0,22.0,2.0,8.0,37.0,279.12,73.86
2018,2,15,17,45,133.5,11.0,2.0,7.6,18.5,114.58,0.0
2018,2,15,18,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,16,6,45,19.5,2.5,1.8,5.55,2.0,0.0,0.0
2018,2,16,7,0,39.0,5.0,1.8,5.7,4.0,0.0,0.0
2018,2,16,7,15,214.0,16.5,1.7,6.2,31.0,12.98,0.0
2018,2,16,7,30,389.0,28.0,1.6,6.7,58.0,23.56,12.27
2018,2,16,7,45,498.0,34.0,1.45,7.2,101.0,31.15,21.99
2018,2,16,8,0,607.0,40.0,1.3,7.7,144.0,36.93,27.81
2018,2,16,8,15,669.0,45.0,1.3,8.2,191.5,41.68,32.4
2018,2,16,8,30,731.0,50.0,1.3,8.7,239.0,46.5,36.88
2018,2,16,8,45,770.0,53.5,1.3,9.15,286.0,49.9,39.93
2018,2,16,9,0,809.0,57.0,1.3,9.6,333.0,53.32,42.9
2018,2,16,9,15,835.5,59.5,1.25,10.1,376.5,55.79,44.95
2018,2,16,9,30,862.0,62.0,1.2,10.6,420.0,64.19,52.26
2018,2,16,9,45,880.0,64.0,1.2,11.05,458.5,66.66,54.21
2018,2,16,10,0,898.0,66.0,1.2,11.5,497.0,69.02,56.07
2018,2,16,10,15,911.5,67.5,1.15,11.8,530.0,70.87,57.5
2018,2,16,10,30,925.0,69.0,1.1,12.1,563.0,72.63,58.85
2018,2,16,10,45,934.5,70.5,1.05,12.4,589.5,74.22,60.06
2018,2,16,11,0,944.0,72.0,1.0,12.7,616.0,110.32,64.36
2018,2,16,11,15,950.0,72.5,1.0,12.9,635.0,170.27,96.47
2018,2,16,11,30,956.0,73.0,1.0,13.1,654.0,230.12,141.95
2018,2,16,11,45,959.5,73.5,0.95,13.3,665.0,289.06,192.67
2018,2,16,12,0,963.0,74.0,0.9,13.5,676.0,347.14,244.54
2018,2,16,12,15,962.5,74.5,0.9,13.6,679.0,402.75,294.69
2018,2,16,12,30,962.0,75.0,0.9,13.7,682.0,456.62,342.46
2018,2,16,12,45,959.0,74.5,0.9,13.85,676.0,506.51,385.84
2018,2,16,13,0,956.0,74.0,0.9,14.0,670.0,553.95,426.02
2018,2,16,13,15,952.5,73.5,0.95,14.0,657.5,598.47,463.5
2018,2,16,13,30,949.0,73.0,1.0,14.0,645.0,640.16,497.97
2018,2,16,13,45,942.0,72.5,1.0,14.05,624.5,676.67,527.34
2018,2,16,14,0,935.0,72.0,1.0,14.1,604.0,709.81,553.67
2018,2,16,14,15,924.0,71.0,1.05,14.0,576.0,736.13,575.39
2018,2,16,14,30,913.0,70.0,1.1,13.9,548.0,758.68,592.93
2018,2,16,14,45,898.0,68.0,1.1,13.85,513.5,773.21,604.26
2018,2,16,15,0,883.0,66.0,1.1,13.8,479.0,783.74,612.97
2018,2,16,15,15,863.0,63.5,1.1,13.8,439.0,785.7,615.66
2018,2,16,15,30,843.0,61.0,1.1,13.8,399.0,783.69,615.66
2018,2,16,15,45,813.0,58.5,1.15,13.35,355.0,778.2,614.77
2018,2,16,16,0,783.0,56.0,1.2,12.9,311.0,760.28,604.59
2018,2,16,16,15,738.0,52.5,1.35,12.4,264.0,724.64,581.88
2018,2,16,16,30,693.0,49.0,1.5,11.9,217.0,685.48,554.7
2018,2,16,16,45,621.0,44.0,1.6,11.35,170.0,618.44,503.31
2018,2,16,17,0,549.0,39.0,1.7,10.8,123.0,548.47,445.67
2018,2,16,17,15,415.0,31.0,1.8,10.25,81.5,435.82,345.96
2018,2,16,17,30,281.0,23.0,1.9,9.7,40.0,294.69,116.07
2018,2,16,17,45,140.5,11.5,2.0,9.15,20.0,120.93,0.0
2018,2,16,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,17,6,45,30.5,3.5,1.65,7.35,3.0,0.0,0.0
2018,2,17,7,0,61.0,7.0,1.6,7.5,6.0,0.0,0.0
2018,2,17,7,15,230.5,17.0,1.5,8.05,33.0,13.38,0.0
2018,2,17,7,30,400.0,27.0,1.4,8.6,60.0,22.69,12.18
2018,2,17,7,45,505.5,33.5,1.3,9.1,103.5,30.72,21.52
2018,2,17,8,0,611.0,40.0,1.2,9.6,147.0,36.95,27.65
2018,2,17,8,15,672.5,44.5,1.15,10.15,194.5,41.29,31.82
2018,2,17,8,30,734.0,49.0,1.1,10.7,242.0,45.73,35.9
2018,2,17,8,45,772.5,51.5,1.05,11.2,288.0,48.37,38.23
2018,2,17,9,0,811.0,54.0,1.0,11.7,334.0,55.98,44.93
2018,2,17,9,15,837.0,56.0,0.95,12.2,377.0,58.79,47.24
2018,2,17,9,30,863.0,58.0,0.9,12.7,420.0,61.51,49.43
2018,2,17,9,45,881.5,59.5,0.85,13.2,458.5,63.66,51.09
2018,2,17,10,0,900.0,61.0,0.8,13.7,497.0,65.73,52.67
2018,2,17,10,15,912.5,62.5,0.8,13.95,529.5,67.59,54.11
2018,2,17,10,30,925.0,64.0,0.8,14.2,562.0,69.36,55.48
2018,2,17,10,45,933.5,65.0,0.8,14.45,588.0,70.63,56.42
2018,2,17,11,0,942.0,66.0,0.8,14.7,614.0,108.73,61.36
2018,2,17,11,15,947.0,66.5,0.85,14.8,632.0,168.31,93.86
2018,2,17,11,30,952.0,67.0,0.9,14.9,650.0,227.68,139.18
2018,2,17,11,45,954.5,68.0,0.9,15.05,661.0,286.42,189.72
2018,2,17,12,0,957.0,69.0,0.9,15.2,672.0,344.22,241.3
2018,2,17,12,15,958.0,69.0,0.95,15.25,675.0,399.5,291.11
2018,2,17,12,30,959.0,69.0,1.0,15.3,678.0,453.17,338.79
2018,2,17,12,45,957.5,68.5,1.05,15.3,673.0,503.42,382.8
2018,2,17,13,0,956.0,68.0,1.1,15.3,668.0,551.36,423.87
2018,2,17,13,15,951.5,67.5,1.15,15.25,655.0,595.16,460.89
2018,2,17,13,30,947.0,67.0,1.2,15.2,642.0,636.03,494.87
2018,2,17,13,45,940.5,66.5,1.25,15.1,622.0,672.56,525.09
2018,2,17,14,0,934.0,66.0,1.3,15.0,602.0,705.76,552.4
2018,2,17,14,15,924.0,65.0,1.35,14.8,574.5,732.52,574.32
2018,2,17,14,30,914.0,64.0,1.4,14.6,547.0,755.55,592.46
2018,2,17,14,45,899.5,63.0,1.45,14.4,513.5,771.41,605.7
2018,2,17,15,0,885.0,62.0,1.5,14.2,480.0,783.35,616.38
2018,2,17,15,15,865.5,60.0,1.5,14.2,440.5,786.14,619.7
2018,2,17,15,30,846.0,58.0,1.5,14.2,401.0,785.0,620.33
2018,2,17,15,45,817.0,55.5,1.55,13.5,357.0,771.5,614.11
2018,2,17,16,0,788.0,53.0,1.6,12.8,313.0,763.13,611.29
2018,2,17,16,15,744.0,50.5,1.65,12.3,266.5,729.61,588.67
2018,2,17,16,30,700.0,48.0,1.7,11.8,220.0,692.6,562.02
2018,2,17,16,45,631.0,43.0,1.7,11.35,173.0,628.01,511.58
2018,2,17,17,0,562.0,38.0,1.7,10.9,126.0,560.79,455.56
2018,2,17,17,15,442.0,31.5,1.7,10.6,85.5,460.16,365.77
2018,2,17,17,30,322.0,25.0,1.7,10.3,45.0,332.66,163.13
2018,2,17,17,45,171.5,14.0,1.75,10.0,23.5,148.08,0.0
2018,2,17,18,0,21.0,3.0,1.8,9.7,2.0,0.0,0.0
2018,2,17,18,15,10.5,1.5,1.8,9.6,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.5,1.85,6.0,0.5,0.0,0.0
2018,2,18,7,0,0.0,1.0,1.9,6.0,1.0,0.79,0.0
2018,2,18,7,15,30.5,10.0,1.95,6.2,12.5,7.87,0.0
2018,2,18,7,30,61.0,19.0,2.0,6.4,24.0,14.66,6.3
2018,2,18,7,45,68.5,26.5,2.05,6.6,36.0,20.3,12.52
2018,2,18,8,0,76.0,34.0,2.1,6.8,48.0,25.81,17.88
2018,2,18,8,15,84.5,45.5,2.15,7.05,65.0,33.97,25.54
2018,2,18,8,30,93.0,57.0,2.2,7.3,82.0,43.64,34.47
2018,2,18,8,45,67.5,82.5,2.2,7.55,102.5,60.55,49.87
2018,2,18,9,0,42.0,108.0,2.2,7.8,123.0,78.31,65.84
2018,2,18,9,15,143.5,129.5,2.25,7.95,189.0,91.56,77.56
2018,2,18,9,30,245.0,151.0,2.3,8.1,255.0,102.76,87.32
2018,2,18,9,45,208.0,171.0,2.3,8.3,265.0,113.39,96.47
2018,2,18,10,0,171.0,191.0,2.3,8.5,275.0,128.33,109.34
2018,2,18,10,15,111.0,203.0,2.35,8.55,259.0,133.91,113.96
2018,2,18,10,30,51.0,215.0,2.4,8.6,243.0,144.67,123.12
2018,2,18,10,45,174.0,221.0,2.4,8.7,322.0,145.49,123.54
2018,2,18,11,0,297.0,227.0,2.4,8.8,401.0,161.51,123.16
2018,2,18,11,15,372.5,212.0,2.45,8.75,437.0,183.25,133.01
2018,2,18,11,30,448.0,197.0,2.5,8.7,473.0,217.42,157.17
2018,2,18,11,45,305.0,214.0,2.5,8.65,403.5,228.08,173.73
2018,2,18,12,0,162.0,231.0,2.5,8.6,334.0,220.92,174.68
2018,2,18,12,15,417.5,200.5,2.55,8.45,467.5,307.75,241.4
2018,2,18,12,30,673.0,170.0,2.6,8.3,601.0,421.52,332.08
2018,2,18,12,45,600.5,173.5,2.6,8.15,556.0,432.97,346.37
2018,2,18,13,0,528.0,177.0,2.6,8.0,511.0,430.8,349.01
2018,2,18,13,15,298.0,164.5,2.65,7.85,352.5,324.01,266.35
2018,2,18,13,30,68.0,152.0,2.7,7.7,194.0,173.86,142.68
2018,2,18,13,45,128.5,184.0,2.7,7.5,259.5,247.17,205.47
2018,2,18,14,0,189.0,216.0,2.7,7.3,325.0,327.23,272.72
2018,2,18,14,15,135.0,196.0,2.7,7.15,272.0,281.09,234.78
2018,2,18,14,30,81.0,176.0,2.7,7.0,219.0,215.21,179.98
2018,2,18,14,45,136.0,185.0,2.7,6.8,252.0,288.72,243.49
2018,2,18,15,0,191.0,194.0,2.7,6.6,285.0,351.64,297.46
2018,2,18,15,15,345.5,158.5,2.7,6.6,306.5,464.7,394.34
2018,2,18,15,30,500.0,123.0,2.7,6.6,328.0,583.46,493.32
2018,2,18,15,45,469.0,110.5,2.65,6.15,286.0,554.15,471.03
2018,2,18,16,0,438.0,98.0,2.6,5.7,244.0,521.73,446.54
2018,2,18,16,15,472.0,84.0,2.55,5.45,220.0,540.09,462.22
2018,2,18,16,30,506.0,70.0,2.5,5.2,196.0,563.75,480.75
2018,2,18,16,45,353.5,59.5,2.5,4.9,138.5,415.86,357.83
2018,2,18,17,0,201.0,49.0,2.5,4.6,81.0,276.26,236.6
2018,2,18,17,15,176.0,38.0,2.5,4.45,59.0,245.49,204.3
2018,2,18,17,30,151.0,27.0,2.5,4.3,37.0,202.28,117.0
2018,2,18,17,45,79.0,14.5,2.45,4.1,19.5,74.78,0.0
2018,2,18,18,0,7.0,2.0,2.4,3.9,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,2.4,3.75,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.2,2.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.5,2.2,1.6,1.5,0.0,0.0
2018,2,19,7,0,3.0,3.0,2.2,1.7,3.0,2.36,0.0
2018,2,19,7,15,55.0,15.5,2.2,1.9,20.5,11.82,0.0
2018,2,19,7,30,107.0,28.0,2.2,2.1,38.0,21.21,12.28
2018,2,19,7,45,255.5,40.0,2.2,2.3,82.0,30.39,22.01
2018,2,19,8,0,404.0,52.0,2.2,2.5,126.0,41.99,33.19
2018,2,19,8,15,550.0,56.5,2.2,2.75,188.5,46.19,37.35
2018,2,19,8,30,696.0,61.0,2.2,3.0,251.0,55.1,45.7
2018,2,19,8,45,746.5,63.5,2.2,3.25,300.0,57.53,47.91
2018,2,19,9,0,797.0,66.0,2.2,3.5,349.0,60.1,50.16
2018,2,19,9,15,831.0,68.0,2.2,3.75,395.0,62.12,51.85
2018,2,19,9,30,865.0,70.0,2.2,4.0,441.0,64.19,53.56
2018,2,19,9,45,891.0,69.5,2.2,4.3,481.5,70.91,59.46
2018,2,19,10,0,917.0,69.0,2.2,4.6,522.0,71.72,59.98
2018,2,19,10,15,931.5,70.5,2.2,4.85,556.0,73.57,61.45
2018,2,19,10,30,946.0,72.0,2.2,5.1,590.0,75.34,62.85
2018,2,19,10,45,956.5,72.5,2.2,5.4,617.0,76.28,63.51
2018,2,19,11,0,967.0,73.0,2.2,5.7,644.0,120.59,70.64
2018,2,19,11,15,973.0,73.0,2.2,5.9,663.0,181.81,106.94
2018,2,19,11,30,979.0,73.0,2.2,6.1,682.0,242.89,156.18
2018,2,19,11,45,982.0,74.0,2.2,6.25,693.5,303.62,211.01
2018,2,19,12,0,985.0,75.0,2.2,6.4,705.0,363.43,266.9
2018,2,19,12,15,984.5,75.5,2.2,6.5,708.0,420.43,320.51
2018,2,19,12,30,984.0,76.0,2.2,6.6,711.0,475.65,371.61
2018,2,19,12,45,980.5,77.0,2.25,6.7,705.5,527.92,419.21
2018,2,19,13,0,977.0,78.0,2.3,6.8,700.0,577.72,463.52
2018,2,19,13,15,953.5,83.5,2.3,6.75,681.0,618.03,499.33
2018,2,19,13,30,930.0,89.0,2.3,6.7,662.0,654.0,530.77
2018,2,19,13,45,923.5,87.5,2.3,6.7,641.0,689.63,561.21
2018,2,19,14,0,917.0,86.0,2.3,6.7,620.0,721.89,588.49
2018,2,19,14,15,903.0,85.0,2.3,6.55,591.0,745.9,609.27
2018,2,19,14,30,889.0,84.0,2.3,6.4,562.0,773.1,630.88
2018,2,19,14,45,864.5,83.5,2.3,6.3,524.5,782.34,639.05
2018,2,19,15,0,840.0,83.0,2.3,6.2,487.0,787.08,644.17
2018,2,19,15,15,848.0,75.0,2.3,6.2,454.0,805.09,659.14
2018,2,19,15,30,856.0,67.0,2.3,6.2,421.0,819.57,671.37
2018,2,19,15,45,839.0,62.5,2.2,5.85,378.0,813.89,668.51
2018,2,19,16,0,822.0,58.0,2.1,5.5,335.0,804.34,662.6
2018,2,19,16,15,782.0,54.5,2.1,5.0,287.0,772.68,640.53
2018,2,19,16,30,742.0,51.0,2.1,4.5,239.0,737.35,614.32
2018,2,19,16,45,675.5,45.5,2.05,4.0,189.5,673.52,563.31
2018,2,19,17,0,609.0,40.0,2.0,3.5,140.0,606.89,506.56
2018,2,19,17,15,490.5,33.0,2.0,3.25,96.0,492.58,405.41
2018,2,19,17,30,372.0,26.0,2.0,3.0,52.0,382.86,244.2
2018,2,19,17,45,200.0,14.5,1.95,2.7,27.0,172.44,0.0
2018,2,19,18,0,28.0,3.0,1.9,2.4,2.0,0.0,0.0
2018,2,19,18,15,14.0,1.5,1.9,2.25,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.8,0.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.8,0.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.85,-0.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,6,45,15.0,3.0,1.4,0.4,3.0,0.0,0.0
2018,2,20,7,0,30.0,6.0,1.3,0.7,6.0,4.72,0.0
2018,2,20,7,15,76.0,20.5,1.25,1.25,26.5,15.37,0.0
2018,2,20,7,30,122.0,35.0,1.2,1.8,47.0,26.06,16.8
2018,2,20,7,45,191.0,50.0,1.15,2.35,80.5,37.16,28.26
2018,2,20,8,0,260.0,65.0,1.1,2.9,114.0,47.88,38.62
2018,2,20,8,15,332.5,77.5,1.1,3.3,158.0,56.93,47.23
2018,2,20,8,30,405.0,90.0,1.1,3.7,202.0,65.92,55.57
2018,2,20,8,45,609.5,76.5,1.05,4.15,279.0,60.83,50.78
2018,2,20,9,0,814.0,63.0,1.0,4.6,356.0,58.05,48.07
2018,2,20,9,15,839.0,66.0,1.0,4.85,400.0,60.76,50.39
2018,2,20,9,30,864.0,69.0,1.0,5.1,444.0,63.45,52.65
2018,2,20,9,45,880.0,71.5,0.95,5.4,482.5,72.12,60.29
2018,2,20,10,0,896.0,74.0,0.9,5.7,521.0,74.69,62.36
2018,2,20,10,15,891.5,80.5,0.9,5.85,549.0,79.27,66.28
2018,2,20,10,30,887.0,87.0,0.9,6.0,577.0,76.08,63.24
2018,2,20,10,45,833.5,105.5,0.9,6.15,583.0,86.89,72.73
2018,2,20,11,0,780.0,124.0,0.9,6.3,589.0,130.51,82.98
2018,2,20,11,15,848.0,108.5,0.9,6.45,628.0,186.91,115.58
2018,2,20,11,30,916.0,93.0,0.9,6.6,667.0,248.27,162.08
2018,2,20,11,45,874.5,108.5,0.9,6.75,664.0,302.1,211.85
2018,2,20,12,0,833.0,124.0,0.9,6.9,661.0,355.83,262.32
2018,2,20,12,15,879.0,110.0,0.9,6.95,679.0,412.19,312.12
2018,2,20,12,30,925.0,96.0,0.9,7.0,697.0,471.29,363.58
2018,2,20,12,45,737.0,153.5,0.95,7.1,630.0,484.0,380.47
2018,2,20,13,0,549.0,211.0,1.0,7.2,563.0,473.67,377.17
2018,2,20,13,15,385.5,250.0,1.0,7.2,495.0,438.64,352.67
2018,2,20,13,30,222.0,289.0,1.0,7.2,427.0,388.09,314.01
2018,2,20,13,45,189.5,277.0,1.05,7.2,392.0,372.69,303.42
2018,2,20,14,0,157.0,265.0,1.1,7.2,357.0,353.57,289.2
2018,2,20,14,15,104.5,238.0,1.15,7.1,298.0,286.97,236.35
2018,2,20,14,30,52.0,211.0,1.2,7.0,239.0,228.86,188.95
2018,2,20,14,45,39.0,179.0,1.2,6.9,199.5,191.78,158.85
2018,2,20,15,0,26.0,147.0,1.2,6.8,160.0,152.83,126.51
2018,2,20,15,15,174.5,150.5,1.2,6.8,224.5,299.22,253.76
2018,2,20,15,30,323.0,154.0,1.2,6.8,289.0,454.97,382.69
2018,2,20,15,45,291.5,141.0,1.2,6.3,253.0,423.34,357.46
2018,2,20,16,0,260.0,128.0,1.2,5.8,217.0,389.69,331.51
2018,2,20,16,15,224.5,113.0,1.25,5.25,182.0,348.22,298.44
2018,2,20,16,30,189.0,98.0,1.3,4.7,147.0,305.52,263.08
2018,2,20,16,45,151.5,80.0,1.3,4.15,114.0,255.45,219.96
2018,2,20,17,0,114.0,62.0,1.3,3.6,81.0,187.21,160.08
2018,2,20,17,15,86.0,44.5,1.3,3.3,56.0,145.08,120.53
2018,2,20,17,30,58.0,27.0,1.3,3.0,31.0,96.47,63.49
2018,2,20,17,45,35.0,14.0,1.25,2.75,16.0,39.3,0.0
2018,2,20,18,0,12.0,1.0,1.2,2.5,1.0,0.0,0.0
2018,2,20,18,15,6.0,0.5,1.15,2.45,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,2.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,2.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,2.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,21,6,45,18.0,3.0,1.0,1.6,3.0,0.0,0.0
2018,2,21,7,0,36.0,6.0,1.0,1.8,6.0,4.72,0.0
2018,2,21,7,15,54.5,18.0,1.0,2.15,21.5,13.66,0.0
2018,2,21,7,30,73.0,30.0,1.0,2.5,37.0,22.55,13.99
2018,2,21,7,45,208.0,42.0,0.95,2.8,78.5,31.53,23.18
2018,2,21,8,0,343.0,54.0,0.9,3.1,120.0,40.97,32.3
2018,2,21,8,15,535.5,55.0,0.9,3.55,190.5,44.8,36.04
2018,2,21,8,30,728.0,56.0,0.9,4.0,261.0,51.35,42.12
2018,2,21,8,45,766.5,60.0,0.9,4.45,309.0,55.01,45.4
2018,2,21,9,0,805.0,64.0,0.9,4.9,357.0,58.68,48.59
2018,2,21,9,15,831.0,66.5,0.85,5.35,401.0,61.0,50.49
2018,2,21,9,30,857.0,69.0,0.8,5.8,445.0,63.32,52.37
2018,2,21,9,45,875.5,71.0,0.8,6.25,484.0,71.79,59.77
2018,2,21,10,0,894.0,73.0,0.8,6.7,523.0,74.07,61.55
2018,2,21,10,15,906.0,75.0,0.7,7.0,556.0,76.12,63.15
2018,2,21,10,30,918.0,77.0,0.6,7.3,589.0,78.07,64.67
2018,2,21,10,45,882.5,91.0,0.5,7.65,601.5,78.35,64.69
2018,2,21,11,0,847.0,105.0,0.4,8.0,614.0,131.6,80.27
2018,2,21,11,15,597.5,161.0,0.35,8.2,525.5,185.79,124.0
2018,2,21,11,30,348.0,217.0,0.3,8.4,437.0,217.42,159.7
2018,2,21,11,45,181.0,210.5,0.25,8.6,325.0,197.69,151.65
2018,2,21,12,0,14.0,204.0,0.2,8.8,213.0,157.86,125.65
2018,2,21,12,15,12.0,199.0,0.25,8.8,207.0,155.46,124.15
2018,2,21,12,30,10.0,194.0,0.3,8.8,201.0,152.62,122.04
2018,2,21,12,45,47.0,236.5,0.3,8.8,267.0,208.23,167.05
2018,2,21,13,0,84.0,279.0,0.3,8.8,333.0,267.65,214.33
2018,2,21,13,15,115.0,283.0,0.4,8.7,355.5,306.58,245.71
2018,2,21,13,30,146.0,287.0,0.5,8.6,378.0,340.95,273.84
2018,2,21,13,45,213.5,266.5,0.6,8.55,395.0,379.09,305.78
2018,2,21,14,0,281.0,246.0,0.7,8.5,412.0,434.63,351.15
2018,2,21,14,15,443.5,200.0,0.8,8.4,448.5,539.4,435.35
2018,2,21,14,30,606.0,154.0,0.9,8.3,485.0,643.93,517.72
2018,2,21,14,45,657.5,134.5,0.95,8.25,473.5,687.09,551.8
2018,2,21,15,0,709.0,115.0,1.0,8.2,462.0,728.71,584.53
2018,2,21,15,15,539.0,131.5,1.0,8.2,383.0,616.77,501.92
2018,2,21,15,30,369.0,148.0,1.0,8.2,304.0,507.71,418.4
2018,2,21,15,45,506.5,115.0,1.1,7.7,304.5,596.31,493.6
2018,2,21,16,0,644.0,82.0,1.2,7.2,305.0,693.26,569.18
2018,2,21,16,15,638.5,71.0,1.2,6.7,265.5,681.62,560.87
2018,2,21,16,30,633.0,60.0,1.2,6.2,226.0,666.77,550.36
2018,2,21,16,45,600.0,51.5,1.2,5.7,183.0,628.72,520.27
2018,2,21,17,0,567.0,43.0,1.2,5.2,140.0,588.56,485.67
2018,2,21,17,15,460.0,34.5,1.25,4.9,97.0,484.59,396.35
2018,2,21,17,30,353.0,26.0,1.3,4.6,54.0,375.65,265.53
2018,2,21,17,45,191.0,15.0,1.3,4.3,28.5,166.7,0.0
2018,2,21,18,0,29.0,4.0,1.3,4.0,3.0,0.0,0.0
2018,2,21,18,15,14.5,2.0,1.3,3.85,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.8,2.5,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,2.7,5.0,3.93,0.0
2018,2,22,7,15,130.0,21.0,1.8,3.05,34.0,15.94,0.0
2018,2,22,7,30,252.0,37.0,1.8,3.4,63.0,28.1,18.95
2018,2,22,7,45,422.5,43.5,1.8,3.7,115.0,35.75,26.94
2018,2,22,8,0,593.0,50.0,1.8,4.0,167.0,41.76,32.91
2018,2,22,8,15,658.0,54.5,1.8,4.35,216.5,49.46,40.2
2018,2,22,8,30,723.0,59.0,1.8,4.7,266.0,53.71,44.14
2018,2,22,8,45,545.5,85.0,1.8,5.0,256.5,66.05,55.39
2018,2,22,9,0,368.0,111.0,1.8,5.3,247.0,78.23,66.32
2018,2,22,9,15,228.0,147.5,1.85,5.55,235.0,100.44,86.17
2018,2,22,9,30,88.0,184.0,1.9,5.8,223.0,125.27,108.08
2018,2,22,9,45,132.5,205.0,1.95,6.0,269.5,134.49,115.86
