Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,1.4,5.25,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,1.4,5.3,1.0,0.79,0.0
2018,3,15,6,45,0.0,3.5,1.4,5.4,3.5,2.64,0.0
2018,3,15,7,0,0.0,6.0,1.4,5.5,6.0,4.54,0.0
2018,3,15,7,15,42.0,13.0,1.4,5.65,22.0,10.26,3.7
2018,3,15,7,30,84.0,20.0,1.4,5.8,38.0,14.97,8.16
2018,3,15,7,45,42.0,20.0,1.4,5.9,29.0,15.37,8.61
2018,3,15,8,0,0.0,20.0,1.4,6.0,20.0,15.21,8.47
2018,3,15,8,15,0.0,24.5,1.4,6.2,24.5,18.66,11.63
2018,3,15,8,30,0.0,29.0,1.4,6.4,29.0,22.12,14.76
2018,3,15,8,45,0.0,34.0,1.4,6.55,34.0,25.97,18.22
2018,3,15,9,0,0.0,39.0,1.4,6.7,39.0,29.82,21.65
2018,3,15,9,15,0.0,45.5,1.45,6.9,45.5,34.84,26.11
2018,3,15,9,30,0.0,52.0,1.5,7.1,52.0,39.88,30.54
2018,3,15,9,45,0.0,57.0,1.55,7.25,57.0,43.76,33.92
2018,3,15,10,0,0.0,62.0,1.6,7.4,62.0,47.65,37.29
2018,3,15,10,15,0.0,69.5,1.6,7.5,69.5,53.48,42.4
2018,3,15,10,30,0.0,77.0,1.6,7.6,77.0,59.32,47.48
2018,3,15,10,45,0.0,86.5,1.65,7.75,86.5,66.73,51.42
2018,3,15,11,0,0.0,96.0,1.7,7.9,96.0,74.07,57.52
2018,3,15,11,15,2.0,123.0,1.7,7.9,124.5,94.51,74.55
2018,3,15,11,30,4.0,150.0,1.7,7.9,153.0,115.22,91.69
2018,3,15,11,45,9.0,191.5,1.7,7.95,198.5,147.89,118.56
2018,3,15,12,0,14.0,233.0,1.7,8.0,244.0,181.55,146.03
2018,3,15,12,15,14.5,234.0,1.7,8.05,245.0,184.63,148.52
2018,3,15,12,30,15.0,235.0,1.7,8.1,246.0,187.74,151.14
2018,3,15,12,45,13.5,220.5,1.75,8.2,230.5,177.82,143.14
2018,3,15,13,0,12.0,206.0,1.8,8.3,215.0,167.31,134.67
2018,3,15,13,15,8.0,175.5,1.8,8.3,181.5,141.96,113.91
2018,3,15,13,30,4.0,145.0,1.8,8.3,148.0,115.72,92.24
2018,3,15,13,45,8.0,163.5,1.8,8.3,169.0,134.13,107.85
2018,3,15,14,0,12.0,182.0,1.8,8.3,190.0,153.47,124.15
2018,3,15,14,15,43.5,204.0,1.8,8.25,232.0,210.93,172.77
2018,3,15,14,30,75.0,226.0,1.8,8.2,274.0,262.89,216.39
2018,3,15,14,45,69.0,212.0,1.75,8.15,254.5,249.86,206.02
2018,3,15,15,0,63.0,198.0,1.7,8.1,235.0,235.93,195.11
2018,3,15,15,15,35.0,146.0,1.7,8.1,166.5,161.81,133.46
2018,3,15,15,30,7.0,94.0,1.7,8.1,98.0,79.34,63.1
2018,3,15,15,45,23.5,110.0,1.7,7.9,120.5,119.75,98.8
2018,3,15,16,0,40.0,126.0,1.7,7.7,143.0,155.58,130.31
2018,3,15,16,15,88.0,129.0,1.65,7.55,161.0,228.7,194.31
2018,3,15,16,30,136.0,132.0,1.6,7.4,179.0,286.02,244.11
2018,3,15,16,45,100.0,112.0,1.6,7.2,143.5,232.87,198.74
2018,3,15,17,0,64.0,92.0,1.6,7.0,108.0,160.99,136.79
2018,3,15,17,15,43.0,71.5,1.55,6.9,81.0,120.36,100.72
2018,3,15,17,30,22.0,51.0,1.5,6.8,54.0,78.5,62.93
2018,3,15,17,45,14.0,33.0,1.5,6.65,34.5,51.03,37.36
2018,3,15,18,0,6.0,15.0,1.5,6.5,15.0,17.98,0.12
2018,3,15,18,15,3.0,7.5,1.5,6.45,7.5,8.37,0.0
2018,3,15,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,16,6,15,5.0,4.5,1.0,4.8,4.5,0.0,0.0
2018,3,16,6,30,10.0,9.0,1.0,4.9,9.0,7.08,0.0
2018,3,16,6,45,44.0,25.0,1.05,4.95,29.5,18.69,5.61
2018,3,16,7,0,78.0,41.0,1.1,5.0,50.0,30.38,21.29
2018,3,16,7,15,121.0,59.5,1.1,5.15,81.5,43.24,33.78
2018,3,16,7,30,164.0,78.0,1.1,5.3,113.0,56.07,45.95
2018,3,16,7,45,223.5,95.5,1.15,5.4,156.5,68.23,57.28
2018,3,16,8,0,283.0,113.0,1.2,5.5,200.0,80.22,68.22
2018,3,16,8,15,323.0,127.0,1.25,5.65,243.0,89.66,76.62
2018,3,16,8,30,363.0,141.0,1.3,5.8,286.0,96.52,82.55
2018,3,16,8,45,535.5,125.0,1.3,6.0,367.5,88.95,75.41
2018,3,16,9,0,708.0,109.0,1.3,6.2,449.0,81.97,68.86
2018,3,16,9,15,483.5,168.0,1.35,6.3,410.0,112.09,95.51
2018,3,16,9,30,259.0,227.0,1.4,6.4,371.0,143.99,123.24
2018,3,16,9,45,188.0,245.0,1.45,6.55,353.0,158.29,135.25
2018,3,16,10,0,117.0,263.0,1.5,6.7,335.0,165.69,141.25
2018,3,16,10,15,80.5,227.5,1.5,6.85,278.5,154.75,131.4
2018,3,16,10,30,44.0,192.0,1.5,7.0,222.0,134.14,113.24
2018,3,16,10,45,22.5,146.5,1.55,7.1,162.0,108.25,85.61
2018,3,16,11,0,1.0,101.0,1.6,7.2,102.0,77.94,60.82
2018,3,16,11,15,7.5,121.0,1.6,7.3,126.5,94.26,74.24
2018,3,16,11,30,14.0,141.0,1.6,7.4,151.0,109.91,87.05
2018,3,16,11,45,33.0,193.5,1.65,7.5,218.0,156.1,124.91
2018,3,16,12,0,52.0,246.0,1.7,7.6,285.0,205.43,165.1
2018,3,16,12,15,105.0,296.5,1.7,7.55,376.0,275.01,221.09
2018,3,16,12,30,158.0,347.0,1.7,7.5,467.0,351.34,282.0
2018,3,16,12,45,138.5,327.5,1.75,7.45,432.0,341.72,275.24
2018,3,16,13,0,119.0,308.0,1.8,7.4,397.0,328.46,265.72
2018,3,16,13,15,77.0,259.0,1.8,7.3,316.0,261.86,212.95
2018,3,16,13,30,35.0,210.0,1.8,7.2,235.0,197.71,160.84
2018,3,16,13,45,61.5,234.0,1.8,7.1,277.0,242.28,198.5
2018,3,16,14,0,88.0,258.0,1.8,7.0,319.0,290.5,238.57
2018,3,16,14,15,184.5,269.5,1.75,6.9,390.5,403.42,331.51
2018,3,16,14,30,281.0,281.0,1.7,6.8,462.0,526.51,429.47
2018,3,16,14,45,206.0,254.5,1.7,6.7,383.0,430.6,354.15
2018,3,16,15,0,131.0,228.0,1.7,6.6,304.0,347.33,287.81
2018,3,16,15,15,150.5,172.5,1.7,6.6,254.0,312.02,261.96
2018,3,16,15,30,170.0,117.0,1.7,6.6,204.0,292.59,248.35
2018,3,16,15,45,182.0,127.5,1.65,6.4,213.0,322.66,274.31
2018,3,16,16,0,194.0,138.0,1.6,6.2,222.0,353.86,300.84
2018,3,16,16,15,164.5,127.0,1.55,6.05,192.5,297.87,254.98
2018,3,16,16,30,135.0,116.0,1.5,5.9,163.0,262.39,225.44
2018,3,16,16,45,268.5,97.0,1.45,5.75,172.0,387.97,334.4
2018,3,16,17,0,402.0,78.0,1.4,5.6,181.0,512.67,435.62
2018,3,16,17,15,359.0,64.5,1.35,5.5,141.0,455.25,386.01
2018,3,16,17,30,316.0,51.0,1.3,5.4,101.0,397.86,335.19
2018,3,16,17,45,251.0,37.5,1.3,5.25,68.0,322.74,264.27
2018,3,16,18,0,186.0,24.0,1.3,5.1,35.0,230.7,94.96
2018,3,16,18,15,93.0,12.0,1.3,5.1,17.5,86.29,0.0
2018,3,16,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.65,4.1,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.6,4.4,11.0,7.87,0.0
2018,3,17,6,45,99.5,26.0,0.55,4.65,36.5,19.54,7.87
2018,3,17,7,0,166.0,42.0,0.5,4.9,62.0,31.37,22.37
2018,3,17,7,15,261.5,55.0,0.5,5.2,104.0,41.0,31.86
2018,3,17,7,30,357.0,68.0,0.5,5.5,146.0,50.74,41.13
2018,3,17,7,45,276.5,94.0,0.5,5.75,164.0,67.97,57.01
2018,3,17,8,0,196.0,120.0,0.5,6.0,182.0,83.33,70.87
2018,3,17,8,15,161.5,143.0,0.5,6.25,199.5,98.75,84.52
2018,3,17,8,30,127.0,166.0,0.5,6.5,217.0,111.99,95.96
2018,3,17,8,45,96.0,181.0,0.5,6.7,222.5,123.94,106.11
2018,3,17,9,0,65.0,196.0,0.5,6.9,228.0,132.9,113.51
2018,3,17,9,15,78.5,222.0,0.55,7.1,263.5,148.22,126.43
2018,3,17,9,30,92.0,248.0,0.6,7.3,299.0,163.1,138.81
2018,3,17,9,45,117.5,267.5,0.6,7.5,337.5,167.47,142.02
2018,3,17,10,0,143.0,287.0,0.6,7.7,376.0,177.76,150.36
2018,3,17,10,15,183.0,302.5,0.6,7.9,422.5,186.37,157.19
2018,3,17,10,30,223.0,318.0,0.6,8.1,469.0,197.45,166.1
2018,3,17,10,45,168.5,319.5,0.65,8.25,436.0,215.39,166.7
2018,3,17,11,0,114.0,321.0,0.7,8.4,403.0,226.13,176.07
2018,3,17,11,15,108.0,314.5,0.7,8.5,393.5,235.94,184.18
2018,3,17,11,30,102.0,308.0,0.7,8.6,384.0,244.16,191.48
2018,3,17,11,45,83.0,308.0,0.7,8.7,370.5,252.06,198.92
2018,3,17,12,0,64.0,308.0,0.7,8.8,357.0,254.25,201.52
2018,3,17,12,15,143.0,323.5,0.75,8.85,433.0,312.08,246.87
2018,3,17,12,30,222.0,339.0,0.8,8.9,509.0,378.47,298.8
2018,3,17,12,45,325.0,323.0,0.8,8.95,570.0,448.65,353.42
2018,3,17,13,0,428.0,307.0,0.8,9.0,631.0,531.33,416.88
2018,3,17,13,15,492.5,271.0,0.85,9.0,637.0,574.26,450.99
2018,3,17,13,30,557.0,235.0,0.9,9.0,643.0,618.53,486.5
2018,3,17,13,45,537.5,236.0,0.9,9.0,620.5,636.03,500.34
2018,3,17,14,0,518.0,237.0,0.9,9.0,598.0,650.2,511.81
2018,3,17,14,15,494.5,217.0,0.9,8.95,550.0,637.55,504.29
2018,3,17,14,30,471.0,197.0,0.9,8.9,502.0,620.15,493.48
2018,3,17,14,45,330.5,206.0,0.9,8.9,414.5,506.38,408.14
2018,3,17,15,0,190.0,215.0,0.9,8.9,327.0,385.66,314.42
2018,3,17,15,15,208.5,214.0,0.9,8.9,329.0,411.18,336.82
2018,3,17,15,30,227.0,213.0,0.9,8.9,331.0,459.05,374.92
2018,3,17,15,45,293.0,185.5,0.85,8.75,323.0,497.67,407.59
2018,3,17,16,0,359.0,158.0,0.8,8.6,315.0,534.7,438.93
2018,3,17,16,15,426.0,129.5,0.8,8.3,295.0,593.33,486.47
2018,3,17,16,30,493.0,101.0,0.8,8.0,275.0,624.69,511.62
2018,3,17,16,45,525.5,82.0,0.8,7.75,241.5,642.05,525.45
2018,3,17,17,0,558.0,63.0,0.8,7.5,208.0,646.58,528.65
2018,3,17,17,15,467.5,56.0,0.9,6.95,159.0,550.28,454.83
2018,3,17,17,30,377.0,49.0,1.0,6.4,110.0,453.81,376.88
2018,3,17,17,45,268.0,36.5,1.05,5.9,72.0,335.2,273.78
2018,3,17,18,0,159.0,24.0,1.1,5.4,34.0,209.26,103.98
2018,3,17,18,15,79.5,12.0,1.15,5.25,17.0,75.27,0.0
2018,3,17,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,1.0,3.2,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.9,3.8,7.0,5.51,0.0
2018,3,18,6,45,0.0,19.5,0.8,4.4,19.5,14.88,5.55
2018,3,18,7,0,0.0,32.0,0.7,5.0,32.0,24.34,16.2
2018,3,18,7,15,0.0,47.5,0.65,5.5,47.5,35.75,27.09
2018,3,18,7,30,0.0,63.0,0.6,6.0,63.0,47.08,37.73
2018,3,18,7,45,28.5,93.0,0.6,6.5,102.0,66.93,55.92
2018,3,18,8,0,57.0,123.0,0.6,7.0,141.0,86.35,73.33
2018,3,18,8,15,85.5,147.5,0.65,7.5,180.0,102.23,87.23
2018,3,18,8,30,114.0,172.0,0.7,8.0,219.0,115.09,98.19
2018,3,18,8,45,107.0,191.5,0.7,8.45,239.5,126.35,107.58
2018,3,18,9,0,100.0,211.0,0.7,8.9,260.0,141.64,120.34
2018,3,18,9,15,96.0,231.5,0.75,9.15,282.0,153.63,130.2
2018,3,18,9,30,92.0,252.0,0.8,9.4,304.0,165.29,139.71
2018,3,18,9,45,149.0,272.0,0.8,9.7,363.0,170.48,143.57
2018,3,18,10,0,206.0,292.0,0.8,10.0,422.0,181.83,152.67
2018,3,18,10,15,239.0,304.0,0.8,10.15,462.0,188.68,158.01
2018,3,18,10,30,272.0,316.0,0.8,10.3,502.0,189.96,149.04
2018,3,18,10,45,248.5,332.5,0.8,10.5,507.0,231.03,174.84
2018,3,18,11,0,225.0,349.0,0.8,10.7,512.0,259.85,196.34
2018,3,18,11,15,223.5,358.5,0.8,10.7,523.5,287.48,218.37
2018,3,18,11,30,222.0,368.0,0.8,10.7,535.0,315.09,241.18
2018,3,18,11,45,219.5,373.0,0.75,10.75,540.0,339.56,261.51
2018,3,18,12,0,217.0,378.0,0.7,10.8,545.0,363.6,281.31
2018,3,18,12,15,219.5,378.0,0.7,10.65,547.0,386.04,299.97
2018,3,18,12,30,222.0,378.0,0.7,10.5,549.0,408.25,318.26
2018,3,18,12,45,256.5,365.0,0.7,10.3,561.0,444.43,347.04
2018,3,18,13,0,291.0,352.0,0.7,10.1,573.0,478.3,373.98
2018,3,18,13,15,353.0,326.5,0.7,9.95,590.0,521.13,407.89
2018,3,18,13,30,415.0,301.0,0.7,9.8,607.0,578.34,451.93
2018,3,18,13,45,367.5,307.0,0.65,9.65,572.0,562.7,440.57
2018,3,18,14,0,320.0,313.0,0.6,9.5,537.0,554.34,434.79
2018,3,18,14,15,328.5,295.5,0.6,9.35,517.5,564.11,443.94
2018,3,18,14,30,337.0,278.0,0.6,9.2,498.0,572.21,451.72
2018,3,18,14,45,322.5,265.5,0.55,9.05,466.5,563.99,446.52
2018,3,18,15,0,308.0,253.0,0.5,8.9,435.0,553.28,439.66
2018,3,18,15,15,232.0,242.0,0.5,8.9,373.5,465.0,373.81
2018,3,18,15,30,156.0,231.0,0.5,8.9,312.0,393.92,319.44
2018,3,18,15,45,149.5,210.0,0.4,8.6,282.0,372.8,304.55
2018,3,18,16,0,143.0,189.0,0.3,8.3,252.0,350.25,287.86
2018,3,18,16,15,148.0,164.5,0.3,8.0,223.0,332.43,275.7
2018,3,18,16,30,153.0,140.0,0.3,7.7,194.0,312.89,261.8
2018,3,18,16,45,127.0,120.0,0.3,7.45,160.5,269.17,226.54
2018,3,18,17,0,101.0,100.0,0.3,7.2,127.0,224.67,189.68
2018,3,18,17,15,85.0,80.5,0.4,6.95,99.5,189.66,160.06
2018,3,18,17,30,69.0,61.0,0.5,6.7,72.0,153.92,128.44
2018,3,18,17,45,50.5,42.5,0.55,6.5,49.0,117.14,94.09
2018,3,18,18,0,32.0,24.0,0.6,6.3,26.0,70.33,36.26
2018,3,18,18,15,20.0,13.0,0.65,6.2,14.0,26.83,0.0
2018,3,18,18,30,8.0,2.0,0.7,6.1,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,19,6,15,92.5,8.5,1.1,3.3,11.5,0.0,0.0
2018,3,19,6,30,185.0,17.0,1.0,4.2,23.0,13.38,0.0
2018,3,19,6,45,344.5,27.0,0.95,5.05,63.0,22.5,12.16
2018,3,19,7,0,504.0,37.0,0.9,5.9,103.0,31.12,22.25
2018,3,19,7,15,589.5,43.0,0.9,6.5,153.5,39.37,30.28
2018,3,19,7,30,675.0,49.0,0.9,7.1,204.0,45.08,35.74
2018,3,19,7,45,726.0,53.5,0.95,7.65,257.0,49.31,39.64
2018,3,19,8,0,777.0,58.0,1.0,8.2,310.0,53.59,43.43
2018,3,19,8,15,808.5,62.0,1.05,8.7,362.0,57.22,46.52
2018,3,19,8,30,840.0,66.0,1.1,9.2,414.0,60.8,49.51
2018,3,19,8,45,861.5,69.5,1.15,9.65,462.5,70.19,57.65
2018,3,19,9,0,883.0,73.0,1.2,10.1,511.0,73.71,60.47
2018,3,19,9,15,901.0,75.5,1.2,10.4,556.5,76.37,62.54
2018,3,19,9,30,919.0,78.0,1.2,10.7,602.0,78.9,64.51
2018,3,19,9,45,932.0,80.0,1.2,11.0,641.5,80.88,65.99
2018,3,19,10,0,945.0,82.0,1.2,11.3,681.0,82.75,67.38
2018,3,19,10,15,923.0,94.5,1.2,11.45,703.5,89.78,73.3
2018,3,19,10,30,901.0,107.0,1.2,11.6,726.0,110.25,75.71
2018,3,19,10,45,749.0,171.0,1.15,11.8,698.0,178.23,113.1
2018,3,19,11,0,597.0,235.0,1.1,12.0,670.0,245.84,168.88
2018,3,19,11,15,599.5,241.5,1.05,12.15,687.0,294.98,208.9
2018,3,19,11,30,602.0,248.0,1.0,12.3,704.0,344.34,250.91
2018,3,19,11,45,563.0,266.5,1.0,12.4,697.0,387.36,289.35
2018,3,19,12,0,524.0,285.0,1.0,12.5,690.0,426.08,323.37
2018,3,19,12,15,615.0,249.0,0.95,12.6,725.0,482.44,368.12
2018,3,19,12,30,706.0,213.0,0.9,12.7,760.0,544.5,416.74
2018,3,19,12,45,671.0,224.5,0.9,12.8,741.0,578.83,444.56
2018,3,19,13,0,636.0,236.0,0.9,12.9,722.0,608.34,468.09
2018,3,19,13,15,516.5,274.0,0.85,12.95,664.0,596.42,459.82
2018,3,19,13,30,397.0,312.0,0.8,13.0,606.0,565.38,437.24
2018,3,19,13,45,268.5,323.5,0.8,13.05,520.0,505.82,393.44
2018,3,19,14,0,140.0,335.0,0.8,13.1,434.0,420.35,329.0
2018,3,19,14,15,108.0,312.5,0.75,12.95,387.0,368.25,290.61
2018,3,19,14,30,76.0,290.0,0.7,12.8,340.0,328.49,260.45
2018,3,19,14,45,84.0,277.5,0.6,12.7,330.0,331.18,263.54
2018,3,19,15,0,92.0,265.0,0.5,12.6,320.0,333.88,266.35
2018,3,19,15,15,123.5,248.5,0.5,12.6,316.5,374.08,299.03
2018,3,19,15,30,155.0,232.0,0.5,12.6,313.0,394.3,316.25
2018,3,19,15,45,197.0,208.0,0.4,12.3,302.0,414.81,334.1
2018,3,19,16,0,239.0,184.0,0.3,12.0,291.0,456.15,367.26
2018,3,19,16,15,250.5,156.0,0.35,11.75,256.5,439.63,357.01
2018,3,19,16,30,262.0,128.0,0.4,11.5,222.0,420.33,344.98
2018,3,19,16,45,270.5,111.5,0.4,11.3,195.5,412.04,340.14
2018,3,19,17,0,279.0,95.0,0.4,11.1,169.0,402.22,333.22
2018,3,19,17,15,251.5,76.0,0.5,10.8,132.0,353.46,294.29
2018,3,19,17,30,224.0,57.0,0.6,10.5,95.0,325.32,269.24
2018,3,19,17,45,213.5,41.5,0.65,10.25,67.5,296.22,239.77
2018,3,19,18,0,203.0,26.0,0.7,10.0,40.0,254.49,154.85
2018,3,19,18,15,112.0,14.5,0.7,9.85,21.0,104.54,0.0
2018,3,19,18,30,21.0,3.0,0.7,9.7,2.0,0.0,0.0
2018,3,19,18,45,10.5,1.5,0.7,9.5,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.05,7.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.1,7.6,2.0,1.57,0.0
2018,3,20,6,45,0.0,4.5,1.2,7.75,4.5,3.4,0.0
2018,3,20,7,0,0.0,7.0,1.3,7.9,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.35,8.1,10.0,7.58,1.25
2018,3,20,7,30,0.0,13.0,1.4,8.3,13.0,9.87,3.41
2018,3,20,7,45,0.0,22.0,1.45,8.55,22.0,16.74,9.74
2018,3,20,8,0,0.0,31.0,1.5,8.8,31.0,23.63,16.03
2018,3,20,8,15,0.0,40.5,1.55,9.1,40.5,30.94,22.62
2018,3,20,8,30,0.0,50.0,1.6,9.4,50.0,38.26,29.14
2018,3,20,8,45,1.5,79.5,1.6,9.7,80.5,61.11,49.52
2018,3,20,9,0,3.0,109.0,1.6,10.0,111.0,82.4,68.19
2018,3,20,9,15,4.5,134.5,1.6,10.1,137.0,100.25,83.64
2018,3,20,9,30,6.0,160.0,1.6,10.2,163.0,117.71,98.59
2018,3,20,9,45,23.0,204.0,1.65,10.3,218.5,146.79,123.44
2018,3,20,10,0,40.0,248.0,1.7,10.4,274.0,164.42,138.16
2018,3,20,10,15,53.5,277.0,1.7,10.35,313.0,180.31,151.4
2018,3,20,10,30,67.0,306.0,1.7,10.3,352.0,198.63,158.28
2018,3,20,10,45,58.0,303.0,1.75,10.25,344.0,206.6,163.21
2018,3,20,11,0,49.0,300.0,1.8,10.2,336.0,212.62,168.01
2018,3,20,11,15,39.5,298.0,1.85,10.1,327.5,217.4,172.35
2018,3,20,11,30,30.0,296.0,1.9,10.0,319.0,220.58,175.49
2018,3,20,11,45,20.5,260.5,1.95,9.9,276.5,201.9,160.97
2018,3,20,12,0,11.0,225.0,2.0,9.8,234.0,175.09,139.67
2018,3,20,12,15,10.5,219.0,2.0,9.75,227.5,172.15,137.45
2018,3,20,12,30,10.0,213.0,2.0,9.7,221.0,168.94,134.96
2018,3,20,12,45,9.5,212.5,2.05,9.65,220.0,169.75,135.77
2018,3,20,13,0,9.0,212.0,2.1,9.6,219.0,170.49,136.52
2018,3,20,13,15,6.5,192.0,2.0,9.55,197.0,154.28,123.35
2018,3,20,13,30,4.0,172.0,1.9,9.5,175.0,137.45,109.63
2018,3,20,13,45,2.0,153.5,1.85,9.45,155.0,121.67,96.72
2018,3,20,14,0,0.0,135.0,1.8,9.4,135.0,105.51,83.4
2018,3,20,14,15,0.0,137.5,1.85,9.3,137.5,107.85,85.56
2018,3,20,14,30,0.0,140.0,1.9,9.2,140.0,110.32,87.82
2018,3,20,14,45,0.0,114.0,1.9,9.05,114.0,88.94,70.1
2018,3,20,15,0,0.0,88.0,1.9,8.9,88.0,67.78,52.41
2018,3,20,15,15,0.0,78.5,1.9,8.9,78.5,60.37,46.27
2018,3,20,15,30,0.0,69.0,1.9,8.9,69.0,52.99,40.09
2018,3,20,15,45,0.0,50.0,1.95,8.8,50.0,38.3,27.58
2018,3,20,16,0,0.0,31.0,2.0,8.7,31.0,23.67,15.0
2018,3,20,16,15,0.0,37.0,1.95,8.65,37.0,28.26,19.07
2018,3,20,16,30,0.0,43.0,1.9,8.6,43.0,32.85,23.16
2018,3,20,16,45,0.0,28.5,1.9,8.55,28.5,21.72,13.44
2018,3,20,17,0,0.0,14.0,1.9,8.5,14.0,10.63,3.7
2018,3,20,17,15,0.0,11.0,1.8,8.45,11.0,8.34,1.66
2018,3,20,17,30,0.0,8.0,1.7,8.4,8.0,6.06,0.0
2018,3,20,17,45,0.0,6.5,1.65,8.35,6.5,4.92,0.0
2018,3,20,18,0,0.0,5.0,1.6,8.3,5.0,3.78,0.0
2018,3,20,18,15,0.0,2.5,1.6,8.35,2.5,1.97,0.0
2018,3,20,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.05,9.45,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.1,9.5,3.0,2.36,0.0
2018,3,21,6,45,0.0,5.5,1.1,9.55,5.5,4.16,0.0
2018,3,21,7,0,0.0,8.0,1.1,9.6,8.0,6.06,0.0
2018,3,21,7,15,0.0,10.0,1.1,9.65,10.0,7.58,1.23
2018,3,21,7,30,0.0,12.0,1.1,9.7,12.0,9.11,2.68
2018,3,21,7,45,0.0,18.0,1.1,9.8,18.0,13.68,6.89
2018,3,21,8,0,0.0,24.0,1.1,9.9,24.0,18.28,11.07
2018,3,21,8,15,0.0,33.5,1.1,9.95,33.5,25.56,17.66
2018,3,21,8,30,0.0,43.0,1.1,10.0,43.0,32.87,24.21
2018,3,21,8,45,0.0,53.5,1.05,10.1,53.5,40.98,31.4
2018,3,21,9,0,0.0,64.0,1.0,10.2,64.0,49.11,38.54
2018,3,21,9,15,0.0,84.5,1.0,10.3,84.5,65.01,52.51
2018,3,21,9,30,0.0,105.0,1.0,10.4,105.0,80.13,65.63
2018,3,21,9,45,0.0,111.5,1.0,10.5,111.5,84.92,69.6
2018,3,21,10,0,0.0,118.0,1.0,10.6,118.0,89.68,73.54
2018,3,21,10,15,1.0,136.5,1.05,10.75,137.0,102.81,84.73
2018,3,21,10,30,2.0,155.0,1.1,10.9,156.0,115.95,91.52
2018,3,21,10,45,4.0,170.5,1.1,11.05,173.0,127.68,100.79
2018,3,21,11,0,6.0,186.0,1.1,11.2,190.0,139.84,110.39
2018,3,21,11,15,6.5,187.0,1.15,11.25,191.5,141.9,111.92
2018,3,21,11,30,7.0,188.0,1.2,11.3,193.0,143.96,113.54
2018,3,21,11,45,7.5,194.5,1.2,11.4,200.0,150.06,118.43
2018,3,21,12,0,8.0,201.0,1.2,11.5,207.0,156.3,123.43
2018,3,21,12,15,8.0,199.0,1.2,11.55,205.0,156.08,123.27
2018,3,21,12,30,8.0,197.0,1.2,11.6,203.0,155.78,123.08
2018,3,21,12,45,7.0,190.5,1.2,11.65,196.0,151.36,119.56
2018,3,21,13,0,6.0,184.0,1.2,11.7,189.0,146.69,115.84
2018,3,21,13,15,7.5,193.5,1.2,11.85,199.5,156.17,123.61
2018,3,21,13,30,9.0,203.0,1.2,12.0,210.0,166.05,131.68
2018,3,21,13,45,12.0,220.0,1.25,12.1,229.0,183.74,146.14
2018,3,21,14,0,15.0,237.0,1.3,12.2,248.0,202.46,161.4
2018,3,21,14,15,14.0,225.5,1.3,12.25,235.5,194.01,154.79
2018,3,21,14,30,13.0,214.0,1.3,12.3,223.0,185.31,148.07
2018,3,21,14,45,9.5,189.0,1.35,12.35,195.5,162.01,129.43
2018,3,21,15,0,6.0,164.0,1.4,12.4,168.0,138.14,110.14
2018,3,21,15,15,5.5,152.5,1.4,12.4,156.0,128.78,102.77
2018,3,21,15,30,5.0,141.0,1.4,12.4,144.0,119.3,95.23
2018,3,21,15,45,16.0,140.5,1.4,12.25,148.0,131.14,105.99
2018,3,21,16,0,27.0,140.0,1.4,12.1,152.0,158.45,129.62
2018,3,21,16,15,22.0,130.5,1.45,12.0,139.5,147.53,120.72
2018,3,21,16,30,17.0,121.0,1.5,11.9,127.0,122.33,99.76
2018,3,21,16,45,10.0,99.0,1.5,11.85,102.5,95.58,77.05
2018,3,21,17,0,3.0,77.0,1.5,11.8,78.0,68.3,53.49
2018,3,21,17,15,1.5,59.5,1.5,11.7,60.0,50.97,38.43
2018,3,21,17,30,0.0,42.0,1.5,11.6,42.0,33.05,22.67
2018,3,21,17,45,0.0,29.5,1.5,11.5,29.5,22.54,13.25
2018,3,21,18,0,0.0,17.0,1.5,11.4,17.0,12.96,3.43
2018,3,21,18,15,0.0,9.0,1.5,11.4,9.0,7.08,0.0
2018,3,21,18,30,0.0,1.0,1.5,11.4,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,1.45,11.35,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.45,9.65,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,1.5,9.5,3.0,2.27,0.0
2018,3,22,6,45,0.0,4.5,1.55,9.3,4.5,3.4,0.0
2018,3,22,7,0,0.0,6.0,1.6,9.1,6.0,4.54,0.0
2018,3,22,7,15,0.0,10.0,1.65,8.85,10.0,7.58,1.25
2018,3,22,7,30,0.0,14.0,1.7,8.6,14.0,10.63,4.1
2018,3,22,7,45,0.0,24.0,1.75,8.35,24.0,18.27,11.15
2018,3,22,8,0,0.0,34.0,1.8,8.1,34.0,25.94,18.18
2018,3,22,8,15,3.5,66.5,1.8,8.0,68.0,51.05,41.03
2018,3,22,8,30,7.0,99.0,1.8,7.9,102.0,74.79,62.32
2018,3,22,8,45,6.0,113.5,1.85,7.8,116.5,85.2,71.43
2018,3,22,9,0,5.0,128.0,1.9,7.7,131.0,95.52,80.4
2018,3,22,9,15,3.5,128.5,1.9,7.85,130.5,96.3,80.79
2018,3,22,9,30,2.0,129.0,1.9,8.0,130.0,96.98,81.11
2018,3,22,9,45,10.5,172.0,1.9,8.2,178.5,126.36,106.62
2018,3,22,10,0,19.0,215.0,1.9,8.4,227.0,154.5,130.65
2018,3,22,10,15,33.5,250.5,1.95,8.75,273.5,166.32,140.33
2018,3,22,10,30,48.0,286.0,2.0,9.1,320.0,188.94,151.26
2018,3,22,10,45,43.5,282.0,2.05,9.45,313.5,194.58,154.55
2018,3,22,11,0,39.0,278.0,2.1,9.8,307.0,198.9,157.72
2018,3,22,11,15,44.0,292.5,2.15,9.95,326.0,215.89,171.21
2018,3,22,11,30,49.0,307.0,2.2,10.1,345.0,234.01,185.73
2018,3,22,11,45,98.5,338.5,2.2,10.25,415.5,280.5,221.9
2018,3,22,12,0,148.0,370.0,2.2,10.4,486.0,334.04,263.91
2018,3,22,12,15,273.5,350.0,2.25,10.35,565.0,397.76,314.03
2018,3,22,12,30,399.0,330.0,2.3,10.3,644.0,473.25,373.99
2018,3,22,12,45,419.0,319.5,2.3,10.3,647.0,512.78,406.1
2018,3,22,13,0,439.0,309.0,2.3,10.3,650.0,548.5,435.25
2018,3,22,13,15,440.0,305.0,2.3,10.2,641.5,576.77,458.41
2018,3,22,13,30,441.0,301.0,2.3,10.1,633.0,603.46,480.15
2018,3,22,13,45,607.5,232.5,2.3,10.0,675.5,700.23,556.84
2018,3,22,14,0,774.0,164.0,2.3,9.9,718.0,799.48,633.84
2018,3,22,14,15,853.5,130.0,2.3,9.75,718.0,858.08,677.21
2018,3,22,14,30,933.0,96.0,2.3,9.6,718.0,910.8,715.63
2018,3,22,14,45,928.0,91.5,2.3,9.45,682.0,929.84,730.31
2018,3,22,15,0,923.0,87.0,2.3,9.3,646.0,944.9,742.75
2018,3,22,15,15,900.5,85.0,2.3,9.3,599.5,942.86,743.01
2018,3,22,15,30,878.0,83.0,2.3,9.3,553.0,947.46,748.32
2018,3,22,15,45,867.0,78.5,2.25,8.85,508.5,944.82,749.28
2018,3,22,16,0,856.0,74.0,2.2,8.4,464.0,938.21,747.56
2018,3,22,16,15,832.5,69.5,2.2,8.1,414.0,915.81,734.65
2018,3,22,16,30,809.0,65.0,2.2,7.8,364.0,889.73,718.8
2018,3,22,16,45,766.5,61.0,2.15,7.5,310.5,842.83,686.34
2018,3,22,17,0,724.0,57.0,2.1,7.2,257.0,792.98,650.18
2018,3,22,17,15,583.5,55.5,2.05,6.85,195.0,662.35,549.97
2018,3,22,17,30,443.0,54.0,2.0,6.5,133.0,524.02,438.62
2018,3,22,17,45,317.5,40.5,1.95,6.15,87.5,388.48,323.08
2018,3,22,18,0,192.0,27.0,1.9,5.8,42.0,252.13,182.59
2018,3,22,18,15,109.0,15.5,1.85,5.65,22.5,103.4,0.0
2018,3,22,18,30,26.0,4.0,1.8,5.5,3.0,0.0,0.0
2018,3,22,18,45,13.0,2.0,1.75,5.35,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,23,6,15,2.5,5.5,1.1,6.3,5.5,4.33,0.0
2018,3,23,6,30,5.0,11.0,1.1,6.5,11.0,8.64,0.0
2018,3,23,6,45,2.5,22.5,1.1,6.75,22.5,17.18,9.19
2018,3,23,7,0,0.0,34.0,1.1,7.0,34.0,25.99,17.84
2018,3,23,7,15,0.0,43.0,1.15,7.2,43.0,32.89,24.46
2018,3,23,7,30,0.0,52.0,1.2,7.4,52.0,39.82,30.96
2018,3,23,7,45,0.5,52.5,1.25,7.65,52.5,40.18,31.31
2018,3,23,8,0,1.0,53.0,1.3,7.9,53.0,40.57,31.59
2018,3,23,8,15,9.0,82.0,1.35,8.05,85.5,62.6,51.47
2018,3,23,8,30,17.0,111.0,1.4,8.2,118.0,83.19,69.74
2018,3,23,8,45,32.5,128.5,1.4,8.4,144.5,93.09,78.23
2018,3,23,9,0,48.0,146.0,1.4,8.6,171.0,104.75,88.21
2018,3,23,9,15,24.0,120.5,1.45,8.7,133.0,88.4,73.47
2018,3,23,9,30,0.0,95.0,1.5,8.8,95.0,73.03,59.67
2018,3,23,9,45,0.0,101.0,1.5,8.9,101.0,77.47,63.44
2018,3,23,10,0,0.0,107.0,1.5,9.0,107.0,81.89,67.15
2018,3,23,10,15,39.0,180.5,1.55,9.1,208.0,126.87,106.19
2018,3,23,10,30,78.0,254.0,1.6,9.2,309.0,174.24,138.39
2018,3,23,10,45,135.0,306.0,1.6,9.25,405.0,210.89,163.81
2018,3,23,11,0,192.0,358.0,1.6,9.3,501.0,265.09,203.94
2018,3,23,11,15,205.0,358.5,1.6,9.35,514.5,289.23,223.09
2018,3,23,11,30,218.0,359.0,1.6,9.4,528.0,314.49,244.01
2018,3,23,11,45,161.0,331.0,1.65,9.45,456.5,297.19,233.51
2018,3,23,12,0,104.0,303.0,1.7,9.5,385.0,270.74,214.85
2018,3,23,12,15,63.5,281.0,1.7,9.55,331.0,244.81,195.33
2018,3,23,12,30,23.0,259.0,1.7,9.6,277.0,213.98,171.03
2018,3,23,12,45,23.0,258.5,1.7,9.65,276.5,218.15,174.66
2018,3,23,13,0,23.0,258.0,1.7,9.7,276.0,222.26,178.14
2018,3,23,13,15,32.0,262.0,1.75,9.65,286.5,236.17,189.79
2018,3,23,13,30,41.0,266.0,1.8,9.6,297.0,251.1,202.3
2018,3,23,13,45,40.5,248.0,1.8,9.6,278.0,240.18,193.9
2018,3,23,14,0,40.0,230.0,1.8,9.6,259.0,228.4,184.87
2018,3,23,14,15,43.5,241.5,1.8,9.5,271.5,246.8,200.31
2018,3,23,14,30,47.0,253.0,1.8,9.4,284.0,266.52,216.71
2018,3,23,14,45,92.0,247.5,1.8,9.25,305.0,306.81,251.31
2018,3,23,15,0,137.0,242.0,1.8,9.1,326.0,369.62,303.45
2018,3,23,15,15,198.0,229.5,1.8,9.1,341.5,421.43,347.03
2018,3,23,15,30,259.0,217.0,1.8,9.1,357.0,496.51,408.12
2018,3,23,15,45,204.0,192.0,1.8,8.75,296.0,402.38,334.57
2018,3,23,16,0,149.0,167.0,1.8,8.4,235.0,327.5,274.91
2018,3,23,16,15,113.0,150.5,1.75,8.25,199.0,279.62,235.86
2018,3,23,16,30,77.0,134.0,1.7,8.1,163.0,210.8,178.37
2018,3,23,16,45,209.0,113.0,1.7,7.95,175.0,356.45,304.8
2018,3,23,17,0,341.0,92.0,1.7,7.8,187.0,480.05,407.76
2018,3,23,17,15,303.0,76.5,1.7,7.75,148.0,424.65,360.71
2018,3,23,17,30,265.0,61.0,1.7,7.7,109.0,369.02,312.45
2018,3,23,17,45,189.5,46.0,1.7,7.6,74.5,281.54,234.37
2018,3,23,18,0,114.0,31.0,1.7,7.5,40.0,175.27,128.8
2018,3,23,18,15,61.0,17.0,1.7,7.5,21.5,64.51,0.0
2018,3,23,18,30,8.0,3.0,1.7,7.5,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,1.7,7.5,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.5,1.0,3.4,20.0,9.83,0.0
2018,3,24,6,30,259.0,25.0,0.9,4.0,40.0,20.91,2.15
2018,3,24,6,45,403.0,34.0,0.8,4.65,84.5,28.34,19.26
2018,3,24,7,0,547.0,43.0,0.7,5.3,129.0,36.09,27.21
2018,3,24,7,15,624.5,49.0,0.75,5.55,181.5,44.69,35.49
2018,3,24,7,30,702.0,55.0,0.8,5.8,234.0,50.29,40.81
2018,3,24,7,45,750.0,59.0,0.8,6.0,288.5,54.01,44.23
2018,3,24,8,0,798.0,63.0,0.8,6.2,343.0,57.8,47.58
2018,3,24,8,15,794.5,73.0,0.85,6.5,386.5,65.27,54.17
2018,3,24,8,30,791.0,83.0,0.9,6.8,430.0,72.32,60.28
2018,3,24,8,45,571.0,144.0,0.95,7.05,409.0,100.59,85.28
2018,3,24,9,0,351.0,205.0,1.0,7.3,388.0,134.76,114.98
2018,3,24,9,15,333.5,230.0,1.05,7.55,415.5,147.27,125.34
2018,3,24,9,30,316.0,255.0,1.1,7.8,443.0,159.13,135.13
2018,3,24,9,45,295.0,272.5,1.1,8.05,456.5,166.58,141.03
2018,3,24,10,0,274.0,290.0,1.1,8.3,470.0,173.64,146.6
2018,3,24,10,15,214.0,314.0,1.15,8.4,458.5,192.84,162.6
2018,3,24,10,30,154.0,338.0,1.2,8.5,447.0,211.98,166.91
2018,3,24,10,45,141.0,344.5,1.25,8.6,447.0,232.12,180.47
2018,3,24,11,0,128.0,351.0,1.3,8.7,447.0,250.62,195.19
2018,3,24,11,15,90.5,339.5,1.35,8.65,408.0,256.81,202.12
2018,3,24,11,30,53.0,328.0,1.4,8.6,369.0,249.5,198.14
2018,3,24,11,45,48.5,332.0,1.45,8.6,370.0,259.1,206.37
2018,3,24,12,0,44.0,336.0,1.5,8.6,371.0,268.21,214.05
2018,3,24,12,15,70.0,355.5,1.5,8.45,411.0,302.69,241.63
2018,3,24,12,30,96.0,375.0,1.5,8.3,451.0,340.99,272.2
2018,3,24,12,45,138.0,375.5,1.55,8.15,484.0,383.89,306.67
2018,3,24,13,0,180.0,376.0,1.6,8.0,517.0,426.38,340.91
2018,3,24,13,15,139.0,362.5,1.6,7.85,470.5,404.56,324.33
2018,3,24,13,30,98.0,349.0,1.6,7.7,424.0,365.08,293.96
2018,3,24,13,45,93.5,325.5,1.6,7.55,395.0,350.55,283.62
2018,3,24,14,0,89.0,302.0,1.6,7.4,366.0,334.25,271.64
2018,3,24,14,15,324.5,259.5,1.6,7.2,480.0,531.4,432.4
2018,3,24,14,30,560.0,217.0,1.6,7.0,594.0,727.91,584.03
2018,3,24,14,45,369.5,237.5,1.65,6.85,481.0,581.3,471.67
2018,3,24,15,0,179.0,258.0,1.7,6.7,368.0,425.47,349.37
2018,3,24,15,15,99.0,212.5,1.7,6.7,272.5,310.98,257.88
2018,3,24,15,30,19.0,167.0,1.7,6.7,177.0,156.76,129.04
2018,3,24,15,45,12.5,136.5,1.7,6.35,143.0,123.69,101.75
2018,3,24,16,0,6.0,106.0,1.7,6.0,109.0,90.36,73.38
2018,3,24,16,15,3.0,86.0,1.65,5.9,87.5,70.09,55.98
2018,3,24,16,30,0.0,66.0,1.6,5.8,66.0,50.61,39.0
2018,3,24,16,45,136.0,73.0,1.55,5.65,111.5,229.55,199.92
2018,3,24,17,0,272.0,80.0,1.5,5.5,157.0,398.04,343.5
2018,3,24,17,15,276.0,70.5,1.45,5.45,135.0,390.68,335.46
2018,3,24,17,30,280.0,61.0,1.4,5.4,113.0,382.76,326.29
2018,3,24,17,45,205.5,47.0,1.4,5.35,78.5,297.23,249.4
2018,3,24,18,0,131.0,33.0,1.4,5.3,44.0,196.0,148.73
2018,3,24,18,15,71.0,19.0,1.35,5.2,24.5,74.59,0.0
2018,3,24,18,30,11.0,5.0,1.3,5.1,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,1.3,5.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,6,15,55.0,12.0,1.1,4.6,15.5,9.44,0.0
2018,3,25,6,30,110.0,24.0,1.1,4.8,31.0,18.09,4.01
2018,3,25,6,45,232.5,38.5,1.15,5.0,71.0,29.12,20.08
2018,3,25,7,0,355.0,53.0,1.2,5.2,111.0,40.25,31.03
2018,3,25,7,15,429.0,61.5,1.25,5.4,156.0,49.26,39.7
2018,3,25,7,30,503.0,70.0,1.3,5.6,201.0,55.66,45.75
2018,3,25,7,45,384.5,97.5,1.3,5.8,210.5,70.41,59.23
2018,3,25,8,0,266.0,125.0,1.3,6.0,220.0,87.61,74.68
2018,3,25,8,15,532.5,103.5,1.35,6.25,328.5,77.26,65.02
2018,3,25,8,30,799.0,82.0,1.4,6.5,437.0,71.68,59.73
2018,3,25,8,45,831.0,83.5,1.4,6.8,488.0,73.01,60.66
2018,3,25,9,0,863.0,85.0,1.4,7.1,539.0,74.4,61.63
2018,3,25,9,15,867.0,90.5,1.4,7.4,578.5,77.84,64.43
2018,3,25,9,30,871.0,96.0,1.4,7.7,618.0,81.08,67.04
2018,3,25,9,45,861.5,106.0,1.45,7.95,649.5,86.63,71.71
2018,3,25,10,0,852.0,116.0,1.5,8.2,681.0,91.87,76.07
2018,3,25,10,15,888.0,108.0,1.5,8.4,721.0,96.35,79.77
2018,3,25,10,30,924.0,100.0,1.5,8.6,761.0,128.96,79.62
2018,3,25,10,45,708.0,191.5,1.55,8.8,708.0,203.06,133.37
