Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,11,0,492.0,283.0,1.6,9.0,655.0,268.6,193.93
2018,3,25,11,15,559.5,258.5,1.6,9.2,690.0,310.07,226.49
2018,3,25,11,30,627.0,234.0,1.6,9.4,725.0,357.26,265.82
2018,3,25,11,45,724.5,197.0,1.6,9.55,771.0,413.13,312.35
2018,3,25,12,0,822.0,160.0,1.6,9.7,817.0,478.58,366.76
2018,3,25,12,15,796.0,167.5,1.6,9.8,804.0,523.31,406.02
2018,3,25,12,30,770.0,175.0,1.6,9.9,791.0,564.72,441.39
2018,3,25,12,45,558.5,242.0,1.65,10.0,687.0,539.11,424.79
2018,3,25,13,0,347.0,309.0,1.7,10.1,583.0,486.63,385.8
2018,3,25,13,15,328.0,301.5,1.7,10.1,556.5,492.09,391.73
2018,3,25,13,30,309.0,294.0,1.7,10.1,530.0,494.42,394.62
2018,3,25,13,45,534.5,226.5,1.7,10.15,620.5,640.47,509.25
2018,3,25,14,0,760.0,159.0,1.7,10.2,711.0,791.03,622.52
2018,3,25,14,15,720.5,169.0,1.7,10.15,675.5,800.4,628.83
2018,3,25,14,30,681.0,179.0,1.7,10.1,640.0,804.52,632.83
2018,3,25,14,45,759.0,143.0,1.7,10.1,631.5,860.57,674.13
2018,3,25,15,0,837.0,107.0,1.7,10.1,623.0,908.21,708.34
2018,3,25,15,15,789.5,112.0,1.7,10.1,572.5,889.5,696.45
2018,3,25,15,30,742.0,117.0,1.7,10.1,522.0,873.19,687.1
2018,3,25,15,45,630.5,128.5,1.7,9.8,452.0,792.78,632.48
2018,3,25,16,0,519.0,140.0,1.7,9.5,382.0,697.11,565.51
2018,3,25,16,15,584.5,112.5,1.7,9.2,356.5,743.39,603.39
2018,3,25,16,30,650.0,85.0,1.7,8.9,331.0,775.49,629.04
2018,3,25,16,45,661.0,72.5,1.7,8.55,291.5,769.46,626.36
2018,3,25,17,0,672.0,60.0,1.7,8.2,252.0,752.22,614.76
2018,3,25,17,15,624.0,53.0,1.75,7.7,203.5,699.89,575.69
2018,3,25,17,30,576.0,46.0,1.8,7.2,155.0,638.95,526.78
2018,3,25,17,45,465.5,38.0,1.85,6.65,108.5,520.3,428.02
2018,3,25,18,0,355.0,30.0,1.9,6.1,62.0,404.91,310.78
2018,3,25,18,15,201.0,18.5,1.9,5.9,34.0,183.7,0.0
2018,3,25,18,30,47.0,7.0,1.9,5.7,6.0,0.0,0.0
2018,3,25,18,45,23.5,3.5,1.9,5.5,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,1.65,2.55,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,1.6,2.7,2.0,0.0,0.0
2018,3,26,6,15,64.5,14.5,1.6,3.45,17.5,11.41,0.0
2018,3,26,6,30,107.0,26.0,1.6,4.2,33.0,19.51,6.92
2018,3,26,6,45,242.5,39.0,1.6,4.95,74.0,29.54,20.6
2018,3,26,7,0,378.0,52.0,1.6,5.7,115.0,42.13,32.71
2018,3,26,7,15,544.0,52.0,1.6,6.25,178.0,42.75,33.64
2018,3,26,7,30,710.0,52.0,1.6,6.8,241.0,47.9,38.45
2018,3,26,7,45,754.0,55.5,1.6,7.4,294.0,51.3,41.48
2018,3,26,8,0,798.0,59.0,1.6,8.0,347.0,54.75,44.43
2018,3,26,8,15,826.5,63.0,1.6,8.45,399.0,58.34,47.46
2018,3,26,8,30,855.0,67.0,1.6,8.9,451.0,68.25,56.11
2018,3,26,8,45,873.5,69.5,1.6,9.4,498.5,71.1,58.34
2018,3,26,9,0,892.0,72.0,1.6,9.9,546.0,73.83,60.44
2018,3,26,9,15,907.5,74.0,1.6,10.25,590.0,76.04,62.12
2018,3,26,9,30,923.0,76.0,1.6,10.6,634.0,78.14,63.7
2018,3,26,9,45,935.0,77.5,1.6,10.95,672.5,79.72,64.83
2018,3,26,10,0,947.0,79.0,1.6,11.3,711.0,81.22,65.89
2018,3,26,10,15,954.5,81.0,1.6,11.6,743.0,82.79,67.05
2018,3,26,10,30,962.0,83.0,1.6,11.9,775.0,125.14,72.88
2018,3,26,10,45,966.5,83.5,1.6,12.2,798.5,187.83,108.22
2018,3,26,11,0,971.0,84.0,1.6,12.5,822.0,250.64,156.99
2018,3,26,11,15,973.5,85.5,1.6,12.7,839.0,313.51,211.64
2018,3,26,11,30,976.0,87.0,1.6,12.9,856.0,375.84,267.48
2018,3,26,11,45,976.5,87.0,1.55,13.15,864.0,435.52,320.74
2018,3,26,12,0,977.0,87.0,1.5,13.4,872.0,493.85,371.55
2018,3,26,12,15,975.5,88.0,1.5,13.5,872.5,550.45,419.8
2018,3,26,12,30,974.0,89.0,1.5,13.6,873.0,605.09,464.97
2018,3,26,12,45,949.0,100.0,1.5,13.7,858.5,652.23,503.08
2018,3,26,13,0,924.0,111.0,1.5,13.8,844.0,695.12,536.82
2018,3,26,13,15,922.0,108.5,1.5,13.8,828.5,737.64,569.87
2018,3,26,13,30,920.0,106.0,1.5,13.8,813.0,777.27,600.13
2018,3,26,13,45,886.0,116.5,1.5,13.85,781.0,801.63,617.72
2018,3,26,14,0,852.0,127.0,1.5,13.9,749.0,830.9,638.44
2018,3,26,14,15,865.0,114.5,1.55,13.8,724.5,862.47,661.68
2018,3,26,14,30,878.0,102.0,1.6,13.7,700.0,880.7,675.84
2018,3,26,14,45,870.0,96.5,1.6,13.6,663.0,894.4,686.63
2018,3,26,15,0,862.0,91.0,1.6,13.5,626.0,904.11,694.92
2018,3,26,15,15,828.0,93.0,1.6,13.5,578.5,905.69,697.61
2018,3,26,15,30,794.0,95.0,1.6,13.5,531.0,892.05,690.1
2018,3,26,15,45,800.5,85.0,1.65,13.1,492.5,898.36,698.34
2018,3,26,16,0,807.0,75.0,1.7,12.7,454.0,900.79,703.78
2018,3,26,16,15,788.5,71.0,1.75,12.25,407.5,883.23,695.37
2018,3,26,16,30,770.0,67.0,1.8,11.8,361.0,862.2,684.37
2018,3,26,16,45,723.5,62.0,1.8,11.35,307.0,809.73,649.39
2018,3,26,17,0,677.0,57.0,1.8,10.9,253.0,754.68,611.12
2018,3,26,17,15,614.5,52.0,1.85,10.3,203.0,690.57,564.24
2018,3,26,17,30,552.0,47.0,1.9,9.7,153.0,619.3,508.2
2018,3,26,17,45,446.0,39.0,1.95,9.1,107.5,504.84,413.6
2018,3,26,18,0,340.0,31.0,2.0,8.5,62.0,393.3,304.15
2018,3,26,18,15,195.0,18.5,1.95,8.3,34.0,178.94,0.0
2018,3,26,18,30,50.0,6.0,1.9,8.1,6.0,4.72,0.0
2018,3,26,18,45,25.0,3.0,1.85,7.9,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,5,45,9.5,1.5,1.6,6.6,1.0,0.0,0.0
2018,3,27,6,0,19.0,3.0,1.6,6.8,2.0,0.0,0.0
2018,3,27,6,15,155.5,15.5,1.65,7.45,25.5,12.2,0.0
2018,3,27,6,30,292.0,28.0,1.7,8.1,49.0,23.32,10.87
2018,3,27,6,45,409.5,36.5,1.7,8.8,92.5,30.27,21.01
2018,3,27,7,0,527.0,45.0,1.7,9.5,136.0,37.45,28.07
2018,3,27,7,15,597.0,51.0,1.7,10.0,187.0,42.44,32.87
2018,3,27,7,30,667.0,57.0,1.7,10.5,238.0,51.48,41.11
2018,3,27,7,45,706.0,63.0,1.7,11.0,289.5,56.57,45.61
2018,3,27,8,0,745.0,69.0,1.7,11.5,341.0,61.58,49.9
2018,3,27,8,15,776.5,72.5,1.7,12.05,392.0,64.5,52.24
2018,3,27,8,30,808.0,76.0,1.7,12.6,443.0,67.41,54.52
2018,3,27,8,45,801.0,85.5,1.65,13.15,482.0,73.7,59.74
2018,3,27,9,0,794.0,95.0,1.6,13.7,521.0,79.6,64.55
2018,3,27,9,15,716.5,129.5,1.55,14.1,537.0,92.4,75.35
2018,3,27,9,30,639.0,164.0,1.5,14.5,553.0,110.31,90.39
2018,3,27,9,45,614.0,186.0,1.45,14.9,578.5,121.03,99.12
2018,3,27,10,0,589.0,208.0,1.4,15.3,604.0,131.18,107.3
2018,3,27,10,15,619.5,209.0,1.4,15.6,642.5,129.98,105.94
2018,3,27,10,30,650.0,210.0,1.4,15.9,681.0,164.65,110.52
2018,3,27,10,45,719.5,187.5,1.35,16.2,724.5,207.72,132.05
2018,3,27,11,0,789.0,165.0,1.3,16.5,768.0,264.77,173.02
2018,3,27,11,15,869.5,129.5,1.3,16.75,807.5,314.92,213.04
2018,3,27,11,30,950.0,94.0,1.3,17.0,847.0,376.11,264.07
2018,3,27,11,45,957.0,91.5,1.3,17.2,857.0,435.04,315.55
2018,3,27,12,0,964.0,89.0,1.3,17.4,867.0,493.26,365.27
2018,3,27,12,15,965.0,88.5,1.3,17.5,868.0,549.15,411.94
2018,3,27,12,30,966.0,88.0,1.3,17.6,869.0,603.29,455.79
2018,3,27,12,45,966.0,86.5,1.3,17.7,862.0,653.98,495.78
2018,3,27,13,0,966.0,85.0,1.3,17.8,855.0,702.28,532.89
2018,3,27,13,15,961.0,85.5,1.35,17.8,839.5,746.43,566.78
2018,3,27,13,30,956.0,86.0,1.4,17.8,824.0,787.5,597.5
2018,3,27,13,45,948.5,86.0,1.4,17.8,800.5,822.93,621.87
2018,3,27,14,0,941.0,86.0,1.4,17.8,777.0,854.8,643.84
2018,3,27,14,15,931.5,85.5,1.45,17.65,746.5,880.83,662.97
2018,3,27,14,30,922.0,85.0,1.5,17.5,716.0,903.01,679.74
2018,3,27,14,45,901.5,86.0,1.5,17.4,676.0,913.22,687.91
2018,3,27,15,0,881.0,87.0,1.5,17.3,636.0,919.19,693.59
2018,3,27,15,15,857.0,84.5,1.5,17.3,589.0,913.65,691.52
2018,3,27,15,30,833.0,82.0,1.5,17.3,542.0,915.06,694.43
2018,3,27,15,45,821.0,78.0,1.55,17.1,499.5,911.05,694.94
2018,3,27,16,0,809.0,74.0,1.6,16.9,457.0,903.28,693.02
2018,3,27,16,15,783.0,71.0,1.65,16.4,408.5,879.67,680.93
2018,3,27,16,30,757.0,68.0,1.7,15.9,360.0,852.62,666.15
2018,3,27,16,45,709.5,63.0,1.7,15.4,305.5,799.09,631.19
2018,3,27,17,0,662.0,58.0,1.7,14.9,251.0,743.05,592.97
2018,3,27,17,15,571.5,54.0,1.8,14.3,197.5,654.3,528.9
2018,3,27,17,30,481.0,50.0,1.9,13.7,144.0,559.0,455.62
2018,3,27,17,45,367.5,41.5,2.0,13.1,100.5,438.01,357.05
2018,3,27,18,0,254.0,33.0,2.1,12.5,57.0,321.13,249.25
2018,3,27,18,15,147.0,19.5,2.05,12.2,31.5,182.34,0.0
2018,3,27,18,30,40.0,6.0,2.0,11.9,6.0,37.42,0.0
2018,3,27,18,45,20.0,3.0,2.0,11.6,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,45,13.0,2.0,1.0,9.6,1.5,0.0,0.0
2018,3,28,6,0,26.0,4.0,0.9,9.7,3.0,0.0,0.0
2018,3,28,6,15,185.0,15.5,0.8,10.3,28.5,12.2,0.0
2018,3,28,6,30,344.0,27.0,0.7,10.9,54.0,22.54,11.32
2018,3,28,6,45,459.5,35.0,0.6,11.5,99.5,29.25,20.03
2018,3,28,7,0,575.0,43.0,0.5,12.1,145.0,39.27,29.49
2018,3,28,7,15,641.0,48.0,0.5,12.6,196.5,43.91,33.91
2018,3,28,7,30,707.0,53.0,0.5,13.1,248.0,48.68,38.23
2018,3,28,7,45,749.0,57.0,0.45,13.6,301.0,52.42,41.47
2018,3,28,8,0,791.0,61.0,0.4,14.1,354.0,56.18,44.62
2018,3,28,8,15,819.5,64.0,0.4,14.6,405.5,58.97,46.84
2018,3,28,8,30,848.0,67.0,0.4,15.1,457.0,68.31,54.74
2018,3,28,8,45,868.0,70.0,0.35,15.6,505.0,71.49,57.18
2018,3,28,9,0,888.0,73.0,0.3,16.1,553.0,74.54,59.48
2018,3,28,9,15,903.0,74.5,0.3,16.5,596.5,76.37,60.77
2018,3,28,9,30,918.0,76.0,0.3,16.9,640.0,78.11,61.97
2018,3,28,9,45,930.5,77.0,0.25,17.3,678.0,79.37,62.77
2018,3,28,10,0,943.0,78.0,0.2,17.7,716.0,80.55,63.5
2018,3,28,10,15,951.0,79.5,0.2,17.95,748.0,81.82,64.38
2018,3,28,10,30,959.0,81.0,0.2,18.2,780.0,131.12,72.63
2018,3,28,10,45,965.0,81.5,0.25,18.5,804.5,193.73,108.65
2018,3,28,11,0,971.0,82.0,0.3,18.8,829.0,256.64,156.44
2018,3,28,11,15,974.5,83.0,0.35,18.95,846.0,319.3,208.98
2018,3,28,11,30,978.0,84.0,0.4,19.1,863.0,381.5,262.38
2018,3,28,11,45,980.0,84.0,0.45,19.3,872.0,441.67,313.73
2018,3,28,12,0,982.0,84.0,0.5,19.5,881.0,500.67,362.91
2018,3,28,12,15,982.0,84.0,0.55,19.55,881.5,557.25,409.08
2018,3,28,12,30,982.0,84.0,0.6,19.6,882.0,611.96,452.47
2018,3,28,12,45,980.0,84.0,0.65,19.7,874.5,663.37,492.19
2018,3,28,13,0,978.0,84.0,0.7,19.8,867.0,712.27,529.08
2018,3,28,13,15,974.5,83.5,0.75,19.8,851.5,756.94,562.44
2018,3,28,13,30,971.0,83.0,0.8,19.8,836.0,798.56,592.48
2018,3,28,13,45,965.0,82.5,0.85,19.75,812.5,835.04,617.59
2018,3,28,14,0,959.0,82.0,0.9,19.7,789.0,867.98,640.47
2018,3,28,14,15,951.0,80.5,0.9,19.7,758.5,894.54,658.33
2018,3,28,14,30,943.0,79.0,0.9,19.7,728.0,917.21,673.82
2018,3,28,14,45,932.0,78.0,0.9,19.7,691.0,933.85,685.59
2018,3,28,15,0,921.0,77.0,0.9,19.7,654.0,946.48,695.02
2018,3,28,15,15,906.0,75.5,0.9,19.7,611.5,950.78,699.34
2018,3,28,15,30,891.0,74.0,0.9,19.7,569.0,951.05,701.36
2018,3,28,15,45,871.0,71.5,0.9,19.6,521.5,941.33,697.38
2018,3,28,16,0,851.0,69.0,0.9,19.5,474.0,927.77,691.09
2018,3,28,16,15,822.0,66.5,0.9,18.9,423.0,913.11,685.36
2018,3,28,16,30,793.0,64.0,0.9,18.3,372.0,883.68,669.49
2018,3,28,16,45,745.5,61.0,0.95,17.7,318.0,832.52,639.07
2018,3,28,17,0,698.0,58.0,1.0,17.1,264.0,778.67,605.21
2018,3,28,17,15,639.5,52.0,1.1,16.55,212.5,708.42,557.55
2018,3,28,17,30,581.0,46.0,1.2,16.0,161.0,646.26,511.89
2018,3,28,17,45,466.0,38.5,1.3,15.4,113.5,523.49,416.15
2018,3,28,18,0,351.0,31.0,1.4,14.8,66.0,404.4,309.95
2018,3,28,18,15,208.0,19.5,1.45,14.6,37.0,234.98,0.0
2018,3,28,18,30,65.0,8.0,1.5,14.4,8.0,59.5,0.0
2018,3,28,18,45,32.5,4.0,1.5,14.2,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,5,45,23.0,3.0,1.0,13.25,2.5,0.0,0.0
2018,3,29,6,0,46.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,3,29,6,15,202.5,17.5,0.8,13.75,32.0,13.77,0.0
2018,3,29,6,30,359.0,29.0,0.7,14.2,59.0,24.24,13.22
2018,3,29,6,45,473.5,36.5,0.6,14.65,105.5,30.52,20.93
2018,3,29,7,0,588.0,44.0,0.5,15.1,152.0,40.21,29.98
2018,3,29,7,15,654.0,49.5,0.45,15.75,205.0,45.28,34.69
2018,3,29,7,30,720.0,55.0,0.4,16.4,258.0,50.45,39.27
2018,3,29,7,45,762.0,59.5,0.35,17.0,312.0,54.56,42.76
2018,3,29,8,0,804.0,64.0,0.3,17.6,366.0,58.66,46.13
2018,3,29,8,15,833.0,67.0,0.3,18.3,418.0,61.42,48.22
2018,3,29,8,30,862.0,70.0,0.3,19.0,470.0,70.71,55.9
2018,3,29,8,45,882.5,72.5,0.25,19.65,519.0,73.54,57.94
2018,3,29,9,0,903.0,75.0,0.2,20.3,568.0,76.26,59.87
2018,3,29,9,15,918.5,76.5,0.2,20.35,612.0,78.1,61.21
2018,3,29,9,30,934.0,78.0,0.2,20.4,656.0,79.83,62.48
2018,3,29,9,45,945.5,80.0,0.2,20.45,695.0,81.67,63.85
2018,3,29,10,0,957.0,82.0,0.2,20.5,734.0,83.4,65.13
2018,3,29,10,15,951.5,88.5,0.2,20.7,761.5,87.15,68.06
2018,3,29,10,30,946.0,95.0,0.2,20.9,789.0,142.17,79.56
2018,3,29,10,45,950.0,97.0,0.25,21.1,813.0,204.95,116.43
2018,3,29,11,0,954.0,99.0,0.3,21.3,837.0,267.87,164.15
2018,3,29,11,15,969.5,94.0,0.35,21.25,857.5,329.08,214.79
2018,3,29,11,30,985.0,89.0,0.4,21.2,878.0,390.91,267.23
2018,3,29,11,45,965.5,100.0,0.4,21.15,880.0,451.34,318.54
2018,3,29,12,0,946.0,111.0,0.4,21.1,882.0,508.58,365.84
2018,3,29,12,15,858.5,154.0,0.45,20.95,854.0,555.28,404.7
2018,3,29,12,30,771.0,197.0,0.5,20.8,826.0,593.76,435.82
2018,3,29,12,45,751.5,203.5,0.55,20.65,812.5,634.96,467.86
2018,3,29,13,0,732.0,210.0,0.6,20.5,799.0,672.67,496.62
2018,3,29,13,15,768.0,188.0,0.65,20.35,795.5,720.63,532.54
2018,3,29,13,30,804.0,166.0,0.7,20.2,792.0,763.14,564.45
2018,3,29,13,45,838.0,145.0,0.7,20.05,781.0,808.59,597.16
2018,3,29,14,0,872.0,124.0,0.7,19.9,770.0,851.9,626.31
2018,3,29,14,15,909.0,105.5,0.7,19.85,755.5,888.02,650.21
2018,3,29,14,30,946.0,87.0,0.7,19.8,741.0,931.27,678.73
2018,3,29,14,45,941.5,83.0,0.7,19.7,705.5,950.6,692.0
2018,3,29,15,0,937.0,79.0,0.7,19.6,670.0,965.95,703.27
2018,3,29,15,15,919.0,77.5,0.7,19.6,625.0,967.67,705.87
2018,3,29,15,30,901.0,76.0,0.7,19.6,580.0,965.22,706.2
2018,3,29,15,45,885.5,73.5,0.7,19.3,534.0,959.88,705.7
2018,3,29,16,0,870.0,71.0,0.7,19.0,488.0,950.73,702.88
2018,3,29,16,15,840.5,69.0,0.7,18.4,436.5,936.27,697.42
2018,3,29,16,30,811.0,67.0,0.7,17.8,385.0,906.84,681.92
2018,3,29,16,45,768.5,63.5,0.7,17.2,331.0,859.5,653.86
2018,3,29,17,0,726.0,60.0,0.7,16.6,277.0,809.28,622.52
2018,3,29,17,15,643.5,56.0,0.8,15.9,221.0,726.88,567.97
2018,3,29,17,30,561.0,52.0,0.9,15.2,165.0,637.11,503.83
2018,3,29,17,45,450.0,43.0,1.0,14.5,116.5,515.45,410.2
2018,3,29,18,0,339.0,34.0,1.1,13.8,68.0,396.84,306.88
2018,3,29,18,15,205.0,22.0,1.1,13.6,39.0,235.75,14.45
2018,3,29,18,30,71.0,10.0,1.1,13.4,10.0,66.07,0.0
2018,3,29,18,45,35.5,5.0,1.15,13.25,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,1.0,11.95,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,1.0,12.0,5.0,0.0,0.0
2018,3,30,6,15,144.5,19.0,0.9,12.3,30.0,14.95,0.0
2018,3,30,6,30,255.0,32.0,0.8,12.6,55.0,26.35,15.63
2018,3,30,6,45,347.5,42.5,0.75,12.95,95.5,34.67,24.79
2018,3,30,7,0,440.0,53.0,0.7,13.3,136.0,43.0,32.72
2018,3,30,7,15,500.0,63.0,0.65,13.8,184.5,50.62,39.74
2018,3,30,7,30,560.0,73.0,0.6,14.3,233.0,58.12,46.42
2018,3,30,7,45,585.5,83.5,0.5,14.85,280.0,65.38,52.68
2018,3,30,8,0,611.0,94.0,0.4,15.4,327.0,72.35,58.52
2018,3,30,8,15,553.0,121.5,0.4,15.65,354.0,89.54,73.2
2018,3,30,8,30,495.0,149.0,0.4,15.9,381.0,102.31,83.81
2018,3,30,8,45,497.0,165.5,0.35,16.2,419.0,111.15,90.9
2018,3,30,9,0,499.0,182.0,0.3,16.5,457.0,119.54,97.54
2018,3,30,9,15,635.5,155.5,0.3,16.85,533.5,106.14,85.78
2018,3,30,9,30,772.0,129.0,0.3,17.2,610.0,91.63,73.23
2018,3,30,9,45,858.5,110.5,0.3,17.6,675.0,88.81,70.6
2018,3,30,10,0,945.0,92.0,0.3,18.0,740.0,88.98,70.48
2018,3,30,10,15,900.5,114.5,0.3,18.2,754.0,100.04,79.56
2018,3,30,10,30,856.0,137.0,0.3,18.4,768.0,154.62,91.81
2018,3,30,10,45,754.5,186.0,0.3,18.55,755.5,220.36,137.42
2018,3,30,11,0,653.0,235.0,0.3,18.7,743.0,283.02,189.35
2018,3,30,11,15,623.0,255.0,0.3,18.75,747.5,335.53,233.03
2018,3,30,11,30,593.0,275.0,0.3,18.8,752.0,385.19,274.67
2018,3,30,11,45,532.0,302.5,0.3,18.85,734.0,423.89,307.94
2018,3,30,12,0,471.0,330.0,0.3,18.9,716.0,456.17,335.05
2018,3,30,12,15,484.0,325.0,0.35,18.85,722.0,496.48,366.84
2018,3,30,12,30,497.0,320.0,0.4,18.8,728.0,536.96,398.16
2018,3,30,12,45,506.5,313.0,0.45,18.75,725.5,573.72,426.42
2018,3,30,13,0,516.0,306.0,0.5,18.7,723.0,609.67,453.74
2018,3,30,13,15,586.5,270.0,0.5,18.8,735.5,662.72,492.52
2018,3,30,13,30,657.0,234.0,0.5,18.9,748.0,722.17,534.86
2018,3,30,13,45,609.5,244.0,0.55,19.0,710.0,728.36,539.83
2018,3,30,14,0,562.0,254.0,0.6,19.1,672.0,725.12,538.99
2018,3,30,14,15,525.5,254.0,0.65,19.1,633.0,721.12,538.02
2018,3,30,14,30,489.0,254.0,0.7,19.1,594.0,712.71,533.93
2018,3,30,14,45,522.0,227.0,0.7,19.1,573.0,735.68,552.24
2018,3,30,15,0,555.0,200.0,0.7,19.1,552.0,756.22,568.61
2018,3,30,15,15,490.0,204.5,0.7,19.1,500.0,716.43,541.73
2018,3,30,15,30,425.0,209.0,0.7,19.1,448.0,672.39,512.19
2018,3,30,15,45,430.0,189.0,0.75,18.8,413.5,665.51,511.36
2018,3,30,16,0,435.0,169.0,0.8,18.5,379.0,655.83,508.1
2018,3,30,16,15,389.5,156.5,0.85,17.9,329.5,603.08,473.21
2018,3,30,16,30,344.0,144.0,0.9,17.3,280.0,524.72,419.06
2018,3,30,16,45,313.0,127.0,0.9,16.75,237.5,477.29,385.77
2018,3,30,17,0,282.0,110.0,0.9,16.2,195.0,428.74,349.95
2018,3,30,17,15,242.5,92.0,1.0,15.45,155.0,369.88,304.85
2018,3,30,17,30,203.0,74.0,1.1,14.7,115.0,310.9,257.21
2018,3,30,17,45,160.0,56.0,1.2,14.0,82.5,249.11,204.56
2018,3,30,18,0,117.0,38.0,1.3,13.3,50.0,188.13,148.19
2018,3,30,18,15,73.0,23.0,1.3,13.0,29.0,116.56,22.87
2018,3,30,18,30,29.0,8.0,1.3,12.7,8.0,30.1,0.0
2018,3,30,18,45,14.5,4.0,1.35,12.4,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,31,5,45,14.5,2.5,1.75,10.15,2.5,0.0,0.0
2018,3,31,6,0,29.0,5.0,1.7,10.2,5.0,3.93,0.0
2018,3,31,6,15,109.5,19.0,1.65,10.45,28.0,14.39,0.0
2018,3,31,6,30,190.0,33.0,1.6,10.7,51.0,24.94,15.05
2018,3,31,6,45,256.5,47.0,1.55,10.95,87.5,35.35,25.66
2018,3,31,7,0,323.0,61.0,1.5,11.2,124.0,45.64,35.38
2018,3,31,7,15,309.5,81.5,1.45,11.85,156.0,59.35,47.86
2018,3,31,7,30,296.0,102.0,1.4,12.5,188.0,73.47,60.42
2018,3,31,7,45,261.0,128.5,1.3,13.1,215.0,89.51,74.39
2018,3,31,8,0,226.0,155.0,1.2,13.7,242.0,104.69,87.31
2018,3,31,8,15,307.0,162.5,1.15,14.0,298.0,110.51,91.94
2018,3,31,8,30,388.0,170.0,1.1,14.3,354.0,112.65,93.35
2018,3,31,8,45,545.0,149.5,1.1,14.55,436.5,102.63,84.31
2018,3,31,9,0,702.0,129.0,1.1,14.8,519.0,92.46,75.22
2018,3,31,9,15,797.5,111.0,1.1,15.25,586.5,89.26,72.13
2018,3,31,9,30,893.0,93.0,1.1,15.7,654.0,87.97,70.71
2018,3,31,9,45,915.0,91.0,1.1,16.15,695.0,87.49,70.0
2018,3,31,10,0,937.0,89.0,1.1,16.6,736.0,87.0,69.3
2018,3,31,10,15,944.0,90.0,1.1,16.8,766.5,87.78,69.78
2018,3,31,10,30,951.0,91.0,1.1,17.0,797.0,147.48,82.88
2018,3,31,10,45,824.0,154.0,1.1,17.25,779.5,221.27,136.72
2018,3,31,11,0,697.0,217.0,1.1,17.5,762.0,283.58,190.81
2018,3,31,11,15,623.0,256.5,1.1,17.5,751.0,338.8,239.47
2018,3,31,11,30,549.0,296.0,1.1,17.5,740.0,386.17,281.53
2018,3,31,11,45,547.5,302.0,1.15,17.55,748.5,431.68,319.59
2018,3,31,12,0,546.0,308.0,1.2,17.6,757.0,476.67,356.52
2018,3,31,12,15,539.5,309.5,1.2,17.45,753.5,515.25,388.04
2018,3,31,12,30,533.0,311.0,1.2,17.3,750.0,552.18,417.6
2018,3,31,12,45,558.5,298.5,1.25,17.15,755.0,595.9,451.93
2018,3,31,13,0,584.0,286.0,1.3,17.0,760.0,639.87,485.99
2018,3,31,13,15,566.0,285.0,1.35,16.9,737.5,663.03,504.4
2018,3,31,13,30,548.0,284.0,1.4,16.8,715.0,682.74,520.26
2018,3,31,13,45,530.5,277.5,1.4,16.7,685.0,694.51,530.04
2018,3,31,14,0,513.0,271.0,1.4,16.6,655.0,702.64,537.2
2018,3,31,14,15,641.5,209.5,1.4,16.45,670.0,785.39,599.49
2018,3,31,14,30,770.0,148.0,1.4,16.3,685.0,862.87,654.92
2018,3,31,14,45,795.5,128.5,1.4,16.15,658.5,884.42,670.23
2018,3,31,15,0,821.0,109.0,1.4,16.0,632.0,909.03,688.44
2018,3,31,15,15,812.5,102.0,1.4,16.0,591.0,912.16,691.94
2018,3,31,15,30,804.0,95.0,1.4,16.0,550.0,911.33,693.22
2018,3,31,15,45,810.5,87.0,1.4,15.55,513.0,919.88,702.23
2018,3,31,16,0,817.0,79.0,1.4,15.1,476.0,924.73,708.78
2018,3,31,16,15,761.5,78.0,1.4,14.7,417.0,874.41,677.45
2018,3,31,16,30,706.0,77.0,1.4,14.3,358.0,826.95,647.95
2018,3,31,16,45,676.5,70.0,1.4,13.85,309.0,788.38,623.81
2018,3,31,17,0,647.0,63.0,1.4,13.4,260.0,747.34,596.52
2018,3,31,17,15,589.0,56.5,1.4,12.75,210.0,678.09,546.93
2018,3,31,17,30,531.0,50.0,1.4,12.1,160.0,608.25,493.78
2018,3,31,17,45,420.5,42.5,1.45,11.45,114.0,489.5,399.02
2018,3,31,18,0,310.0,35.0,1.5,10.8,68.0,373.61,297.86
2018,3,31,18,15,181.5,21.5,1.5,10.55,38.5,221.5,76.1
2018,3,31,18,30,53.0,8.0,1.5,10.3,9.0,49.86,0.0
2018,3,31,18,45,26.5,4.0,1.5,10.05,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.0,1.9,8.85,4.0,0.0,0.0
2018,4,1,6,0,47.0,8.0,1.9,9.0,8.0,6.29,0.0
2018,4,1,6,15,180.0,22.0,1.8,9.55,37.5,16.75,0.0
2018,4,1,6,30,313.0,36.0,1.7,10.1,67.0,29.81,19.53
2018,4,1,6,45,422.5,44.5,1.6,10.6,113.0,36.61,26.89
2018,4,1,7,0,532.0,53.0,1.5,11.1,159.0,43.62,33.63
2018,4,1,7,15,600.5,59.5,1.45,11.5,211.5,48.83,38.51
2018,4,1,7,30,669.0,66.0,1.4,11.9,264.0,54.11,43.26
2018,4,1,7,45,714.5,70.0,1.4,12.3,317.5,62.04,50.22
2018,4,1,8,0,760.0,74.0,1.4,12.7,371.0,65.48,53.05
2018,4,1,8,15,791.0,77.5,1.4,13.15,423.0,68.3,55.27
2018,4,1,8,30,822.0,81.0,1.4,13.6,475.0,71.11,57.44
2018,4,1,8,45,844.5,84.0,1.4,14.05,523.5,73.35,59.09
2018,4,1,9,0,867.0,87.0,1.4,14.5,572.0,75.54,60.69
2018,4,1,9,15,884.5,88.5,1.4,14.85,616.0,84.87,68.49
2018,4,1,9,30,902.0,90.0,1.4,15.2,660.0,86.44,69.54
2018,4,1,9,45,915.5,91.0,1.4,15.55,698.5,87.52,70.19
2018,4,1,10,0,929.0,92.0,1.4,15.9,737.0,88.51,70.78
2018,4,1,10,15,937.0,93.5,1.45,16.05,768.5,90.79,72.55
2018,4,1,10,30,945.0,95.0,1.5,16.2,800.0,152.9,86.7
2018,4,1,10,45,949.5,96.5,1.55,16.4,824.0,215.28,127.2
2018,4,1,11,0,954.0,98.0,1.6,16.6,848.0,277.82,177.56
2018,4,1,11,15,957.0,99.0,1.65,16.6,864.0,339.54,231.4
2018,4,1,11,30,960.0,100.0,1.7,16.6,880.0,400.76,285.72
2018,4,1,11,45,960.5,100.5,1.75,16.65,888.0,459.89,337.85
2018,4,1,12,0,961.0,101.0,1.8,16.7,896.0,517.74,387.72
2018,4,1,12,15,961.5,101.0,1.85,16.65,896.5,573.67,434.89
2018,4,1,12,30,962.0,101.0,1.9,16.6,897.0,627.83,479.39
2018,4,1,12,45,929.0,116.5,1.95,16.55,879.5,672.35,515.43
2018,4,1,13,0,896.0,132.0,2.0,16.5,862.0,711.91,546.86
2018,4,1,13,15,811.5,168.5,2.05,16.35,820.5,737.39,566.7
2018,4,1,13,30,727.0,205.0,2.1,16.2,779.0,753.51,579.25
2018,4,1,13,45,815.0,158.0,2.1,16.1,784.0,810.09,623.08
2018,4,1,14,0,903.0,111.0,2.1,16.0,789.0,862.26,660.31
2018,4,1,14,15,872.0,116.5,2.15,15.75,750.5,885.48,677.88
2018,4,1,14,30,841.0,122.0,2.2,15.5,712.0,894.48,686.12
2018,4,1,14,45,854.5,110.0,2.2,15.25,683.0,920.07,705.66
2018,4,1,15,0,868.0,98.0,2.2,15.0,654.0,930.71,714.92
2018,4,1,15,15,862.0,93.0,2.2,15.0,614.5,950.26,730.0
2018,4,1,15,30,856.0,88.0,2.2,15.0,575.0,954.54,734.7
2018,4,1,15,45,835.0,85.0,2.2,14.4,527.5,942.91,730.43
2018,4,1,16,0,814.0,82.0,2.2,13.8,480.0,927.34,723.61
2018,4,1,16,15,785.0,78.0,2.2,13.35,428.5,898.92,707.29
2018,4,1,16,30,756.0,74.0,2.2,12.9,377.0,867.0,688.19
2018,4,1,16,45,716.5,69.0,2.15,12.5,325.0,820.41,657.18
2018,4,1,17,0,677.0,64.0,2.1,12.1,273.0,778.65,628.55
2018,4,1,17,15,595.0,59.5,2.1,11.6,218.0,688.99,562.69
2018,4,1,17,30,513.0,55.0,2.1,11.1,163.0,599.03,493.08
2018,4,1,17,45,407.0,46.0,2.1,10.65,116.5,482.06,397.63
2018,4,1,18,0,301.0,37.0,2.1,10.2,70.0,367.77,296.87
2018,4,1,18,15,179.0,23.0,2.1,9.9,40.0,223.41,98.79
2018,4,1,18,30,57.0,9.0,2.1,9.6,10.0,54.0,0.0
2018,4,1,18,45,28.5,4.5,2.05,9.35,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,1.7,8.5,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,1.7,8.6,6.0,4.72,0.0
2018,4,2,6,15,10.0,20.0,1.75,8.75,21.0,15.06,0.0
2018,4,2,6,30,15.0,34.0,1.8,8.9,36.0,25.39,16.16
2018,4,2,6,45,24.0,52.0,1.85,9.05,56.5,38.23,28.58
2018,4,2,7,0,33.0,70.0,1.9,9.2,77.0,50.92,40.51
2018,4,2,7,15,62.0,92.0,1.9,9.5,109.0,66.05,54.39
2018,4,2,7,30,91.0,114.0,1.9,9.8,141.0,79.75,66.7
2018,4,2,7,45,295.5,117.5,1.9,10.1,230.0,83.5,69.87
2018,4,2,8,0,500.0,121.0,1.9,10.4,319.0,86.37,72.16
2018,4,2,8,15,620.0,112.0,1.9,10.8,390.0,83.5,69.26
2018,4,2,8,30,740.0,103.0,1.9,11.2,461.0,78.57,64.55
2018,4,2,8,45,766.0,106.5,1.9,11.55,509.0,80.48,65.94
2018,4,2,9,0,792.0,110.0,1.9,11.9,557.0,89.23,73.29
2018,4,2,9,15,821.5,108.0,1.85,12.25,602.5,87.63,71.57
2018,4,2,9,30,851.0,106.0,1.8,12.6,648.0,86.25,70.08
2018,4,2,9,45,879.5,100.5,1.8,12.95,689.0,92.0,74.78
2018,4,2,10,0,908.0,95.0,1.8,13.3,730.0,89.6,72.45
2018,4,2,10,15,916.0,97.5,1.75,13.65,761.5,95.89,77.61
2018,4,2,10,30,924.0,100.0,1.7,14.0,793.0,157.35,90.82
2018,4,2,10,45,929.0,101.5,1.7,14.35,817.0,218.59,131.65
2018,4,2,11,0,934.0,103.0,1.7,14.7,841.0,280.06,181.75
2018,4,2,11,15,938.5,103.5,1.7,14.9,857.5,340.74,234.89
2018,4,2,11,30,943.0,104.0,1.7,15.1,874.0,401.09,288.42
2018,4,2,11,45,946.0,104.5,1.65,15.35,883.5,460.28,340.08
2018,4,2,12,0,949.0,105.0,1.6,15.6,893.0,518.48,389.47
2018,4,2,12,15,950.0,104.5,1.65,15.7,894.0,573.69,435.74
2018,4,2,12,30,951.0,104.0,1.7,15.8,895.0,627.16,479.35
2018,4,2,12,45,949.5,104.0,1.7,15.9,887.5,677.56,519.15
2018,4,2,13,0,948.0,104.0,1.7,16.0,880.0,725.57,556.11
2018,4,2,13,15,946.5,102.0,1.7,16.0,864.5,769.19,589.32
2018,4,2,13,30,945.0,100.0,1.7,16.0,849.0,809.9,619.11
2018,4,2,13,45,942.5,98.0,1.65,16.0,827.0,846.74,644.15
2018,4,2,14,0,940.0,96.0,1.6,16.0,805.0,880.26,666.81
2018,4,2,14,15,932.0,94.5,1.6,15.85,774.5,906.18,685.3
2018,4,2,14,30,924.0,93.0,1.6,15.7,744.0,928.27,701.41
2018,4,2,14,45,889.0,98.5,1.55,15.6,698.5,929.68,703.05
2018,4,2,15,0,854.0,104.0,1.5,15.5,653.0,938.07,709.77
2018,4,2,15,15,863.0,94.0,1.5,15.5,618.0,954.4,722.36
2018,4,2,15,30,872.0,84.0,1.5,15.5,583.0,955.28,724.69
2018,4,2,15,45,849.0,83.0,1.5,15.35,535.5,955.75,727.53
2018,4,2,16,0,826.0,82.0,1.5,15.2,488.0,940.73,720.04
2018,4,2,16,15,794.0,79.5,1.45,14.85,436.5,911.17,702.57
2018,4,2,16,30,762.0,77.0,1.4,14.5,385.0,878.04,682.45
2018,4,2,16,45,718.5,73.0,1.4,14.1,332.0,835.81,656.1
2018,4,2,17,0,675.0,69.0,1.4,13.7,279.0,784.96,622.4
2018,4,2,17,15,593.5,64.0,1.45,13.1,223.5,694.65,558.71
2018,4,2,17,30,512.0,59.0,1.5,12.5,168.0,603.76,490.74
2018,4,2,17,45,432.5,49.0,1.55,11.85,123.5,509.1,415.04
2018,4,2,18,0,353.0,39.0,1.6,11.2,79.0,415.71,332.88
2018,4,2,18,15,212.5,25.0,1.65,10.9,45.5,254.85,131.22
2018,4,2,18,30,72.0,11.0,1.7,10.6,12.0,67.99,0.0
2018,4,2,18,45,36.0,5.5,1.7,10.35,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,3,5,45,19.0,4.5,1.55,8.4,4.5,0.0,0.0
2018,4,3,6,0,38.0,9.0,1.5,8.5,9.0,7.08,0.0
2018,4,3,6,15,145.5,24.5,1.45,8.85,38.5,18.53,2.11
2018,4,3,6,30,253.0,40.0,1.4,9.2,68.0,30.26,20.55
2018,4,3,6,45,387.5,50.0,1.3,9.55,118.5,40.74,30.85
2018,4,3,7,0,522.0,60.0,1.2,9.9,169.0,48.96,38.69
2018,4,3,7,15,585.0,67.0,1.15,10.2,221.0,54.3,43.69
2018,4,3,7,30,648.0,74.0,1.1,10.5,273.0,59.67,48.52
2018,4,3,7,45,690.0,79.5,1.1,10.85,325.5,63.67,51.94
2018,4,3,8,0,732.0,85.0,1.1,11.2,378.0,67.64,55.26
2018,4,3,8,15,764.0,88.5,1.05,11.65,429.5,75.81,62.2
2018,4,3,8,30,796.0,92.0,1.0,12.1,481.0,78.32,64.07
2018,4,3,8,45,818.0,95.5,0.95,12.5,529.0,80.6,65.73
2018,4,3,9,0,840.0,99.0,0.9,12.9,577.0,82.81,67.34
2018,4,3,9,15,858.0,100.5,0.9,13.25,620.5,83.55,67.68
2018,4,3,9,30,876.0,102.0,0.9,13.6,664.0,84.29,68.05
2018,4,3,9,45,890.0,103.0,0.85,13.9,702.0,93.7,75.88
2018,4,3,10,0,904.0,104.0,0.8,14.2,740.0,94.53,76.3
2018,4,3,10,15,912.5,105.0,0.8,14.4,770.5,103.4,83.64
2018,4,3,10,30,921.0,106.0,0.8,14.6,801.0,163.97,94.85
2018,4,3,10,45,928.0,106.5,0.8,14.85,825.0,224.85,135.62
2018,4,3,11,0,935.0,107.0,0.8,15.1,849.0,286.16,185.17
2018,4,3,11,15,938.5,108.0,0.8,15.2,865.5,347.0,237.77
2018,4,3,11,30,942.0,109.0,0.8,15.3,882.0,407.41,290.46
2018,4,3,11,45,907.0,128.0,0.8,15.45,878.5,464.01,339.86
2018,4,3,12,0,872.0,147.0,0.8,15.6,875.0,517.83,385.2
2018,4,3,12,15,764.5,205.0,0.8,15.65,843.5,560.58,420.68
2018,4,3,12,30,657.0,263.0,0.8,15.7,812.0,592.7,446.34
2018,4,3,12,45,694.0,240.5,0.85,15.75,815.5,641.53,484.18
2018,4,3,13,0,731.0,218.0,0.9,15.8,819.0,690.68,521.53
2018,4,3,13,15,737.0,209.0,0.9,15.7,805.5,729.25,550.33
2018,4,3,13,30,743.0,200.0,0.9,15.6,792.0,765.52,577.19
2018,4,3,13,45,750.0,188.0,0.95,15.5,771.0,797.23,601.44
2018,4,3,14,0,757.0,176.0,1.0,15.4,750.0,826.04,623.62
2018,4,3,14,15,775.0,159.0,1.05,15.25,726.5,856.04,645.91
2018,4,3,14,30,793.0,142.0,1.1,15.1,703.0,876.75,661.67
2018,4,3,14,45,799.5,130.0,1.1,14.95,671.0,895.69,675.75
2018,4,3,15,0,806.0,118.0,1.1,14.8,639.0,910.97,687.58
2018,4,3,15,15,802.5,112.5,1.1,14.8,602.5,920.28,695.28
2018,4,3,15,30,799.0,107.0,1.1,14.8,566.0,925.9,700.79
2018,4,3,15,45,772.5,104.0,1.1,14.3,518.0,908.27,692.2
2018,4,3,16,0,746.0,101.0,1.1,13.8,470.0,894.03,686.22
2018,4,3,16,15,720.5,97.0,1.15,13.35,423.0,869.46,673.68
2018,4,3,16,30,695.0,93.0,1.2,12.9,376.0,841.6,658.57
2018,4,3,16,45,653.5,87.0,1.25,12.4,324.5,792.55,627.82
2018,4,3,17,0,612.0,81.0,1.3,11.9,273.0,741.0,593.95
2018,4,3,17,15,548.0,73.0,1.3,11.4,221.5,663.52,538.14
2018,4,3,17,30,484.0,65.0,1.3,10.9,170.0,585.0,478.38
2018,4,3,17,45,386.0,53.0,1.3,10.35,122.5,471.25,387.18
2018,4,3,18,0,288.0,41.0,1.3,9.8,75.0,362.73,293.73
2018,4,3,18,15,172.5,26.5,1.3,9.65,44.0,228.05,131.03
2018,4,3,18,30,57.0,12.0,1.3,9.5,13.0,56.48,0.0
2018,4,3,18,45,28.5,6.0,1.3,9.35,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,1.45,8.45,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,1.4,8.6,3.0,2.36,0.0
2018,4,4,6,15,0.0,12.5,1.35,9.05,12.5,9.51,0.0
2018,4,4,6,30,0.0,22.0,1.3,9.5,22.0,16.77,8.98
2018,4,4,6,45,0.0,36.5,1.25,9.95,36.5,27.91,19.41
2018,4,4,7,0,0.0,51.0,1.2,10.4,51.0,38.76,29.47
2018,4,4,7,15,0.0,68.5,1.15,10.8,68.5,51.48,41.07
2018,4,4,7,30,0.0,86.0,1.1,11.2,86.0,64.08,52.33
2018,4,4,7,45,30.0,122.0,1.05,11.65,134.0,86.76,72.31
2018,4,4,8,0,60.0,158.0,1.0,12.1,182.0,109.23,91.7
2018,4,4,8,15,110.5,187.5,0.95,12.65,239.0,124.33,104.25
2018,4,4,8,30,161.0,217.0,0.9,13.2,296.0,141.57,118.44
2018,4,4,8,45,175.0,236.5,0.85,13.7,330.0,152.65,127.17
2018,4,4,9,0,189.0,256.0,0.8,14.2,364.0,163.38,135.51
2018,4,4,9,15,154.5,278.0,0.8,14.5,370.5,173.67,143.54
2018,4,4,9,30,120.0,300.0,0.8,14.8,377.0,183.4,151.06
2018,4,4,9,45,150.0,320.0,0.8,15.1,422.0,193.57,158.9
2018,4,4,10,0,180.0,340.0,0.8,15.4,467.0,203.44,166.44
2018,4,4,10,15,199.0,353.0,0.8,15.5,499.0,214.03,164.91
2018,4,4,10,30,218.0,366.0,0.8,15.6,531.0,243.72,181.63
2018,4,4,10,45,253.5,371.0,0.8,15.65,569.0,265.04,194.68
2018,4,4,11,0,289.0,376.0,0.8,15.7,607.0,301.88,221.88
2018,4,4,11,15,327.5,373.5,0.8,15.6,640.0,339.6,250.98
2018,4,4,11,30,366.0,371.0,0.8,15.5,673.0,381.43,283.9
2018,4,4,11,45,343.5,383.0,0.85,15.45,668.5,411.95,309.77
2018,4,4,12,0,321.0,395.0,0.9,15.4,664.0,440.19,333.31
2018,4,4,12,15,300.0,400.0,0.9,15.1,651.5,461.99,351.55
2018,4,4,12,30,279.0,405.0,0.9,14.8,639.0,481.3,367.46
2018,4,4,12,45,285.5,399.5,0.9,14.55,637.0,506.99,387.83
2018,4,4,13,0,292.0,394.0,0.9,14.3,635.0,532.22,407.6
2018,4,4,13,15,293.5,385.5,0.85,14.05,624.0,550.77,422.0
2018,4,4,13,30,295.0,377.0,0.8,13.8,613.0,567.98,435.35
