Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,13,45,259.0,366.5,0.8,13.6,569.5,552.29,424.75
2018,4,4,14,0,223.0,356.0,0.8,13.4,526.0,515.37,399.07
2018,4,4,14,15,173.5,345.5,0.75,13.35,474.5,478.4,371.91
2018,4,4,14,30,124.0,335.0,0.7,13.3,423.0,437.43,341.27
2018,4,4,14,45,167.5,316.0,0.7,13.25,428.5,469.03,367.51
2018,4,4,15,0,211.0,297.0,0.7,13.2,434.0,501.24,393.54
2018,4,4,15,15,239.5,274.0,0.7,13.2,420.0,514.77,405.45
2018,4,4,15,30,268.0,251.0,0.7,13.2,406.0,550.38,433.48
2018,4,4,15,45,172.0,222.5,0.7,13.05,319.0,410.17,328.07
2018,4,4,16,0,76.0,194.0,0.7,12.9,232.0,267.36,216.51
2018,4,4,16,15,67.5,164.0,0.7,12.6,195.0,229.27,187.75
2018,4,4,16,30,59.0,134.0,0.7,12.3,158.0,189.9,156.56
2018,4,4,16,45,117.5,127.0,0.7,12.0,167.0,265.05,221.08
2018,4,4,17,0,176.0,120.0,0.7,11.7,176.0,319.86,267.5
2018,4,4,17,15,175.0,100.5,0.7,11.35,147.5,318.18,265.9
2018,4,4,17,30,174.0,81.0,0.7,11.0,119.0,293.78,245.78
2018,4,4,17,45,139.0,62.0,0.75,10.65,87.0,237.89,197.73
2018,4,4,18,0,104.0,43.0,0.8,10.3,55.0,182.09,147.44
2018,4,4,18,15,65.5,26.5,0.75,10.15,33.0,119.94,72.22
2018,4,4,18,30,27.0,10.0,0.7,10.0,11.0,30.18,0.0
2018,4,4,18,45,13.5,5.0,0.7,9.9,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.5,0.65,8.2,3.5,0.0,0.0
2018,4,5,6,0,9.0,7.0,0.6,8.3,7.0,5.51,0.0
2018,4,5,6,15,4.5,16.5,0.55,8.65,16.5,12.59,2.6
2018,4,5,6,30,0.0,26.0,0.5,9.0,26.0,19.85,11.83
2018,4,5,6,45,0.0,39.0,0.5,9.35,39.0,29.81,21.27
2018,4,5,7,0,0.0,52.0,0.5,9.7,52.0,39.52,30.32
2018,4,5,7,15,0.0,48.5,0.5,10.15,48.5,37.1,28.21
2018,4,5,7,30,0.0,45.0,0.5,10.6,45.0,34.39,25.71
2018,4,5,7,45,0.0,40.0,0.5,11.0,40.0,30.55,22.14
2018,4,5,8,0,0.0,35.0,0.5,11.4,35.0,26.72,18.58
2018,4,5,8,15,0.0,50.0,0.5,11.7,50.0,38.28,28.84
2018,4,5,8,30,0.0,65.0,0.5,12.0,65.0,49.87,39.0
2018,4,5,8,45,0.0,80.0,0.5,12.3,80.0,61.51,49.05
2018,4,5,9,0,0.0,95.0,0.5,12.6,95.0,72.98,58.83
2018,4,5,9,15,1.0,123.5,0.5,12.65,124.0,93.4,76.3
2018,4,5,9,30,2.0,152.0,0.5,12.7,153.0,113.28,93.07
2018,4,5,9,45,1.5,143.0,0.5,12.75,144.0,107.39,87.73
2018,4,5,10,0,1.0,134.0,0.5,12.8,135.0,101.29,82.35
2018,4,5,10,15,0.5,123.0,0.5,12.65,123.5,93.66,72.31
2018,4,5,10,30,0.0,112.0,0.5,12.5,112.0,85.86,65.88
2018,4,5,10,45,8.5,179.5,0.5,12.35,186.5,135.85,106.14
2018,4,5,11,0,17.0,247.0,0.5,12.2,261.0,185.92,145.54
2018,4,5,11,15,17.5,254.5,0.5,12.0,269.0,193.85,151.64
2018,4,5,11,30,18.0,262.0,0.5,11.8,277.0,201.94,158.13
2018,4,5,11,45,11.0,214.0,0.55,11.6,223.0,166.87,130.72
2018,4,5,12,0,4.0,166.0,0.6,11.4,169.0,129.25,100.93
2018,4,5,12,15,2.0,149.5,0.55,11.15,151.0,116.31,90.66
2018,4,5,12,30,0.0,133.0,0.5,10.9,133.0,102.87,79.83
2018,4,5,12,45,0.0,121.5,0.5,10.7,121.5,94.14,72.81
2018,4,5,13,0,0.0,110.0,0.5,10.5,110.0,85.29,65.65
2018,4,5,13,15,0.0,105.5,0.5,10.45,105.5,81.82,62.87
2018,4,5,13,30,0.0,101.0,0.5,10.4,101.0,78.3,60.03
2018,4,5,13,45,0.0,105.5,0.5,10.35,105.5,81.85,63.07
2018,4,5,14,0,0.0,110.0,0.5,10.3,110.0,85.44,66.13
2018,4,5,14,15,0.0,112.5,0.5,10.3,112.5,87.48,67.92
2018,4,5,14,30,0.0,115.0,0.5,10.3,115.0,89.57,69.77
2018,4,5,14,45,0.0,102.0,0.5,10.25,102.0,79.03,61.15
2018,4,5,15,0,0.0,89.0,0.5,10.2,89.0,68.62,52.62
2018,4,5,15,15,0.5,96.0,0.5,10.2,96.5,74.64,57.88
2018,4,5,15,30,1.0,103.0,0.5,10.2,104.0,81.14,63.53
2018,4,5,15,45,1.0,104.0,0.55,10.05,105.0,82.37,64.79
2018,4,5,16,0,1.0,105.0,0.6,9.9,106.0,83.89,66.34
2018,4,5,16,15,0.5,93.0,0.6,9.8,93.5,73.37,57.63
2018,4,5,16,30,0.0,81.0,0.6,9.7,81.0,62.79,48.78
2018,4,5,16,45,0.0,76.0,0.65,9.6,76.0,59.18,45.86
2018,4,5,17,0,0.0,71.0,0.7,9.5,71.0,55.88,43.13
2018,4,5,17,15,0.0,58.5,0.75,9.4,58.5,45.24,33.92
2018,4,5,17,30,0.0,46.0,0.8,9.3,46.0,35.19,25.08
2018,4,5,17,45,0.0,34.5,0.85,9.2,34.5,26.35,17.16
2018,4,5,18,0,0.0,23.0,0.9,9.1,23.0,17.53,9.17
2018,4,5,18,15,0.0,14.0,0.9,9.05,14.0,10.65,1.62
2018,4,5,18,30,0.0,5.0,0.9,9.0,5.0,3.93,0.0
2018,4,5,18,45,0.0,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.5,9.5,3.0,2.36,0.0
2018,4,6,6,15,0.0,8.0,1.5,9.6,8.0,6.06,0.0
2018,4,6,6,30,0.0,13.0,1.5,9.7,13.0,9.86,3.04
2018,4,6,6,45,0.0,18.0,1.5,9.85,18.0,13.68,6.69
2018,4,6,7,0,0.0,23.0,1.5,10.0,23.0,17.5,10.29
2018,4,6,7,15,0.0,23.0,1.45,10.15,23.0,17.5,10.34
2018,4,6,7,30,0.0,23.0,1.4,10.3,23.0,17.51,10.34
2018,4,6,7,45,0.0,20.5,1.4,10.45,20.5,15.61,8.58
2018,4,6,8,0,0.0,18.0,1.4,10.6,18.0,13.71,6.81
2018,4,6,8,15,0.0,21.5,1.4,10.7,21.5,16.4,9.2
2018,4,6,8,30,0.0,25.0,1.4,10.8,25.0,19.1,11.57
2018,4,6,8,45,0.0,28.5,1.4,10.9,28.5,21.8,13.93
2018,4,6,9,0,0.0,32.0,1.4,11.0,32.0,24.51,16.28
2018,4,6,9,15,0.0,43.5,1.4,11.1,43.5,33.38,24.1
2018,4,6,9,30,0.0,55.0,1.4,11.2,55.0,42.28,31.88
2018,4,6,9,45,0.0,60.0,1.4,11.3,60.0,46.18,35.2
2018,4,6,10,0,0.0,65.0,1.4,11.4,65.0,50.09,38.53
2018,4,6,10,15,0.0,86.0,1.45,11.55,86.0,66.42,50.22
2018,4,6,10,30,0.0,107.0,1.5,11.7,107.0,82.21,63.19
2018,4,6,10,45,0.0,88.0,1.5,11.85,88.0,68.06,51.33
2018,4,6,11,0,0.0,69.0,1.5,12.0,69.0,53.33,39.02
2018,4,6,11,15,0.0,82.0,1.5,12.1,82.0,63.46,47.39
2018,4,6,11,30,0.0,95.0,1.5,12.2,95.0,73.46,55.58
2018,4,6,11,45,2.0,125.0,1.5,12.3,126.5,97.06,74.89
2018,4,6,12,0,4.0,155.0,1.5,12.4,158.0,121.0,94.34
2018,4,6,12,15,5.5,169.5,1.45,12.4,174.0,133.38,104.35
2018,4,6,12,30,7.0,184.0,1.4,12.4,190.0,146.12,114.66
2018,4,6,12,45,5.0,168.5,1.4,12.45,172.5,133.75,104.66
2018,4,6,13,0,3.0,153.0,1.4,12.5,155.0,120.92,94.3
2018,4,6,13,15,4.5,166.5,1.35,12.45,170.0,133.12,104.36
2018,4,6,13,30,6.0,180.0,1.3,12.4,185.0,145.7,114.68
2018,4,6,13,45,3.0,147.5,1.25,12.35,150.0,117.79,92.03
2018,4,6,14,0,0.0,115.0,1.2,12.3,115.0,89.45,68.9
2018,4,6,14,15,3.0,139.5,1.15,12.25,141.5,112.02,87.75
2018,4,6,14,30,6.0,164.0,1.1,12.2,168.0,135.59,107.27
2018,4,6,14,45,33.0,208.0,1.05,12.15,229.5,214.72,172.49
2018,4,6,15,0,60.0,252.0,1.0,12.1,291.0,289.48,232.72
2018,4,6,15,15,71.5,232.0,1.0,12.1,275.5,285.49,230.37
2018,4,6,15,30,83.0,212.0,1.0,12.1,260.0,281.02,228.17
2018,4,6,15,45,73.0,203.0,1.0,11.9,243.0,267.52,217.97
2018,4,6,16,0,63.0,194.0,1.0,11.7,226.0,254.04,207.75
2018,4,6,16,15,45.5,157.5,1.0,11.65,179.5,199.06,163.36
2018,4,6,16,30,28.0,121.0,1.0,11.6,133.0,143.09,117.19
2018,4,6,16,45,33.5,110.5,1.0,11.5,123.0,140.49,115.89
2018,4,6,17,0,39.0,100.0,1.0,11.4,113.0,138.09,114.45
2018,4,6,17,15,28.5,90.0,1.05,11.3,98.5,121.64,100.15
2018,4,6,17,30,18.0,80.0,1.1,11.2,84.0,93.91,75.91
2018,4,6,17,45,9.5,60.5,1.1,11.15,62.5,68.02,52.93
2018,4,6,18,0,1.0,41.0,1.1,11.1,41.0,40.99,28.76
2018,4,6,18,15,0.5,24.5,1.1,11.05,24.5,23.5,10.97
2018,4,6,18,30,0.0,8.0,1.1,11.0,8.0,6.29,0.0
2018,4,6,18,45,0.0,4.0,1.1,10.95,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.1,9.8,1.0,0.0,0.0
2018,4,7,6,0,0.0,2.0,1.1,9.8,2.0,1.57,0.0
2018,4,7,6,15,0.0,5.0,1.15,9.85,5.0,3.78,0.0
2018,4,7,6,30,0.0,8.0,1.2,9.9,8.0,6.06,0.0
2018,4,7,6,45,0.0,13.0,1.2,10.0,13.0,9.86,3.26
2018,4,7,7,0,0.0,18.0,1.2,10.1,18.0,13.68,6.82
2018,4,7,7,15,0.0,29.0,1.25,10.25,29.0,22.09,14.53
2018,4,7,7,30,0.0,40.0,1.3,10.4,40.0,30.54,22.2
2018,4,7,7,45,0.5,56.5,1.3,10.55,56.5,43.27,33.63
2018,4,7,8,0,1.0,73.0,1.3,10.7,73.0,56.05,44.96
2018,4,7,8,15,1.0,88.0,1.35,10.8,88.5,67.33,54.81
2018,4,7,8,30,1.0,103.0,1.4,10.9,104.0,78.24,64.23
2018,4,7,8,45,0.5,95.5,1.4,11.05,96.0,73.2,59.52
2018,4,7,9,0,0.0,88.0,1.4,11.2,88.0,67.76,54.52
2018,4,7,9,15,0.0,101.0,1.4,11.35,101.0,77.48,62.84
2018,4,7,9,30,0.0,114.0,1.4,11.5,114.0,86.91,70.84
2018,4,7,9,45,1.0,130.0,1.4,11.6,130.5,98.39,80.56
2018,4,7,10,0,2.0,146.0,1.4,11.7,147.0,109.71,90.09
2018,4,7,10,15,7.5,187.0,1.35,11.85,192.5,138.31,109.06
2018,4,7,10,30,13.0,228.0,1.3,12.0,238.0,167.82,132.22
2018,4,7,10,45,80.0,271.5,1.3,12.15,336.0,201.52,155.79
2018,4,7,11,0,147.0,315.0,1.3,12.3,434.0,246.15,188.38
2018,4,7,11,15,106.5,341.0,1.3,12.4,428.0,265.47,205.51
2018,4,7,11,30,66.0,367.0,1.3,12.5,422.0,285.08,222.29
2018,4,7,11,45,114.0,377.0,1.25,12.55,473.5,319.75,248.69
2018,4,7,12,0,162.0,387.0,1.2,12.6,525.0,364.2,282.85
2018,4,7,12,15,164.0,363.5,1.2,12.6,503.0,366.09,285.25
2018,4,7,12,30,166.0,340.0,1.2,12.6,481.0,366.19,286.51
2018,4,7,12,45,129.0,347.5,1.2,12.6,456.5,364.62,285.73
2018,4,7,13,0,92.0,355.0,1.2,12.6,432.0,350.01,274.65
2018,4,7,13,15,202.0,348.0,1.25,12.55,513.0,444.75,349.37
2018,4,7,13,30,312.0,341.0,1.3,12.5,594.0,551.69,431.05
2018,4,7,13,45,256.0,341.5,1.3,12.45,545.0,529.14,413.59
2018,4,7,14,0,200.0,342.0,1.3,12.4,496.0,484.45,380.61
2018,4,7,14,15,471.0,251.0,1.35,12.3,595.0,682.71,534.17
2018,4,7,14,30,742.0,160.0,1.4,12.2,694.0,864.23,666.2
2018,4,7,14,45,706.0,168.0,1.4,12.05,655.5,864.4,665.68
2018,4,7,15,0,670.0,176.0,1.4,11.9,617.0,859.73,664.27
2018,4,7,15,15,686.5,157.0,1.4,11.9,584.0,872.77,674.97
2018,4,7,15,30,703.0,138.0,1.4,11.9,551.0,882.08,683.06
2018,4,7,15,45,691.5,132.5,1.45,11.6,511.5,875.81,682.01
2018,4,7,16,0,680.0,127.0,1.5,11.3,472.0,866.04,678.79
2018,4,7,16,15,628.5,123.5,1.45,11.05,417.0,815.49,645.26
2018,4,7,16,30,577.0,120.0,1.4,10.8,362.0,761.53,609.02
2018,4,7,16,45,520.5,109.0,1.4,10.6,305.5,683.27,554.15
2018,4,7,17,0,464.0,98.0,1.4,10.4,249.0,613.36,503.72
2018,4,7,17,15,438.0,86.0,1.35,10.1,208.5,570.67,471.92
2018,4,7,17,30,412.0,74.0,1.3,9.8,168.0,527.17,437.24
2018,4,7,17,45,323.0,64.0,1.25,9.5,126.0,429.0,356.69
2018,4,7,18,0,234.0,54.0,1.2,9.2,84.0,335.31,274.83
2018,4,7,18,15,136.5,34.5,1.2,9.05,50.0,204.04,145.12
2018,4,7,18,30,39.0,15.0,1.2,8.9,16.0,44.14,0.0
2018,4,7,18,45,19.5,7.5,1.15,8.8,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,5.0,1.0,7.25,5.0,0.0,0.0
2018,4,8,6,0,2.0,10.0,1.0,7.4,10.0,7.87,0.0
2018,4,8,6,15,4.5,26.5,1.05,7.6,27.0,19.89,10.26
2018,4,8,6,30,7.0,43.0,1.1,7.8,44.0,31.91,22.81
2018,4,8,6,45,28.0,65.0,1.1,8.0,71.0,47.18,37.16
2018,4,8,7,0,49.0,87.0,1.1,8.2,98.0,62.23,51.13
2018,4,8,7,15,199.0,102.0,1.1,8.45,165.0,72.18,60.21
2018,4,8,7,30,349.0,117.0,1.1,8.7,232.0,82.33,69.24
2018,4,8,7,45,509.0,112.0,1.1,8.9,311.5,81.01,67.83
2018,4,8,8,0,669.0,107.0,1.1,9.1,391.0,81.42,67.93
2018,4,8,8,15,667.0,119.0,1.1,9.45,431.0,88.29,73.69
2018,4,8,8,30,665.0,131.0,1.1,9.8,471.0,94.7,78.98
2018,4,8,8,45,536.5,179.0,1.1,10.2,469.5,118.63,99.5
2018,4,8,9,0,408.0,227.0,1.1,10.6,468.0,140.93,118.23
2018,4,8,9,15,503.5,214.5,1.1,10.9,533.5,134.55,112.23
2018,4,8,9,30,599.0,202.0,1.1,11.2,599.0,128.73,106.84
2018,4,8,9,45,706.5,173.0,1.1,11.55,666.5,111.78,91.96
2018,4,8,10,0,814.0,144.0,1.1,11.9,734.0,105.34,86.17
2018,4,8,10,15,852.0,134.0,1.1,12.2,774.0,124.14,80.67
2018,4,8,10,30,890.0,124.0,1.1,12.5,814.0,187.12,112.03
2018,4,8,10,45,895.0,126.0,1.1,12.8,837.0,246.81,155.57
2018,4,8,11,0,900.0,128.0,1.1,13.1,860.0,306.76,205.74
2018,4,8,11,15,903.5,129.0,1.1,13.35,875.5,365.71,257.37
2018,4,8,11,30,907.0,130.0,1.1,13.6,891.0,424.27,308.65
2018,4,8,11,45,908.5,130.5,1.1,13.85,899.0,481.06,357.54
2018,4,8,12,0,910.0,131.0,1.1,14.1,907.0,536.78,404.11
2018,4,8,12,15,911.5,130.5,1.15,14.25,907.5,590.48,448.18
2018,4,8,12,30,913.0,130.0,1.2,14.4,908.0,642.6,489.79
2018,4,8,12,45,913.5,128.0,1.2,14.5,900.5,691.1,527.32
2018,4,8,13,0,914.0,126.0,1.2,14.6,893.0,737.37,562.25
2018,4,8,13,15,909.0,125.5,1.25,14.65,876.5,778.5,593.4
2018,4,8,13,30,904.0,125.0,1.3,14.7,860.0,816.62,621.49
2018,4,8,13,45,895.0,124.5,1.3,14.75,835.0,848.38,643.22
2018,4,8,14,0,886.0,124.0,1.3,14.8,810.0,876.58,662.59
2018,4,8,14,15,875.0,123.0,1.35,14.7,778.5,910.29,686.83
2018,4,8,14,30,864.0,122.0,1.4,14.6,747.0,929.47,701.39
2018,4,8,14,45,848.5,121.0,1.45,14.5,709.0,940.56,710.91
2018,4,8,15,0,833.0,120.0,1.5,14.4,671.0,947.5,717.96
2018,4,8,15,15,815.5,117.0,1.5,14.4,628.0,946.23,718.76
2018,4,8,15,30,798.0,114.0,1.5,14.4,585.0,940.86,717.08
2018,4,8,15,45,771.0,112.0,1.6,13.95,537.0,930.68,714.93
2018,4,8,16,0,744.0,110.0,1.7,13.5,489.0,910.15,705.67
2018,4,8,16,15,705.5,107.0,1.7,13.15,437.5,873.39,683.46
2018,4,8,16,30,667.0,104.0,1.7,12.8,386.0,833.3,658.57
2018,4,8,16,45,619.0,98.0,1.7,12.4,333.0,777.24,621.48
2018,4,8,17,0,571.0,92.0,1.7,12.0,280.0,718.74,581.27
2018,4,8,17,15,505.0,84.0,1.7,11.45,229.0,638.66,523.06
2018,4,8,17,30,439.0,76.0,1.7,10.9,178.0,555.7,459.56
2018,4,8,17,45,344.5,64.0,1.65,10.4,131.5,448.63,372.85
2018,4,8,18,0,250.0,52.0,1.6,9.9,85.0,345.99,284.56
2018,4,8,18,15,150.0,34.0,1.6,9.6,51.5,231.58,169.22
2018,4,8,18,30,50.0,16.0,1.6,9.3,18.0,54.09,0.0
2018,4,8,18,45,25.0,8.0,1.55,9.0,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.0,1.15,9.65,7.0,0.0,0.0
2018,4,9,6,0,10.0,14.0,1.1,9.9,14.0,11.02,0.0
2018,4,9,6,15,30.5,31.5,0.9,10.55,35.0,23.43,13.44
2018,4,9,6,30,51.0,49.0,0.7,11.2,56.0,35.9,26.08
2018,4,9,6,45,84.5,69.5,0.55,11.85,87.0,50.15,39.3
2018,4,9,7,0,118.0,90.0,0.4,12.5,118.0,64.2,52.06
2018,4,9,7,15,182.0,109.5,0.4,12.85,164.5,76.58,63.07
2018,4,9,7,30,246.0,129.0,0.4,13.2,211.0,89.55,74.32
2018,4,9,7,45,307.5,142.5,0.35,13.55,262.5,98.79,82.04
2018,4,9,8,0,369.0,156.0,0.3,13.9,314.0,107.91,89.51
2018,4,9,8,15,359.5,178.5,0.35,14.3,348.0,120.56,99.91
2018,4,9,8,30,350.0,201.0,0.4,14.7,382.0,132.6,109.65
2018,4,9,8,45,308.0,229.5,0.4,15.15,399.0,146.43,120.7
2018,4,9,9,0,266.0,258.0,0.4,15.6,416.0,159.36,130.86
2018,4,9,9,15,282.0,273.5,0.4,16.05,452.0,166.59,136.19
2018,4,9,9,30,298.0,289.0,0.4,16.5,488.0,173.52,141.28
2018,4,9,9,45,554.5,220.0,0.4,16.95,615.0,135.05,108.98
2018,4,9,10,0,811.0,151.0,0.4,17.4,742.0,109.26,87.31
2018,4,9,10,15,839.5,145.5,0.35,17.6,779.0,133.31,84.67
2018,4,9,10,30,868.0,140.0,0.3,17.8,816.0,189.59,111.36
2018,4,9,10,45,863.0,147.0,0.3,18.05,835.5,250.82,155.66
2018,4,9,11,0,858.0,154.0,0.3,18.3,855.0,311.44,204.94
2018,4,9,11,15,874.5,149.0,0.25,18.4,875.0,369.82,253.38
2018,4,9,11,30,891.0,144.0,0.2,18.5,895.0,429.21,302.43
2018,4,9,11,45,900.0,140.0,0.2,18.6,904.5,486.52,349.37
2018,4,9,12,0,909.0,136.0,0.2,18.7,914.0,542.47,393.97
2018,4,9,12,15,815.5,185.0,0.2,18.8,883.0,586.43,428.52
2018,4,9,12,30,722.0,234.0,0.2,18.9,852.0,621.51,454.97
2018,4,9,12,45,678.5,254.5,0.2,18.95,831.0,655.45,479.84
2018,4,9,13,0,635.0,275.0,0.2,19.0,810.0,683.89,500.08
2018,4,9,13,15,604.0,278.5,0.25,18.95,779.5,701.03,513.51
2018,4,9,13,30,573.0,282.0,0.3,18.9,749.0,715.19,524.77
2018,4,9,13,45,523.0,291.5,0.3,18.85,708.5,715.1,525.28
2018,4,9,14,0,473.0,301.0,0.3,18.8,668.0,709.65,522.18
2018,4,9,14,15,468.5,288.5,0.35,18.65,640.5,718.53,530.66
2018,4,9,14,30,464.0,276.0,0.4,18.5,613.0,724.5,537.07
2018,4,9,14,45,451.0,265.0,0.45,18.3,579.0,721.22,537.3
2018,4,9,15,0,438.0,254.0,0.5,18.1,545.0,714.82,535.59
2018,4,9,15,15,407.5,243.5,0.5,18.1,501.0,689.11,519.28
2018,4,9,15,30,377.0,233.0,0.5,18.1,457.0,637.55,485.63
2018,4,9,15,45,337.5,220.5,0.55,17.45,409.0,594.83,458.88
2018,4,9,16,0,298.0,208.0,0.6,16.8,361.0,549.92,429.56
2018,4,9,16,15,384.5,170.5,0.65,16.3,347.0,620.92,486.62
2018,4,9,16,30,471.0,133.0,0.7,15.8,333.0,665.06,522.86
2018,4,9,16,45,404.5,124.0,0.75,15.3,280.0,590.09,470.44
2018,4,9,17,0,338.0,115.0,0.8,14.8,227.0,514.51,416.09
2018,4,9,17,15,351.0,94.0,0.8,14.15,192.5,499.19,407.3
2018,4,9,17,30,364.0,73.0,0.8,13.5,158.0,480.75,393.26
2018,4,9,17,45,283.0,60.0,0.8,12.9,116.0,385.62,316.88
2018,4,9,18,0,202.0,47.0,0.8,12.3,74.0,294.13,239.14
2018,4,9,18,15,134.5,31.0,0.8,12.05,46.0,213.47,157.04
2018,4,9,18,30,67.0,15.0,0.8,11.8,18.0,67.47,0.0
2018,4,9,18,45,33.5,7.5,0.75,11.6,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.55,9.4,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,0.5,9.5,3.0,2.27,0.0
2018,4,10,6,15,0.0,4.5,0.5,9.65,4.5,3.4,0.0
2018,4,10,6,30,0.0,6.0,0.5,9.8,6.0,4.54,0.0
2018,4,10,6,45,0.0,8.0,0.5,9.95,8.0,6.06,0.0
2018,4,10,7,0,0.0,10.0,0.5,10.1,10.0,7.58,1.29
2018,4,10,7,15,0.0,12.0,0.5,10.2,12.0,9.11,2.71
2018,4,10,7,30,0.0,14.0,0.5,10.3,14.0,10.64,4.1
2018,4,10,7,45,0.0,17.0,0.55,10.4,17.0,12.94,6.17
2018,4,10,8,0,0.0,20.0,0.6,10.5,20.0,15.25,8.22
2018,4,10,8,15,0.0,23.5,0.6,10.6,23.5,17.94,10.6
2018,4,10,8,30,0.0,27.0,0.6,10.7,27.0,20.64,12.97
2018,4,10,8,45,0.0,31.0,0.6,10.85,31.0,23.73,15.67
2018,4,10,9,0,0.0,35.0,0.6,11.0,35.0,26.82,18.36
2018,4,10,9,15,0.0,39.5,0.65,11.15,39.5,30.31,21.37
2018,4,10,9,30,0.0,44.0,0.7,11.3,44.0,33.81,24.38
2018,4,10,9,45,1.5,91.0,0.7,11.4,92.0,70.29,56.27
2018,4,10,10,0,3.0,138.0,0.7,11.5,140.0,104.24,85.35
2018,4,10,10,15,5.5,170.5,0.7,11.6,174.5,127.33,99.97
2018,4,10,10,30,8.0,203.0,0.7,11.7,209.0,150.97,118.61
2018,4,10,10,45,7.0,188.5,0.7,11.75,194.0,142.26,111.36
2018,4,10,11,0,6.0,174.0,0.7,11.8,179.0,132.88,103.76
2018,4,10,11,15,9.0,206.0,0.75,11.9,213.5,157.78,123.68
2018,4,10,11,30,12.0,238.0,0.8,12.0,248.0,183.35,143.9
2018,4,10,11,45,20.0,287.0,0.8,12.05,304.0,224.1,175.85
2018,4,10,12,0,28.0,336.0,0.8,12.1,360.0,265.66,208.01
2018,4,10,12,15,29.5,337.0,0.85,12.15,362.5,273.78,214.31
2018,4,10,12,30,31.0,338.0,0.9,12.2,365.0,282.03,220.93
2018,4,10,12,45,41.0,357.5,0.95,12.25,392.5,310.53,243.23
2018,4,10,13,0,51.0,377.0,1.0,12.3,420.0,341.06,266.91
2018,4,10,13,15,58.0,373.5,1.0,12.4,421.5,351.82,275.34
2018,4,10,13,30,65.0,370.0,1.0,12.5,423.0,362.98,284.25
2018,4,10,13,45,187.5,357.5,1.05,12.6,505.0,475.16,372.11
2018,4,10,14,0,310.0,345.0,1.1,12.7,587.0,598.62,465.09
2018,4,10,14,15,352.5,323.5,1.15,12.75,588.5,634.16,492.03
2018,4,10,14,30,395.0,302.0,1.2,12.8,590.0,669.66,519.86
2018,4,10,14,45,421.5,272.5,1.25,12.8,566.0,702.22,545.18
2018,4,10,15,0,448.0,243.0,1.3,12.8,542.0,713.99,556.31
2018,4,10,15,15,651.0,171.5,1.3,12.8,575.5,857.92,662.62
2018,4,10,15,30,854.0,100.0,1.3,12.8,609.0,982.43,747.05
2018,4,10,15,45,841.5,95.0,1.4,12.5,563.0,975.89,745.57
2018,4,10,16,0,829.0,90.0,1.5,12.2,517.0,965.43,743.32
2018,4,10,16,15,802.0,86.5,1.45,11.9,466.0,938.62,727.58
2018,4,10,16,30,775.0,83.0,1.4,11.6,415.0,908.22,709.32
2018,4,10,16,45,734.0,79.0,1.4,11.3,361.0,867.73,684.23
2018,4,10,17,0,693.0,75.0,1.4,11.0,307.0,818.08,651.67
2018,4,10,17,15,633.5,69.5,1.4,10.55,253.5,746.5,601.78
2018,4,10,17,30,574.0,64.0,1.4,10.1,200.0,673.74,548.19
2018,4,10,17,45,480.5,55.0,1.35,9.65,150.0,564.82,462.75
2018,4,10,18,0,387.0,46.0,1.3,9.2,100.0,457.33,373.29
2018,4,10,18,15,250.5,32.5,1.25,8.9,62.0,316.93,241.11
2018,4,10,18,30,114.0,19.0,1.2,8.6,24.0,109.78,0.0
2018,4,10,18,45,57.0,9.5,1.2,8.3,12.0,7.47,0.0
2018,4,10,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,3.5,1.15,7.95,3.5,2.75,0.0
2018,4,11,6,0,5.0,7.0,1.1,8.0,7.0,5.49,0.0
2018,4,11,6,15,2.5,11.5,1.1,8.15,11.5,8.74,1.79
2018,4,11,6,30,0.0,16.0,1.1,8.3,16.0,12.15,5.28
2018,4,11,6,45,0.0,22.5,1.1,8.45,22.5,17.11,9.97
2018,4,11,7,0,0.0,29.0,1.1,8.6,29.0,22.09,14.63
2018,4,11,7,15,0.5,45.5,1.05,8.7,45.5,34.78,26.27
2018,4,11,7,30,1.0,62.0,1.0,8.8,62.0,47.53,37.81
2018,4,11,7,45,12.0,99.5,0.95,8.85,104.5,74.69,62.17
2018,4,11,8,0,23.0,137.0,0.9,8.9,147.0,97.46,82.19
2018,4,11,8,15,11.5,106.5,0.9,8.95,111.5,80.65,66.92
2018,4,11,8,30,0.0,76.0,0.9,9.0,76.0,58.4,46.93
2018,4,11,8,45,2.0,100.0,0.95,9.1,101.0,76.54,62.88
2018,4,11,9,0,4.0,124.0,1.0,9.2,126.0,93.74,77.75
2018,4,11,9,15,8.0,161.5,1.05,9.2,166.5,119.71,100.12
2018,4,11,9,30,12.0,199.0,1.1,9.2,207.0,144.8,121.44
2018,4,11,9,45,23.5,241.0,1.15,9.25,258.0,172.04,144.34
2018,4,11,10,0,35.0,283.0,1.2,9.3,309.0,184.2,154.26
2018,4,11,10,15,32.0,272.0,1.25,9.3,296.5,182.41,144.94
2018,4,11,10,30,29.0,261.0,1.3,9.3,284.0,181.79,143.86
2018,4,11,10,45,104.0,335.5,1.35,9.35,421.0,236.38,184.09
2018,4,11,11,0,179.0,410.0,1.4,9.4,558.0,310.42,239.7
2018,4,11,11,15,193.5,417.5,1.45,9.4,580.0,339.86,263.19
2018,4,11,11,30,208.0,425.0,1.5,9.4,602.0,371.16,288.61
2018,4,11,11,45,285.0,409.0,1.5,9.4,653.5,412.99,321.31
2018,4,11,12,0,362.0,393.0,1.5,9.4,705.0,467.0,363.78
2018,4,11,12,15,331.0,382.5,1.55,9.4,668.0,473.72,371.08
2018,4,11,12,30,300.0,372.0,1.6,9.4,631.0,475.81,374.61
2018,4,11,12,45,160.0,320.5,1.65,9.45,458.5,364.89,290.35
2018,4,11,13,0,20.0,269.0,1.7,9.5,286.0,224.12,178.55
2018,4,11,13,15,14.5,238.0,1.75,9.45,250.0,197.59,157.92
2018,4,11,13,30,9.0,207.0,1.8,9.4,214.0,169.91,135.69
2018,4,11,13,45,12.0,228.5,1.85,9.4,238.0,191.27,153.39
2018,4,11,14,0,15.0,250.0,1.9,9.4,262.0,213.68,171.8
2018,4,11,14,15,12.5,232.5,1.9,9.3,242.0,198.54,159.76
2018,4,11,14,30,10.0,215.0,1.9,9.2,222.0,182.93,147.36
2018,4,11,14,45,22.0,211.5,1.95,9.1,226.5,207.87,168.71
2018,4,11,15,0,34.0,208.0,2.0,9.0,231.0,219.39,179.07
2018,4,11,15,15,19.5,168.0,2.0,9.0,181.0,168.77,137.37
2018,4,11,15,30,5.0,128.0,2.0,9.0,131.0,106.52,85.27
2018,4,11,15,45,40.0,153.5,2.05,8.75,174.5,179.77,148.85
2018,4,11,16,0,75.0,179.0,2.1,8.5,218.0,247.03,206.55
2018,4,11,16,15,132.5,163.5,2.1,8.35,224.0,313.48,264.13
2018,4,11,16,30,190.0,148.0,2.1,8.2,230.0,380.12,321.2
2018,4,11,16,45,202.0,135.5,2.1,8.05,212.5,381.0,323.28
2018,4,11,17,0,214.0,123.0,2.1,7.9,195.0,381.02,324.76
2018,4,11,17,15,159.0,92.5,2.1,7.7,141.0,287.95,247.11
2018,4,11,17,30,104.0,62.0,2.1,7.5,87.0,174.19,149.75
2018,4,11,17,45,126.0,56.0,2.1,7.35,79.0,209.95,179.8
2018,4,11,18,0,148.0,50.0,2.1,7.2,71.0,229.09,192.99
2018,4,11,18,15,90.0,33.0,2.1,7.1,44.0,156.73,121.28
2018,4,11,18,30,32.0,16.0,2.1,7.0,17.0,52.61,0.0
2018,4,11,18,45,16.0,8.0,2.1,6.85,8.5,6.29,0.0
2018,4,11,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,5,45,48.5,11.5,1.3,4.65,14.0,9.05,0.0
2018,4,12,6,0,97.0,23.0,1.3,4.8,28.0,17.21,0.0
2018,4,12,6,15,148.0,34.5,1.3,5.05,52.0,25.85,16.84
2018,4,12,6,30,199.0,46.0,1.3,5.3,76.0,34.29,25.49
2018,4,12,6,45,215.5,64.0,1.3,5.55,108.0,47.42,37.93
2018,4,12,7,0,232.0,82.0,1.3,5.8,140.0,59.76,49.44
2018,4,12,7,15,258.5,86.0,1.3,6.1,164.5,61.29,50.83
2018,4,12,7,30,285.0,90.0,1.3,6.4,189.0,63.72,52.92
2018,4,12,7,45,173.5,116.0,1.25,6.7,179.0,80.71,68.09
2018,4,12,8,0,62.0,142.0,1.2,7.0,169.0,101.26,86.17
2018,4,12,8,15,288.0,155.0,1.2,7.25,304.5,105.64,89.63
2018,4,12,8,30,514.0,168.0,1.2,7.5,440.0,112.48,95.27
2018,4,12,8,45,355.0,203.5,1.15,7.8,399.0,133.5,113.24
2018,4,12,9,0,196.0,239.0,1.1,8.1,358.0,155.77,131.98
2018,4,12,9,15,141.5,247.5,1.1,8.3,336.5,158.87,134.11
2018,4,12,9,30,87.0,256.0,1.1,8.5,315.0,170.81,143.89
2018,4,12,9,45,108.0,278.5,1.1,8.75,355.5,173.12,145.36
2018,4,12,10,0,129.0,301.0,1.1,9.0,396.0,184.26,154.36
2018,4,12,10,15,162.0,314.5,1.1,9.15,439.0,202.9,157.86
2018,4,12,10,30,195.0,328.0,1.1,9.3,482.0,231.37,176.25
2018,4,12,10,45,344.5,320.5,1.1,9.45,602.0,264.99,195.71
2018,4,12,11,0,494.0,313.0,1.1,9.6,722.0,321.28,235.68
2018,4,12,11,15,333.0,340.0,1.15,9.7,618.0,331.85,252.19
2018,4,12,11,30,172.0,367.0,1.2,9.8,514.0,322.91,251.27
2018,4,12,11,45,193.0,345.0,1.25,9.85,511.0,335.36,262.3
2018,4,12,12,0,214.0,323.0,1.3,9.9,508.0,347.57,273.25
2018,4,12,12,15,294.0,312.5,1.35,9.9,567.0,403.65,318.06
2018,4,12,12,30,374.0,302.0,1.4,9.9,626.0,472.82,372.51
2018,4,12,12,45,362.5,321.5,1.45,9.95,633.0,509.83,401.32
2018,4,12,13,0,351.0,341.0,1.5,10.0,640.0,536.71,422.44
2018,4,12,13,15,512.5,286.5,1.5,10.0,714.0,645.79,506.48
2018,4,12,13,30,674.0,232.0,1.5,10.0,788.0,758.52,590.71
2018,4,12,13,45,474.5,293.0,1.55,10.0,679.0,681.1,532.51
2018,4,12,14,0,275.0,354.0,1.6,10.0,570.0,578.96,455.75
2018,4,12,14,15,468.5,281.0,1.6,9.95,632.0,714.82,561.94
2018,4,12,14,30,662.0,208.0,1.6,9.9,694.0,847.94,661.13
2018,4,12,14,45,725.5,176.0,1.6,9.85,684.5,898.31,696.72
2018,4,12,15,0,789.0,144.0,1.6,9.8,675.0,945.34,730.12
2018,4,12,15,15,762.5,142.0,1.6,9.8,629.0,936.29,725.05
2018,4,12,15,30,736.0,140.0,1.6,9.8,583.0,923.06,717.95
2018,4,12,15,45,732.0,129.5,1.6,9.55,540.5,918.32,717.56
2018,4,12,16,0,728.0,119.0,1.6,9.3,498.0,909.88,714.6
2018,4,12,16,15,694.0,111.5,1.6,9.05,444.0,871.59,690.63
2018,4,12,16,30,660.0,104.0,1.6,8.8,390.0,830.05,664.2
2018,4,12,16,45,634.5,95.5,1.6,8.6,342.0,792.87,640.14
2018,4,12,17,0,609.0,87.0,1.6,8.4,294.0,753.09,613.2
2018,4,12,17,15,555.5,80.5,1.55,8.05,245.0,686.37,564.45
2018,4,12,17,30,502.0,74.0,1.5,7.7,196.0,618.03,512.2
2018,4,12,17,45,415.0,63.0,1.45,7.35,147.5,511.64,426.84
2018,4,12,18,0,328.0,52.0,1.4,7.0,99.0,414.24,344.2
2018,4,12,18,15,210.0,36.5,1.4,6.7,62.0,288.05,226.83
2018,4,12,18,30,92.0,21.0,1.4,6.4,25.0,125.68,0.0
2018,4,12,18,45,46.0,10.5,1.4,6.1,12.5,45.17,0.0
2018,4,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,5,45,55.5,11.0,1.2,4.9,14.5,8.65,0.0
2018,4,13,6,0,111.0,22.0,1.2,5.4,29.0,16.63,1.01
2018,4,13,6,15,212.5,37.0,1.2,6.05,65.0,27.94,18.78
2018,4,13,6,30,314.0,52.0,1.2,6.7,101.0,39.26,29.87
2018,4,13,6,45,421.5,61.0,1.2,7.3,153.5,48.9,39.04
2018,4,13,7,0,529.0,70.0,1.2,7.9,206.0,56.03,45.66
2018,4,13,7,15,593.5,75.5,1.2,8.5,260.0,60.1,49.28
2018,4,13,7,30,658.0,81.0,1.2,9.1,314.0,64.27,52.85
2018,4,13,7,45,694.0,86.5,1.2,9.7,366.0,68.03,55.94
2018,4,13,8,0,730.0,92.0,1.2,10.3,418.0,71.74,58.91
2018,4,13,8,15,757.0,96.0,1.2,10.8,468.0,80.35,66.2
2018,4,13,8,30,784.0,100.0,1.2,11.3,518.0,82.9,68.06
2018,4,13,8,45,803.0,104.0,1.2,11.75,564.5,85.19,69.71
2018,4,13,9,0,822.0,108.0,1.2,12.2,611.0,87.38,71.28
2018,4,13,9,15,840.0,109.0,1.15,12.55,653.5,87.54,71.12
2018,4,13,9,30,858.0,110.0,1.1,12.9,696.0,87.73,71.0
2018,4,13,9,45,872.5,110.5,1.1,13.25,733.5,97.03,78.72
2018,4,13,10,0,887.0,111.0,1.1,13.6,771.0,97.37,78.73
2018,4,13,10,15,894.5,113.0,1.1,13.9,801.0,139.46,84.28
2018,4,13,10,30,902.0,115.0,1.1,14.2,831.0,199.13,118.21
2018,4,13,10,45,907.0,116.5,1.1,14.45,853.5,258.77,163.84
2018,4,13,11,0,912.0,118.0,1.1,14.7,876.0,318.63,214.65
2018,4,13,11,15,866.0,147.0,1.1,14.9,877.0,376.97,267.14
2018,4,13,11,30,820.0,176.0,1.1,15.1,878.0,435.52,318.44
2018,4,13,11,45,829.0,172.0,1.1,15.3,887.0,489.76,364.09
2018,4,13,12,0,838.0,168.0,1.1,15.5,896.0,543.74,408.28
2018,4,13,12,15,805.5,187.5,1.15,15.55,887.0,592.16,447.55
2018,4,13,12,30,773.0,207.0,1.2,15.6,878.0,639.26,484.42
2018,4,13,12,45,838.0,167.0,1.2,15.7,888.0,692.61,525.39
2018,4,13,13,0,903.0,127.0,1.2,15.8,898.0,742.3,563.31
2018,4,13,13,15,905.0,123.0,1.25,15.8,884.0,784.67,595.16
2018,4,13,13,30,907.0,119.0,1.3,15.8,870.0,824.39,623.65
2018,4,13,13,45,890.5,123.0,1.35,15.75,843.0,853.58,644.36
2018,4,13,14,0,874.0,127.0,1.4,15.7,816.0,878.93,662.68
2018,4,13,14,15,843.0,133.5,1.4,15.55,777.5,902.39,679.45
2018,4,13,14,30,812.0,140.0,1.4,15.4,739.0,909.86,685.68
2018,4,13,14,45,813.5,130.5,1.4,15.25,705.5,926.44,698.37
2018,4,13,15,0,815.0,121.0,1.4,15.1,672.0,939.31,708.64
2018,4,13,15,15,793.0,118.5,1.4,15.1,627.0,933.41,706.22
2018,4,13,15,30,771.0,116.0,1.4,15.1,582.0,923.39,701.44
2018,4,13,15,45,766.5,109.5,1.45,14.55,542.0,922.34,705.05
2018,4,13,16,0,762.0,103.0,1.5,14.0,502.0,917.68,706.22
2018,4,13,16,15,714.5,101.0,1.5,13.65,446.0,879.72,683.28
2018,4,13,16,30,667.0,99.0,1.5,13.3,390.0,831.57,653.09
2018,4,13,16,45,641.5,89.5,1.55,12.95,341.0,792.92,629.48
2018,4,13,17,0,616.0,80.0,1.6,12.6,292.0,751.7,602.85
2018,4,13,17,15,575.0,72.5,1.6,12.15,244.5,696.01,563.78
2018,4,13,17,30,534.0,65.0,1.6,11.7,197.0,638.98,521.49
2018,4,13,17,45,454.0,56.5,1.55,11.2,150.0,543.7,446.45
2018,4,13,18,0,374.0,48.0,1.5,10.7,103.0,449.33,367.85
2018,4,13,18,15,253.0,35.0,1.5,10.4,66.0,321.42,252.3
2018,4,13,18,30,132.0,22.0,1.5,10.1,29.0,173.76,0.0
2018,4,13,18,45,66.0,11.0,1.5,9.75,14.5,61.65,0.0
2018,4,13,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,5,45,79.5,13.0,1.3,7.15,18.0,10.23,0.0
2018,4,14,6,0,159.0,26.0,1.3,7.5,36.0,19.67,4.87
2018,4,14,6,15,281.5,39.5,1.25,8.05,77.0,30.06,20.62
2018,4,14,6,30,404.0,53.0,1.2,8.6,118.0,43.27,33.28
2018,4,14,6,45,486.0,61.5,1.2,9.15,168.0,49.78,39.57
2018,4,14,7,0,568.0,70.0,1.2,9.7,218.0,56.37,45.66
2018,4,14,7,15,623.0,76.0,1.15,10.3,271.5,60.78,49.55
2018,4,14,7,30,678.0,82.0,1.1,10.9,325.0,65.23,53.32
2018,4,14,7,45,716.5,86.5,1.05,11.5,378.0,68.36,55.81
2018,4,14,8,0,755.0,91.0,1.0,12.1,431.0,71.48,58.24
2018,4,14,8,15,782.5,94.5,1.0,12.7,482.0,79.73,65.13
2018,4,14,8,30,810.0,98.0,1.0,13.3,533.0,82.02,66.73
2018,4,14,8,45,830.5,101.0,0.95,13.85,580.5,83.76,67.86
2018,4,14,9,0,851.0,104.0,0.9,14.4,628.0,85.44,68.95
2018,4,14,9,15,868.0,105.5,0.9,14.75,671.5,86.02,69.16
2018,4,14,9,30,885.0,107.0,0.9,15.1,715.0,95.73,77.18
2018,4,14,9,45,899.0,107.5,0.85,15.45,752.5,96.18,77.25
2018,4,14,10,0,913.0,108.0,0.8,15.8,790.0,96.56,77.3
2018,4,14,10,15,920.5,109.0,0.8,16.0,819.5,142.38,83.89
2018,4,14,10,30,928.0,110.0,0.8,16.2,849.0,202.94,118.69
2018,4,14,10,45,933.5,111.0,0.8,16.4,872.5,263.79,165.11
2018,4,14,11,0,939.0,112.0,0.8,16.6,896.0,324.88,216.51
2018,4,14,11,15,942.0,112.5,0.85,16.7,910.5,384.86,268.7
2018,4,14,11,30,945.0,113.0,0.9,16.8,925.0,444.32,320.14
2018,4,14,11,45,946.5,113.0,0.9,16.9,932.5,502.02,368.83
2018,4,14,12,0,948.0,113.0,0.9,17.0,940.0,558.55,415.1
2018,4,14,12,15,948.5,112.5,0.95,17.0,939.5,612.75,458.75
2018,4,14,12,30,949.0,112.0,1.0,17.0,939.0,665.16,499.86
2018,4,14,12,45,948.0,111.0,1.0,17.0,930.5,714.2,536.97
2018,4,14,13,0,947.0,110.0,1.0,17.0,922.0,760.82,571.42
2018,4,14,13,15,943.0,109.5,1.05,16.9,905.5,803.05,602.96
2018,4,14,13,30,939.0,109.0,1.1,16.8,889.0,842.26,630.36
2018,4,14,13,45,932.5,108.5,1.15,16.7,865.0,876.26,654.14
2018,4,14,14,0,926.0,108.0,1.2,16.6,841.0,906.78,675.73
2018,4,14,14,15,917.5,106.5,1.25,16.4,809.5,930.96,693.55
2018,4,14,14,30,909.0,105.0,1.3,16.2,778.0,951.34,709.11
2018,4,14,14,45,897.5,104.0,1.35,16.05,741.0,965.63,720.78
2018,4,14,15,0,886.0,103.0,1.4,15.9,704.0,976.02,730.18
2018,4,14,15,15,871.5,100.0,1.4,15.9,660.5,989.78,740.84
2018,4,14,15,30,857.0,97.0,1.4,15.9,617.0,987.27,740.95
2018,4,14,15,45,837.0,94.5,1.45,15.25,569.5,975.92,738.19
2018,4,14,16,0,817.0,92.0,1.5,14.6,522.0,960.67,732.95
2018,4,14,16,15,788.5,89.0,1.5,14.15,471.0,932.57,717.67
2018,4,14,16,30,760.0,86.0,1.5,13.7,420.0,900.95,699.81
2018,4,14,16,45,720.5,81.5,1.5,13.25,366.5,861.12,675.7
2018,4,14,17,0,681.0,77.0,1.5,12.8,313.0,811.98,644.07
2018,4,14,17,15,626.5,71.0,1.5,12.35,260.5,744.29,597.39
2018,4,14,17,30,572.0,65.0,1.5,11.9,208.0,675.47,547.35
2018,4,14,17,45,487.5,57.0,1.5,11.4,159.0,575.71,470.36
2018,4,14,18,0,403.0,49.0,1.5,10.9,110.0,476.81,389.26
2018,4,14,18,15,258.0,36.0,1.45,10.6,69.5,326.91,258.09
2018,4,14,18,30,113.0,23.0,1.4,10.3,29.0,160.99,7.86
2018,4,14,18,45,56.5,11.5,1.4,10.0,14.5,54.45,0.0
