Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,0.7,7.45,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,106.5,15.0,0.75,7.95,22.0,11.8,0.0
2018,4,15,6,0,204.0,28.0,0.8,8.2,42.0,21.27,7.76
2018,4,15,6,15,322.0,38.5,0.85,8.45,82.0,31.6,22.09
2018,4,15,6,30,440.0,49.0,0.9,8.7,122.0,40.13,30.53
2018,4,15,6,45,483.5,59.0,0.95,8.95,165.5,47.69,37.76
2018,4,15,7,0,527.0,69.0,1.0,9.2,209.0,55.06,44.58
2018,4,15,7,15,427.5,94.5,1.05,9.4,224.0,68.98,57.11
2018,4,15,7,30,328.0,120.0,1.1,9.6,239.0,83.44,69.91
2018,4,15,7,45,265.5,150.0,1.2,9.85,255.5,102.54,86.58
2018,4,15,8,0,203.0,180.0,1.3,10.1,272.0,122.29,103.55
2018,4,15,8,15,250.5,194.5,1.35,10.1,321.0,127.04,107.29
2018,4,15,8,30,298.0,209.0,1.4,10.1,370.0,135.51,114.3
2018,4,15,8,45,201.5,241.5,1.45,10.1,354.5,156.78,132.28
2018,4,15,9,0,105.0,274.0,1.5,10.1,339.0,178.68,150.6
2018,4,15,9,15,61.0,234.0,1.55,10.0,272.5,157.92,132.48
2018,4,15,9,30,17.0,194.0,1.6,9.9,206.0,141.98,118.63
2018,4,15,9,45,12.5,194.5,1.65,9.8,203.5,142.63,119.03
2018,4,15,10,0,8.0,195.0,1.7,9.7,201.0,143.16,119.31
2018,4,15,10,15,7.0,184.5,1.7,9.6,190.0,137.37,108.92
2018,4,15,10,30,6.0,174.0,1.7,9.5,179.0,131.19,103.71
2018,4,15,10,45,5.0,162.5,1.75,9.45,166.5,123.8,97.6
2018,4,15,11,0,4.0,151.0,1.8,9.4,154.0,115.95,91.16
2018,4,15,11,15,4.0,140.0,1.8,9.4,143.0,108.42,84.93
2018,4,15,11,30,4.0,129.0,1.8,9.4,132.0,100.68,78.54
2018,4,15,11,45,2.0,105.0,1.8,9.4,106.5,82.02,63.13
2018,4,15,12,0,0.0,81.0,1.8,9.4,81.0,62.81,47.17
2018,4,15,12,15,0.0,79.5,1.8,9.4,79.5,61.65,46.22
2018,4,15,12,30,0.0,78.0,1.8,9.4,78.0,60.47,45.24
2018,4,15,12,45,0.0,78.5,1.8,9.4,78.5,60.85,45.57
2018,4,15,13,0,0.0,79.0,1.8,9.4,79.0,61.22,45.9
2018,4,15,13,15,0.0,81.5,1.8,9.4,81.5,63.14,47.54
2018,4,15,13,30,0.0,84.0,1.8,9.4,84.0,65.05,49.18
2018,4,15,13,45,0.0,81.0,1.8,9.35,81.0,62.67,47.26
2018,4,15,14,0,0.0,78.0,1.8,9.3,78.0,60.3,45.34
2018,4,15,14,15,0.0,81.0,1.8,9.25,81.0,62.59,47.35
2018,4,15,14,30,0.0,84.0,1.8,9.2,84.0,64.87,49.37
2018,4,15,14,45,1.0,99.5,1.85,9.15,100.0,77.97,60.55
2018,4,15,15,0,2.0,115.0,1.9,9.1,116.0,91.69,72.27
2018,4,15,15,15,29.5,157.0,1.9,9.1,175.0,167.53,137.01
2018,4,15,15,30,57.0,199.0,1.9,9.1,234.0,240.72,198.46
2018,4,15,15,45,140.5,211.0,1.85,8.65,288.0,365.21,302.88
2018,4,15,16,0,224.0,223.0,1.8,8.2,342.0,471.4,390.24
2018,4,15,16,15,406.0,168.5,1.75,7.9,358.0,642.72,528.53
2018,4,15,16,30,588.0,114.0,1.7,7.6,374.0,772.5,628.29
2018,4,15,16,45,612.5,98.0,1.7,7.3,339.0,776.26,632.26
2018,4,15,17,0,637.0,82.0,1.7,7.0,304.0,776.14,634.42
2018,4,15,17,15,544.5,76.0,1.65,6.75,244.0,672.08,556.8
2018,4,15,17,30,452.0,70.0,1.6,6.5,184.0,568.22,476.7
2018,4,15,17,45,399.0,59.0,1.55,6.3,142.5,496.48,418.12
2018,4,15,18,0,346.0,48.0,1.5,6.1,101.0,425.38,356.19
2018,4,15,18,15,247.5,36.0,1.45,6.05,66.5,316.9,256.51
2018,4,15,18,30,149.0,24.0,1.4,6.0,32.0,194.35,41.96
2018,4,15,18,45,74.5,12.0,1.4,5.95,16.0,69.35,0.0
2018,4,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,16,5,45,0.0,5.0,0.8,5.35,5.0,3.93,0.0
2018,4,16,6,0,0.0,10.0,0.8,5.3,10.0,7.59,0.0
2018,4,16,6,15,0.0,11.5,0.8,5.3,11.5,8.72,2.15
2018,4,16,6,30,0.0,13.0,0.8,5.3,13.0,9.86,3.4
2018,4,16,6,45,0.0,16.5,0.85,5.25,16.5,12.53,5.98
2018,4,16,7,0,0.0,20.0,0.9,5.2,20.0,15.21,8.51
2018,4,16,7,15,0.0,55.0,0.9,5.2,55.0,42.1,33.44
2018,4,16,7,30,0.0,90.0,0.9,5.2,90.0,67.68,56.78
2018,4,16,7,45,0.0,97.0,0.95,5.25,97.0,73.09,61.45
2018,4,16,8,0,0.0,104.0,1.0,5.3,104.0,78.44,66.05
2018,4,16,8,15,5.5,120.0,1.0,5.4,123.0,90.01,76.17
2018,4,16,8,30,11.0,136.0,1.0,5.5,142.0,101.49,86.09
2018,4,16,8,45,49.0,204.5,1.05,5.55,234.5,140.04,119.79
2018,4,16,9,0,87.0,273.0,1.1,5.6,327.0,177.87,152.18
2018,4,16,9,15,116.5,280.5,1.1,5.75,358.0,174.39,148.55
2018,4,16,9,30,146.0,288.0,1.1,5.9,389.0,178.88,151.99
2018,4,16,9,45,94.5,259.0,1.15,6.05,325.5,162.91,137.89
2018,4,16,10,0,43.0,230.0,1.2,6.2,262.0,156.05,131.73
2018,4,16,10,15,24.0,180.5,1.2,6.4,198.5,129.15,102.65
2018,4,16,10,30,5.0,131.0,1.2,6.6,135.0,100.53,79.28
2018,4,16,10,45,2.5,104.0,1.2,6.75,106.0,80.63,62.67
2018,4,16,11,0,0.0,77.0,1.2,6.9,77.0,59.62,45.05
2018,4,16,11,15,1.0,95.5,1.2,7.15,96.5,74.15,57.18
2018,4,16,11,30,2.0,114.0,1.2,7.4,116.0,88.64,69.16
2018,4,16,11,45,16.5,209.0,1.2,7.6,223.5,165.21,132.0
2018,4,16,12,0,31.0,304.0,1.2,7.8,331.0,245.24,196.03
2018,4,16,12,15,43.5,348.0,1.25,8.0,386.0,290.71,231.7
2018,4,16,12,30,56.0,392.0,1.3,8.2,441.0,339.5,269.75
2018,4,16,12,45,59.0,384.5,1.35,8.35,436.0,344.76,273.95
2018,4,16,13,0,62.0,377.0,1.4,8.5,431.0,349.76,278.25
2018,4,16,13,15,73.5,385.0,1.45,8.55,447.5,374.08,297.76
2018,4,16,13,30,85.0,393.0,1.5,8.6,464.0,399.86,318.27
2018,4,16,13,45,202.5,370.5,1.5,8.6,533.5,501.86,399.49
2018,4,16,14,0,320.0,348.0,1.5,8.6,603.0,613.99,485.82
2018,4,16,14,15,350.0,329.5,1.55,8.55,598.5,642.0,507.82
2018,4,16,14,30,380.0,311.0,1.6,8.5,594.0,669.4,530.26
2018,4,16,14,45,409.0,286.5,1.65,8.45,577.5,709.11,561.43
2018,4,16,15,0,438.0,262.0,1.7,8.4,561.0,728.56,578.26
2018,4,16,15,15,494.0,225.0,1.7,8.4,543.0,758.9,603.68
2018,4,16,15,30,550.0,188.0,1.7,8.4,525.0,785.98,626.79
2018,4,16,15,45,559.0,169.5,1.7,8.25,489.0,784.07,627.51
2018,4,16,16,0,568.0,151.0,1.7,8.1,453.0,789.63,633.88
2018,4,16,16,15,445.5,155.0,1.7,8.0,378.0,666.53,544.03
2018,4,16,16,30,323.0,159.0,1.7,7.9,303.0,527.38,438.22
2018,4,16,16,45,463.5,116.0,1.7,7.8,294.5,640.35,531.11
2018,4,16,17,0,604.0,73.0,1.7,7.7,286.0,731.94,601.27
2018,4,16,17,15,609.0,64.0,1.65,7.4,249.0,718.53,591.19
2018,4,16,17,30,614.0,55.0,1.6,7.1,212.0,702.35,578.66
2018,4,16,17,45,523.5,48.5,1.6,6.8,161.0,598.85,497.12
2018,4,16,18,0,433.0,42.0,1.6,6.5,110.0,497.61,413.18
2018,4,16,18,15,322.5,32.5,1.55,6.25,72.5,378.63,306.33
2018,4,16,18,30,212.0,23.0,1.5,6.0,35.0,244.16,83.64
2018,4,16,18,45,106.0,11.5,1.5,5.7,17.5,94.34,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,17,5,15,4.0,1.0,1.2,2.3,1.0,0.0,0.0
2018,4,17,5,30,8.0,2.0,1.1,2.7,2.0,0.0,0.0
2018,4,17,5,45,58.0,15.0,1.05,3.05,19.0,11.8,0.0
2018,4,17,6,0,108.0,28.0,1.0,3.4,36.0,21.01,10.31
2018,4,17,6,15,244.0,41.0,0.95,4.0,78.5,31.0,22.22
2018,4,17,6,30,380.0,54.0,0.9,4.6,121.0,43.6,34.34
2018,4,17,6,45,486.0,62.0,0.85,5.2,176.5,49.92,40.44
2018,4,17,7,0,592.0,70.0,0.8,5.8,232.0,56.43,46.46
2018,4,17,7,15,665.5,72.0,0.75,6.4,290.0,58.24,47.99
2018,4,17,7,30,739.0,74.0,0.7,7.0,348.0,65.3,54.18
2018,4,17,7,45,770.0,79.0,0.65,7.6,401.5,69.19,57.37
2018,4,17,8,0,801.0,84.0,0.6,8.2,455.0,72.99,60.43
2018,4,17,8,15,824.0,88.0,0.55,8.65,506.0,75.83,62.61
2018,4,17,8,30,847.0,92.0,0.5,9.1,557.0,78.57,64.69
2018,4,17,8,45,863.5,95.5,0.45,9.5,604.0,80.72,66.26
2018,4,17,9,0,880.0,99.0,0.4,9.9,651.0,82.77,67.73
2018,4,17,9,15,895.5,100.5,0.35,10.25,694.5,92.46,75.86
2018,4,17,9,30,911.0,102.0,0.3,10.6,738.0,93.66,76.55
2018,4,17,9,45,923.5,103.0,0.25,10.9,775.5,94.38,76.89
2018,4,17,10,0,936.0,104.0,0.2,11.2,813.0,95.02,77.18
2018,4,17,10,15,935.5,109.0,0.2,11.45,841.0,152.82,89.73
2018,4,17,10,30,935.0,114.0,0.2,11.7,869.0,215.18,128.63
2018,4,17,10,45,915.0,128.0,0.25,11.9,883.5,278.43,179.23
2018,4,17,11,0,895.0,142.0,0.3,12.1,898.0,339.15,231.62
2018,4,17,11,15,836.5,172.0,0.3,12.2,888.0,394.09,281.02
2018,4,17,11,30,778.0,202.0,0.3,12.3,878.0,443.77,324.93
2018,4,17,11,45,777.0,204.5,0.35,12.4,884.5,497.46,369.62
2018,4,17,12,0,776.0,207.0,0.4,12.5,891.0,550.19,412.28
2018,4,17,12,15,777.0,206.5,0.45,12.55,891.0,600.57,452.15
2018,4,17,12,30,778.0,206.0,0.5,12.6,891.0,649.55,489.97
2018,4,17,12,45,788.5,199.0,0.55,12.65,887.5,697.76,526.48
2018,4,17,13,0,799.0,192.0,0.6,12.7,884.0,739.65,558.07
2018,4,17,13,15,747.0,213.0,0.65,12.65,850.5,767.63,578.66
2018,4,17,13,30,695.0,234.0,0.7,12.6,817.0,784.53,591.53
2018,4,17,13,45,641.0,248.0,0.8,12.6,774.0,787.47,595.57
2018,4,17,14,0,587.0,262.0,0.9,12.6,731.0,780.02,592.52
2018,4,17,14,15,632.0,233.0,0.95,12.45,721.0,825.19,627.09
2018,4,17,14,30,677.0,204.0,1.0,12.3,711.0,864.28,656.93
2018,4,17,14,45,667.0,194.0,1.05,12.15,673.0,868.07,661.62
2018,4,17,15,0,657.0,184.0,1.1,12.0,635.0,868.07,664.12
2018,4,17,15,15,659.0,168.5,1.1,12.0,597.0,870.32,667.24
2018,4,17,15,30,661.0,153.0,1.1,12.0,559.0,868.92,668.0
2018,4,17,15,45,611.5,153.5,1.15,11.5,507.0,830.22,645.13
2018,4,17,16,0,562.0,154.0,1.2,11.0,455.0,777.16,612.02
2018,4,17,16,15,516.0,147.5,1.25,10.6,403.0,728.55,581.1
2018,4,17,16,30,470.0,141.0,1.3,10.2,351.0,677.76,547.56
2018,4,17,16,45,403.0,132.5,1.35,9.85,297.0,601.96,493.28
2018,4,17,17,0,336.0,124.0,1.4,9.5,243.0,525.61,436.26
2018,4,17,17,15,322.0,105.5,1.4,9.15,204.5,487.74,408.58
2018,4,17,17,30,308.0,87.0,1.4,8.8,166.0,448.39,377.94
2018,4,17,17,45,269.0,70.0,1.4,8.4,128.0,386.83,326.89
2018,4,17,18,0,230.0,53.0,1.4,8.0,90.0,325.83,273.72
2018,4,17,18,15,161.5,37.5,1.35,7.8,59.0,243.25,197.53
2018,4,17,18,30,93.0,22.0,1.3,7.6,28.0,129.12,54.27
2018,4,17,18,45,46.5,11.0,1.25,7.35,14.0,46.1,0.0
2018,4,17,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.75,5.35,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.7,5.5,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.65,5.7,10.0,7.87,0.0
2018,4,18,6,0,0.0,17.0,0.6,5.9,17.0,12.95,4.58
2018,4,18,6,15,0.0,29.0,0.55,6.25,29.0,22.15,14.23
2018,4,18,6,30,0.0,41.0,0.5,6.6,41.0,31.35,23.03
2018,4,18,6,45,0.0,42.0,0.45,6.95,42.0,32.1,23.94
2018,4,18,7,0,0.0,43.0,0.4,7.3,43.0,32.85,24.69
2018,4,18,7,15,0.0,48.0,0.4,7.65,48.0,36.7,28.17
2018,4,18,7,30,0.0,53.0,0.4,8.0,53.0,40.56,31.57
2018,4,18,7,45,0.5,89.5,0.4,8.4,89.5,68.01,56.19
2018,4,18,8,0,1.0,126.0,0.4,8.8,126.0,93.42,78.4
2018,4,18,8,15,23.0,169.0,0.4,9.0,181.5,122.47,103.41
2018,4,18,8,30,45.0,212.0,0.4,9.2,237.0,143.23,120.79
2018,4,18,8,45,84.0,249.5,0.45,9.4,301.0,164.98,138.85
2018,4,18,9,0,123.0,287.0,0.5,9.6,365.0,177.34,148.76
2018,4,18,9,15,111.0,305.5,0.5,9.8,379.0,195.76,163.66
2018,4,18,9,30,99.0,324.0,0.5,10.0,393.0,205.28,170.97
2018,4,18,9,45,94.5,339.0,0.55,10.15,408.0,213.09,177.02
2018,4,18,10,0,90.0,354.0,0.6,10.3,423.0,220.61,182.85
2018,4,18,10,15,148.5,369.5,0.65,10.5,488.0,232.98,179.19
2018,4,18,10,30,207.0,385.0,0.7,10.7,553.0,267.48,201.79
2018,4,18,10,45,352.0,359.0,0.75,10.85,653.5,295.38,217.28
2018,4,18,11,0,497.0,333.0,0.8,11.0,754.0,343.57,251.33
2018,4,18,11,15,423.0,365.5,0.8,11.1,728.0,378.24,283.14
2018,4,18,11,30,349.0,398.0,0.8,11.2,702.0,410.3,311.55
2018,4,18,11,45,242.5,413.5,0.8,11.25,625.5,403.81,310.07
2018,4,18,12,0,136.0,429.0,0.8,11.3,549.0,387.01,299.32
2018,4,18,12,15,160.0,424.0,0.8,11.35,565.0,414.1,320.65
2018,4,18,12,30,184.0,419.0,0.8,11.4,581.0,443.01,342.98
2018,4,18,12,45,247.0,410.0,0.8,11.4,625.5,502.56,388.2
2018,4,18,13,0,310.0,401.0,0.8,11.4,670.0,562.8,433.27
2018,4,18,13,15,479.5,326.0,0.8,11.4,733.5,661.79,507.53
2018,4,18,13,30,649.0,251.0,0.8,11.4,797.0,764.21,582.37
2018,4,18,13,45,800.0,173.5,0.8,11.4,828.0,845.42,641.26
2018,4,18,14,0,951.0,96.0,0.8,11.4,859.0,923.31,692.83
2018,4,18,14,15,944.5,94.5,0.8,11.3,828.0,949.23,709.92
2018,4,18,14,30,938.0,93.0,0.8,11.2,797.0,971.38,725.43
2018,4,18,14,45,929.0,90.5,0.75,11.15,759.5,986.27,735.17
2018,4,18,15,0,920.0,88.0,0.7,11.1,722.0,997.16,742.55
2018,4,18,15,15,907.0,86.0,0.7,11.1,679.0,1000.77,746.45
2018,4,18,15,30,894.0,84.0,0.7,11.1,636.0,1000.41,748.1
2018,4,18,15,45,860.5,83.0,0.7,10.85,581.0,976.95,735.58
2018,4,18,16,0,827.0,82.0,0.7,10.6,526.0,962.0,729.03
2018,4,18,16,15,783.0,81.0,0.65,10.4,469.5,920.55,703.4
2018,4,18,16,30,739.0,80.0,0.6,10.2,413.0,875.79,675.52
2018,4,18,16,45,611.0,91.5,0.6,10.0,344.5,768.28,604.07
2018,4,18,17,0,483.0,103.0,0.6,9.8,276.0,642.42,516.63
2018,4,18,17,15,463.0,88.0,0.65,9.4,232.5,599.99,488.81
2018,4,18,17,30,443.0,73.0,0.7,9.0,189.0,564.34,463.22
2018,4,18,17,45,394.5,61.0,0.7,8.6,147.0,488.84,403.92
2018,4,18,18,0,346.0,49.0,0.7,8.2,105.0,427.63,352.65
2018,4,18,18,15,261.5,36.0,0.75,7.8,69.5,326.65,264.32
2018,4,18,18,30,177.0,23.0,0.8,7.4,34.0,219.31,111.42
2018,4,18,18,45,93.0,12.0,0.8,7.05,17.5,84.37,0.0
2018,4,18,19,0,9.0,1.0,0.8,6.7,1.0,0.0,0.0
2018,4,18,19,15,4.5,0.5,0.85,6.55,0.5,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.4,4.9,2.5,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.4,5.4,5.0,0.0,0.0
2018,4,19,5,45,144.0,18.5,1.35,5.85,29.0,14.56,0.0
2018,4,19,6,0,256.0,31.0,1.3,6.3,53.0,25.55,15.09
2018,4,19,6,15,390.0,40.0,1.3,6.9,99.5,32.91,23.79
2018,4,19,6,30,524.0,49.0,1.3,7.5,146.0,40.52,31.21
2018,4,19,6,45,594.5,56.0,1.35,8.1,198.5,46.2,36.61
2018,4,19,7,0,665.0,63.0,1.4,8.7,251.0,51.93,41.84
2018,4,19,7,15,710.5,67.5,1.4,9.25,305.0,60.12,49.13
2018,4,19,7,30,756.0,72.0,1.4,9.8,359.0,63.97,52.35
2018,4,19,7,45,787.5,76.0,1.45,10.35,412.5,67.21,54.95
2018,4,19,8,0,819.0,80.0,1.5,10.9,466.0,70.4,57.47
2018,4,19,8,15,842.5,83.0,1.5,11.25,517.0,72.67,59.18
2018,4,19,8,30,866.0,86.0,1.5,11.6,568.0,74.88,60.84
2018,4,19,8,45,883.5,88.5,1.5,12.0,615.5,84.84,69.24
2018,4,19,9,0,901.0,91.0,1.5,12.4,663.0,87.03,70.81
2018,4,19,9,15,916.0,92.0,1.5,12.65,706.0,88.13,71.5
2018,4,19,9,30,931.0,93.0,1.5,12.9,749.0,89.13,72.12
2018,4,19,9,45,943.5,93.5,1.5,13.15,787.0,89.69,72.37
2018,4,19,10,0,956.0,94.0,1.5,13.4,825.0,91.9,74.05
2018,4,19,10,15,962.0,94.5,1.55,13.6,853.5,153.14,87.03
2018,4,19,10,30,968.0,95.0,1.6,13.8,882.0,215.07,127.12
2018,4,19,10,45,973.0,95.5,1.6,14.0,905.0,277.24,177.3
2018,4,19,11,0,978.0,96.0,1.6,14.2,928.0,339.53,231.57
2018,4,19,11,15,979.5,97.0,1.65,14.3,942.0,400.85,286.27
2018,4,19,11,30,981.0,98.0,1.7,14.4,956.0,461.44,339.78
2018,4,19,11,45,980.5,98.5,1.7,14.55,962.0,519.8,390.07
2018,4,19,12,0,980.0,99.0,1.7,14.7,968.0,576.72,437.65
2018,4,19,12,15,977.0,100.5,1.75,14.75,966.0,631.34,482.43
2018,4,19,12,30,974.0,102.0,1.8,14.8,964.0,683.87,524.34
2018,4,19,12,45,968.0,103.0,1.8,14.85,953.0,731.71,561.41
2018,4,19,13,0,962.0,104.0,1.8,14.9,942.0,776.73,595.52
2018,4,19,13,15,958.0,104.0,1.8,14.9,925.5,819.39,626.8
2018,4,19,13,30,954.0,104.0,1.8,14.9,909.0,859.02,654.15
2018,4,19,13,45,947.0,103.0,1.85,14.95,883.5,892.03,677.34
2018,4,19,14,0,940.0,102.0,1.9,15.0,858.0,921.45,698.2
2018,4,19,14,15,932.0,100.5,1.85,14.95,826.5,945.81,714.82
2018,4,19,14,30,924.0,99.0,1.8,14.9,795.0,966.36,728.98
2018,4,19,14,45,913.5,97.5,1.8,14.85,757.5,980.71,739.82
2018,4,19,15,0,903.0,96.0,1.8,14.8,720.0,991.14,748.29
2018,4,19,15,15,889.0,94.0,1.8,14.8,677.0,993.67,751.61
2018,4,19,15,30,875.0,92.0,1.8,14.8,634.0,992.27,752.6
2018,4,19,15,45,856.0,89.0,1.75,14.5,586.0,993.38,755.64
2018,4,19,16,0,837.0,86.0,1.7,14.2,538.0,978.12,747.79
2018,4,19,16,15,810.5,83.0,1.7,13.9,486.5,951.62,733.21
2018,4,19,16,30,784.0,80.0,1.7,13.6,435.0,921.66,716.15
2018,4,19,16,45,749.5,75.5,1.65,13.35,382.0,878.63,688.8
2018,4,19,17,0,715.0,71.0,1.6,13.1,329.0,832.87,658.82
2018,4,19,17,15,665.5,66.0,1.65,12.6,276.0,777.48,622.26
2018,4,19,17,30,616.0,61.0,1.7,12.1,223.0,714.11,577.54
2018,4,19,17,45,540.0,53.5,1.75,11.6,173.0,622.03,507.84
2018,4,19,18,0,464.0,46.0,1.8,11.1,123.0,531.3,434.6
2018,4,19,18,15,344.5,36.5,1.8,10.7,82.5,402.38,324.31
2018,4,19,18,30,225.0,27.0,1.8,10.3,42.0,263.82,149.26
2018,4,19,18,45,118.0,14.5,1.75,9.95,22.0,106.54,0.0
2018,4,19,19,0,11.0,2.0,1.7,9.6,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.7,9.45,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.75,7.95,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.7,8.4,6.0,4.72,0.0
2018,4,20,5,45,173.0,18.5,1.65,8.8,32.5,14.56,0.0
2018,4,20,6,0,307.0,31.0,1.6,9.2,59.0,25.66,15.44
2018,4,20,6,15,413.5,40.0,1.5,9.9,103.0,32.98,23.62
2018,4,20,6,30,520.0,49.0,1.4,10.6,147.0,40.44,30.78
2018,4,20,6,45,587.0,55.5,1.3,11.3,198.5,45.7,35.71
2018,4,20,7,0,654.0,62.0,1.2,12.0,250.0,51.03,40.48
2018,4,20,7,15,697.0,67.0,1.15,12.5,302.5,59.5,47.94
2018,4,20,7,30,740.0,72.0,1.1,13.0,355.0,63.68,51.42
2018,4,20,7,45,770.0,75.5,1.05,13.45,407.0,66.49,53.63
2018,4,20,8,0,800.0,79.0,1.0,13.9,459.0,69.27,55.78
2018,4,20,8,15,822.5,83.0,1.0,14.45,509.5,72.19,57.99
2018,4,20,8,30,845.0,87.0,1.0,15.0,560.0,75.01,60.1
2018,4,20,8,45,862.0,89.0,1.0,15.55,606.0,84.62,68.05
2018,4,20,9,0,879.0,91.0,1.0,16.1,652.0,86.44,69.23
2018,4,20,9,15,893.5,92.0,1.0,16.3,694.0,87.48,69.87
2018,4,20,9,30,908.0,93.0,1.0,16.5,736.0,88.43,70.45
2018,4,20,9,45,921.5,92.0,1.0,16.75,772.5,88.13,69.97
2018,4,20,10,0,935.0,91.0,1.0,17.0,809.0,92.49,73.44
2018,4,20,10,15,941.0,92.5,1.0,17.15,838.0,152.89,85.38
2018,4,20,10,30,947.0,94.0,1.0,17.3,867.0,214.02,125.02
2018,4,20,10,45,951.0,95.0,1.05,17.4,889.0,274.91,173.7
2018,4,20,11,0,955.0,96.0,1.1,17.5,911.0,335.84,226.08
2018,4,20,11,15,956.5,97.5,1.15,17.55,925.5,396.04,278.83
2018,4,20,11,30,958.0,99.0,1.2,17.6,940.0,455.56,330.39
2018,4,20,11,45,958.5,99.5,1.2,17.65,946.5,513.01,378.9
2018,4,20,12,0,959.0,100.0,1.2,17.7,953.0,569.16,424.9
2018,4,20,12,15,958.5,100.0,1.25,17.65,952.0,622.84,468.16
2018,4,20,12,30,958.0,100.0,1.3,17.6,951.0,674.65,508.86
2018,4,20,12,45,955.5,99.5,1.3,17.5,941.5,722.61,545.45
2018,4,20,13,0,953.0,99.0,1.3,17.4,932.0,768.03,579.37
2018,4,20,13,15,949.5,98.5,1.35,17.3,915.5,809.96,610.03
2018,4,20,13,30,946.0,98.0,1.4,17.2,899.0,848.89,637.2
2018,4,20,13,45,939.5,97.5,1.4,17.05,874.5,882.2,660.07
2018,4,20,14,0,933.0,97.0,1.4,16.9,850.0,912.01,680.67
2018,4,20,14,15,924.5,96.0,1.45,16.7,818.5,935.95,698.34
2018,4,20,14,30,916.0,95.0,1.5,16.5,787.0,956.11,713.75
2018,4,20,14,45,905.5,93.0,1.5,16.3,749.5,969.49,724.18
2018,4,20,15,0,895.0,91.0,1.5,16.1,712.0,978.94,732.31
2018,4,20,15,15,881.5,89.0,1.5,16.1,669.5,981.57,735.63
2018,4,20,15,30,868.0,87.0,1.5,16.1,627.0,980.31,736.68
2018,4,20,15,45,849.5,84.5,1.5,15.55,580.0,969.68,733.22
2018,4,20,16,0,831.0,82.0,1.5,15.0,533.0,967.76,735.83
2018,4,20,16,15,807.0,79.0,1.5,14.65,483.0,943.65,722.91
2018,4,20,16,30,783.0,76.0,1.5,14.3,433.0,916.16,707.76
2018,4,20,16,45,751.5,72.0,1.5,13.9,381.0,876.73,684.1
2018,4,20,17,0,720.0,68.0,1.5,13.5,329.0,834.59,657.81
2018,4,20,17,15,673.5,63.0,1.5,12.95,277.0,774.19,617.45
2018,4,20,17,30,627.0,58.0,1.5,12.4,225.0,720.58,579.97
2018,4,20,17,45,557.0,51.0,1.55,11.85,175.5,634.59,515.62
2018,4,20,18,0,487.0,44.0,1.6,11.3,126.0,549.84,447.84
2018,4,20,18,15,374.0,34.5,1.6,10.9,84.5,426.46,343.06
2018,4,20,18,30,261.0,25.0,1.6,10.5,43.0,296.68,181.39
2018,4,20,18,45,138.5,14.0,1.6,10.05,22.5,122.74,0.0
2018,4,20,19,0,16.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.6,9.5,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,21,5,15,23.5,3.0,1.85,8.75,3.0,0.0,0.0
2018,4,21,5,30,47.0,6.0,1.8,9.2,6.0,4.72,0.0
2018,4,21,5,45,188.0,18.5,1.75,9.6,34.0,15.26,0.0
2018,4,21,6,0,329.0,31.0,1.7,10.0,62.0,25.67,15.75
2018,4,21,6,15,432.0,40.0,1.6,10.65,107.0,33.04,23.66
2018,4,21,6,30,535.0,49.0,1.5,11.3,152.0,40.53,30.79
2018,4,21,6,45,600.5,54.5,1.4,11.9,203.0,45.05,35.04
2018,4,21,7,0,666.0,60.0,1.3,12.5,254.0,53.8,42.88
2018,4,21,7,15,709.5,64.5,1.25,13.0,307.0,57.69,46.22
2018,4,21,7,30,753.0,69.0,1.2,13.5,360.0,61.59,49.46
2018,4,21,7,45,784.5,72.5,1.15,14.0,413.0,64.53,51.77
2018,4,21,8,0,816.0,76.0,1.1,14.5,466.0,67.44,54.03
2018,4,21,8,15,838.5,78.5,1.05,14.9,516.5,69.43,55.47
2018,4,21,8,30,861.0,81.0,1.0,15.3,567.0,79.34,63.76
2018,4,21,8,45,878.0,83.0,0.95,15.75,613.5,81.37,65.16
2018,4,21,9,0,895.0,85.0,0.9,16.2,660.0,83.28,66.48
2018,4,21,9,15,907.5,87.0,0.85,16.55,702.0,84.94,67.62
2018,4,21,9,30,920.0,89.0,0.8,16.9,744.0,86.48,68.65
2018,4,21,9,45,930.0,90.0,0.8,17.2,780.0,87.26,69.07
2018,4,21,10,0,940.0,91.0,0.8,17.5,816.0,95.61,75.88
2018,4,21,10,15,946.5,92.5,0.8,17.75,845.5,156.29,86.85
2018,4,21,10,30,953.0,94.0,0.8,18.0,875.0,217.77,127.06
2018,4,21,10,45,957.0,95.5,0.85,18.25,897.5,279.25,176.08
2018,4,21,11,0,961.0,97.0,0.9,18.5,920.0,340.78,228.53
2018,4,21,11,15,963.5,98.0,0.9,18.6,935.0,401.28,280.83
2018,4,21,11,30,966.0,99.0,0.9,18.7,950.0,461.18,331.82
2018,4,21,11,45,966.5,100.5,0.95,18.8,957.5,519.7,380.69
2018,4,21,12,0,967.0,102.0,1.0,18.9,965.0,576.95,427.13
2018,4,21,12,15,966.0,102.0,1.0,18.9,963.5,630.75,469.43
2018,4,21,12,30,965.0,102.0,1.0,18.9,962.0,682.59,509.01
2018,4,21,12,45,962.0,103.0,1.05,18.95,953.0,731.77,546.02
2018,4,21,13,0,959.0,104.0,1.1,19.0,944.0,778.45,580.44
2018,4,21,13,15,955.5,103.5,1.15,18.9,927.5,820.72,610.91
2018,4,21,13,30,952.0,103.0,1.2,18.8,911.0,859.97,637.91
2018,4,21,13,45,946.5,102.0,1.2,18.75,887.0,893.92,660.57
2018,4,21,14,0,941.0,101.0,1.2,18.7,863.0,924.4,680.98
2018,4,21,14,15,932.5,100.0,1.25,18.55,831.5,948.62,698.48
2018,4,21,14,30,924.0,99.0,1.3,18.4,800.0,969.05,713.76
2018,4,21,14,45,913.0,97.5,1.3,18.25,762.0,982.74,724.08
2018,4,21,15,0,902.0,96.0,1.3,18.1,724.0,992.49,732.13
2018,4,21,15,15,888.5,93.5,1.3,18.1,681.0,994.73,735.16
2018,4,21,15,30,875.0,91.0,1.3,18.1,638.0,993.04,735.93
2018,4,21,15,45,856.5,89.0,1.35,17.55,591.0,995.71,742.17
2018,4,21,16,0,838.0,87.0,1.4,17.0,544.0,982.08,737.8
2018,4,21,16,15,812.5,85.0,1.4,16.6,493.5,957.72,725.26
2018,4,21,16,30,787.0,83.0,1.4,16.2,443.0,929.87,710.33
2018,4,21,16,45,752.0,78.5,1.45,15.8,389.5,886.15,684.85
2018,4,21,17,0,717.0,74.0,1.5,15.4,336.0,847.01,661.73
2018,4,21,17,15,667.0,69.5,1.5,14.8,283.5,784.75,620.66
2018,4,21,17,30,617.0,65.0,1.5,14.2,231.0,721.26,576.6
2018,4,21,17,45,539.0,57.5,1.5,13.55,180.0,626.92,506.5
2018,4,21,18,0,461.0,50.0,1.5,12.9,129.0,533.71,432.84
2018,4,21,18,15,339.0,40.0,1.55,12.4,87.5,401.1,322.53
2018,4,21,18,30,217.0,30.0,1.6,11.9,46.0,271.23,175.21
2018,4,21,18,45,113.0,16.0,1.6,11.4,24.0,103.8,0.0
2018,4,21,19,0,9.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,1.6,10.7,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,22,5,15,9.5,3.5,1.5,8.95,3.5,0.0,0.0
2018,4,22,5,30,19.0,7.0,1.5,9.3,7.0,5.51,0.0
2018,4,22,5,45,76.0,21.0,1.5,9.65,27.5,15.74,0.0
2018,4,22,6,0,133.0,35.0,1.5,10.0,48.0,26.17,16.46
2018,4,22,6,15,223.5,48.5,1.45,10.5,86.0,36.2,26.53
2018,4,22,6,30,314.0,62.0,1.4,11.0,124.0,46.25,35.99
2018,4,22,6,45,435.0,72.0,1.35,11.45,185.0,54.25,43.38
2018,4,22,7,0,556.0,82.0,1.3,11.9,246.0,64.74,52.78
2018,4,22,7,15,620.5,86.0,1.25,12.5,302.0,67.53,55.06
2018,4,22,7,30,685.0,90.0,1.2,13.1,358.0,70.5,57.41
2018,4,22,7,45,713.0,96.0,1.15,13.65,408.5,74.29,60.42
2018,4,22,8,0,741.0,102.0,1.1,14.2,459.0,77.96,63.27
2018,4,22,8,15,700.5,121.0,1.05,14.8,487.0,88.35,71.89
2018,4,22,8,30,660.0,140.0,1.0,15.4,515.0,97.95,79.7
2018,4,22,8,45,645.5,158.5,0.95,15.95,549.5,107.12,87.08
2018,4,22,9,0,631.0,177.0,0.9,16.5,584.0,115.65,93.81
2018,4,22,9,15,620.0,196.0,0.9,16.95,617.0,123.95,100.35
2018,4,22,9,30,609.0,215.0,0.9,17.4,650.0,131.66,106.36
2018,4,22,9,45,492.5,272.0,0.85,17.85,635.0,156.23,126.22
2018,4,22,10,0,376.0,329.0,0.8,18.3,620.0,195.45,147.14
2018,4,22,10,15,366.5,346.5,0.8,18.55,639.0,234.36,166.89
2018,4,22,10,30,357.0,364.0,0.8,18.8,658.0,273.0,193.55
2018,4,22,10,45,290.5,395.0,0.8,19.1,638.0,305.72,221.03
2018,4,22,11,0,224.0,426.0,0.8,19.4,618.0,341.35,250.94
2018,4,22,11,15,316.5,404.0,0.8,19.45,680.5,375.8,275.56
2018,4,22,11,30,409.0,382.0,0.8,19.5,743.0,423.96,311.43
2018,4,22,11,45,484.5,357.5,0.85,19.6,788.5,478.46,352.77
2018,4,22,12,0,560.0,333.0,0.9,19.7,834.0,539.24,398.55
2018,4,22,12,15,548.0,339.5,0.9,19.7,829.5,578.32,428.28
2018,4,22,12,30,536.0,346.0,0.9,19.7,825.0,615.43,455.99
2018,4,22,12,45,522.5,338.0,0.95,19.75,801.0,638.4,473.9
2018,4,22,13,0,509.0,330.0,1.0,19.8,777.0,658.18,489.36
2018,4,22,13,15,571.0,302.0,1.0,19.8,795.0,714.9,530.47
2018,4,22,13,30,633.0,274.0,1.0,19.8,813.0,775.52,573.24
2018,4,22,13,45,693.5,235.5,1.05,19.75,811.0,826.42,610.04
2018,4,22,14,0,754.0,197.0,1.1,19.7,809.0,875.46,645.6
2018,4,22,14,15,805.5,164.5,1.1,19.6,796.5,912.28,670.32
2018,4,22,14,30,857.0,132.0,1.1,19.5,784.0,955.28,698.97
2018,4,22,14,45,830.5,131.0,1.1,19.4,738.0,954.51,699.44
2018,4,22,15,0,804.0,130.0,1.1,19.3,692.0,949.2,697.75
2018,4,22,15,15,811.0,119.0,1.1,19.3,656.5,961.58,707.45
2018,4,22,15,30,818.0,108.0,1.1,19.3,621.0,970.17,714.66
2018,4,22,15,45,800.5,103.0,1.1,19.45,574.0,957.45,707.91
2018,4,22,16,0,783.0,98.0,1.1,19.6,527.0,940.96,699.09
2018,4,22,16,15,701.5,107.0,1.15,19.1,464.5,880.9,663.87
2018,4,22,16,30,620.0,116.0,1.2,18.6,402.0,811.05,621.27
2018,4,22,16,45,512.0,117.5,1.2,18.15,335.0,692.26,541.54
2018,4,22,17,0,404.0,119.0,1.2,17.7,268.0,586.66,468.02
2018,4,22,17,15,423.5,97.5,1.3,17.0,232.5,575.49,463.58
2018,4,22,17,30,443.0,76.0,1.4,16.3,197.0,560.47,454.18
2018,4,22,17,45,393.0,64.0,1.45,15.6,154.5,491.73,401.42
2018,4,22,18,0,343.0,52.0,1.5,14.9,112.0,424.26,346.71
2018,4,22,18,15,252.5,41.0,1.55,14.45,77.0,325.78,262.82
2018,4,22,18,30,162.0,30.0,1.6,14.0,42.0,226.22,151.36
2018,4,22,18,45,84.5,16.0,1.65,13.55,22.0,80.83,0.0
2018,4,22,19,0,7.0,2.0,1.7,13.1,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,23,5,15,16.5,4.0,0.85,11.95,4.0,0.0,0.0
2018,4,23,5,30,33.0,8.0,0.8,12.2,8.0,6.29,0.0
2018,4,23,5,45,128.0,23.0,0.75,12.45,34.5,17.38,0.0
2018,4,23,6,0,223.0,38.0,0.7,12.7,61.0,28.68,18.61
2018,4,23,6,15,335.0,50.0,0.6,13.2,106.5,37.97,27.88
2018,4,23,6,30,447.0,62.0,0.5,13.7,152.0,50.08,39.05
2018,4,23,6,45,515.5,70.0,0.45,14.2,202.5,56.01,44.5
2018,4,23,7,0,584.0,78.0,0.4,14.7,253.0,61.97,49.74
2018,4,23,7,15,631.0,84.5,0.35,15.2,306.0,66.51,53.56
2018,4,23,7,30,678.0,91.0,0.3,15.7,359.0,71.02,57.22
2018,4,23,7,45,712.0,96.0,0.3,16.2,411.0,74.2,59.66
2018,4,23,8,0,746.0,101.0,0.3,16.7,463.0,77.33,62.01
2018,4,23,8,15,771.0,104.5,0.25,17.05,513.0,85.84,68.97
2018,4,23,8,30,796.0,108.0,0.2,17.4,563.0,87.79,70.25
2018,4,23,8,45,815.5,111.0,0.2,17.75,609.5,89.21,71.12
2018,4,23,9,0,835.0,114.0,0.2,18.1,656.0,90.57,71.95
2018,4,23,9,15,852.0,115.5,0.2,18.4,698.5,90.87,71.92
2018,4,23,9,30,869.0,117.0,0.2,18.7,741.0,91.16,71.9
2018,4,23,9,45,883.0,117.5,0.15,19.05,778.0,100.55,79.43
2018,4,23,10,0,897.0,118.0,0.1,19.4,815.0,113.74,75.87
2018,4,23,10,15,904.0,119.5,0.1,19.6,844.0,172.27,98.3
2018,4,23,10,30,911.0,121.0,0.1,19.8,873.0,231.65,137.26
2018,4,23,10,45,915.0,122.5,0.15,19.95,894.5,290.99,183.88
2018,4,23,11,0,919.0,124.0,0.2,20.1,916.0,350.4,233.42
2018,4,23,11,15,922.0,124.5,0.2,20.15,930.5,408.73,282.41
2018,4,23,11,30,925.0,125.0,0.2,20.2,945.0,466.57,330.15
2018,4,23,11,45,926.5,125.0,0.25,20.25,951.5,522.67,375.7
2018,4,23,12,0,928.0,125.0,0.3,20.3,958.0,577.65,419.09
2018,4,23,12,15,928.0,124.5,0.3,20.3,956.5,630.06,458.89
2018,4,23,12,30,928.0,124.0,0.3,20.3,955.0,680.72,496.2
2018,4,23,12,45,928.0,122.0,0.35,20.3,946.5,728.2,531.04
2018,4,23,13,0,928.0,120.0,0.4,20.3,938.0,773.36,563.6
2018,4,23,13,15,924.5,119.0,0.45,20.25,921.0,814.21,592.55
2018,4,23,13,30,921.0,118.0,0.5,20.2,904.0,852.09,617.89
2018,4,23,13,45,914.0,117.0,0.5,20.15,879.0,883.96,638.44
2018,4,23,14,0,907.0,116.0,0.5,20.1,854.0,912.35,656.84
2018,4,23,14,15,898.5,114.5,0.55,19.9,823.0,935.34,673.38
2018,4,23,14,30,890.0,113.0,0.6,19.7,792.0,954.61,687.82
2018,4,23,14,45,879.0,111.0,0.6,19.55,755.0,967.25,697.13
2018,4,23,15,0,868.0,109.0,0.6,19.4,718.0,976.03,704.29
2018,4,23,15,15,853.5,106.5,0.6,19.4,675.0,990.05,714.59
2018,4,23,15,30,839.0,104.0,0.6,19.4,632.0,987.25,714.44
2018,4,23,15,45,819.0,101.5,0.65,19.15,585.0,975.04,710.58
2018,4,23,16,0,799.0,99.0,0.7,18.9,538.0,959.03,704.48
2018,4,23,16,15,772.5,94.5,0.7,18.65,487.0,930.41,689.17
2018,4,23,16,30,746.0,90.0,0.7,18.4,436.0,898.39,671.57
2018,4,23,16,45,710.5,86.0,0.75,18.15,384.0,862.6,652.0
2018,4,23,17,0,675.0,82.0,0.8,17.9,332.0,817.49,625.31
2018,4,23,17,15,626.5,75.5,0.8,17.15,280.0,754.29,585.12
2018,4,23,17,30,578.0,69.0,0.8,16.4,228.0,689.94,542.0
2018,4,23,17,45,506.5,61.0,0.85,15.7,179.0,601.53,478.69
2018,4,23,18,0,435.0,53.0,0.9,15.0,130.0,513.95,411.65
2018,4,23,18,15,320.5,41.5,1.0,14.5,88.0,386.92,308.79
2018,4,23,18,30,206.0,30.0,1.1,14.0,46.0,264.69,183.25
2018,4,23,18,45,109.5,16.0,1.15,13.45,24.0,101.08,0.0
2018,4,23,19,0,13.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,1.2,12.75,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,24,5,15,6.0,3.5,0.75,11.0,3.5,0.0,0.0
2018,4,24,5,30,12.0,7.0,0.7,11.1,7.0,5.51,0.0
2018,4,24,5,45,34.0,22.0,0.7,11.25,25.0,16.53,0.61
2018,4,24,6,0,56.0,37.0,0.7,11.4,43.0,27.5,17.92
2018,4,24,6,15,86.5,56.0,0.65,11.7,71.0,40.96,30.75
2018,4,24,6,30,117.0,75.0,0.6,12.0,99.0,54.26,43.07
2018,4,24,6,45,187.0,93.0,0.5,12.3,144.0,66.19,53.92
2018,4,24,7,0,257.0,111.0,0.4,12.6,189.0,78.61,64.91
2018,4,24,7,15,371.5,115.0,0.4,13.15,251.0,81.09,66.83
2018,4,24,7,30,486.0,119.0,0.4,13.7,313.0,84.85,69.78
2018,4,24,7,45,416.0,153.0,0.4,14.25,334.5,103.78,85.81
2018,4,24,8,0,346.0,187.0,0.4,14.8,356.0,124.97,103.41
2018,4,24,8,15,371.0,204.0,0.4,15.15,402.0,134.57,110.95
2018,4,24,8,30,396.0,221.0,0.4,15.5,448.0,143.82,118.17
2018,4,24,8,45,440.0,225.5,0.45,15.85,497.0,139.65,114.16
2018,4,24,9,0,484.0,230.0,0.5,16.2,546.0,141.09,114.95
2018,4,24,9,15,473.0,251.0,0.55,16.35,575.5,149.56,121.66
2018,4,24,9,30,462.0,272.0,0.6,16.5,605.0,157.42,127.82
2018,4,24,9,45,486.5,279.0,0.6,16.65,645.0,158.95,128.71
2018,4,24,10,0,511.0,286.0,0.6,16.8,685.0,171.88,125.97
2018,4,24,10,15,517.0,296.0,0.65,16.85,712.0,216.81,148.21
2018,4,24,10,30,523.0,306.0,0.7,16.9,739.0,263.11,180.21
2018,4,24,10,45,572.0,295.0,0.7,17.0,780.0,308.93,214.26
2018,4,24,11,0,621.0,284.0,0.7,17.1,821.0,356.71,252.05
2018,4,24,11,15,683.0,258.0,0.7,17.15,857.5,407.7,292.99
2018,4,24,11,30,745.0,232.0,0.7,17.2,894.0,464.44,338.41
2018,4,24,11,45,823.5,187.5,0.7,17.2,924.5,521.4,383.7
2018,4,24,12,0,902.0,143.0,0.7,17.2,955.0,578.4,428.72
2018,4,24,12,15,899.0,144.0,0.7,17.2,952.5,629.21,468.26
2018,4,24,12,30,896.0,145.0,0.7,17.2,950.0,678.12,505.25
2018,4,24,12,45,865.5,160.5,0.75,17.2,932.0,726.19,540.66
2018,4,24,13,0,835.0,176.0,0.8,17.2,914.0,763.64,568.11
2018,4,24,13,15,806.0,188.5,0.8,17.1,890.0,795.17,590.62
2018,4,24,13,30,777.0,201.0,0.8,17.0,866.0,829.99,614.65
2018,4,24,13,45,816.0,173.5,0.8,16.9,855.0,866.99,641.13
2018,4,24,14,0,855.0,146.0,0.8,16.8,844.0,909.31,669.22
2018,4,24,14,15,780.5,172.0,0.8,16.55,791.0,899.05,663.49
2018,4,24,14,30,706.0,198.0,0.8,16.3,738.0,892.53,661.07
2018,4,24,14,45,708.5,185.0,0.8,16.1,705.0,905.1,671.11
2018,4,24,15,0,711.0,172.0,0.8,15.9,672.0,914.11,678.71
2018,4,24,15,15,744.0,148.0,0.8,15.9,643.5,937.3,695.29
2018,4,24,15,30,777.0,124.0,0.8,15.9,615.0,948.91,704.28
2018,4,24,15,45,682.5,140.5,0.8,15.15,548.5,891.8,670.42
2018,4,24,16,0,588.0,157.0,0.8,14.4,482.0,821.21,627.47
2018,4,24,16,15,538.5,150.5,0.75,13.9,427.0,757.61,586.82
2018,4,24,16,30,489.0,144.0,0.7,13.4,372.0,702.6,551.07
2018,4,24,16,45,402.0,139.5,0.7,12.95,312.5,610.97,487.19
2018,4,24,17,0,315.0,135.0,0.7,12.5,253.0,495.2,402.69
2018,4,24,17,15,323.5,112.0,0.7,12.05,217.0,497.81,407.62
2018,4,24,17,30,332.0,89.0,0.7,11.6,181.0,473.48,390.43
2018,4,24,17,45,289.0,73.0,0.7,11.15,141.0,408.44,338.82
2018,4,24,18,0,246.0,57.0,0.7,10.7,101.0,344.08,285.42
2018,4,24,18,15,188.5,43.0,0.7,10.35,70.5,272.05,222.21
2018,4,24,18,30,131.0,29.0,0.7,10.0,40.0,200.44,143.96
2018,4,24,18,45,72.0,16.5,0.75,9.6,22.0,71.21,0.0
2018,4,24,19,0,13.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,0.75,9.1,2.0,0.0,0.0
