Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.95,7.4,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.9,7.8,11.0,7.87,0.0
2018,4,25,5,45,158.5,26.0,0.85,8.15,41.5,19.67,4.4
2018,4,25,6,0,273.0,42.0,0.8,8.5,72.0,31.78,22.03
2018,4,25,6,15,375.0,52.5,0.75,9.15,117.5,42.71,32.7
2018,4,25,6,30,477.0,63.0,0.7,9.8,163.0,50.97,40.53
2018,4,25,6,45,545.5,70.5,0.6,10.45,214.5,56.57,45.71
2018,4,25,7,0,614.0,78.0,0.5,11.1,266.0,62.21,50.69
2018,4,25,7,15,660.5,83.5,0.45,11.9,319.5,66.09,53.89
2018,4,25,7,30,707.0,89.0,0.4,12.7,373.0,69.97,56.98
2018,4,25,7,45,730.5,95.0,0.35,13.55,423.0,73.74,59.87
2018,4,25,8,0,754.0,101.0,0.3,14.4,473.0,77.35,62.58
2018,4,25,8,15,788.0,103.0,0.3,14.8,526.5,85.01,68.85
2018,4,25,8,30,822.0,105.0,0.3,15.2,580.0,86.23,69.53
2018,4,25,8,45,840.5,107.5,0.3,15.65,626.5,87.4,70.18
2018,4,25,9,0,859.0,110.0,0.3,16.1,673.0,88.52,70.8
2018,4,25,9,15,871.5,113.0,0.35,16.4,714.5,89.72,71.55
2018,4,25,9,30,884.0,116.0,0.4,16.7,756.0,100.2,80.14
2018,4,25,9,45,894.0,117.0,0.45,17.0,791.0,100.54,80.14
2018,4,25,10,0,904.0,118.0,0.5,17.3,826.0,119.37,77.61
2018,4,25,10,15,911.5,119.5,0.55,17.45,855.5,178.23,102.84
2018,4,25,10,30,919.0,121.0,0.6,17.6,885.0,238.0,143.82
2018,4,25,10,45,924.0,122.5,0.6,17.75,907.5,297.88,192.0
2018,4,25,11,0,929.0,124.0,0.6,17.9,930.0,357.95,242.88
2018,4,25,11,15,931.0,124.5,0.65,17.9,943.5,416.33,293.21
2018,4,25,11,30,933.0,125.0,0.7,17.9,957.0,474.09,342.29
2018,4,25,11,45,934.5,125.0,0.7,17.95,963.5,530.46,388.63
2018,4,25,12,0,936.0,125.0,0.7,18.0,970.0,585.7,432.61
2018,4,25,12,15,937.0,124.0,0.7,18.0,969.0,638.57,473.56
2018,4,25,12,30,938.0,123.0,0.7,18.0,968.0,689.73,512.02
2018,4,25,12,45,937.5,121.0,0.7,18.0,958.5,737.16,546.84
2018,4,25,13,0,937.0,119.0,0.7,18.0,949.0,782.2,579.16
2018,4,25,13,15,932.5,118.0,0.75,17.85,931.5,822.46,608.23
2018,4,25,13,30,928.0,117.0,0.8,17.7,914.0,859.66,633.81
2018,4,25,13,45,922.5,115.5,0.8,17.6,889.5,892.37,655.48
2018,4,25,14,0,917.0,114.0,0.8,17.5,865.0,921.64,674.97
2018,4,25,14,15,909.0,112.5,0.8,17.3,834.0,945.15,691.1
2018,4,25,14,30,901.0,111.0,0.8,17.1,803.0,964.93,705.04
2018,4,25,14,45,890.0,109.0,0.8,16.85,765.5,977.59,714.77
2018,4,25,15,0,879.0,107.0,0.8,16.6,728.0,986.37,722.32
2018,4,25,15,15,865.0,105.0,0.8,16.6,685.5,1001.38,733.42
2018,4,25,15,30,851.0,103.0,0.8,16.6,643.0,999.64,733.95
2018,4,25,15,45,831.0,100.0,0.85,16.1,595.0,986.77,730.22
2018,4,25,16,0,811.0,97.0,0.9,15.6,547.0,970.08,724.18
2018,4,25,16,15,784.5,93.5,0.9,15.3,496.0,942.54,709.46
2018,4,25,16,30,758.0,90.0,0.9,15.0,445.0,911.59,692.39
2018,4,25,16,45,723.5,85.5,0.9,14.7,392.5,875.75,671.65
2018,4,25,17,0,689.0,81.0,0.9,14.4,340.0,830.7,643.93
2018,4,25,17,15,639.5,75.5,0.9,13.65,287.5,767.58,603.38
2018,4,25,17,30,590.0,70.0,0.9,12.9,235.0,703.27,559.9
2018,4,25,17,45,516.5,62.0,0.9,12.2,185.0,612.62,493.83
2018,4,25,18,0,443.0,54.0,0.9,11.5,135.0,522.93,424.35
2018,4,25,18,15,333.0,43.0,0.9,11.0,93.0,399.9,323.63
2018,4,25,18,30,223.0,32.0,0.9,10.5,51.0,285.9,210.31
2018,4,25,18,45,121.0,18.0,0.9,9.95,27.5,112.07,0.0
2018,4,25,19,0,19.0,4.0,0.9,9.4,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.9,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,3.0,0.95,7.05,3.0,0.0,0.0
2018,4,26,5,30,7.0,6.0,1.0,7.4,6.0,4.72,0.0
2018,4,26,5,45,3.5,18.5,1.0,7.75,18.5,14.14,2.88
2018,4,26,6,0,0.0,31.0,1.0,8.1,31.0,23.48,14.95
2018,4,26,6,15,56.0,50.0,1.0,8.5,62.0,37.2,27.9
2018,4,26,6,30,112.0,69.0,1.0,8.9,93.0,50.79,40.54
2018,4,26,6,45,68.0,91.0,1.0,9.3,106.5,65.85,54.29
2018,4,26,7,0,24.0,113.0,1.0,9.7,120.0,79.89,66.83
2018,4,26,7,15,25.5,131.5,1.0,10.1,140.5,92.17,77.54
2018,4,26,7,30,27.0,150.0,1.0,10.5,161.0,104.24,87.84
2018,4,26,7,45,72.5,175.0,1.0,10.95,210.0,120.5,101.6
2018,4,26,8,0,118.0,200.0,1.0,11.4,259.0,132.1,111.08
2018,4,26,8,15,328.5,187.5,1.0,11.75,373.5,124.48,103.94
2018,4,26,8,30,539.0,175.0,1.0,12.1,488.0,115.45,95.7
2018,4,26,8,45,643.0,159.0,1.0,12.4,561.5,106.55,87.67
2018,4,26,9,0,747.0,143.0,1.0,12.7,635.0,97.69,79.72
2018,4,26,9,15,809.0,128.5,1.0,13.05,691.0,97.23,79.03
2018,4,26,9,30,871.0,114.0,1.0,13.4,747.0,98.7,80.0
2018,4,26,9,45,885.0,113.5,1.0,13.7,783.5,98.38,79.47
2018,4,26,10,0,899.0,113.0,1.0,14.0,820.0,119.07,77.11
2018,4,26,10,15,906.5,114.5,1.0,14.2,849.0,177.46,103.51
2018,4,26,10,30,914.0,116.0,1.0,14.4,878.0,236.75,145.33
2018,4,26,10,45,919.5,116.5,1.05,14.65,900.0,295.68,193.94
2018,4,26,11,0,925.0,117.0,1.1,14.9,922.0,354.82,245.32
2018,4,26,11,15,928.5,117.5,1.1,14.95,936.5,413.25,296.53
2018,4,26,11,30,932.0,118.0,1.1,15.0,951.0,471.22,346.49
2018,4,26,11,45,933.5,118.5,1.15,15.1,958.0,527.6,394.12
2018,4,26,12,0,935.0,119.0,1.2,15.2,965.0,582.86,439.49
2018,4,26,12,15,935.5,118.5,1.2,15.2,964.0,635.49,481.39
2018,4,26,12,30,936.0,118.0,1.2,15.2,963.0,686.39,520.77
2018,4,26,12,45,934.5,117.0,1.25,15.15,954.0,733.59,557.09
2018,4,26,13,0,933.0,116.0,1.3,15.1,945.0,778.38,590.97
2018,4,26,13,15,930.0,115.0,1.3,15.05,928.5,819.42,620.42
2018,4,26,13,30,927.0,114.0,1.3,15.0,912.0,857.54,646.38
2018,4,26,13,45,922.0,112.5,1.35,14.9,888.0,890.43,669.58
2018,4,26,14,0,917.0,111.0,1.4,14.8,864.0,919.94,690.64
2018,4,26,14,15,909.5,109.5,1.4,14.6,833.5,943.71,707.55
2018,4,26,14,30,902.0,108.0,1.4,14.4,803.0,963.79,722.2
2018,4,26,14,45,891.0,106.5,1.4,14.25,765.5,976.83,732.26
2018,4,26,15,0,880.0,105.0,1.4,14.1,728.0,986.01,740.06
2018,4,26,15,15,866.5,102.5,1.4,14.1,685.5,987.79,742.82
2018,4,26,15,30,853.0,100.0,1.4,14.1,643.0,998.77,751.94
2018,4,26,15,45,834.5,97.5,1.4,13.65,596.5,987.93,747.95
2018,4,26,16,0,816.0,95.0,1.4,13.2,550.0,973.31,741.81
2018,4,26,16,15,792.0,91.0,1.4,12.85,499.5,947.63,727.99
2018,4,26,16,30,768.0,87.0,1.4,12.5,449.0,918.55,711.79
2018,4,26,16,45,734.5,83.0,1.4,12.15,397.0,876.77,686.41
2018,4,26,17,0,701.0,79.0,1.4,11.8,345.0,840.15,664.04
2018,4,26,17,15,654.0,73.5,1.4,11.35,292.5,779.28,623.3
2018,4,26,17,30,607.0,68.0,1.4,10.9,240.0,717.17,579.85
2018,4,26,17,45,538.0,60.5,1.4,10.45,190.0,631.09,515.53
2018,4,26,18,0,469.0,53.0,1.4,10.0,140.0,545.8,447.93
2018,4,26,18,15,360.0,43.0,1.35,9.6,97.5,424.04,346.64
2018,4,26,18,30,251.0,33.0,1.3,9.2,55.0,312.68,236.07
2018,4,26,18,45,138.0,19.0,1.3,8.85,30.0,126.67,0.0
2018,4,26,19,0,25.0,5.0,1.3,8.5,5.0,3.93,0.0
2018,4,26,19,15,12.5,2.5,1.3,8.4,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.55,8.5,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.5,8.8,15.0,10.23,0.0
2018,4,27,5,45,209.5,26.5,0.5,9.05,47.5,20.21,7.85
2018,4,27,6,0,339.0,40.0,0.5,9.3,80.0,32.92,23.24
2018,4,27,6,15,416.5,49.0,0.5,9.6,122.5,39.95,30.3
2018,4,27,6,30,494.0,58.0,0.5,9.9,165.0,46.99,37.01
2018,4,27,6,45,324.0,81.5,0.55,10.2,159.0,59.38,48.31
2018,4,27,7,0,154.0,105.0,0.6,10.5,153.0,75.66,62.85
2018,4,27,7,15,87.5,110.5,0.6,10.75,139.0,78.93,65.54
2018,4,27,7,30,21.0,116.0,0.6,11.0,125.0,84.09,69.83
2018,4,27,7,45,222.5,140.5,0.6,11.25,251.0,96.05,80.02
2018,4,27,8,0,424.0,165.0,0.6,11.5,377.0,109.61,91.45
2018,4,27,8,15,299.5,210.0,0.65,11.7,367.0,136.06,113.85
2018,4,27,8,30,175.0,255.0,0.7,11.9,357.0,162.78,136.07
2018,4,27,8,45,309.0,247.0,0.7,12.15,444.5,154.2,128.16
2018,4,27,9,0,443.0,239.0,0.7,12.4,532.0,144.17,119.24
2018,4,27,9,15,340.0,283.0,0.7,12.55,516.0,170.68,141.21
2018,4,27,9,30,237.0,327.0,0.7,12.7,500.0,186.79,154.09
2018,4,27,9,45,170.0,335.0,0.7,12.85,462.0,200.86,165.24
2018,4,27,10,0,103.0,343.0,0.7,13.0,424.0,207.85,161.06
2018,4,27,10,15,65.0,320.5,0.75,13.1,372.5,217.86,168.04
2018,4,27,10,30,27.0,298.0,0.8,13.2,321.0,207.11,160.76
2018,4,27,10,45,35.0,321.0,0.8,13.3,351.5,228.71,177.25
2018,4,27,11,0,43.0,344.0,0.8,13.4,382.0,252.09,195.04
2018,4,27,11,15,33.0,317.0,0.8,13.45,346.5,238.69,185.03
2018,4,27,11,30,23.0,290.0,0.8,13.5,311.0,222.39,172.78
2018,4,27,11,45,33.0,313.5,0.8,13.55,343.5,248.69,193.29
2018,4,27,12,0,43.0,337.0,0.8,13.6,376.0,277.01,215.08
2018,4,27,12,15,59.5,362.5,0.8,13.55,416.5,312.62,242.44
2018,4,27,12,30,76.0,388.0,0.8,13.5,457.0,351.05,271.75
2018,4,27,12,45,121.0,413.5,0.85,13.5,522.0,418.97,323.3
2018,4,27,13,0,166.0,439.0,0.9,13.5,587.0,487.0,374.11
2018,4,27,13,15,187.0,431.0,0.9,13.4,595.0,513.49,394.03
2018,4,27,13,30,208.0,423.0,0.9,13.3,603.0,540.66,414.81
2018,4,27,13,45,194.5,412.5,0.9,13.25,577.0,537.09,412.64
2018,4,27,14,0,181.0,402.0,0.9,13.2,551.0,531.39,409.19
2018,4,27,14,15,261.5,363.0,0.9,13.1,569.5,600.2,462.01
2018,4,27,14,30,342.0,324.0,0.9,13.0,588.0,652.39,502.05
2018,4,27,14,45,369.0,304.5,0.9,12.85,577.0,674.34,519.33
2018,4,27,15,0,396.0,285.0,0.9,12.7,566.0,695.0,536.16
2018,4,27,15,15,402.0,265.5,0.9,12.7,536.5,716.18,552.22
2018,4,27,15,30,408.0,246.0,0.9,12.7,507.0,713.14,551.92
2018,4,27,15,45,470.0,211.5,0.95,12.45,491.0,747.65,581.16
2018,4,27,16,0,532.0,177.0,1.0,12.2,475.0,778.53,607.58
2018,4,27,16,15,526.5,158.5,1.0,11.95,431.0,756.03,593.75
2018,4,27,16,30,521.0,140.0,1.0,11.7,387.0,730.47,578.27
2018,4,27,16,45,540.5,120.5,1.0,11.5,351.0,725.7,577.49
2018,4,27,17,0,560.0,101.0,1.0,11.3,315.0,728.76,581.94
2018,4,27,17,15,536.0,91.5,1.0,10.95,271.5,686.97,553.36
2018,4,27,17,30,512.0,82.0,1.0,10.6,228.0,643.32,522.5
2018,4,27,17,45,447.5,72.0,1.0,10.3,181.0,554.46,455.02
2018,4,27,18,0,383.0,62.0,1.0,10.0,134.0,475.63,392.0
2018,4,27,18,15,284.5,49.5,1.0,9.75,94.0,366.16,300.52
2018,4,27,18,30,186.0,37.0,1.0,9.5,54.0,264.47,201.61
2018,4,27,18,45,101.5,21.0,0.95,9.2,29.5,98.74,0.0
2018,4,27,19,0,17.0,5.0,0.9,8.9,5.0,17.12,0.0
2018,4,27,19,15,8.5,2.5,0.9,8.95,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,0.8,8.45,2.0,0.0,0.0
2018,4,28,5,30,0.0,4.0,0.8,8.6,4.0,3.15,0.0
2018,4,28,5,45,0.0,12.0,0.85,8.75,12.0,9.12,0.89
2018,4,28,6,0,0.0,20.0,0.9,8.9,20.0,15.22,7.79
2018,4,28,6,15,0.0,32.0,0.9,9.05,32.0,24.42,16.44
2018,4,28,6,30,0.0,44.0,0.9,9.2,44.0,33.65,25.05
2018,4,28,6,45,0.0,52.5,0.95,9.3,52.5,40.19,31.1
2018,4,28,7,0,0.0,61.0,1.0,9.4,61.0,46.75,37.04
2018,4,28,7,15,0.0,55.5,1.0,9.55,55.5,42.49,33.08
2018,4,28,7,30,0.0,50.0,1.0,9.7,50.0,38.26,29.13
2018,4,28,7,45,0.0,49.5,1.05,9.85,49.5,37.89,28.67
2018,4,28,8,0,0.0,49.0,1.1,10.0,49.0,37.53,28.21
2018,4,28,8,15,1.5,89.5,1.1,10.15,90.5,68.91,56.0
2018,4,28,8,30,3.0,130.0,1.1,10.3,132.0,97.71,81.02
2018,4,28,8,45,2.0,121.0,1.15,10.45,122.5,91.75,75.47
2018,4,28,9,0,1.0,112.0,1.2,10.6,113.0,85.54,69.82
2018,4,28,9,15,3.0,137.5,1.2,10.8,140.0,103.73,85.37
2018,4,28,9,30,5.0,163.0,1.2,11.0,167.0,121.54,100.36
2018,4,28,9,45,5.5,167.5,1.2,11.15,172.0,124.82,102.86
2018,4,28,10,0,6.0,172.0,1.2,11.3,177.0,128.48,100.91
2018,4,28,10,15,23.5,230.5,1.2,11.5,250.0,161.77,126.75
2018,4,28,10,30,41.0,289.0,1.2,11.7,323.0,204.57,159.68
2018,4,28,10,45,85.5,303.5,1.2,11.85,377.5,222.44,171.8
2018,4,28,11,0,130.0,318.0,1.2,12.0,432.0,255.57,196.77
2018,4,28,11,15,68.0,245.5,1.25,12.1,305.0,200.26,155.66
2018,4,28,11,30,6.0,173.0,1.3,12.2,178.0,134.62,104.78
2018,4,28,11,45,15.5,226.5,1.3,12.35,240.5,179.72,141.0
2018,4,28,12,0,25.0,280.0,1.3,12.5,303.0,226.16,177.55
2018,4,28,12,15,29.0,293.0,1.3,12.5,319.5,243.08,190.81
2018,4,28,12,30,33.0,306.0,1.3,12.5,336.0,260.9,204.87
2018,4,28,12,45,24.5,271.0,1.3,12.55,293.0,232.87,182.98
2018,4,28,13,0,16.0,236.0,1.3,12.6,250.0,196.08,154.09
2018,4,28,13,15,20.5,273.5,1.3,12.5,291.5,240.62,189.66
2018,4,28,13,30,25.0,311.0,1.3,12.4,333.0,280.9,221.26
2018,4,28,13,45,29.5,307.5,1.35,12.35,332.5,286.77,226.2
2018,4,28,14,0,34.0,304.0,1.4,12.3,332.0,292.84,231.53
2018,4,28,14,15,50.0,318.0,1.4,12.15,357.5,326.22,258.46
2018,4,28,14,30,66.0,332.0,1.4,12.0,383.0,361.73,286.81
2018,4,28,14,45,79.5,322.0,1.4,11.85,380.5,372.18,295.98
2018,4,28,15,0,93.0,312.0,1.4,11.7,378.0,382.93,305.62
2018,4,28,15,15,161.5,299.5,1.4,11.7,406.5,469.14,374.53
2018,4,28,15,30,230.0,287.0,1.4,11.7,435.0,533.58,425.75
2018,4,28,15,45,344.5,237.5,1.4,11.35,440.5,625.72,499.25
2018,4,28,16,0,459.0,188.0,1.4,11.0,446.0,717.48,570.96
2018,4,28,16,15,518.0,159.5,1.35,10.75,425.5,748.82,596.05
2018,4,28,16,30,577.0,131.0,1.3,10.5,405.0,787.16,625.33
2018,4,28,16,45,448.0,135.0,1.3,10.3,333.0,651.76,528.03
2018,4,28,17,0,319.0,139.0,1.3,10.1,261.0,503.99,416.67
2018,4,28,17,15,311.0,119.0,1.3,9.8,223.5,470.65,393.56
2018,4,28,17,30,303.0,99.0,1.3,9.5,186.0,459.16,385.16
2018,4,28,17,45,268.0,82.5,1.25,9.25,148.0,379.32,320.75
2018,4,28,18,0,233.0,66.0,1.2,9.0,110.0,323.55,273.3
2018,4,28,18,15,181.0,49.5,1.2,8.85,77.5,253.72,211.48
2018,4,28,18,30,129.0,33.0,1.2,8.7,45.0,186.18,144.63
2018,4,28,18,45,68.5,18.5,1.15,8.55,24.5,97.05,0.0
2018,4,28,19,0,8.0,4.0,1.1,8.4,4.0,9.36,0.0
2018,4,28,19,15,4.0,2.0,1.1,8.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,29,5,15,40.5,7.0,1.0,7.65,8.5,0.0,0.0
2018,4,29,5,30,81.0,14.0,1.0,7.8,17.0,11.02,0.0
2018,4,29,5,45,141.5,28.5,1.0,8.0,42.5,21.48,10.58
2018,4,29,6,0,202.0,43.0,1.0,8.2,68.0,32.18,22.86
2018,4,29,6,15,267.0,58.0,1.05,8.45,107.5,43.12,33.35
2018,4,29,6,30,332.0,73.0,1.1,8.7,147.0,53.9,43.45
2018,4,29,6,45,330.0,89.5,1.1,8.95,179.0,64.73,53.37
2018,4,29,7,0,328.0,106.0,1.1,9.2,211.0,75.06,62.61
2018,4,29,7,15,235.5,130.5,1.15,9.6,212.5,90.49,76.16
2018,4,29,7,30,143.0,155.0,1.2,10.0,214.0,106.64,90.09
2018,4,29,7,45,73.5,139.5,1.2,10.35,170.0,100.42,84.15
2018,4,29,8,0,4.0,124.0,1.2,10.7,126.0,92.73,76.99
2018,4,29,8,15,6.5,116.5,1.2,11.05,120.0,88.13,72.61
2018,4,29,8,30,9.0,109.0,1.2,11.4,114.0,83.26,68.01
2018,4,29,8,45,20.5,176.5,1.25,11.7,189.5,123.71,102.77
2018,4,29,9,0,32.0,244.0,1.3,12.0,265.0,162.67,135.48
2018,4,29,9,15,50.0,275.5,1.3,12.25,311.0,180.28,149.73
2018,4,29,9,30,68.0,307.0,1.3,12.5,357.0,197.23,163.35
2018,4,29,9,45,49.0,301.0,1.35,12.7,338.0,194.14,160.31
2018,4,29,10,0,30.0,295.0,1.4,12.9,319.0,193.94,152.1
2018,4,29,10,15,34.0,296.5,1.4,13.0,324.5,201.61,157.18
2018,4,29,10,30,38.0,298.0,1.4,13.1,330.0,209.55,162.89
2018,4,29,10,45,67.5,355.0,1.4,13.2,413.5,257.16,198.93
2018,4,29,11,0,97.0,412.0,1.4,13.3,497.0,309.77,238.68
2018,4,29,11,15,79.5,388.5,1.45,13.35,459.0,301.63,233.35
2018,4,29,11,30,62.0,365.0,1.5,13.4,421.0,289.62,225.05
2018,4,29,11,45,289.5,314.0,1.5,13.5,577.5,366.68,283.49
2018,4,29,12,0,517.0,263.0,1.5,13.6,734.0,474.23,365.81
2018,4,29,12,15,506.5,280.5,1.5,13.65,741.5,519.65,401.08
2018,4,29,12,30,496.0,298.0,1.5,13.7,749.0,561.97,433.61
2018,4,29,12,45,434.0,316.5,1.55,13.75,708.5,568.89,439.59
2018,4,29,13,0,372.0,335.0,1.6,13.8,668.0,569.69,440.75
2018,4,29,13,15,471.5,292.0,1.6,13.75,706.0,637.08,492.83
2018,4,29,13,30,571.0,249.0,1.6,13.7,744.0,711.97,549.05
2018,4,29,13,45,685.0,203.0,1.6,13.7,781.0,796.96,611.62
2018,4,29,14,0,799.0,157.0,1.6,13.7,818.0,876.24,667.48
2018,4,29,14,15,680.5,192.5,1.65,13.65,741.0,841.97,644.65
2018,4,29,14,30,562.0,228.0,1.7,13.6,664.0,790.97,609.15
2018,4,29,14,45,725.5,162.0,1.7,13.5,698.0,900.78,689.24
2018,4,29,15,0,889.0,96.0,1.7,13.4,732.0,987.13,747.96
2018,4,29,15,15,876.0,94.0,1.7,13.4,690.0,989.6,750.22
2018,4,29,15,30,863.0,92.0,1.7,13.4,648.0,988.27,751.19
2018,4,29,15,45,847.0,89.5,1.75,13.1,602.0,979.6,748.99
2018,4,29,16,0,831.0,87.0,1.8,12.8,556.0,980.08,753.19
2018,4,29,16,15,810.0,83.5,1.8,12.6,506.5,957.85,740.94
2018,4,29,16,30,789.0,80.0,1.8,12.4,457.0,932.23,726.52
2018,4,29,16,45,758.5,76.0,1.8,12.15,405.0,893.27,702.63
2018,4,29,17,0,728.0,72.0,1.8,11.9,353.0,851.6,676.27
2018,4,29,17,15,684.5,67.5,1.8,11.55,301.0,801.14,642.74
2018,4,29,17,30,641.0,63.0,1.8,11.2,249.0,743.36,602.18
2018,4,29,17,45,576.0,56.5,1.8,10.8,199.0,661.76,541.3
2018,4,29,18,0,511.0,50.0,1.8,10.4,149.0,580.99,477.4
2018,4,29,18,15,409.0,41.5,1.75,10.0,105.5,466.48,382.4
2018,4,29,18,30,307.0,33.0,1.7,9.6,62.0,356.41,278.67
2018,4,29,18,45,179.0,20.5,1.7,9.2,35.0,202.2,0.0
2018,4,29,19,0,51.0,8.0,1.7,8.8,8.0,45.89,0.0
2018,4,29,19,15,25.5,4.0,1.65,8.65,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,5,15,12.0,6.5,1.8,7.05,7.0,0.0,0.0
2018,4,30,5,30,24.0,13.0,1.8,7.2,14.0,10.23,0.0
2018,4,30,5,45,74.5,29.5,1.8,7.35,38.0,21.98,11.6
2018,4,30,6,0,125.0,46.0,1.8,7.5,62.0,33.94,24.53
2018,4,30,6,15,118.5,63.5,1.8,7.85,84.0,46.49,36.47
2018,4,30,6,30,112.0,81.0,1.8,8.2,106.0,58.5,47.71
2018,4,30,6,45,62.0,91.0,1.8,8.55,105.5,66.25,54.83
2018,4,30,7,0,12.0,101.0,1.8,8.9,105.0,74.34,62.03
2018,4,30,7,15,17.0,121.5,1.75,9.35,128.0,88.74,74.69
2018,4,30,7,30,22.0,142.0,1.7,9.8,151.0,103.03,87.0
2018,4,30,7,45,76.0,181.0,1.7,10.25,218.5,124.31,105.25
2018,4,30,8,0,130.0,220.0,1.7,10.7,286.0,142.85,120.78
2018,4,30,8,15,204.0,236.0,1.65,11.1,351.5,153.51,129.33
2018,4,30,8,30,278.0,252.0,1.6,11.5,417.0,156.67,131.38
2018,4,30,8,45,274.5,272.5,1.55,11.95,446.0,165.88,138.58
2018,4,30,9,0,271.0,293.0,1.5,12.4,475.0,174.56,145.26
2018,4,30,9,15,390.5,276.5,1.5,12.65,556.0,168.68,139.79
2018,4,30,9,30,510.0,260.0,1.5,12.9,637.0,151.41,124.83
2018,4,30,9,45,600.0,234.5,1.5,13.15,698.0,136.25,111.72
2018,4,30,10,0,690.0,209.0,1.5,13.4,759.0,149.26,101.24
2018,4,30,10,15,802.0,162.5,1.5,13.6,823.5,192.7,118.65
2018,4,30,10,30,914.0,116.0,1.5,13.8,888.0,245.76,153.23
2018,4,30,10,45,918.0,118.0,1.5,13.95,909.5,304.86,203.07
2018,4,30,11,0,922.0,120.0,1.5,14.1,931.0,364.04,255.07
2018,4,30,11,15,924.5,121.5,1.55,14.2,945.5,422.26,306.59
2018,4,30,11,30,927.0,123.0,1.6,14.3,960.0,479.97,356.81
2018,4,30,11,45,927.0,123.5,1.6,14.4,965.5,535.11,403.61
2018,4,30,12,0,927.0,124.0,1.6,14.5,971.0,589.0,448.0
2018,4,30,12,15,926.0,124.0,1.65,14.55,969.5,640.49,489.64
2018,4,30,12,30,925.0,124.0,1.7,14.6,968.0,690.18,528.83
2018,4,30,12,45,922.5,124.0,1.75,14.65,958.5,736.81,564.87
2018,4,30,13,0,920.0,124.0,1.8,14.7,949.0,781.05,598.43
2018,4,30,13,15,914.5,124.0,1.85,14.6,931.5,820.4,627.77
2018,4,30,13,30,909.0,124.0,1.9,14.5,914.0,856.74,653.67
2018,4,30,13,45,901.5,123.5,1.95,14.45,889.5,887.79,675.85
2018,4,30,14,0,894.0,123.0,2.0,14.4,865.0,915.41,695.8
2018,4,30,14,15,885.0,122.0,2.05,14.25,834.0,937.69,712.53
2018,4,30,14,30,876.0,121.0,2.1,14.1,803.0,956.31,727.0
2018,4,30,14,45,864.5,119.0,2.1,13.95,766.0,967.85,736.32
2018,4,30,15,0,853.0,117.0,2.1,13.8,729.0,989.12,752.47
2018,4,30,15,15,838.5,115.0,2.1,13.8,687.0,990.27,754.72
2018,4,30,15,30,824.0,113.0,2.1,13.8,645.0,987.52,754.74
2018,4,30,15,45,805.0,109.5,2.2,13.35,598.0,974.67,750.52
2018,4,30,16,0,786.0,106.0,2.3,12.9,551.0,958.06,743.82
2018,4,30,16,15,760.0,102.0,2.3,12.65,501.0,930.17,727.6
2018,4,30,16,30,734.0,98.0,2.3,12.4,451.0,906.73,714.45
2018,4,30,16,45,699.5,93.5,2.35,12.1,399.5,864.08,687.82
2018,4,30,17,0,665.0,89.0,2.4,11.8,348.0,819.0,658.77
2018,4,30,17,15,617.5,83.0,2.4,11.4,296.0,757.15,615.94
2018,4,30,17,30,570.0,77.0,2.4,11.0,244.0,694.03,570.34
2018,4,30,17,45,501.0,68.5,2.35,10.55,194.5,606.91,503.45
2018,4,30,18,0,432.0,60.0,2.3,10.1,145.0,520.46,433.63
2018,4,30,18,15,328.0,49.0,2.3,9.75,102.5,402.04,334.11
2018,4,30,18,30,224.0,38.0,2.3,9.4,60.0,295.63,234.67
2018,4,30,18,45,122.0,22.5,2.3,9.0,33.5,163.04,1.13
2018,4,30,19,0,20.0,7.0,2.3,8.6,7.0,21.04,0.0
2018,4,30,19,15,10.0,3.5,2.3,8.45,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,5,1,5,15,53.0,9.0,1.85,6.2,11.0,0.0,0.0
2018,5,1,5,30,106.0,18.0,1.8,6.7,22.0,14.16,0.0
2018,5,1,5,45,230.5,31.5,1.75,7.2,57.0,23.97,13.68
2018,5,1,6,0,355.0,45.0,1.7,7.7,92.0,36.92,27.23
2018,5,1,6,15,443.0,53.5,1.7,8.25,138.5,43.54,33.8
2018,5,1,6,30,531.0,62.0,1.7,8.8,185.0,50.26,40.16
2018,5,1,6,45,589.5,68.5,1.7,9.35,236.5,55.18,44.66
2018,5,1,7,0,648.0,75.0,1.7,9.9,288.0,60.13,49.01
2018,5,1,7,15,688.0,80.0,1.7,10.4,340.5,63.72,52.02
2018,5,1,7,30,728.0,85.0,1.7,10.9,393.0,67.29,54.93
2018,5,1,7,45,757.5,89.5,1.7,11.4,445.0,76.06,62.38
2018,5,1,8,0,787.0,94.0,1.7,11.9,497.0,79.16,64.75
2018,5,1,8,15,809.0,97.0,1.65,12.35,546.5,80.97,65.99
2018,5,1,8,30,831.0,100.0,1.6,12.8,596.0,82.73,67.18
2018,5,1,8,45,847.5,102.5,1.6,13.2,641.5,83.95,67.93
2018,5,1,9,0,864.0,105.0,1.6,13.6,687.0,85.11,68.63
2018,5,1,9,15,878.5,106.5,1.55,13.95,728.5,95.1,76.93
2018,5,1,9,30,893.0,108.0,1.5,14.3,770.0,96.0,77.4
2018,5,1,9,45,904.0,109.0,1.5,14.6,805.5,96.42,77.51
2018,5,1,10,0,915.0,110.0,1.5,14.9,841.0,130.46,79.52
2018,5,1,10,15,920.5,111.5,1.5,15.2,869.0,189.13,110.05
2018,5,1,10,30,926.0,113.0,1.5,15.5,897.0,248.43,153.88
2018,5,1,10,45,929.5,114.5,1.45,15.75,918.0,307.68,203.56
2018,5,1,11,0,933.0,116.0,1.4,16.0,939.0,366.93,255.14
2018,5,1,11,15,936.5,116.5,1.4,16.15,953.5,425.35,306.2
2018,5,1,11,30,940.0,117.0,1.4,16.3,968.0,483.31,355.87
2018,5,1,11,45,942.0,116.5,1.4,16.5,974.5,539.2,402.52
2018,5,1,12,0,944.0,116.0,1.4,16.7,981.0,593.98,446.83
2018,5,1,12,15,945.0,114.5,1.45,16.75,979.5,646.11,488.42
2018,5,1,12,30,946.0,113.0,1.5,16.8,978.0,696.49,527.63
2018,5,1,12,45,946.0,112.0,1.5,16.85,969.5,744.59,563.79
2018,5,1,13,0,946.0,111.0,1.5,16.9,961.0,790.42,597.47
2018,5,1,13,15,942.5,110.0,1.55,16.9,944.0,831.04,626.45
2018,5,1,13,30,939.0,109.0,1.6,16.9,927.0,868.68,652.51
2018,5,1,13,45,933.5,107.5,1.6,16.85,902.5,901.01,674.53
2018,5,1,14,0,928.0,106.0,1.6,16.8,878.0,929.89,694.3
2018,5,1,14,15,920.5,104.0,1.65,16.65,846.5,952.93,711.22
2018,5,1,14,30,913.0,102.0,1.7,16.5,815.0,972.22,725.9
2018,5,1,14,45,903.0,100.5,1.7,16.35,778.0,985.89,736.4
2018,5,1,15,0,893.0,99.0,1.7,16.2,741.0,995.73,744.62
2018,5,1,15,15,880.0,96.5,1.7,16.2,698.5,997.66,747.46
2018,5,1,15,30,867.0,94.0,1.7,16.2,656.0,995.74,748.04
2018,5,1,15,45,849.5,92.0,1.8,15.7,609.5,999.06,755.15
2018,5,1,16,0,832.0,90.0,1.9,15.2,563.0,985.82,751.24
2018,5,1,16,15,807.5,87.0,1.9,14.8,512.5,960.61,737.79
2018,5,1,16,30,783.0,84.0,1.9,14.4,462.0,932.03,721.99
2018,5,1,16,45,749.5,80.5,1.9,14.0,409.5,890.63,696.94
2018,5,1,17,0,716.0,77.0,1.9,13.6,357.0,853.47,674.29
2018,5,1,17,15,669.0,72.5,1.9,13.05,304.5,793.58,634.55
2018,5,1,17,30,622.0,68.0,1.9,12.5,252.0,732.5,592.23
2018,5,1,17,45,553.0,62.0,1.9,11.95,202.0,647.95,529.6
2018,5,1,18,0,484.0,56.0,1.9,11.4,152.0,564.0,463.78
2018,5,1,18,15,380.0,46.5,1.85,10.95,108.5,446.38,366.82
2018,5,1,18,30,276.0,37.0,1.8,10.5,65.0,336.96,267.34
2018,5,1,18,45,158.5,23.0,1.8,10.05,37.0,194.78,32.83
2018,5,1,19,0,41.0,9.0,1.8,9.6,9.0,38.94,0.0
2018,5,1,19,15,20.5,4.5,1.75,9.5,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,2,5,15,72.5,9.0,0.65,8.15,12.0,7.08,0.0
2018,5,2,5,30,145.0,18.0,0.6,8.8,24.0,14.16,0.0
2018,5,2,5,45,275.5,29.5,0.6,9.45,60.5,24.28,14.21
2018,5,2,6,0,406.0,41.0,0.6,10.1,97.0,33.8,24.33
2018,5,2,6,15,487.5,48.5,0.55,10.6,143.5,39.82,30.24
2018,5,2,6,30,569.0,56.0,0.5,11.1,190.0,45.94,35.98
2018,5,2,6,45,621.0,63.0,0.45,11.6,241.5,51.4,40.92
2018,5,2,7,0,673.0,70.0,0.4,12.1,293.0,56.82,45.65
2018,5,2,7,15,709.0,75.0,0.4,12.6,345.0,60.52,48.73
2018,5,2,7,30,745.0,80.0,0.4,13.1,397.0,69.4,56.3
2018,5,2,7,45,770.5,84.5,0.4,13.6,448.0,72.65,58.8
2018,5,2,8,0,796.0,89.0,0.4,14.1,499.0,75.8,61.2
2018,5,2,8,15,814.0,92.5,0.35,14.45,547.0,77.99,62.78
2018,5,2,8,30,832.0,96.0,0.3,14.8,595.0,80.08,64.27
2018,5,2,8,45,845.0,100.0,0.3,15.15,639.5,82.25,65.82
2018,5,2,9,0,858.0,104.0,0.3,15.5,684.0,84.26,67.26
2018,5,2,9,15,869.0,107.0,0.3,15.8,724.0,95.06,76.15
2018,5,2,9,30,880.0,110.0,0.3,16.1,764.0,96.62,77.16
2018,5,2,9,45,887.0,113.0,0.35,16.35,798.5,97.88,78.0
2018,5,2,10,0,894.0,116.0,0.4,16.6,833.0,134.34,81.27
2018,5,2,10,15,899.5,118.5,0.4,16.8,861.0,192.31,111.71
2018,5,2,10,30,905.0,121.0,0.4,17.0,889.0,250.96,154.46
2018,5,2,10,45,907.5,122.5,0.45,17.2,909.0,308.78,202.14
2018,5,2,11,0,910.0,124.0,0.5,17.4,929.0,366.49,251.53
2018,5,2,11,15,912.0,125.5,0.5,17.5,943.0,423.72,300.29
2018,5,2,11,30,914.0,127.0,0.5,17.6,957.0,480.41,347.53
2018,5,2,11,45,914.0,128.5,0.55,17.7,963.0,535.4,392.53
2018,5,2,12,0,914.0,130.0,0.6,17.8,969.0,589.22,435.32
2018,5,2,12,15,918.5,126.5,0.6,17.85,968.5,640.76,474.79
2018,5,2,12,30,923.0,123.0,0.6,17.9,968.0,690.84,512.05
2018,5,2,12,45,928.0,117.0,0.65,17.95,960.0,737.58,546.77
2018,5,2,13,0,933.0,111.0,0.7,18.0,952.0,782.16,579.35
2018,5,2,13,15,928.5,111.0,0.7,17.95,935.0,822.25,606.56
2018,5,2,13,30,924.0,111.0,0.7,17.9,918.0,859.38,630.9
2018,5,2,13,45,917.5,110.5,0.75,17.85,894.0,891.24,652.69
2018,5,2,14,0,911.0,110.0,0.8,17.8,870.0,919.71,672.42
2018,5,2,14,15,902.5,108.5,0.8,17.65,838.5,941.89,687.54
2018,5,2,14,30,894.0,107.0,0.8,17.5,807.0,960.37,700.49
2018,5,2,14,45,882.5,106.0,0.85,17.35,770.0,972.79,710.81
2018,5,2,15,0,871.0,105.0,0.9,17.2,733.0,981.43,718.99
2018,5,2,15,15,857.5,102.5,0.9,17.2,691.0,982.66,721.28
2018,5,2,15,30,844.0,100.0,0.9,17.2,649.0,993.28,729.86
2018,5,2,15,45,827.5,97.0,0.9,16.65,603.0,983.42,726.87
2018,5,2,16,0,811.0,94.0,0.9,16.1,557.0,969.87,721.87
2018,5,2,16,15,790.5,89.0,0.9,15.75,507.5,946.2,709.8
2018,5,2,16,30,770.0,84.0,0.9,15.4,458.0,919.16,695.49
2018,5,2,16,45,742.5,79.5,0.9,15.05,407.5,882.61,674.51
2018,5,2,17,0,715.0,75.0,0.9,14.7,357.0,843.35,651.17
2018,5,2,17,15,674.5,70.0,0.85,14.2,305.5,795.51,620.48
2018,5,2,17,30,634.0,65.0,0.8,13.7,254.0,739.93,582.92
2018,5,2,17,45,574.5,58.0,0.8,13.2,204.5,662.78,528.23
2018,5,2,18,0,515.0,51.0,0.8,12.7,155.0,586.26,470.59
2018,5,2,18,15,418.5,42.5,0.8,12.15,111.5,476.39,383.42
2018,5,2,18,30,322.0,34.0,0.8,11.6,68.0,370.89,290.67
2018,5,2,18,45,193.0,21.5,0.75,11.1,39.0,220.8,64.38
2018,5,2,19,0,64.0,9.0,0.7,10.6,10.0,56.83,0.0
2018,5,2,19,15,32.0,4.5,0.75,10.4,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,3,5,15,0.0,5.5,0.95,8.55,5.5,4.33,0.0
2018,5,3,5,30,0.0,11.0,0.9,9.0,11.0,8.37,0.0
2018,5,3,5,45,2.0,28.0,0.85,9.45,28.5,21.05,11.84
2018,5,3,6,0,4.0,45.0,0.8,9.9,46.0,33.37,24.01
2018,5,3,6,15,86.0,63.0,0.8,10.3,83.5,46.23,36.03
2018,5,3,6,30,168.0,81.0,0.8,10.7,121.0,58.3,47.13
2018,5,3,6,45,215.0,102.0,0.75,11.05,166.0,72.41,59.82
2018,5,3,7,0,262.0,123.0,0.7,11.4,211.0,86.21,71.93
2018,5,3,7,15,327.5,133.5,0.7,11.85,261.5,93.81,78.3
2018,5,3,7,30,393.0,144.0,0.7,12.3,312.0,98.22,81.76
2018,5,3,7,45,548.0,129.0,0.7,12.75,395.0,92.54,76.36
2018,5,3,8,0,703.0,114.0,0.7,13.2,478.0,84.09,68.62
2018,5,3,8,15,764.5,107.5,0.7,13.55,538.0,86.95,70.78
2018,5,3,8,30,826.0,101.0,0.7,13.9,598.0,83.14,67.15
2018,5,3,8,45,758.0,133.5,0.7,14.3,616.0,93.21,75.5
2018,5,3,9,0,690.0,166.0,0.7,14.7,634.0,108.37,88.06
2018,5,3,9,15,773.5,144.0,0.7,14.95,697.5,104.72,84.61
2018,5,3,9,30,857.0,122.0,0.7,15.2,761.0,92.63,74.12
2018,5,3,9,45,883.5,116.0,0.7,15.45,801.5,99.25,79.52
2018,5,3,10,0,910.0,110.0,0.7,15.7,842.0,134.49,80.45
2018,5,3,10,15,917.0,111.0,0.7,15.85,870.0,192.62,111.66
2018,5,3,10,30,924.0,112.0,0.7,16.0,898.0,251.54,155.31
2018,5,3,10,45,929.0,112.5,0.7,16.15,919.5,310.26,204.2
2018,5,3,11,0,934.0,113.0,0.7,16.3,941.0,369.12,254.9
2018,5,3,11,15,936.5,114.0,0.7,16.35,955.0,427.29,305.03
2018,5,3,11,30,939.0,115.0,0.7,16.4,969.0,484.91,353.61
2018,5,3,11,45,939.5,116.0,0.75,16.45,975.5,540.81,399.88
2018,5,3,12,0,940.0,117.0,0.8,16.5,982.0,595.53,443.88
2018,5,3,12,15,932.0,121.5,0.8,16.5,978.0,646.4,483.38
2018,5,3,12,30,924.0,126.0,0.8,16.5,974.0,694.97,520.01
2018,5,3,12,45,864.0,161.0,0.8,16.5,948.0,737.76,550.58
2018,5,3,13,0,804.0,196.0,0.8,16.5,922.0,768.27,571.96
2018,5,3,13,15,729.5,235.0,0.8,16.4,884.5,792.92,588.62
2018,5,3,13,30,655.0,274.0,0.8,16.3,847.0,803.5,595.58
2018,5,3,13,45,664.5,258.5,0.85,16.25,826.5,832.06,617.15
2018,5,3,14,0,674.0,243.0,0.9,16.2,806.0,857.87,636.59
2018,5,3,14,15,700.0,217.5,0.9,16.05,784.0,886.41,657.73
2018,5,3,14,30,726.0,192.0,0.9,15.9,762.0,911.7,675.83
2018,5,3,14,45,756.0,167.0,0.9,15.8,736.5,937.67,693.87
2018,5,3,15,0,786.0,142.0,0.9,15.7,711.0,952.28,704.64
2018,5,3,15,15,800.0,128.5,0.9,15.7,678.5,968.61,716.59
2018,5,3,15,30,814.0,115.0,0.9,15.7,646.0,981.2,726.28
2018,5,3,15,45,608.0,162.0,0.95,15.4,543.0,844.29,639.2
2018,5,3,16,0,402.0,209.0,1.0,15.1,440.0,683.96,529.78
2018,5,3,16,15,349.5,201.5,1.05,14.8,389.5,602.37,475.28
2018,5,3,16,30,297.0,194.0,1.1,14.5,339.0,545.4,435.42
2018,5,3,16,45,399.0,151.0,1.15,14.2,322.5,622.58,498.62
2018,5,3,17,0,501.0,108.0,1.2,13.9,306.0,668.56,535.6
2018,5,3,17,15,555.5,89.5,1.2,13.45,280.5,705.04,564.14
2018,5,3,17,30,610.0,71.0,1.2,13.0,255.0,725.31,580.17
2018,5,3,17,45,536.0,64.5,1.25,12.5,203.5,635.48,514.43
2018,5,3,18,0,462.0,58.0,1.3,12.0,152.0,546.57,446.47
2018,5,3,18,15,375.0,48.0,1.3,11.6,110.5,443.92,362.86
2018,5,3,18,30,288.0,38.0,1.3,11.2,69.0,347.41,276.63
2018,5,3,18,45,169.0,23.5,1.3,10.8,39.5,206.42,80.57
2018,5,3,19,0,50.0,9.0,1.3,10.4,10.0,45.96,0.0
2018,5,3,19,15,25.0,4.5,1.25,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,5,15,76.0,11.0,1.15,8.55,14.5,8.65,0.0
2018,5,4,5,30,152.0,22.0,1.1,9.1,29.0,16.68,0.0
2018,5,4,5,45,247.5,33.5,1.1,9.6,61.5,25.53,15.79
2018,5,4,6,0,343.0,45.0,1.1,10.1,94.0,36.62,26.9
2018,5,4,6,15,402.0,56.5,1.0,10.65,136.5,45.44,35.29
2018,5,4,6,30,461.0,68.0,0.9,11.2,179.0,54.07,43.26
2018,5,4,6,45,565.0,71.5,0.8,11.75,240.0,57.0,45.89
2018,5,4,7,0,669.0,75.0,0.7,12.3,301.0,60.31,48.7
2018,5,4,7,15,698.5,81.5,0.65,12.85,351.5,64.83,52.47
2018,5,4,7,30,728.0,88.0,0.6,13.4,402.0,69.21,56.03
2018,5,4,7,45,738.5,96.0,0.55,13.95,448.0,74.05,59.92
2018,5,4,8,0,749.0,104.0,0.5,14.5,494.0,78.6,63.51
2018,5,4,8,15,741.0,116.5,0.5,15.1,533.0,85.21,68.82
2018,5,4,8,30,733.0,129.0,0.5,15.7,572.0,91.31,73.63
2018,5,4,8,45,672.0,162.5,0.55,16.3,592.0,108.04,87.41
2018,5,4,9,0,611.0,196.0,0.6,16.9,612.0,123.72,100.1
2018,5,4,9,15,592.5,219.5,0.6,17.2,642.5,133.71,108.0
2018,5,4,9,30,574.0,243.0,0.6,17.5,673.0,144.12,116.2
2018,5,4,9,45,579.0,257.5,0.65,17.85,708.0,149.01,119.84
2018,5,4,10,0,584.0,272.0,0.7,18.2,743.0,185.19,126.95
2018,5,4,10,15,578.5,288.0,0.7,18.4,768.0,235.25,156.76
2018,5,4,10,30,573.0,304.0,0.7,18.6,793.0,285.52,193.82
2018,5,4,10,45,584.0,309.0,0.7,18.85,818.0,334.01,231.92
2018,5,4,11,0,595.0,314.0,0.7,19.1,843.0,384.01,272.17
2018,5,4,11,15,597.5,320.0,0.65,19.25,858.0,432.83,311.46
2018,5,4,11,30,600.0,326.0,0.6,19.4,873.0,481.93,350.03
2018,5,4,11,45,601.0,328.5,0.6,19.6,879.5,528.12,385.79
2018,5,4,12,0,602.0,331.0,0.6,19.8,886.0,573.88,420.22
2018,5,4,12,15,617.5,321.0,0.65,19.85,889.5,614.9,451.45
2018,5,4,12,30,633.0,311.0,0.7,19.9,893.0,660.36,485.1
2018,5,4,12,45,643.0,301.0,0.7,20.0,887.5,701.65,514.55
2018,5,4,13,0,653.0,291.0,0.7,20.1,882.0,741.63,542.59
2018,5,4,13,15,618.0,300.5,0.75,20.0,851.5,760.39,556.53
2018,5,4,13,30,583.0,310.0,0.8,19.9,821.0,774.69,567.51
2018,5,4,13,45,627.5,277.5,0.85,19.8,814.5,817.24,598.78
2018,5,4,14,0,672.0,245.0,0.9,19.7,808.0,858.48,628.76
2018,5,4,14,15,699.0,219.5,0.95,19.5,786.5,887.94,650.98
2018,5,4,14,30,726.0,194.0,1.0,19.3,765.0,914.23,670.55
2018,5,4,14,45,766.5,163.5,1.0,19.1,741.5,944.47,691.42
2018,5,4,15,0,807.0,133.0,1.0,18.9,718.0,963.86,705.37
2018,5,4,15,15,824.5,118.0,1.0,18.9,686.0,981.79,718.17
2018,5,4,15,30,842.0,103.0,1.0,18.9,654.0,995.74,728.6
2018,5,4,15,45,834.0,99.0,1.05,18.25,612.0,993.24,731.55
2018,5,4,16,0,826.0,95.0,1.1,17.6,570.0,987.09,732.51
2018,5,4,16,15,806.5,90.5,1.15,17.15,521.0,965.01,722.63
2018,5,4,16,30,787.0,86.0,1.2,16.7,472.0,939.52,710.51
2018,5,4,16,45,758.0,81.5,1.2,16.3,420.0,901.27,688.54
2018,5,4,17,0,729.0,77.0,1.2,15.9,368.0,860.27,664.18
2018,5,4,17,15,680.0,72.0,1.2,15.35,313.5,804.05,628.57
2018,5,4,17,30,631.0,67.0,1.2,14.8,259.0,740.1,585.82
2018,5,4,17,45,558.5,58.5,1.2,14.2,205.0,648.6,520.43
2018,5,4,18,0,486.0,50.0,1.2,13.6,151.0,558.51,452.33
2018,5,4,18,15,402.0,43.0,1.2,13.0,111.0,462.57,375.25
2018,5,4,18,30,318.0,36.0,1.2,12.4,71.0,369.54,293.27
2018,5,4,18,45,191.5,23.5,1.15,11.85,41.5,225.76,105.54
2018,5,4,19,0,65.0,11.0,1.1,11.3,12.0,59.22,0.0
2018,5,4,19,15,32.5,5.5,1.1,11.15,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
