Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,1.2,9.55,4.5,3.54,0.0
2018,5,5,5,30,9.0,9.0,1.2,9.7,9.0,7.07,0.0
2018,5,5,5,45,4.5,14.5,1.15,9.9,14.5,11.39,4.01
2018,5,5,6,0,0.0,20.0,1.1,10.1,20.0,15.21,7.93
2018,5,5,6,15,0.0,32.5,1.1,10.3,32.5,24.79,16.8
2018,5,5,6,30,0.0,45.0,1.1,10.5,45.0,34.41,25.66
2018,5,5,6,45,102.0,84.5,1.05,10.75,119.5,62.02,50.61
2018,5,5,7,0,204.0,124.0,1.0,11.0,194.0,86.01,71.9
2018,5,5,7,15,342.0,128.0,0.95,11.3,267.5,88.25,73.56
2018,5,5,7,30,480.0,132.0,0.9,11.6,341.0,92.32,76.8
2018,5,5,7,45,417.0,160.5,0.9,11.9,357.5,107.38,89.6
2018,5,5,8,0,354.0,189.0,0.9,12.2,374.0,126.04,105.29
2018,5,5,8,15,358.0,211.0,0.85,12.65,413.5,137.67,114.64
2018,5,5,8,30,362.0,233.0,0.8,13.1,453.0,148.73,123.4
2018,5,5,8,45,214.0,250.0,0.8,13.5,382.5,152.49,125.99
2018,5,5,9,0,66.0,267.0,0.8,13.9,312.0,176.01,145.11
2018,5,5,9,15,94.5,307.0,0.75,14.15,375.5,197.64,162.36
2018,5,5,9,30,123.0,347.0,0.7,14.4,439.0,204.68,167.46
2018,5,5,9,45,104.5,337.5,0.7,14.65,418.5,199.53,162.73
2018,5,5,10,0,86.0,328.0,0.7,14.9,398.0,217.02,166.44
2018,5,5,10,15,183.0,362.5,0.75,15.05,517.5,246.18,183.36
2018,5,5,10,30,280.0,397.0,0.8,15.2,637.0,288.49,211.03
2018,5,5,10,45,328.5,397.0,0.8,15.35,685.0,327.6,239.75
2018,5,5,11,0,377.0,397.0,0.8,15.5,733.0,372.34,273.81
2018,5,5,11,15,391.0,399.0,0.85,15.55,752.0,410.94,304.9
2018,5,5,11,30,405.0,401.0,0.9,15.6,771.0,451.04,336.95
2018,5,5,11,45,281.0,429.0,1.0,15.7,686.5,442.85,334.42
2018,5,5,12,0,157.0,457.0,1.1,15.8,602.0,424.13,322.51
2018,5,5,12,15,134.0,455.0,1.1,15.85,578.5,427.92,326.07
2018,5,5,12,30,111.0,453.0,1.1,15.9,555.0,424.59,323.96
2018,5,5,12,45,96.5,437.0,1.15,16.0,525.0,415.07,317.47
2018,5,5,13,0,82.0,421.0,1.2,16.1,495.0,403.03,309.0
2018,5,5,13,15,200.0,397.5,1.2,16.1,574.5,496.94,381.12
2018,5,5,13,30,318.0,374.0,1.2,16.1,654.0,602.23,459.12
2018,5,5,13,45,309.5,373.0,1.2,16.1,639.5,615.74,468.42
2018,5,5,14,0,301.0,372.0,1.2,16.1,625.0,627.48,477.31
2018,5,5,14,15,247.5,372.0,1.2,16.0,575.0,597.46,455.79
2018,5,5,14,30,194.0,372.0,1.2,15.9,525.0,542.5,416.64
2018,5,5,14,45,376.0,302.5,1.2,15.85,582.0,680.44,521.89
2018,5,5,15,0,558.0,233.0,1.2,15.8,639.0,824.23,625.7
2018,5,5,15,15,623.0,194.5,1.2,15.8,623.5,872.61,659.73
2018,5,5,15,30,688.0,156.0,1.2,15.8,608.0,909.55,685.52
2018,5,5,15,45,542.5,184.5,1.2,15.4,525.0,792.11,607.88
2018,5,5,16,0,397.0,213.0,1.2,15.0,442.0,683.42,531.98
2018,5,5,16,15,468.0,175.0,1.2,14.7,422.0,717.27,562.19
2018,5,5,16,30,539.0,137.0,1.2,14.4,402.0,745.75,585.53
2018,5,5,16,45,576.0,114.0,1.25,14.1,369.5,766.32,603.07
2018,5,5,17,0,613.0,91.0,1.3,13.8,337.0,770.68,609.13
2018,5,5,17,15,619.0,80.5,1.3,13.3,299.0,756.11,601.32
2018,5,5,17,30,625.0,70.0,1.3,12.8,261.0,738.6,590.75
2018,5,5,17,45,556.5,64.0,1.3,12.3,210.5,654.31,529.35
2018,5,5,18,0,488.0,58.0,1.3,11.8,160.0,570.67,465.47
2018,5,5,18,15,398.5,48.0,1.25,11.3,116.5,465.2,380.19
2018,5,5,18,30,309.0,38.0,1.2,10.8,73.0,363.54,291.49
2018,5,5,18,45,187.0,25.0,1.2,10.3,43.0,226.24,120.63
2018,5,5,19,0,65.0,12.0,1.2,9.8,13.0,60.02,0.0
2018,5,5,19,15,32.5,6.0,1.2,9.6,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,6,5,15,76.5,11.0,1.2,8.2,15.0,8.65,0.0
2018,5,6,5,30,153.0,22.0,1.2,8.5,30.0,16.72,0.0
2018,5,6,5,45,266.5,32.5,1.25,8.75,65.0,26.55,17.1
2018,5,6,6,0,380.0,43.0,1.3,9.0,100.0,35.08,25.75
2018,5,6,6,15,439.0,53.0,1.3,9.4,143.0,42.82,33.16
2018,5,6,6,30,498.0,63.0,1.3,9.8,186.0,50.44,40.24
2018,5,6,6,45,425.0,88.0,1.3,10.2,210.0,64.76,53.16
2018,5,6,7,0,352.0,113.0,1.3,10.6,234.0,79.62,66.3
2018,5,6,7,15,401.0,125.0,1.25,11.1,284.0,87.29,72.78
2018,5,6,7,30,450.0,137.0,1.2,11.6,334.0,94.79,78.99
2018,5,6,7,45,533.5,134.5,1.2,12.1,395.5,94.08,77.91
2018,5,6,8,0,617.0,132.0,1.2,12.6,457.0,93.65,77.11
2018,5,6,8,15,742.5,109.0,1.2,13.05,536.0,87.22,71.13
2018,5,6,8,30,868.0,86.0,1.2,13.5,615.0,83.0,67.13
2018,5,6,8,45,883.0,87.5,1.2,13.95,660.0,84.48,68.1
2018,5,6,9,0,898.0,89.0,1.2,14.4,705.0,85.85,68.96
2018,5,6,9,15,909.5,90.5,1.25,14.8,745.5,87.0,69.67
2018,5,6,9,30,921.0,92.0,1.3,15.2,786.0,88.03,70.28
2018,5,6,9,45,929.5,93.5,1.3,15.55,820.5,88.84,70.73
2018,5,6,10,0,938.0,95.0,1.3,15.9,855.0,134.7,77.39
2018,5,6,10,15,943.5,95.5,1.3,16.1,882.5,193.47,110.82
2018,5,6,10,30,949.0,96.0,1.3,16.3,910.0,252.84,156.03
2018,5,6,10,45,917.5,118.5,1.35,16.5,921.0,316.11,210.65
2018,5,6,11,0,886.0,141.0,1.4,16.7,932.0,375.37,263.15
2018,5,6,11,15,887.0,143.5,1.45,16.75,945.5,431.4,312.04
2018,5,6,11,30,888.0,146.0,1.5,16.8,959.0,486.86,359.56
2018,5,6,11,45,925.0,123.5,1.55,16.8,975.5,543.01,406.32
2018,5,6,12,0,962.0,101.0,1.6,16.8,992.0,599.93,452.74
2018,5,6,12,15,797.5,199.0,1.6,16.75,937.0,632.57,478.79
2018,5,6,12,30,633.0,297.0,1.6,16.7,882.0,651.98,493.34
2018,5,6,12,45,531.5,343.0,1.6,16.65,831.0,660.58,499.98
2018,5,6,13,0,430.0,389.0,1.6,16.6,780.0,657.77,497.8
2018,5,6,13,15,381.5,397.0,1.55,16.45,739.0,648.55,491.83
2018,5,6,13,30,333.0,405.0,1.5,16.3,698.0,642.07,487.37
2018,5,6,13,45,273.5,406.5,1.5,16.15,643.0,615.96,468.95
2018,5,6,14,0,214.0,408.0,1.5,16.0,588.0,566.96,434.11
2018,5,6,14,15,181.0,392.0,1.5,15.8,540.5,536.77,413.16
2018,5,6,14,30,148.0,376.0,1.5,15.6,493.0,503.31,389.31
2018,5,6,14,45,207.5,354.5,1.45,15.4,510.5,550.24,426.83
2018,5,6,15,0,267.0,333.0,1.4,15.2,528.0,621.23,480.4
2018,5,6,15,15,211.0,315.5,1.4,15.2,464.0,535.16,417.56
2018,5,6,15,30,155.0,298.0,1.4,15.2,400.0,469.52,369.21
2018,5,6,15,45,174.5,276.5,1.4,14.65,384.0,473.7,375.62
2018,5,6,16,0,194.0,255.0,1.4,14.1,368.0,476.75,380.77
2018,5,6,16,15,139.0,229.0,1.4,13.8,306.5,396.82,319.73
2018,5,6,16,30,84.0,203.0,1.4,13.5,245.0,292.32,237.96
2018,5,6,16,45,83.0,176.5,1.4,13.2,214.0,264.92,217.78
2018,5,6,17,0,82.0,150.0,1.4,12.9,183.0,236.34,195.82
2018,5,6,17,15,170.5,124.0,1.4,12.6,180.5,315.44,264.59
2018,5,6,17,30,259.0,98.0,1.4,12.3,178.0,389.12,326.92
2018,5,6,17,45,246.0,86.0,1.4,11.95,150.5,360.74,303.56
2018,5,6,18,0,233.0,74.0,1.4,11.6,123.0,332.77,279.79
2018,5,6,18,15,189.0,56.5,1.35,11.35,89.5,267.89,223.44
2018,5,6,18,30,145.0,39.0,1.3,11.1,56.0,204.07,165.37
2018,5,6,18,45,93.0,25.0,1.3,10.85,34.0,133.66,76.39
2018,5,6,19,0,41.0,11.0,1.3,10.6,12.0,40.57,0.0
2018,5,6,19,15,20.5,5.5,1.3,10.5,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,1.5,9.25,17.0,9.44,0.0
2018,5,7,5,30,175.0,24.0,1.5,9.6,34.0,18.24,1.22
2018,5,7,5,45,299.5,35.0,1.45,9.95,72.5,28.75,19.02
2018,5,7,6,0,424.0,46.0,1.4,10.3,111.0,37.78,28.04
2018,5,7,6,15,503.0,53.0,1.4,10.85,158.5,43.33,33.43
2018,5,7,6,30,582.0,60.0,1.4,11.4,206.0,48.99,38.68
2018,5,7,6,45,634.5,65.5,1.35,11.9,257.5,53.29,42.52
2018,5,7,7,0,687.0,71.0,1.3,12.4,309.0,57.62,46.25
2018,5,7,7,15,722.5,75.5,1.25,13.15,361.0,65.96,53.38
2018,5,7,7,30,758.0,80.0,1.2,13.9,413.0,69.49,56.13
2018,5,7,7,45,784.0,83.5,1.2,14.6,464.5,72.05,58.0
2018,5,7,8,0,810.0,87.0,1.2,15.3,516.0,74.55,59.8
2018,5,7,8,15,828.0,91.0,1.15,15.8,564.5,77.13,61.68
2018,5,7,8,30,846.0,95.0,1.1,16.3,613.0,79.58,63.45
2018,5,7,8,45,859.0,98.5,1.1,16.8,657.5,90.31,72.28
2018,5,7,9,0,872.0,102.0,1.1,17.3,702.0,92.56,73.83
2018,5,7,9,15,863.5,112.5,1.1,17.6,735.5,97.73,77.91
2018,5,7,9,30,855.0,123.0,1.1,17.9,769.0,92.75,73.45
2018,5,7,9,45,831.5,142.0,1.1,18.2,793.5,101.15,80.27
2018,5,7,10,0,808.0,161.0,1.1,18.5,818.0,152.86,93.9
2018,5,7,10,15,871.0,133.0,1.1,18.65,863.0,205.41,121.7
2018,5,7,10,30,934.0,105.0,1.1,18.8,908.0,256.86,158.07
2018,5,7,10,45,937.5,106.0,1.1,18.95,928.5,315.59,207.34
2018,5,7,11,0,941.0,107.0,1.1,19.1,949.0,374.29,257.96
2018,5,7,11,15,944.0,107.0,1.15,19.2,962.5,431.91,307.73
2018,5,7,11,30,947.0,107.0,1.2,19.3,976.0,488.99,356.07
2018,5,7,11,45,948.0,107.0,1.2,19.35,982.0,544.33,401.6
2018,5,7,12,0,949.0,107.0,1.2,19.4,988.0,598.47,444.79
2018,5,7,12,15,949.0,106.5,1.2,19.4,986.0,650.23,485.0
2018,5,7,12,30,949.0,106.0,1.2,19.4,984.0,700.2,522.74
2018,5,7,12,45,947.5,105.5,1.15,19.45,975.0,747.13,556.7
2018,5,7,13,0,946.0,105.0,1.1,19.5,966.0,791.67,588.05
2018,5,7,13,15,942.5,104.0,1.15,19.5,949.0,831.63,615.52
2018,5,7,13,30,939.0,103.0,1.2,19.5,932.0,868.62,640.63
2018,5,7,13,45,934.5,101.5,1.2,19.45,908.0,901.16,662.21
2018,5,7,14,0,930.0,100.0,1.2,19.4,884.0,930.34,681.64
2018,5,7,14,15,924.0,97.5,1.2,19.25,853.5,953.67,697.63
2018,5,7,14,30,918.0,95.0,1.2,19.1,823.0,973.33,711.43
2018,5,7,14,45,910.0,93.0,1.25,18.95,787.0,987.88,723.02
2018,5,7,15,0,902.0,91.0,1.3,18.8,751.0,998.67,732.45
2018,5,7,15,15,890.0,89.0,1.3,18.8,709.0,1001.71,735.89
2018,5,7,15,30,878.0,87.0,1.3,18.8,667.0,1000.95,737.17
2018,5,7,15,45,863.0,84.0,1.35,18.15,621.0,992.23,736.17
2018,5,7,16,0,848.0,81.0,1.4,17.5,575.0,979.86,732.97
2018,5,7,16,15,827.0,78.5,1.45,17.1,525.5,971.1,731.54
2018,5,7,16,30,806.0,76.0,1.5,16.7,476.0,946.45,719.43
2018,5,7,16,45,777.5,73.0,1.5,16.25,425.0,910.47,698.94
2018,5,7,17,0,749.0,70.0,1.5,15.8,374.0,871.79,676.13
2018,5,7,17,15,710.0,65.5,1.5,15.3,322.0,818.42,642.23
2018,5,7,17,30,671.0,61.0,1.5,14.8,270.0,763.37,605.69
2018,5,7,17,45,613.0,56.0,1.5,14.25,220.0,696.26,558.24
2018,5,7,18,0,555.0,51.0,1.5,13.7,170.0,623.05,503.16
2018,5,7,18,15,467.5,43.5,1.45,13.25,125.5,521.26,421.9
2018,5,7,18,30,380.0,36.0,1.4,12.8,81.0,423.09,337.42
2018,5,7,18,45,240.0,24.0,1.4,12.4,48.0,271.45,168.36
2018,5,7,19,0,100.0,12.0,1.4,12.0,15.0,87.33,0.0
2018,5,7,19,15,50.0,6.0,1.4,11.8,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,5,15,109.5,12.0,1.65,11.05,18.5,9.44,0.0
2018,5,8,5,30,219.0,24.0,1.6,11.4,37.0,19.86,3.77
2018,5,8,5,45,342.0,33.0,1.5,11.75,76.0,27.21,17.67
2018,5,8,6,0,465.0,42.0,1.4,12.1,115.0,34.74,25.18
2018,5,8,6,15,538.0,48.0,1.4,12.5,162.0,39.68,29.97
2018,5,8,6,30,611.0,54.0,1.4,12.9,209.0,44.73,34.64
2018,5,8,6,45,658.5,58.5,1.35,13.25,259.5,52.44,41.54
2018,5,8,7,0,706.0,63.0,1.3,13.6,310.0,56.43,44.96
2018,5,8,7,15,739.0,66.5,1.25,13.95,361.0,59.44,47.43
2018,5,8,7,30,772.0,70.0,1.2,14.3,412.0,62.44,49.84
2018,5,8,7,45,795.5,73.5,1.15,14.7,462.0,65.22,52.0
2018,5,8,8,0,819.0,77.0,1.1,15.1,512.0,67.92,54.07
2018,5,8,8,15,836.0,80.0,1.05,15.45,559.5,78.19,62.68
2018,5,8,8,30,853.0,83.0,1.0,15.8,607.0,80.79,64.6
2018,5,8,8,45,866.0,85.0,1.0,16.2,650.5,82.52,65.78
2018,5,8,9,0,879.0,87.0,1.0,16.6,694.0,84.12,66.85
2018,5,8,9,15,852.5,105.5,0.95,16.95,722.0,93.59,74.61
2018,5,8,9,30,826.0,124.0,0.9,17.3,750.0,92.29,73.22
2018,5,8,9,45,678.5,203.0,0.85,17.65,732.5,119.39,95.63
2018,5,8,10,0,531.0,282.0,0.8,18.0,715.0,191.09,131.45
2018,5,8,10,15,638.0,240.5,0.8,18.25,778.0,219.09,141.56
2018,5,8,10,30,745.0,199.0,0.8,18.5,841.0,261.81,169.37
2018,5,8,10,45,836.0,150.0,0.8,18.75,886.5,311.57,207.51
2018,5,8,11,0,927.0,101.0,0.8,19.0,932.0,367.59,252.82
2018,5,8,11,15,930.5,100.5,0.85,19.1,945.5,424.05,301.44
2018,5,8,11,30,934.0,100.0,0.9,19.2,959.0,480.01,348.66
2018,5,8,11,45,935.5,100.5,0.9,19.25,965.5,534.96,393.57
2018,5,8,12,0,937.0,101.0,0.9,19.3,972.0,588.81,436.19
2018,5,8,12,15,936.0,101.0,0.95,19.25,970.0,639.47,475.87
2018,5,8,12,30,935.0,101.0,1.0,19.2,968.0,688.3,513.22
2018,5,8,12,45,932.0,102.0,1.05,19.15,959.0,734.52,547.85
2018,5,8,13,0,929.0,103.0,1.1,19.1,950.0,778.35,580.14
2018,5,8,13,15,925.5,102.0,1.1,18.85,933.5,817.46,607.05
2018,5,8,13,30,922.0,101.0,1.1,18.6,917.0,853.65,631.62
2018,5,8,13,45,781.5,168.0,1.15,18.4,847.0,845.0,627.24
2018,5,8,14,0,641.0,235.0,1.2,18.2,777.0,824.05,613.29
2018,5,8,14,15,546.0,274.0,1.2,17.95,724.0,795.14,593.88
2018,5,8,14,30,451.0,313.0,1.2,17.7,671.0,765.7,573.58
2018,5,8,14,45,590.5,238.0,1.2,17.45,684.5,850.88,637.19
2018,5,8,15,0,730.0,163.0,1.2,17.2,698.0,930.16,692.37
2018,5,8,15,15,739.0,147.5,1.2,17.2,663.0,938.44,698.28
2018,5,8,15,30,748.0,132.0,1.2,17.2,628.0,942.92,702.81
2018,5,8,15,45,780.5,110.5,1.15,16.7,596.0,953.73,712.23
2018,5,8,16,0,813.0,89.0,1.1,16.2,564.0,967.32,723.54
2018,5,8,16,15,801.5,84.0,1.1,15.9,518.5,952.53,716.67
2018,5,8,16,30,790.0,79.0,1.1,15.6,473.0,934.36,707.95
2018,5,8,16,45,667.5,94.0,1.1,15.35,402.0,833.79,642.82
2018,5,8,17,0,545.0,109.0,1.1,15.1,331.0,725.21,570.31
2018,5,8,17,15,506.0,97.5,1.1,14.75,281.5,666.53,531.34
2018,5,8,17,30,467.0,86.0,1.1,14.4,232.0,597.03,482.03
2018,5,8,17,45,495.0,69.0,1.05,14.05,199.0,603.08,487.28
2018,5,8,18,0,523.0,52.0,1.0,13.7,166.0,595.21,479.4
2018,5,8,18,15,444.5,44.5,1.0,13.3,123.5,502.23,405.16
2018,5,8,18,30,366.0,37.0,1.0,12.9,81.0,412.27,328.38
2018,5,8,18,45,230.5,25.0,0.95,12.5,48.5,266.52,173.3
2018,5,8,19,0,95.0,13.0,0.9,12.1,16.0,84.25,0.0
2018,5,8,19,15,47.5,6.5,0.9,11.95,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.1,9.95,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,5,9,5,15,120.5,13.5,1.15,10.1,21.0,10.62,0.0
2018,5,9,5,30,229.0,25.0,1.2,10.3,40.0,20.7,5.84
2018,5,9,5,45,345.0,34.5,1.25,10.45,79.0,28.44,18.96
2018,5,9,6,0,461.0,44.0,1.3,10.6,118.0,36.3,26.78
2018,5,9,6,15,472.0,55.5,1.35,10.9,154.5,44.95,34.93
2018,5,9,6,30,483.0,67.0,1.4,11.2,191.0,53.21,42.53
2018,5,9,6,45,536.0,77.0,1.45,11.45,242.5,60.5,49.06
2018,5,9,7,0,589.0,87.0,1.5,11.7,294.0,67.61,55.29
2018,5,9,7,15,679.5,82.5,1.5,12.0,357.5,65.03,52.76
2018,5,9,7,30,770.0,78.0,1.5,12.3,421.0,68.2,55.33
2018,5,9,7,45,794.0,81.5,1.55,12.65,471.5,70.79,57.32
2018,5,9,8,0,818.0,85.0,1.6,13.0,522.0,73.31,59.24
2018,5,9,8,15,836.0,88.5,1.6,13.25,570.5,75.61,60.98
2018,5,9,8,30,854.0,92.0,1.6,13.5,619.0,86.3,70.0
2018,5,9,8,45,866.0,95.5,1.6,13.75,663.0,88.76,71.82
2018,5,9,9,0,878.0,99.0,1.6,14.0,707.0,91.02,73.49
2018,5,9,9,15,888.0,101.0,1.6,14.2,746.0,92.2,74.26
2018,5,9,9,30,898.0,103.0,1.6,14.4,785.0,93.23,74.93
2018,5,9,9,45,900.5,107.5,1.6,14.65,817.5,95.18,76.36
2018,5,9,10,0,903.0,112.0,1.6,14.9,850.0,146.51,86.2
2018,5,9,10,15,746.0,202.5,1.55,15.15,825.5,214.87,136.03
2018,5,9,10,30,589.0,293.0,1.5,15.4,801.0,288.69,199.58
2018,5,9,10,45,581.0,311.5,1.5,15.65,823.0,340.16,241.91
2018,5,9,11,0,573.0,330.0,1.5,15.9,845.0,391.48,284.77
2018,5,9,11,15,669.0,276.5,1.45,16.1,886.5,433.55,318.46
2018,5,9,11,30,765.0,223.0,1.4,16.3,928.0,487.81,361.93
2018,5,9,11,45,854.5,169.5,1.4,16.5,961.5,545.26,408.0
2018,5,9,12,0,944.0,116.0,1.4,16.7,995.0,604.35,454.92
2018,5,9,12,15,904.0,140.5,1.4,16.8,981.5,649.89,490.64
2018,5,9,12,30,864.0,165.0,1.4,16.9,968.0,699.07,527.36
2018,5,9,12,45,903.0,139.5,1.45,17.0,971.5,744.63,562.39
2018,5,9,13,0,942.0,114.0,1.5,17.1,975.0,797.86,601.98
2018,5,9,13,15,885.5,145.0,1.5,17.1,943.0,823.2,619.55
2018,5,9,13,30,829.0,176.0,1.5,17.1,911.0,856.44,642.2
2018,5,9,13,45,774.5,199.0,1.55,17.1,871.5,875.6,655.56
2018,5,9,14,0,720.0,222.0,1.6,17.1,832.0,882.44,660.78
2018,5,9,14,15,738.0,202.0,1.65,16.9,808.0,908.98,681.33
2018,5,9,14,30,756.0,182.0,1.7,16.7,784.0,932.25,698.74
2018,5,9,14,45,768.5,165.0,1.75,16.5,753.0,949.88,712.61
2018,5,9,15,0,781.0,148.0,1.8,16.3,722.0,955.8,718.93
2018,5,9,15,15,640.5,187.5,1.8,16.3,640.5,883.89,671.92
2018,5,9,15,30,500.0,227.0,1.8,16.3,559.0,787.37,605.42
2018,5,9,15,45,549.0,192.5,1.8,15.85,534.0,808.26,625.65
2018,5,9,16,0,598.0,158.0,1.8,15.4,509.0,837.08,648.77
2018,5,9,16,15,637.5,133.0,1.8,15.15,478.0,852.81,662.1
2018,5,9,16,30,677.0,108.0,1.8,14.9,447.0,863.5,672.22
2018,5,9,16,45,677.0,95.0,1.8,14.65,403.5,844.79,661.81
2018,5,9,17,0,677.0,82.0,1.8,14.4,360.0,822.65,649.03
2018,5,9,17,15,657.5,77.0,1.8,14.0,317.0,789.44,628.16
2018,5,9,17,30,638.0,72.0,1.8,13.6,274.0,754.17,604.84
2018,5,9,17,45,572.5,66.5,1.8,13.2,223.0,672.96,545.72
2018,5,9,18,0,507.0,61.0,1.8,12.8,172.0,592.12,483.93
2018,5,9,18,15,415.0,51.5,1.75,12.45,127.0,484.17,396.88
2018,5,9,18,30,323.0,42.0,1.7,12.1,82.0,379.64,307.47
2018,5,9,18,45,200.0,28.5,1.65,11.7,49.5,248.37,169.39
2018,5,9,19,0,77.0,15.0,1.6,11.3,17.0,71.83,0.0
2018,5,9,19,15,38.5,7.5,1.6,11.2,8.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,5.0,1.0,1.9,9.05,1.0,0.0,0.0
2018,5,10,5,0,10.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,10,5,15,102.0,14.5,1.9,9.4,21.0,11.41,0.0
2018,5,10,5,30,194.0,27.0,1.9,9.7,40.0,20.51,6.99
2018,5,10,5,45,323.0,37.0,1.9,10.0,80.0,30.39,20.76
2018,5,10,6,0,452.0,47.0,1.9,10.3,120.0,38.65,28.92
2018,5,10,6,15,526.5,54.0,1.9,10.55,168.5,44.22,34.32
2018,5,10,6,30,601.0,61.0,1.9,10.8,217.0,49.88,39.59
2018,5,10,6,45,649.5,66.0,1.9,11.1,268.0,53.78,43.09
2018,5,10,7,0,698.0,71.0,1.9,11.4,319.0,57.72,46.5
2018,5,10,7,15,718.0,78.0,1.9,11.9,367.0,67.7,55.16
2018,5,10,7,30,738.0,85.0,1.9,12.4,415.0,72.69,59.27
2018,5,10,7,45,656.5,116.0,1.95,12.95,435.0,85.22,69.92
2018,5,10,8,0,575.0,147.0,2.0,13.5,455.0,102.13,84.23
2018,5,10,8,15,539.0,175.5,2.0,13.95,485.0,115.82,95.58
2018,5,10,8,30,503.0,204.0,2.0,14.4,515.0,129.22,106.56
2018,5,10,8,45,480.5,230.5,2.0,14.85,545.0,140.92,115.97
2018,5,10,9,0,458.0,257.0,2.0,15.3,575.0,151.74,124.56
2018,5,10,9,15,464.0,271.0,2.05,15.6,609.0,156.29,127.92
2018,5,10,9,30,470.0,285.0,2.1,15.9,643.0,160.47,131.0
2018,5,10,9,45,509.0,288.5,2.1,16.25,692.0,160.41,130.51
2018,5,10,10,0,548.0,292.0,2.1,16.6,741.0,199.75,138.27
2018,5,10,10,15,583.5,289.5,2.05,16.9,781.5,244.07,164.77
2018,5,10,10,30,619.0,287.0,2.0,17.2,822.0,288.66,197.41
2018,5,10,10,45,624.5,293.5,2.0,17.45,844.5,338.15,238.12
2018,5,10,11,0,630.0,300.0,2.0,17.7,867.0,388.66,280.46
2018,5,10,11,15,609.0,319.5,2.0,17.75,874.5,442.69,325.82
2018,5,10,11,30,588.0,339.0,2.0,17.8,882.0,490.29,365.26
2018,5,10,11,45,566.5,353.5,2.0,17.9,879.0,532.58,399.61
2018,5,10,12,0,545.0,368.0,2.0,18.0,876.0,572.68,431.26
2018,5,10,12,15,536.5,371.5,2.05,18.0,871.0,610.6,460.94
2018,5,10,12,30,528.0,375.0,2.1,18.0,866.0,646.85,488.78
2018,5,10,12,45,606.5,324.5,2.1,18.05,883.5,700.2,529.26
2018,5,10,13,0,685.0,274.0,2.1,18.1,901.0,755.73,570.85
2018,5,10,13,15,807.5,191.5,2.15,18.05,918.0,813.83,615.72
2018,5,10,13,30,930.0,109.0,2.2,18.0,935.0,868.67,655.5
2018,5,10,13,45,923.5,109.0,2.25,17.9,911.0,900.6,677.97
2018,5,10,14,0,917.0,109.0,2.3,17.8,887.0,929.18,698.46
2018,5,10,14,15,906.0,109.0,2.35,17.6,855.0,950.21,714.27
2018,5,10,14,30,895.0,109.0,2.4,17.4,823.0,967.52,727.81
2018,5,10,14,45,859.5,119.0,2.4,17.25,779.5,967.88,729.56
2018,5,10,15,0,824.0,129.0,2.4,17.1,736.0,978.37,738.45
2018,5,10,15,15,828.5,117.5,2.4,17.1,698.5,987.15,745.87
2018,5,10,15,30,833.0,106.0,2.4,17.1,661.0,992.0,750.86
2018,5,10,15,45,824.0,101.0,2.45,16.65,618.0,987.09,751.29
2018,5,10,16,0,815.0,96.0,2.5,16.2,575.0,978.52,749.48
2018,5,10,16,15,789.5,93.0,2.5,15.9,524.5,952.05,734.55
2018,5,10,16,30,764.0,90.0,2.5,15.6,474.0,922.29,717.36
2018,5,10,16,45,732.5,87.0,2.5,15.35,423.5,883.45,693.35
2018,5,10,17,0,701.0,84.0,2.5,15.1,373.0,849.46,672.34
2018,5,10,17,15,658.5,79.0,2.5,14.6,321.5,793.25,634.98
2018,5,10,17,30,616.0,74.0,2.5,14.1,270.0,735.72,595.25
2018,5,10,17,45,554.5,67.5,2.45,13.6,220.5,657.37,537.38
2018,5,10,18,0,493.0,61.0,2.4,13.1,171.0,579.44,476.9
2018,5,10,18,15,405.5,52.0,2.4,12.6,127.0,476.46,393.27
2018,5,10,18,30,318.0,43.0,2.4,12.1,83.0,377.42,307.96
2018,5,10,18,45,201.5,29.5,2.4,11.6,51.0,252.77,178.61
2018,5,10,19,0,85.0,16.0,2.4,11.1,19.0,78.88,0.0
2018,5,10,19,15,42.5,8.0,2.4,10.95,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,1.55,7.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,1.5,7.7,2.0,0.0,0.0
2018,5,11,5,15,82.0,14.0,1.5,8.1,19.5,11.02,0.0
2018,5,11,5,30,152.0,26.0,1.5,8.5,37.0,19.68,7.47
2018,5,11,5,45,250.5,37.5,1.5,8.9,72.0,28.51,19.33
2018,5,11,6,0,349.0,49.0,1.5,9.3,107.0,39.51,29.86
2018,5,11,6,15,408.0,59.5,1.5,9.8,149.5,47.45,37.37
2018,5,11,6,30,467.0,70.0,1.5,10.3,192.0,55.24,44.52
2018,5,11,6,45,492.5,82.5,1.5,10.8,236.0,63.94,52.28
2018,5,11,7,0,518.0,95.0,1.5,11.3,280.0,72.26,59.52
2018,5,11,7,15,531.0,109.0,1.5,11.75,324.0,81.06,67.04
2018,5,11,7,30,544.0,123.0,1.5,12.2,368.0,89.38,74.01
2018,5,11,7,45,579.0,129.0,1.5,12.7,417.0,92.23,76.08
2018,5,11,8,0,614.0,135.0,1.5,13.2,466.0,95.0,78.06
2018,5,11,8,15,659.0,138.0,1.5,13.6,522.0,96.03,78.56
2018,5,11,8,30,704.0,141.0,1.5,14.0,578.0,97.12,79.13
2018,5,11,8,45,793.0,123.5,1.5,14.4,649.0,95.04,76.99
2018,5,11,9,0,882.0,106.0,1.5,14.8,720.0,95.03,76.65
2018,5,11,9,15,912.0,101.0,1.45,15.15,767.5,92.91,74.56
2018,5,11,9,30,942.0,96.0,1.4,15.5,815.0,90.83,72.52
2018,5,11,9,45,952.0,96.5,1.4,15.85,850.5,91.08,72.5
2018,5,11,10,0,962.0,97.0,1.4,16.2,886.0,147.02,83.12
2018,5,11,10,15,968.5,97.5,1.4,16.5,914.5,206.97,119.48
2018,5,11,10,30,975.0,98.0,1.4,16.8,943.0,267.63,166.55
2018,5,11,10,45,980.0,98.0,1.35,17.15,964.5,328.07,217.8
2018,5,11,11,0,985.0,98.0,1.3,17.5,986.0,388.57,270.19
2018,5,11,11,15,988.0,98.0,1.3,17.75,1000.0,448.15,321.62
2018,5,11,11,30,991.0,98.0,1.3,18.0,1014.0,507.13,371.3
2018,5,11,11,45,992.0,98.0,1.3,18.25,1020.0,564.29,418.09
2018,5,11,12,0,993.0,98.0,1.3,18.5,1026.0,620.19,462.33
2018,5,11,12,15,992.0,97.5,1.35,18.65,1023.5,673.02,503.51
2018,5,11,12,30,991.0,97.0,1.4,18.8,1021.0,723.88,542.14
2018,5,11,12,45,990.0,96.0,1.45,18.95,1011.5,772.13,577.98
2018,5,11,13,0,989.0,95.0,1.5,19.1,1002.0,817.91,611.14
2018,5,11,13,15,985.5,94.5,1.5,19.1,985.0,859.5,638.87
2018,5,11,13,30,982.0,94.0,1.5,19.1,968.0,898.04,664.43
2018,5,11,13,45,977.5,93.5,1.55,19.15,944.0,932.52,687.79
2018,5,11,14,0,973.0,93.0,1.6,19.2,920.0,963.59,708.97
2018,5,11,14,15,966.0,91.5,1.6,19.15,888.5,987.84,725.4
2018,5,11,14,30,959.0,90.0,1.6,19.1,857.0,1008.3,739.55
2018,5,11,14,45,949.5,88.5,1.65,19.05,819.0,1022.52,750.63
2018,5,11,15,0,940.0,87.0,1.7,19.0,781.0,1032.82,759.45
2018,5,11,15,15,928.5,85.0,1.7,19.0,738.5,1036.64,763.45
2018,5,11,15,30,917.0,83.0,1.7,19.0,696.0,1036.56,765.19
2018,5,11,15,45,901.5,81.0,1.7,18.65,649.0,1028.59,763.08
2018,5,11,16,0,886.0,79.0,1.7,18.3,602.0,1016.91,758.77
2018,5,11,16,15,864.5,76.5,1.7,18.0,551.0,994.93,747.63
2018,5,11,16,30,843.0,74.0,1.7,17.7,500.0,969.64,734.35
2018,5,11,16,45,814.0,71.0,1.7,17.4,447.0,945.15,721.43
2018,5,11,17,0,785.0,68.0,1.7,17.1,394.0,905.55,697.83
2018,5,11,17,15,747.5,64.5,1.65,16.55,341.5,854.47,665.61
2018,5,11,17,30,710.0,61.0,1.6,16.0,289.0,801.56,630.84
2018,5,11,17,45,654.5,56.0,1.6,15.45,237.5,728.23,579.84
2018,5,11,18,0,599.0,51.0,1.6,14.9,186.0,663.39,532.12
2018,5,11,18,15,513.0,44.0,1.6,14.3,139.0,562.31,453.37
2018,5,11,18,30,427.0,37.0,1.6,13.7,92.0,464.74,371.9
2018,5,11,18,45,287.5,27.0,1.6,13.15,57.0,321.07,230.01
2018,5,11,19,0,148.0,17.0,1.6,12.6,22.0,128.86,0.0
2018,5,11,19,15,74.0,8.5,1.55,12.5,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.1,9.8,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.0,1.05,10.55,24.5,11.02,0.0
2018,5,12,5,30,281.0,26.0,1.0,11.3,47.0,21.56,9.38
2018,5,12,5,45,396.0,34.5,0.95,12.05,88.0,28.58,19.19
2018,5,12,6,0,511.0,43.0,0.9,12.8,129.0,35.77,26.16
2018,5,12,6,15,581.5,49.0,0.9,13.35,178.0,40.78,30.93
2018,5,12,6,30,652.0,55.0,0.9,13.9,227.0,49.7,38.97
2018,5,12,6,45,698.5,59.5,0.85,14.45,279.5,53.72,42.47
2018,5,12,7,0,745.0,64.0,0.8,15.0,332.0,57.76,45.86
2018,5,12,7,15,777.0,67.5,0.8,15.4,384.5,60.81,48.32
2018,5,12,7,30,809.0,71.0,0.8,15.8,437.0,63.84,50.71
2018,5,12,7,45,832.0,73.5,0.75,16.15,487.5,65.95,52.28
2018,5,12,8,0,855.0,76.0,0.7,16.5,538.0,75.73,60.46
2018,5,12,8,15,872.5,78.5,0.7,16.9,587.0,78.22,62.27
2018,5,12,8,30,890.0,81.0,0.7,17.3,636.0,80.58,63.97
2018,5,12,8,45,903.5,82.5,0.65,17.65,680.5,82.08,64.96
2018,5,12,9,0,917.0,84.0,0.6,18.0,725.0,83.47,65.85
2018,5,12,9,15,926.5,86.5,0.6,18.3,765.0,85.19,67.06
2018,5,12,9,30,936.0,89.0,0.6,18.6,805.0,86.75,68.13
2018,5,12,9,45,941.5,90.5,0.6,18.9,838.0,87.48,68.52
2018,5,12,10,0,947.0,92.0,0.6,19.2,871.0,144.52,79.89
2018,5,12,10,15,952.5,93.0,0.6,19.45,898.5,203.55,115.47
2018,5,12,10,30,958.0,94.0,0.6,19.7,926.0,263.19,161.04
2018,5,12,10,45,962.0,95.0,0.6,19.9,947.5,322.8,210.71
2018,5,12,11,0,966.0,96.0,0.6,20.1,969.0,382.42,261.37
2018,5,12,11,15,968.0,97.0,0.65,20.2,982.5,441.06,311.18
2018,5,12,11,30,970.0,98.0,0.7,20.3,996.0,499.04,359.35
2018,5,12,11,45,970.0,98.5,0.7,20.4,1001.5,554.83,404.15
2018,5,12,12,0,970.0,99.0,0.7,20.5,1007.0,609.31,446.48
2018,5,12,12,15,964.5,102.0,0.75,20.45,1003.5,660.86,486.14
2018,5,12,12,30,959.0,105.0,0.8,20.4,1000.0,710.25,523.23
2018,5,12,12,45,951.0,108.5,0.8,20.4,989.0,755.97,556.13
2018,5,12,13,0,943.0,112.0,0.8,20.4,978.0,798.95,586.37
2018,5,12,13,15,938.5,112.0,0.8,20.25,961.0,838.79,612.94
2018,5,12,13,30,934.0,112.0,0.8,20.1,944.0,875.66,637.11
2018,5,12,13,45,928.0,110.5,0.85,19.95,919.0,906.76,658.44
2018,5,12,14,0,922.0,109.0,0.9,19.8,894.0,934.44,677.72
2018,5,12,14,15,914.0,108.0,0.85,19.6,863.5,957.27,692.3
2018,5,12,14,30,906.0,107.0,0.8,19.4,833.0,976.46,704.65
2018,5,12,14,45,895.5,105.5,0.8,19.2,796.0,989.05,714.04
2018,5,12,15,0,885.0,104.0,0.8,19.0,759.0,997.85,721.32
2018,5,12,15,15,872.0,101.5,0.8,19.0,717.0,999.31,723.67
2018,5,12,15,30,859.0,99.0,0.8,19.0,675.0,996.99,723.93
2018,5,12,15,45,842.0,96.5,0.75,18.45,629.0,1000.2,728.33
2018,5,12,16,0,825.0,94.0,0.7,17.9,583.0,986.52,722.08
2018,5,12,16,15,802.0,91.5,0.65,17.55,533.5,963.19,709.43
2018,5,12,16,30,779.0,89.0,0.6,17.2,484.0,936.55,694.73
2018,5,12,16,45,749.5,85.0,0.6,16.8,432.5,898.39,673.5
2018,5,12,17,0,720.0,81.0,0.6,16.4,381.0,864.31,654.59
2018,5,12,17,15,679.5,76.0,0.55,15.9,329.5,809.78,620.28
2018,5,12,17,30,639.0,71.0,0.5,15.4,278.0,753.88,583.93
2018,5,12,17,45,580.5,65.0,0.5,14.85,228.0,678.66,532.84
2018,5,12,18,0,522.0,59.0,0.5,14.3,178.0,603.79,479.06
2018,5,12,18,15,435.0,50.5,0.5,13.7,133.0,501.37,401.0
2018,5,12,18,30,348.0,42.0,0.5,13.1,88.0,402.19,320.41
2018,5,12,18,45,225.0,29.5,0.5,12.45,54.5,274.16,199.05
2018,5,12,19,0,102.0,17.0,0.5,11.8,21.0,93.0,0.0
2018,5,12,19,15,51.0,8.5,0.5,11.55,10.5,6.69,0.0
2018,5,12,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.7,8.95,2.5,1.97,0.0
2018,5,13,5,30,0.0,5.0,0.7,9.4,5.0,3.78,0.0
2018,5,13,5,45,0.0,8.0,0.7,9.85,8.0,6.06,0.0
2018,5,13,6,0,0.0,11.0,0.7,10.3,11.0,8.34,1.87
2018,5,13,6,15,0.0,16.5,0.7,10.7,16.5,12.53,5.76
2018,5,13,6,30,0.0,22.0,0.7,11.1,22.0,16.73,9.62
2018,5,13,6,45,0.0,44.0,0.7,11.5,44.0,33.62,24.92
2018,5,13,7,0,0.0,66.0,0.7,11.9,66.0,50.61,40.08
2018,5,13,7,15,0.0,87.5,0.7,12.25,87.5,66.48,53.99
2018,5,13,7,30,0.0,109.0,0.7,12.6,109.0,81.81,67.2
2018,5,13,7,45,0.5,128.0,0.7,12.95,128.5,95.25,78.55
2018,5,13,8,0,1.0,147.0,0.7,13.3,148.0,108.54,89.6
2018,5,13,8,15,4.0,167.5,0.7,13.65,170.0,122.71,101.28
2018,5,13,8,30,7.0,188.0,0.7,14.0,192.0,136.71,112.66
2018,5,13,8,45,13.5,217.5,0.7,14.3,226.5,156.26,128.58
2018,5,13,9,0,20.0,247.0,0.7,14.6,261.0,175.41,143.95
2018,5,13,9,15,60.5,295.0,0.7,14.9,340.5,191.05,156.25
2018,5,13,9,30,101.0,343.0,0.7,15.2,420.0,216.09,176.11
2018,5,13,9,45,220.0,353.5,0.75,15.45,531.5,210.21,170.79
2018,5,13,10,0,339.0,364.0,0.8,15.7,643.0,231.15,168.04
2018,5,13,10,15,507.5,295.5,0.8,15.85,729.0,238.66,162.92
2018,5,13,10,30,676.0,227.0,0.8,16.0,815.0,269.16,179.65
2018,5,13,10,45,800.5,169.5,0.8,16.15,882.0,320.07,217.85
2018,5,13,11,0,925.0,112.0,0.8,16.3,949.0,380.12,265.51
2018,5,13,11,15,928.0,113.0,0.8,16.4,963.0,437.04,314.41
2018,5,13,11,30,931.0,114.0,0.8,16.5,977.0,493.49,361.76
2018,5,13,11,45,932.0,113.5,0.8,16.55,982.5,547.28,405.82
2018,5,13,12,0,933.0,113.0,0.8,16.6,988.0,599.91,447.59
2018,5,13,12,15,930.0,115.0,0.8,16.6,986.0,650.59,486.67
2018,5,13,12,30,927.0,117.0,0.8,16.6,984.0,699.41,523.24
2018,5,13,12,45,921.0,119.5,0.8,16.6,974.0,744.47,556.19
2018,5,13,13,0,915.0,122.0,0.8,16.6,964.0,787.01,586.63
2018,5,13,13,15,912.0,121.0,0.8,16.5,947.5,826.27,613.49
2018,5,13,13,30,909.0,120.0,0.8,16.4,931.0,862.71,637.68
2018,5,13,13,45,904.5,118.0,0.8,16.3,907.5,893.96,658.43
2018,5,13,14,0,900.0,116.0,0.8,16.2,884.0,921.93,677.11
2018,5,13,14,15,893.5,114.0,0.85,16.05,854.0,944.69,693.62
2018,5,13,14,30,887.0,112.0,0.9,15.9,824.0,963.9,708.07
2018,5,13,14,45,878.0,109.5,0.9,15.75,788.0,976.58,717.56
2018,5,13,15,0,869.0,107.0,0.9,15.6,752.0,985.55,724.92
2018,5,13,15,15,856.0,105.0,0.9,15.6,711.0,987.39,727.54
2018,5,13,15,30,843.0,103.0,0.9,15.6,670.0,999.0,736.73
2018,5,13,15,45,827.0,100.0,0.9,15.15,624.5,989.33,733.49
2018,5,13,16,0,811.0,97.0,0.9,14.7,579.0,976.02,728.32
2018,5,13,16,15,790.0,93.5,0.85,14.4,530.5,953.5,715.79
2018,5,13,16,30,769.0,90.0,0.8,14.1,482.0,927.7,701.17
2018,5,13,16,45,740.5,85.5,0.8,13.75,431.0,890.01,679.53
2018,5,13,17,0,712.0,81.0,0.8,13.4,380.0,856.34,660.26
2018,5,13,17,15,672.5,76.5,0.8,12.95,329.0,803.62,627.21
2018,5,13,17,30,633.0,72.0,0.8,12.5,278.0,749.5,591.96
2018,5,13,17,45,577.0,65.5,0.8,12.1,228.5,676.08,540.62
2018,5,13,18,0,521.0,59.0,0.8,11.7,179.0,602.95,486.69
2018,5,13,18,15,436.5,51.0,0.8,11.25,134.5,503.4,409.09
2018,5,13,18,30,352.0,43.0,0.8,10.8,90.0,406.72,328.99
2018,5,13,18,45,231.5,30.0,0.8,10.35,56.0,281.62,210.39
2018,5,13,19,0,111.0,17.0,0.8,9.9,22.0,100.08,0.0
2018,5,13,19,15,55.5,8.5,0.8,9.7,11.0,48.01,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.65,8.45,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.0,0.6,8.85,6.0,4.72,0.0
2018,5,14,5,30,0.0,10.0,0.6,9.2,10.0,7.59,0.1
2018,5,14,5,45,0.0,17.5,0.6,9.55,17.5,13.3,6.11
2018,5,14,6,0,0.0,25.0,0.6,9.9,25.0,19.04,11.55
2018,5,14,6,15,0.0,41.0,0.6,10.35,41.0,31.33,22.85
2018,5,14,6,30,0.0,57.0,0.6,10.8,57.0,43.63,34.04
2018,5,14,6,45,14.0,93.5,0.55,11.3,98.5,69.32,57.02
2018,5,14,7,0,28.0,130.0,0.5,11.8,140.0,91.54,76.42
2018,5,14,7,15,86.5,153.5,0.5,12.3,191.5,107.42,89.87
2018,5,14,7,30,145.0,177.0,0.5,12.8,243.0,119.62,99.89
2018,5,14,7,45,413.0,149.5,0.5,13.35,368.0,100.12,82.47
2018,5,14,8,0,681.0,122.0,0.5,13.9,493.0,87.88,71.5
2018,5,14,8,15,745.5,113.0,0.5,14.3,552.5,89.47,72.55
2018,5,14,8,30,810.0,104.0,0.5,14.7,612.0,84.1,67.6
2018,5,14,8,45,825.0,106.5,0.5,15.15,655.5,85.11,68.16
2018,5,14,9,0,840.0,109.0,0.5,15.6,699.0,86.04,68.64
2018,5,14,9,15,852.5,110.5,0.55,15.85,738.0,96.12,76.96
2018,5,14,9,30,865.0,112.0,0.6,16.1,777.0,96.75,77.22
2018,5,14,9,45,875.0,113.0,0.65,16.35,811.0,98.62,78.58
2018,5,14,10,0,885.0,114.0,0.7,16.6,845.0,153.58,89.04
2018,5,14,10,15,891.0,115.5,0.75,16.75,872.0,209.53,123.89
2018,5,14,10,30,897.0,117.0,0.8,16.9,899.0,266.16,168.03
2018,5,14,10,45,900.5,119.0,0.8,17.0,919.5,322.91,216.05
2018,5,14,11,0,904.0,121.0,0.8,17.1,940.0,379.69,265.05
2018,5,14,11,15,906.0,122.0,0.85,17.15,953.0,435.13,312.88
2018,5,14,11,30,908.0,123.0,0.9,17.2,966.0,490.03,359.28
2018,5,14,11,45,909.0,123.0,0.9,17.3,972.0,543.05,402.61
2018,5,14,12,0,910.0,123.0,0.9,17.4,978.0,594.99,443.74
2018,5,14,12,15,906.5,125.0,0.9,17.35,975.5,644.37,481.97
2018,5,14,12,30,903.0,127.0,0.9,17.3,973.0,691.91,517.78
2018,5,14,12,45,897.5,129.0,0.9,17.3,963.0,736.02,550.15
2018,5,14,13,0,892.0,131.0,0.9,17.3,953.0,777.69,580.08
2018,5,14,13,15,888.5,130.5,0.9,17.2,937.0,816.27,606.89
2018,5,14,13,30,885.0,130.0,0.9,17.1,921.0,852.08,630.79
2018,5,14,13,45,879.5,129.0,0.9,16.95,898.0,882.81,651.44
2018,5,14,14,0,874.0,128.0,0.9,16.8,875.0,910.34,670.05
2018,5,14,14,15,867.0,125.5,0.9,16.65,845.0,931.76,684.8
2018,5,14,14,30,860.0,123.0,0.9,16.5,815.0,949.66,697.46
2018,5,14,14,45,850.0,121.0,0.9,16.35,779.5,961.61,706.49
2018,5,14,15,0,840.0,119.0,0.9,16.2,744.0,983.85,722.36
2018,5,14,15,15,827.0,116.0,0.9,16.2,703.0,984.59,724.07
2018,5,14,15,30,814.0,113.0,0.9,16.2,662.0,981.57,723.85
2018,5,14,15,45,797.5,110.0,0.9,15.7,617.5,971.31,720.51
2018,5,14,16,0,781.0,107.0,0.9,15.2,573.0,957.46,715.04
2018,5,14,16,15,760.5,103.5,0.9,14.85,525.5,935.49,703.91
2018,5,14,16,30,740.0,100.0,0.9,14.5,478.0,917.45,695.43
2018,5,14,16,45,712.0,94.5,0.9,14.15,427.5,879.68,673.45
2018,5,14,17,0,684.0,89.0,0.9,13.8,377.0,839.43,649.47
2018,5,14,17,15,645.5,83.0,0.9,13.35,326.5,786.02,615.7
2018,5,14,17,30,607.0,77.0,0.9,12.9,276.0,731.19,579.62
2018,5,14,17,45,552.0,70.0,0.9,12.45,227.5,658.46,528.51
2018,5,14,18,0,497.0,63.0,0.9,12.0,179.0,585.91,474.76
2018,5,14,18,15,415.0,53.5,0.9,11.65,134.5,487.18,397.27
2018,5,14,18,30,333.0,44.0,0.9,11.3,90.0,391.55,317.8
2018,5,14,18,45,216.0,31.5,0.9,10.9,56.5,271.13,205.15
2018,5,14,19,0,99.0,19.0,0.9,10.5,23.0,130.63,0.0
2018,5,14,19,15,49.5,9.5,0.9,10.3,11.5,44.35,0.0
2018,5,14,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
