Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,20,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.5,0.7,8.7,1.5,0.0,0.0
2018,5,15,5,0,7.0,3.0,0.7,8.8,3.0,0.0,0.0
2018,5,15,5,15,3.5,9.0,0.7,9.2,9.0,7.08,0.0
2018,5,15,5,30,0.0,15.0,0.7,9.6,15.0,11.41,3.2
2018,5,15,5,45,0.0,27.5,0.7,10.05,27.5,20.99,12.89
2018,5,15,6,0,0.0,40.0,0.7,10.5,40.0,30.59,21.89
2018,5,15,6,15,10.0,63.5,0.65,10.9,66.0,47.49,37.35
2018,5,15,6,30,20.0,87.0,0.6,11.3,92.0,63.18,51.51
2018,5,15,6,45,72.0,117.5,0.6,11.7,142.5,83.43,69.44
2018,5,15,7,0,124.0,148.0,0.6,12.1,193.0,101.12,84.72
2018,5,15,7,15,152.5,169.5,0.6,12.45,233.5,114.58,96.04
2018,5,15,7,30,181.0,191.0,0.6,12.8,274.0,127.76,106.93
2018,5,15,7,45,155.0,212.0,0.6,13.15,289.0,139.21,116.17
2018,5,15,8,0,129.0,233.0,0.6,13.5,304.0,150.15,124.86
2018,5,15,8,15,120.0,255.5,0.6,13.8,326.0,161.72,134.01
2018,5,15,8,30,111.0,278.0,0.6,14.1,348.0,172.79,142.65
2018,5,15,8,45,184.0,287.5,0.65,14.4,413.0,179.65,147.78
2018,5,15,9,0,257.0,297.0,0.7,14.7,478.0,174.67,143.14
2018,5,15,9,15,308.5,295.0,0.7,15.0,524.0,173.61,141.8
2018,5,15,9,30,360.0,293.0,0.7,15.3,570.0,172.57,140.49
2018,5,15,9,45,226.0,339.0,0.7,15.55,515.5,188.54,153.19
2018,5,15,10,0,92.0,385.0,0.7,15.8,461.0,249.2,189.79
2018,5,15,10,15,76.0,391.0,0.75,15.95,455.0,262.25,198.97
2018,5,15,10,30,60.0,397.0,0.8,16.1,449.0,273.33,207.83
2018,5,15,10,45,169.0,373.5,0.8,16.25,525.5,289.44,216.3
2018,5,15,11,0,278.0,350.0,0.8,16.4,602.0,318.5,236.39
2018,5,15,11,15,508.0,273.0,0.8,16.45,742.5,378.76,279.38
2018,5,15,11,30,738.0,196.0,0.8,16.5,883.0,463.83,342.83
2018,5,15,11,45,822.5,161.0,0.85,16.55,931.0,528.55,393.56
2018,5,15,12,0,907.0,126.0,0.9,16.6,979.0,596.06,445.98
2018,5,15,12,15,910.0,123.5,0.9,16.55,978.0,646.0,484.59
2018,5,15,12,30,913.0,121.0,0.9,16.5,977.0,694.49,521.22
2018,5,15,12,45,916.5,117.0,0.9,16.5,969.5,740.43,555.07
2018,5,15,13,0,920.0,113.0,0.9,16.5,962.0,784.3,586.74
2018,5,15,13,15,915.5,112.5,0.9,16.4,945.0,822.61,612.8
2018,5,15,13,30,911.0,112.0,0.9,16.3,928.0,858.01,636.46
2018,5,15,13,45,905.0,111.5,0.95,16.2,904.5,889.06,658.07
2018,5,15,14,0,899.0,111.0,1.0,16.1,881.0,916.84,677.65
2018,5,15,14,15,891.0,109.5,1.0,15.95,850.5,938.43,692.59
2018,5,15,14,30,883.0,108.0,1.0,15.8,820.0,956.44,705.4
2018,5,15,14,45,872.5,107.0,1.0,15.65,784.5,968.97,714.85
2018,5,15,15,0,862.0,106.0,1.0,15.5,749.0,977.84,722.18
2018,5,15,15,15,849.5,103.5,1.0,15.5,708.0,979.43,724.63
2018,5,15,15,30,837.0,101.0,1.0,15.5,667.0,977.35,725.0
2018,5,15,15,45,739.5,125.5,1.0,15.0,600.5,937.45,702.13
2018,5,15,16,0,642.0,150.0,1.0,14.5,534.0,873.64,663.36
2018,5,15,16,15,507.5,170.0,1.0,14.2,458.0,751.41,582.65
2018,5,15,16,30,373.0,190.0,1.0,13.9,382.0,615.13,486.47
2018,5,15,16,45,325.0,177.0,0.95,13.55,331.5,553.66,443.56
2018,5,15,17,0,277.0,164.0,0.9,13.2,281.0,491.81,398.28
2018,5,15,17,15,291.0,139.5,0.9,12.85,248.5,475.15,388.75
2018,5,15,17,30,305.0,115.0,0.9,12.5,216.0,455.72,376.13
2018,5,15,17,45,297.0,96.5,0.9,12.15,181.0,444.9,368.15
2018,5,15,18,0,289.0,78.0,0.9,11.8,146.0,408.9,339.69
2018,5,15,18,15,237.5,62.5,0.85,11.5,109.5,337.62,280.11
2018,5,15,18,30,186.0,47.0,0.8,11.2,73.0,268.71,220.14
2018,5,15,18,45,118.0,32.0,0.8,10.95,46.0,170.07,129.73
2018,5,15,19,0,50.0,17.0,0.8,10.7,19.0,75.88,0.0
2018,5,15,19,15,25.0,8.5,0.8,10.55,9.5,25.32,0.0
2018,5,15,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,16,4,45,3.5,1.0,0.8,9.5,1.0,0.0,0.0
2018,5,16,5,0,7.0,2.0,0.8,9.6,2.0,1.57,0.0
2018,5,16,5,15,7.0,11.0,0.8,9.8,11.5,8.65,0.0
2018,5,16,5,30,7.0,20.0,0.8,10.0,21.0,15.58,6.66
2018,5,16,5,45,17.5,36.5,0.8,10.2,39.5,27.66,18.78
2018,5,16,6,0,28.0,53.0,0.8,10.4,58.0,39.56,29.94
2018,5,16,6,15,59.5,74.5,0.8,10.7,89.5,54.62,43.77
2018,5,16,6,30,91.0,96.0,0.8,11.0,121.0,68.5,56.32
2018,5,16,6,45,64.0,103.5,0.8,11.3,123.0,75.15,62.16
2018,5,16,7,0,37.0,111.0,0.8,11.6,125.0,80.49,66.69
2018,5,16,7,15,18.5,114.0,0.75,11.9,121.0,84.88,70.27
2018,5,16,7,30,0.0,117.0,0.7,12.2,117.0,87.3,72.05
2018,5,16,7,45,0.0,129.5,0.7,12.55,129.5,96.33,79.55
2018,5,16,8,0,0.0,142.0,0.7,12.9,142.0,105.29,86.9
2018,5,16,8,15,2.5,159.0,0.7,13.2,160.5,117.22,96.72
2018,5,16,8,30,5.0,176.0,0.7,13.5,179.0,129.03,106.33
2018,5,16,8,45,4.0,168.0,0.7,13.8,170.5,124.27,101.83
2018,5,16,9,0,3.0,160.0,0.7,14.1,162.0,119.23,97.2
2018,5,16,9,15,5.5,177.5,0.7,14.35,181.5,131.38,107.13
2018,5,16,9,30,8.0,195.0,0.7,14.6,201.0,143.38,116.8
2018,5,16,9,45,9.5,207.0,0.75,14.85,214.5,151.72,123.38
2018,5,16,10,0,11.0,219.0,0.8,15.1,228.0,161.53,125.03
2018,5,16,10,15,14.0,251.5,0.8,15.25,263.5,185.52,143.39
2018,5,16,10,30,17.0,284.0,0.8,15.4,299.0,210.19,162.14
2018,5,16,10,45,14.0,253.0,0.85,15.55,265.5,191.09,147.21
2018,5,16,11,0,11.0,222.0,0.9,15.7,232.0,170.32,131.11
2018,5,16,11,15,8.5,193.5,0.9,15.75,201.5,150.17,115.38
2018,5,16,11,30,6.0,165.0,0.9,15.8,171.0,129.0,98.72
2018,5,16,11,45,5.5,159.5,0.9,15.85,165.0,125.35,95.88
2018,5,16,12,0,5.0,154.0,0.9,15.9,159.0,121.56,92.88
2018,5,16,12,15,5.5,156.5,0.9,15.75,162.0,124.37,95.22
2018,5,16,12,30,6.0,159.0,0.9,15.6,165.0,127.23,97.6
2018,5,16,12,45,5.5,156.5,0.9,15.45,162.0,125.55,96.36
2018,5,16,13,0,5.0,154.0,0.9,15.3,159.0,123.76,95.05
2018,5,16,13,15,4.0,148.0,0.95,15.1,152.0,118.71,91.15
2018,5,16,13,30,3.0,142.0,1.0,14.9,145.0,113.48,87.11
2018,5,16,13,45,4.0,151.0,1.05,14.75,154.5,121.81,94.01
2018,5,16,14,0,5.0,160.0,1.1,14.6,164.0,130.33,101.06
2018,5,16,14,15,5.5,169.5,1.1,14.4,174.0,139.02,108.26
2018,5,16,14,30,6.0,179.0,1.1,14.2,184.0,147.96,115.69
2018,5,16,14,45,6.0,180.5,1.15,13.95,185.0,149.94,117.6
2018,5,16,15,0,6.0,182.0,1.2,13.7,186.0,152.05,119.68
2018,5,16,15,15,5.5,178.0,1.2,13.7,181.5,149.02,117.48
2018,5,16,15,30,5.0,174.0,1.2,13.7,177.0,146.06,115.37
2018,5,16,15,45,3.0,159.0,1.2,13.35,161.0,131.7,104.05
2018,5,16,16,0,1.0,144.0,1.2,13.0,145.0,117.19,92.52
2018,5,16,16,15,9.5,151.5,1.2,12.85,156.5,134.26,107.45
2018,5,16,16,30,18.0,159.0,1.2,12.7,168.0,152.57,123.37
2018,5,16,16,45,54.5,161.5,1.15,12.5,185.5,213.77,175.76
2018,5,16,17,0,91.0,164.0,1.1,12.3,203.0,260.03,215.31
2018,5,16,17,15,154.0,143.5,1.1,12.1,199.0,322.88,269.01
2018,5,16,17,30,217.0,123.0,1.1,11.9,195.0,382.06,318.67
2018,5,16,17,45,196.5,104.5,1.1,11.65,161.5,338.76,283.7
2018,5,16,18,0,176.0,86.0,1.1,11.4,128.0,295.21,247.94
2018,5,16,18,15,174.5,66.5,1.1,11.1,100.0,266.58,223.46
2018,5,16,18,30,173.0,47.0,1.1,10.8,72.0,235.91,195.42
2018,5,16,18,45,106.5,32.0,1.05,10.5,45.5,159.33,122.96
2018,5,16,19,0,40.0,17.0,1.0,10.2,19.0,68.02,0.0
2018,5,16,19,15,20.0,8.5,1.0,10.1,9.5,21.6,0.0
2018,5,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,1.2,9.4,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,1.2,9.5,5.0,3.93,0.0
2018,5,17,5,15,115.0,16.0,1.2,9.95,24.5,12.59,0.0
2018,5,17,5,30,200.0,27.0,1.2,10.4,44.0,20.63,10.86
2018,5,17,5,45,113.5,33.0,1.25,10.8,44.0,25.12,16.51
2018,5,17,6,0,27.0,39.0,1.3,11.2,44.0,30.24,21.51
2018,5,17,6,15,15.5,59.0,1.3,11.75,62.0,44.39,34.43
2018,5,17,6,30,4.0,79.0,1.3,12.3,80.0,58.78,47.36
2018,5,17,6,45,90.0,110.5,1.3,12.9,143.5,78.26,64.56
2018,5,17,7,0,176.0,142.0,1.3,13.5,207.0,98.77,82.29
2018,5,17,7,15,271.0,154.5,1.25,13.95,271.5,105.25,87.51
2018,5,17,7,30,366.0,167.0,1.2,14.4,336.0,114.21,94.79
2018,5,17,7,45,458.5,162.5,1.2,14.85,398.5,108.65,89.48
2018,5,17,8,0,551.0,158.0,1.2,15.3,461.0,106.9,87.52
2018,5,17,8,15,684.0,128.0,1.15,15.65,538.0,89.94,72.58
2018,5,17,8,30,817.0,98.0,1.1,16.0,615.0,80.35,64.07
2018,5,17,8,45,831.0,100.5,1.1,16.4,658.0,81.47,64.75
2018,5,17,9,0,845.0,103.0,1.1,16.8,701.0,92.17,73.57
2018,5,17,9,15,854.5,106.5,1.1,17.05,739.5,93.98,74.82
2018,5,17,9,30,864.0,110.0,1.1,17.3,778.0,95.59,75.94
2018,5,17,9,45,870.5,113.0,1.1,17.5,811.0,102.4,81.45
2018,5,17,10,0,877.0,116.0,1.1,17.7,844.0,157.59,91.13
2018,5,17,10,15,883.5,117.0,1.1,17.8,871.0,212.67,126.23
2018,5,17,10,30,890.0,118.0,1.1,17.9,898.0,268.49,170.08
2018,5,17,10,45,807.5,161.0,1.1,18.0,881.0,320.52,217.56
2018,5,17,11,0,725.0,204.0,1.1,18.1,864.0,367.45,260.78
2018,5,17,11,15,700.0,219.5,1.15,18.1,864.5,415.88,302.7
2018,5,17,11,30,675.0,235.0,1.2,18.1,865.0,461.85,341.6
2018,5,17,11,45,765.5,192.0,1.25,18.05,910.5,522.48,389.66
2018,5,17,12,0,856.0,149.0,1.3,18.0,956.0,584.29,438.34
2018,5,17,12,15,882.0,135.0,1.3,17.9,965.5,638.26,480.25
2018,5,17,12,30,908.0,121.0,1.3,17.8,975.0,692.17,521.22
2018,5,17,12,45,907.0,120.0,1.35,17.7,966.5,736.98,555.18
2018,5,17,13,0,906.0,119.0,1.4,17.6,958.0,779.57,587.03
2018,5,17,13,15,902.5,118.0,1.45,17.45,941.5,817.76,614.32
2018,5,17,13,30,899.0,117.0,1.5,17.3,925.0,853.13,639.15
2018,5,17,13,45,893.5,116.5,1.5,17.15,902.0,884.26,660.55
2018,5,17,14,0,888.0,116.0,1.5,17.0,879.0,912.19,679.87
2018,5,17,14,15,880.5,114.0,1.55,16.85,849.0,933.53,695.61
2018,5,17,14,30,873.0,112.0,1.6,16.7,819.0,951.32,709.23
2018,5,17,14,45,863.5,110.0,1.6,16.55,783.5,963.61,718.73
2018,5,17,15,0,854.0,108.0,1.6,16.4,748.0,972.26,726.07
2018,5,17,15,15,841.5,106.0,1.6,16.4,707.5,974.31,728.87
2018,5,17,15,30,829.0,104.0,1.6,16.4,667.0,986.3,738.49
2018,5,17,15,45,812.5,101.5,1.6,16.05,622.5,976.59,734.8
2018,5,17,16,0,796.0,99.0,1.6,15.7,578.0,963.32,729.12
2018,5,17,16,15,775.5,95.0,1.6,15.45,530.0,940.71,716.97
2018,5,17,16,30,755.0,91.0,1.6,15.2,482.0,914.86,702.65
2018,5,17,16,45,727.0,87.5,1.6,14.95,432.5,879.05,681.27
2018,5,17,17,0,699.0,84.0,1.6,14.7,383.0,847.55,662.56
2018,5,17,17,15,661.0,78.5,1.6,14.4,332.5,795.1,628.39
2018,5,17,17,30,623.0,73.0,1.6,14.1,282.0,741.26,592.11
2018,5,17,17,45,570.0,67.0,1.6,13.75,233.5,671.59,542.43
2018,5,17,18,0,517.0,61.0,1.6,13.4,185.0,602.06,490.3
2018,5,17,18,15,439.0,52.5,1.6,13.0,140.5,507.77,415.89
2018,5,17,18,30,361.0,44.0,1.6,12.6,96.0,416.34,339.63
2018,5,17,18,45,249.0,32.5,1.55,12.25,62.0,297.6,232.07
2018,5,17,19,0,137.0,21.0,1.5,11.9,28.0,166.79,1.35
2018,5,17,19,15,68.5,10.5,1.5,11.7,14.0,59.35,0.0
2018,5,17,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,18,4,45,14.0,2.5,1.65,10.2,2.5,0.0,0.0
2018,5,18,5,0,28.0,5.0,1.6,10.3,5.0,3.93,0.0
2018,5,18,5,15,132.5,18.0,1.55,10.8,28.5,14.16,0.0
2018,5,18,5,30,237.0,31.0,1.5,11.3,52.0,23.66,13.45
2018,5,18,5,45,339.0,41.5,1.45,11.85,92.0,33.86,24.11
2018,5,18,6,0,441.0,52.0,1.4,12.4,132.0,42.31,32.14
2018,5,18,6,15,514.0,59.0,1.4,12.95,180.5,47.77,37.26
2018,5,18,6,30,587.0,66.0,1.4,13.5,229.0,53.29,42.24
2018,5,18,6,45,634.5,71.0,1.35,14.05,279.5,57.06,45.48
2018,5,18,7,0,682.0,76.0,1.3,14.6,330.0,60.85,48.62
2018,5,18,7,15,715.5,80.0,1.3,15.05,381.0,68.95,55.5
2018,5,18,7,30,749.0,84.0,1.3,15.5,432.0,71.95,57.8
2018,5,18,7,45,774.0,87.5,1.25,15.95,482.0,74.37,59.58
2018,5,18,8,0,799.0,91.0,1.2,16.4,532.0,76.72,61.28
2018,5,18,8,15,817.5,94.0,1.15,16.75,579.5,78.5,62.51
2018,5,18,8,30,836.0,97.0,1.1,17.1,627.0,80.2,63.67
2018,5,18,8,45,850.5,99.0,1.1,17.45,670.5,90.3,71.98
2018,5,18,9,0,865.0,101.0,1.1,17.8,714.0,91.65,72.81
2018,5,18,9,15,876.5,103.0,1.05,18.05,753.5,92.76,73.49
2018,5,18,9,30,888.0,105.0,1.0,18.3,793.0,93.73,74.07
2018,5,18,9,45,897.5,105.5,1.0,18.6,826.5,100.88,79.81
2018,5,18,10,0,907.0,106.0,1.0,18.9,860.0,156.42,88.41
2018,5,18,10,15,912.5,108.0,1.0,19.05,887.5,213.41,124.84
2018,5,18,10,30,918.0,110.0,1.0,19.2,915.0,271.04,169.97
2018,5,18,10,45,922.0,111.0,1.05,19.35,935.5,328.11,218.31
2018,5,18,11,0,926.0,112.0,1.1,19.5,956.0,385.22,267.6
2018,5,18,11,15,928.0,113.0,1.1,19.55,969.5,441.4,315.69
2018,5,18,11,30,930.0,114.0,1.1,19.6,983.0,497.01,362.19
2018,5,18,11,45,930.5,115.0,1.15,19.6,989.0,551.11,406.58
2018,5,18,12,0,931.0,116.0,1.2,19.6,995.0,604.11,448.88
2018,5,18,12,15,931.5,115.0,1.2,19.55,993.5,654.35,487.74
2018,5,18,12,30,932.0,114.0,1.2,19.5,992.0,702.93,524.34
2018,5,18,12,45,916.5,122.5,1.25,19.45,979.0,745.87,556.41
2018,5,18,13,0,901.0,131.0,1.3,19.4,966.0,785.73,585.71
2018,5,18,13,15,774.0,205.5,1.35,19.3,914.0,801.71,595.93
2018,5,18,13,30,647.0,280.0,1.4,19.2,862.0,807.52,598.88
2018,5,18,13,45,599.0,296.5,1.4,19.1,824.5,811.44,602.08
2018,5,18,14,0,551.0,313.0,1.4,19.0,787.0,812.55,603.19
2018,5,18,14,15,600.5,273.5,1.45,18.8,774.0,849.74,631.86
2018,5,18,14,30,650.0,234.0,1.5,18.6,761.0,884.51,658.62
2018,5,18,14,45,761.5,170.5,1.55,18.4,761.5,950.24,705.05
2018,5,18,15,0,873.0,107.0,1.6,18.2,762.0,989.94,732.81
2018,5,18,15,15,863.0,103.5,1.6,18.2,721.5,993.07,735.92
2018,5,18,15,30,853.0,100.0,1.6,18.2,681.0,992.49,737.24
2018,5,18,15,45,836.0,98.5,1.65,17.65,636.0,996.9,744.33
2018,5,18,16,0,819.0,97.0,1.7,17.1,591.0,984.41,740.39
2018,5,18,16,15,796.0,94.0,1.75,16.7,542.0,960.46,728.59
2018,5,18,16,30,773.0,91.0,1.8,16.3,493.0,933.24,714.52
2018,5,18,16,45,744.0,88.0,1.85,15.9,442.5,896.9,693.9
2018,5,18,17,0,715.0,85.0,1.9,15.5,392.0,864.94,675.85
2018,5,18,17,15,676.0,80.0,1.85,15.0,341.0,811.98,641.34
2018,5,18,17,30,637.0,75.0,1.8,14.5,290.0,757.57,604.73
2018,5,18,17,45,582.0,69.5,1.8,14.05,240.5,686.3,554.19
2018,5,18,18,0,527.0,64.0,1.8,13.6,191.0,615.05,501.05
2018,5,18,18,15,446.5,55.0,1.8,13.2,145.5,517.42,424.13
2018,5,18,18,30,366.0,46.0,1.8,12.8,100.0,422.66,345.32
2018,5,18,18,45,250.0,34.5,1.8,12.4,65.0,301.72,237.02
2018,5,18,19,0,134.0,23.0,1.8,12.0,30.0,169.16,24.95
2018,5,18,19,15,67.0,11.5,1.75,11.8,15.0,59.04,0.0
2018,5,18,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,19,4,45,12.0,3.0,1.65,9.7,3.0,0.0,0.0
2018,5,19,5,0,24.0,6.0,1.6,9.7,6.0,4.72,0.0
2018,5,19,5,15,109.0,19.5,1.65,9.95,28.0,14.76,0.0
2018,5,19,5,30,194.0,33.0,1.7,10.2,50.0,24.94,14.78
2018,5,19,5,45,297.5,44.5,1.7,10.4,90.0,33.81,24.25
2018,5,19,6,0,401.0,56.0,1.7,10.6,130.0,45.21,34.99
2018,5,19,6,15,483.0,63.5,1.7,10.95,179.5,50.95,40.44
2018,5,19,6,30,565.0,71.0,1.7,11.3,229.0,56.79,45.76
2018,5,19,6,45,612.0,77.0,1.7,11.7,279.5,61.1,49.53
2018,5,19,7,0,659.0,83.0,1.7,12.1,330.0,65.4,53.16
2018,5,19,7,15,692.5,88.0,1.7,12.55,380.5,68.73,55.85
2018,5,19,7,30,726.0,93.0,1.7,13.0,431.0,72.0,58.43
2018,5,19,7,45,750.0,97.5,1.7,13.4,481.0,80.86,65.88
2018,5,19,8,0,774.0,102.0,1.7,13.8,531.0,83.59,67.9
2018,5,19,8,15,792.5,106.0,1.7,14.3,578.0,85.73,69.39
2018,5,19,8,30,811.0,110.0,1.7,14.8,625.0,87.75,70.78
2018,5,19,8,45,824.5,113.5,1.65,15.3,668.5,89.19,71.66
2018,5,19,9,0,838.0,117.0,1.6,15.8,712.0,90.49,72.44
2018,5,19,9,15,850.5,118.5,1.65,16.1,751.0,90.49,72.18
2018,5,19,9,30,863.0,120.0,1.7,16.4,790.0,100.6,80.5
2018,5,19,9,45,873.0,121.5,1.7,16.7,824.0,109.06,87.35
2018,5,19,10,0,883.0,123.0,1.7,17.0,858.0,163.95,95.77
2018,5,19,10,15,886.5,126.0,1.7,17.1,884.5,219.93,132.35
2018,5,19,10,30,890.0,129.0,1.7,17.2,911.0,276.34,177.31
2018,5,19,10,45,890.5,133.0,1.75,17.35,930.5,332.74,225.81
2018,5,19,11,0,891.0,137.0,1.8,17.5,950.0,388.91,275.01
2018,5,19,11,15,890.5,140.0,1.8,17.55,962.5,443.71,322.73
2018,5,19,11,30,890.0,143.0,1.8,17.6,975.0,497.82,368.83
2018,5,19,11,45,886.5,146.5,1.85,17.6,980.0,549.89,412.41
2018,5,19,12,0,883.0,150.0,1.9,17.6,985.0,600.67,453.78
2018,5,19,12,15,885.0,148.5,1.9,17.6,984.5,649.99,492.72
2018,5,19,12,30,887.0,147.0,1.9,17.6,984.0,697.94,529.62
2018,5,19,12,45,888.5,144.5,1.9,17.55,976.0,743.16,563.83
2018,5,19,13,0,890.0,142.0,1.9,17.5,968.0,786.36,595.9
2018,5,19,13,15,885.0,142.0,1.9,17.45,951.5,824.2,623.13
2018,5,19,13,30,880.0,142.0,1.9,17.4,935.0,859.22,647.19
2018,5,19,13,45,871.5,142.5,1.9,17.3,911.0,888.69,667.6
2018,5,19,14,0,863.0,143.0,1.9,17.2,887.0,914.87,685.86
2018,5,19,14,15,852.5,142.5,1.9,17.05,856.5,949.26,709.81
2018,5,19,14,30,842.0,142.0,1.9,16.9,826.0,966.27,722.18
2018,5,19,14,45,827.5,141.5,1.95,16.75,789.5,975.72,730.5
2018,5,19,15,0,813.0,141.0,2.0,16.6,753.0,981.31,736.52
2018,5,19,15,15,796.5,137.5,2.0,16.6,710.0,977.92,735.76
2018,5,19,15,30,780.0,134.0,2.0,16.6,667.0,970.69,732.7
2018,5,19,15,45,756.5,130.5,2.0,16.1,619.0,960.8,729.4
2018,5,19,16,0,733.0,127.0,2.0,15.6,571.0,939.69,718.59
2018,5,19,16,15,701.5,125.5,2.0,15.2,522.0,909.54,701.38
2018,5,19,16,30,670.0,124.0,2.0,14.8,473.0,876.35,681.91
2018,5,19,16,45,640.0,120.0,2.0,14.4,426.5,838.9,659.1
2018,5,19,17,0,610.0,116.0,2.0,14.0,380.0,798.9,633.96
2018,5,19,17,15,567.0,108.5,2.0,13.6,329.5,739.85,594.11
2018,5,19,17,30,524.0,101.0,2.0,13.2,279.0,671.92,546.27
2018,5,19,17,45,465.0,92.5,2.0,12.75,231.0,597.34,491.38
2018,5,19,18,0,406.0,84.0,2.0,12.3,183.0,524.14,434.92
2018,5,19,18,15,328.0,71.0,1.95,12.0,139.0,429.75,358.06
2018,5,19,18,30,250.0,58.0,1.9,11.7,95.0,339.63,280.58
2018,5,19,18,45,160.5,41.0,1.85,11.4,61.5,222.7,176.38
2018,5,19,19,0,71.0,24.0,1.8,11.1,28.0,109.91,26.78
2018,5,19,19,15,35.5,12.0,1.8,10.95,14.0,35.94,0.0
2018,5,19,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,2.0,9.65,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,2.0,9.7,4.0,3.15,0.0
2018,5,20,5,15,1.0,14.5,2.0,9.85,14.5,11.07,0.0
2018,5,20,5,30,0.0,25.0,2.0,10.0,25.0,19.0,10.07
2018,5,20,5,45,2.0,40.0,2.0,10.2,40.5,30.02,20.96
2018,5,20,6,0,4.0,55.0,2.0,10.4,56.0,41.01,31.27
2018,5,20,6,15,29.5,78.0,2.0,10.6,86.0,56.71,45.68
2018,5,20,6,30,55.0,101.0,2.0,10.8,116.0,72.29,59.77
2018,5,20,6,45,96.0,118.5,1.95,11.0,152.0,83.14,69.38
2018,5,20,7,0,137.0,136.0,1.9,11.2,188.0,94.93,79.63
2018,5,20,7,15,140.5,161.5,1.9,11.45,221.0,110.32,92.86
2018,5,20,7,30,144.0,187.0,1.9,11.7,254.0,125.18,105.42
2018,5,20,7,45,212.0,201.0,1.9,12.0,312.0,134.98,113.4
2018,5,20,8,0,280.0,215.0,1.9,12.3,370.0,138.11,115.56
2018,5,20,8,15,486.0,181.0,1.85,12.7,479.0,116.93,96.78
2018,5,20,8,30,692.0,147.0,1.8,13.1,588.0,99.63,81.47
2018,5,20,8,45,748.5,138.0,1.8,13.5,645.0,94.06,76.35
2018,5,20,9,0,805.0,129.0,1.8,13.9,702.0,96.65,78.26
2018,5,20,9,15,826.5,126.5,1.8,14.25,742.5,94.28,75.95
2018,5,20,9,30,848.0,124.0,1.8,14.6,783.0,92.09,73.82
2018,5,20,9,45,868.0,119.5,1.8,15.0,819.0,108.91,76.18
2018,5,20,10,0,888.0,115.0,1.8,15.4,855.0,161.33,93.86
2018,5,20,10,15,893.5,116.5,1.8,15.65,882.0,216.93,130.45
2018,5,20,10,30,899.0,118.0,1.8,15.9,909.0,273.15,175.52
2018,5,20,10,45,902.5,120.0,1.8,16.2,929.5,329.54,224.15
2018,5,20,11,0,906.0,122.0,1.8,16.5,950.0,385.96,273.61
2018,5,20,11,15,900.5,128.0,1.85,16.6,961.0,441.13,322.09
2018,5,20,11,30,895.0,134.0,1.9,16.7,972.0,495.12,368.53
2018,5,20,11,45,828.5,181.0,1.9,16.75,960.5,547.77,412.43
2018,5,20,12,0,762.0,228.0,1.9,16.8,949.0,596.16,451.08
2018,5,20,12,15,781.5,214.5,1.95,16.85,953.0,641.99,487.51
2018,5,20,12,30,801.0,201.0,2.0,16.9,957.0,690.8,525.28
2018,5,20,12,45,829.0,179.0,2.0,16.9,955.5,738.27,561.37
2018,5,20,13,0,857.0,157.0,2.0,16.9,954.0,784.5,596.01
2018,5,20,13,15,851.5,157.5,2.0,16.85,938.0,822.61,623.89
2018,5,20,13,30,846.0,158.0,2.0,16.8,922.0,857.83,648.65
2018,5,20,13,45,781.0,193.0,2.05,16.8,884.0,869.68,657.45
2018,5,20,14,0,716.0,228.0,2.1,16.8,846.0,886.39,668.93
2018,5,20,14,15,708.0,220.0,2.1,16.65,814.0,900.41,680.13
2018,5,20,14,30,700.0,212.0,2.1,16.5,782.0,910.8,688.8
2018,5,20,14,45,627.5,230.0,2.15,16.4,724.0,880.36,668.84
2018,5,20,15,0,555.0,248.0,2.2,16.3,666.0,837.81,640.61
2018,5,20,15,15,546.0,234.5,2.2,16.3,627.5,829.4,636.91
2018,5,20,15,30,537.0,221.0,2.2,16.3,589.0,817.86,630.78
2018,5,20,15,45,568.0,192.5,2.2,15.9,558.5,827.18,641.4
2018,5,20,16,0,599.0,164.0,2.2,15.5,528.0,844.87,656.55
2018,5,20,16,15,633.5,140.0,2.2,15.25,497.0,857.0,667.54
2018,5,20,16,30,668.0,116.0,2.2,15.0,466.0,864.5,675.49
2018,5,20,16,45,656.0,108.5,2.2,14.75,423.5,841.1,661.69
2018,5,20,17,0,644.0,101.0,2.2,14.5,381.0,815.02,646.01
2018,5,20,17,15,605.5,95.0,2.2,14.15,332.0,762.14,610.57
2018,5,20,17,30,567.0,89.0,2.2,13.8,283.0,707.78,572.99
2018,5,20,17,45,512.5,81.0,2.2,13.45,234.5,634.81,519.59
2018,5,20,18,0,458.0,73.0,2.2,13.1,186.0,561.88,463.75
2018,5,20,18,15,380.0,62.5,2.2,12.8,142.0,462.86,384.15
2018,5,20,18,30,302.0,52.0,2.2,12.5,98.0,374.33,309.33
2018,5,20,18,45,201.5,38.0,2.15,12.15,64.0,267.1,212.48
2018,5,20,19,0,101.0,24.0,2.1,11.8,30.0,133.45,45.84
2018,5,20,19,15,50.5,12.0,2.05,11.65,15.0,47.16,0.0
2018,5,20,19,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,4,45,14.5,4.0,1.75,9.4,4.0,0.0,0.0
2018,5,21,5,0,29.0,8.0,1.7,9.5,8.0,6.29,0.0
2018,5,21,5,15,126.5,21.5,1.65,10.05,32.0,16.27,0.0
2018,5,21,5,30,224.0,35.0,1.6,10.6,56.0,26.5,16.4
2018,5,21,5,45,323.0,46.0,1.55,11.15,96.0,35.04,25.32
2018,5,21,6,0,422.0,57.0,1.5,11.7,136.0,46.1,35.67
2018,5,21,6,15,490.5,64.5,1.45,12.3,183.0,51.74,40.94
2018,5,21,6,30,559.0,72.0,1.4,12.9,230.0,57.41,46.02
2018,5,21,6,45,607.0,77.5,1.35,13.45,280.0,61.34,49.39
2018,5,21,7,0,655.0,83.0,1.3,14.0,330.0,65.28,52.65
2018,5,21,7,15,689.0,87.5,1.3,14.6,380.5,68.27,54.97
2018,5,21,7,30,723.0,92.0,1.3,15.2,431.0,71.23,57.22
2018,5,21,7,45,748.5,96.0,1.25,15.75,481.0,79.7,64.23
2018,5,21,8,0,774.0,100.0,1.2,16.3,531.0,82.16,65.96
2018,5,21,8,15,792.5,103.5,1.25,16.7,578.0,84.01,67.22
2018,5,21,8,30,811.0,107.0,1.3,17.1,625.0,85.76,68.4
2018,5,21,8,45,825.0,110.0,1.3,17.5,668.0,86.96,69.11
2018,5,21,9,0,839.0,113.0,1.3,17.9,711.0,88.06,69.74
2018,5,21,9,15,854.5,113.5,1.3,18.15,751.0,97.6,77.55
2018,5,21,9,30,870.0,114.0,1.3,18.4,791.0,97.73,77.39
2018,5,21,9,45,883.5,113.0,1.35,18.7,826.0,107.35,72.94
2018,5,21,10,0,897.0,112.0,1.4,19.0,861.0,161.62,92.11
2018,5,21,10,15,902.5,113.5,1.4,19.15,888.0,217.62,128.61
2018,5,21,10,30,908.0,115.0,1.4,19.3,915.0,274.24,173.4
2018,5,21,10,45,911.0,117.5,1.45,19.45,935.5,331.17,221.9
2018,5,21,11,0,914.0,120.0,1.5,19.6,956.0,388.09,271.21
2018,5,21,11,15,916.0,120.5,1.55,19.7,969.0,443.22,318.82
2018,5,21,11,30,918.0,121.0,1.6,19.8,982.0,497.78,364.96
2018,5,21,11,45,917.5,122.5,1.6,19.85,987.5,551.01,408.7
2018,5,21,12,0,917.0,124.0,1.6,19.9,993.0,603.09,450.24
2018,5,21,12,15,917.0,123.5,1.65,19.9,991.5,652.74,489.22
2018,5,21,12,30,917.0,123.0,1.7,19.9,990.0,700.77,526.07
2018,5,21,12,45,915.5,121.5,1.7,19.9,980.5,745.13,559.14
2018,5,21,13,0,914.0,120.0,1.7,19.9,971.0,787.19,589.9
2018,5,21,13,15,910.0,120.0,1.75,19.8,955.0,826.04,617.35
2018,5,21,13,30,906.0,120.0,1.8,19.7,939.0,862.07,642.39
2018,5,21,13,45,899.5,119.0,1.8,19.6,915.0,892.1,662.9
2018,5,21,14,0,893.0,118.0,1.8,19.5,891.0,918.83,681.28
2018,5,21,14,15,885.0,117.5,1.85,19.3,861.5,941.27,697.8
2018,5,21,14,30,877.0,117.0,1.9,19.1,832.0,960.23,712.21
2018,5,21,14,45,867.0,115.5,1.9,18.95,796.5,972.73,721.82
2018,5,21,15,0,857.0,114.0,1.9,18.8,761.0,981.6,729.28
2018,5,21,15,15,844.0,111.5,1.9,18.8,720.0,996.57,740.56
2018,5,21,15,30,831.0,109.0,1.9,18.8,679.0,994.17,740.54
2018,5,21,15,45,813.5,106.5,1.9,18.25,634.0,983.53,736.98
2018,5,21,16,0,796.0,104.0,1.9,17.7,589.0,969.3,731.22
2018,5,21,16,15,773.5,101.0,1.9,17.3,540.5,945.92,718.96
2018,5,21,16,30,751.0,98.0,1.9,16.9,492.0,919.31,704.5
2018,5,21,16,45,722.5,93.5,1.9,16.55,442.0,888.8,687.02
2018,5,21,17,0,694.0,89.0,1.9,16.2,392.0,849.34,662.93
2018,5,21,17,15,656.5,83.5,1.85,15.7,341.5,797.51,629.26
2018,5,21,17,30,619.0,78.0,1.8,15.2,291.0,744.22,593.45
2018,5,21,17,45,567.5,72.0,1.8,14.7,242.5,675.96,545.31
2018,5,21,18,0,516.0,66.0,1.8,14.2,194.0,607.62,494.67
2018,5,21,18,15,440.5,57.0,1.75,13.75,149.0,514.71,421.61
2018,5,21,18,30,365.0,48.0,1.7,13.3,104.0,424.34,346.84
2018,5,21,18,45,257.5,36.5,1.7,12.8,69.0,309.68,246.45
2018,5,21,19,0,150.0,25.0,1.7,12.3,34.0,188.3,80.23
2018,5,21,19,15,77.5,13.0,1.65,12.1,17.5,68.14,0.0
2018,5,21,19,30,5.0,1.0,1.6,11.9,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,1.6,11.65,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,20.0,4.0,1.35,10.55,4.0,0.0,0.0
2018,5,22,5,0,40.0,8.0,1.3,10.6,8.0,6.29,0.0
2018,5,22,5,15,146.0,21.0,1.25,11.0,33.0,15.95,0.0
2018,5,22,5,30,252.0,34.0,1.2,11.4,58.0,25.91,15.99
2018,5,22,5,45,347.0,43.5,1.15,11.75,97.5,35.42,25.63
2018,5,22,6,0,442.0,53.0,1.1,12.1,137.0,42.99,32.87
2018,5,22,6,15,507.0,60.5,1.05,12.65,184.0,48.75,38.24
2018,5,22,6,30,572.0,68.0,1.0,13.2,231.0,54.52,43.4
2018,5,22,6,45,617.5,73.5,0.95,13.7,280.5,58.55,46.87
2018,5,22,7,0,663.0,79.0,0.9,14.2,330.0,62.57,50.21
2018,5,22,7,15,695.5,83.0,0.9,14.65,380.0,65.31,52.35
2018,5,22,7,30,728.0,87.0,0.9,15.1,430.0,73.61,59.31
2018,5,22,7,45,752.5,90.5,0.85,15.6,479.0,75.9,60.95
2018,5,22,8,0,777.0,94.0,0.8,16.1,528.0,78.13,62.52
2018,5,22,8,15,795.5,97.5,0.85,16.4,575.0,80.12,63.94
2018,5,22,8,30,814.0,101.0,0.9,16.7,622.0,82.01,65.28
2018,5,22,8,45,828.0,103.5,0.9,17.0,664.5,83.04,65.89
2018,5,22,9,0,842.0,106.0,0.9,17.3,707.0,93.67,74.62
2018,5,22,9,15,854.5,107.5,0.9,17.5,746.0,94.41,74.99
2018,5,22,9,30,867.0,109.0,0.9,17.7,785.0,95.03,75.3
2018,5,22,9,45,877.0,109.5,0.9,17.9,818.5,106.21,71.61
2018,5,22,10,0,887.0,110.0,0.9,18.1,852.0,160.4,91.45
2018,5,22,10,15,893.5,111.5,0.95,18.2,879.5,215.87,127.77
2018,5,22,10,30,900.0,113.0,1.0,18.3,907.0,272.08,172.3
2018,5,22,10,45,904.0,114.5,1.0,18.45,927.5,328.15,219.93
2018,5,22,11,0,908.0,116.0,1.0,18.6,948.0,384.29,268.32
2018,5,22,11,15,911.0,116.0,1.0,18.6,961.0,439.0,315.27
2018,5,22,11,30,914.0,116.0,1.0,18.6,974.0,493.25,360.75
2018,5,22,11,45,915.5,116.5,1.05,18.65,980.5,546.43,404.36
2018,5,22,12,0,917.0,117.0,1.1,18.7,987.0,598.62,445.98
2018,5,22,12,15,916.0,118.0,1.1,18.65,986.0,648.48,484.51
2018,5,22,12,30,915.0,119.0,1.1,18.6,985.0,696.71,520.79
2018,5,22,12,45,911.5,120.0,1.1,18.5,976.0,741.34,553.74
2018,5,22,13,0,908.0,121.0,1.1,18.4,967.0,783.66,584.39
2018,5,22,13,15,905.0,120.0,1.1,18.3,951.0,822.2,610.77
2018,5,22,13,30,902.0,119.0,1.1,18.2,935.0,857.96,634.69
2018,5,22,13,45,897.5,117.0,1.1,18.1,912.0,888.6,655.19
2018,5,22,14,0,893.0,115.0,1.1,18.0,889.0,916.01,673.64
2018,5,22,14,15,886.0,113.5,1.1,17.8,859.5,938.28,689.09
2018,5,22,14,30,879.0,112.0,1.1,17.6,830.0,957.07,702.46
2018,5,22,14,45,870.0,110.0,1.15,17.45,795.0,969.89,712.92
2018,5,22,15,0,861.0,108.0,1.2,17.3,760.0,979.08,721.31
2018,5,22,15,15,849.0,106.0,1.2,17.3,720.0,981.69,724.39
2018,5,22,15,30,837.0,104.0,1.2,17.3,680.0,994.25,734.17
2018,5,22,15,45,822.0,101.0,1.2,16.85,635.5,985.52,731.45
2018,5,22,16,0,807.0,98.0,1.2,16.4,591.0,973.23,726.81
2018,5,22,16,15,787.5,94.5,1.2,16.1,543.5,952.28,716.17
2018,5,22,16,30,768.0,91.0,1.2,15.8,496.0,928.1,703.43
2018,5,22,16,45,741.5,87.5,1.2,15.5,446.5,893.8,683.71
2018,5,22,17,0,715.0,84.0,1.2,15.2,397.0,863.42,666.39
2018,5,22,17,15,679.0,79.0,1.2,14.8,346.5,813.46,635.04
2018,5,22,17,30,643.0,74.0,1.2,14.4,296.0,761.98,601.63
2018,5,22,17,45,592.0,68.0,1.2,14.0,247.0,693.81,554.44
2018,5,22,18,0,541.0,62.0,1.2,13.6,198.0,625.67,504.87
2018,5,22,18,15,466.5,54.5,1.15,13.15,153.0,535.11,434.86
2018,5,22,18,30,392.0,47.0,1.1,12.7,108.0,446.88,362.89
2018,5,22,18,45,283.5,36.0,1.1,12.3,72.0,330.58,262.83
2018,5,22,19,0,175.0,25.0,1.1,11.9,36.0,208.89,101.9
2018,5,22,19,15,91.0,13.5,1.05,11.7,19.0,78.66,0.0
2018,5,22,19,30,7.0,2.0,1.0,11.5,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,1.0,11.3,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.7,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.7,9.9,2.0,1.57,0.0
2018,5,23,5,15,0.0,6.5,0.7,10.25,6.5,4.92,0.0
2018,5,23,5,30,0.0,11.0,0.7,10.6,11.0,8.34,1.4
2018,5,23,5,45,0.0,18.5,0.7,10.9,18.5,14.06,6.87
2018,5,23,6,0,0.0,26.0,0.7,11.2,26.0,19.8,12.23
2018,5,23,6,15,0.0,38.5,0.7,11.5,38.5,29.39,21.03
2018,5,23,6,30,0.0,51.0,0.7,11.8,51.0,39.02,29.75
2018,5,23,6,45,2.5,83.0,0.7,12.1,84.0,62.48,50.71
2018,5,23,7,0,5.0,115.0,0.7,12.4,117.0,84.6,70.09
2018,5,23,7,15,6.0,132.0,0.7,12.6,134.5,96.62,80.3
2018,5,23,7,30,7.0,149.0,0.7,12.8,152.0,108.56,90.31
2018,5,23,7,45,4.5,153.5,0.75,12.95,155.5,112.37,93.2
2018,5,23,8,0,2.0,158.0,0.8,13.1,159.0,116.04,95.99
2018,5,23,8,15,2.5,161.5,0.8,13.35,163.0,119.02,98.12
2018,5,23,8,30,3.0,165.0,0.8,13.6,167.0,121.9,100.18
2018,5,23,8,45,4.0,169.0,0.8,13.8,172.0,125.04,102.48
2018,5,23,9,0,5.0,173.0,0.8,14.0,177.0,128.12,104.73
2018,5,23,9,15,8.5,200.5,0.8,14.05,207.0,146.75,120.11
2018,5,23,9,30,12.0,228.0,0.8,14.1,237.0,164.99,134.96
2018,5,23,9,45,16.0,261.0,0.85,14.2,274.0,186.84,145.81
2018,5,23,10,0,20.0,294.0,0.9,14.3,311.0,210.95,163.83
2018,5,23,10,15,18.5,289.0,0.9,14.3,305.0,211.04,163.5
2018,5,23,10,30,17.0,284.0,0.9,14.3,299.0,210.55,163.03
2018,5,23,10,45,15.5,269.5,0.9,14.3,283.5,203.07,157.22
2018,5,23,11,0,14.0,255.0,0.9,14.3,268.0,194.83,150.87
2018,5,23,11,15,14.5,266.0,0.9,14.3,279.5,204.93,158.81
2018,5,23,11,30,15.0,277.0,0.9,14.3,291.0,215.27,166.85
2018,5,23,11,45,15.0,270.0,0.9,14.35,284.0,212.41,164.63
2018,5,23,12,0,15.0,263.0,0.9,14.4,277.0,209.34,162.31
2018,5,23,12,15,14.0,254.0,0.9,14.5,267.0,203.93,158.14
2018,5,23,12,30,13.0,245.0,0.9,14.6,257.0,198.17,153.7
2018,5,23,12,45,12.0,231.0,0.9,14.7,242.0,188.18,145.96
2018,5,23,13,0,11.0,217.0,0.9,14.8,227.0,177.79,137.9
2018,5,23,13,15,10.0,204.0,0.9,14.8,213.0,167.83,130.2
2018,5,23,13,30,9.0,191.0,0.9,14.8,199.0,157.54,122.23
2018,5,23,13,45,7.5,177.5,0.95,14.85,184.0,146.15,113.32
2018,5,23,14,0,6.0,164.0,1.0,14.9,169.0,134.46,104.13
2018,5,23,14,15,5.0,159.0,1.0,14.75,163.0,129.93,100.7
2018,5,23,14,30,4.0,154.0,1.0,14.6,157.0,125.27,97.16
2018,5,23,14,45,4.0,158.5,1.05,14.5,161.5,129.39,100.72
2018,5,23,15,0,4.0,163.0,1.1,14.4,166.0,133.67,104.42
2018,5,23,15,15,5.5,177.0,1.1,14.4,181.0,147.93,116.22
2018,5,23,15,30,7.0,191.0,1.1,14.4,196.0,163.04,128.69
2018,5,23,15,45,7.5,188.5,1.15,13.9,193.5,162.87,129.16
2018,5,23,16,0,8.0,186.0,1.2,13.4,191.0,163.02,129.96
2018,5,23,16,15,30.5,194.0,1.2,13.05,210.5,215.98,180.65
2018,5,23,16,30,53.0,202.0,1.2,12.7,230.0,253.76,206.53
2018,5,23,16,45,91.0,189.5,1.15,12.35,232.0,283.54,232.87
2018,5,23,17,0,129.0,177.0,1.1,12.0,234.0,335.03,276.2
2018,5,23,17,15,168.5,153.5,1.1,11.65,218.0,348.49,289.53
2018,5,23,17,30,208.0,130.0,1.1,11.3,202.0,380.95,317.7
2018,5,23,17,45,220.0,109.5,1.05,11.0,175.0,365.72,306.5
2018,5,23,18,0,232.0,89.0,1.0,10.7,148.0,348.26,293.0
2018,5,23,18,15,186.0,72.5,1.0,10.4,113.0,283.38,238.24
2018,5,23,18,30,140.0,56.0,1.0,10.1,78.0,220.36,183.35
2018,5,23,18,45,93.0,39.5,0.95,9.8,52.0,158.6,126.99
2018,5,23,19,0,46.0,23.0,0.9,9.5,26.0,74.74,37.46
2018,5,23,19,15,28.5,12.5,0.9,9.45,14.0,31.16,0.0
2018,5,23,19,30,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,0.9,9.35,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,24,4,45,4.5,2.5,0.6,8.4,2.5,0.0,0.0
2018,5,24,5,0,9.0,5.0,0.6,8.6,5.0,3.93,0.0
2018,5,24,5,15,25.0,19.5,0.55,8.95,21.5,14.78,0.0
2018,5,24,5,30,41.0,34.0,0.5,9.3,38.0,25.34,15.94
2018,5,24,5,45,78.5,52.0,0.5,9.65,65.0,38.15,28.4
2018,5,24,6,0,116.0,70.0,0.5,10.0,92.0,50.87,40.3
2018,5,24,6,15,113.0,75.0,0.5,10.35,102.0,55.2,44.43
2018,5,24,6,30,110.0,80.0,0.5,10.7,112.0,59.2,48.07
2018,5,24,6,45,97.0,105.5,0.5,11.05,137.5,75.62,62.63
2018,5,24,7,0,84.0,131.0,0.5,11.4,163.0,91.34,76.26
2018,5,24,7,15,68.5,158.5,0.5,11.7,187.0,110.5,92.65
2018,5,24,7,30,53.0,186.0,0.5,12.0,211.0,126.86,106.32
2018,5,24,7,45,45.0,202.0,0.55,12.3,225.0,136.79,114.31
2018,5,24,8,0,37.0,218.0,0.6,12.6,239.0,146.46,122.02
2018,5,24,8,15,36.0,233.0,0.6,12.8,254.5,155.53,129.17
2018,5,24,8,30,35.0,248.0,0.6,13.0,270.0,164.35,136.06
2018,5,24,8,45,106.5,275.5,0.6,13.25,350.0,171.75,141.7
2018,5,24,9,0,178.0,303.0,0.6,13.5,430.0,186.86,153.7
2018,5,24,9,15,162.5,336.5,0.6,13.75,457.5,201.37,165.07
2018,5,24,9,30,147.0,370.0,0.6,14.0,485.0,214.91,175.55
2018,5,24,9,45,182.5,378.5,0.6,14.25,527.5,223.95,172.13
2018,5,24,10,0,218.0,387.0,0.6,14.5,570.0,250.49,186.36
2018,5,24,10,15,424.0,317.0,0.65,14.75,687.0,242.55,169.45
2018,5,24,10,30,630.0,247.0,0.7,15.0,804.0,277.65,188.92
2018,5,24,10,45,713.5,215.0,0.7,15.3,859.5,325.92,226.39
2018,5,24,11,0,797.0,183.0,0.7,15.6,915.0,385.62,273.98
2018,5,24,11,15,765.0,195.5,0.7,15.75,906.5,431.04,313.68
2018,5,24,11,30,733.0,208.0,0.7,15.9,898.0,472.51,349.16
2018,5,24,11,45,793.5,184.0,0.7,16.1,935.0,533.33,396.65
2018,5,24,12,0,854.0,160.0,0.7,16.3,972.0,597.87,445.67
2018,5,24,12,15,708.5,243.0,0.75,16.35,916.0,623.28,465.5
2018,5,24,12,30,563.0,326.0,0.8,16.4,860.0,636.72,475.61
2018,5,24,12,45,435.0,383.0,0.8,16.4,793.5,627.96,469.26
2018,5,24,13,0,307.0,440.0,0.8,16.4,727.0,603.41,451.19
2018,5,24,13,15,294.0,439.5,0.85,16.3,710.5,617.63,462.69
2018,5,24,13,30,281.0,439.0,0.9,16.2,694.0,629.73,472.2
2018,5,24,13,45,245.0,432.5,0.9,16.05,651.0,614.65,461.98
2018,5,24,14,0,209.0,426.0,0.9,15.9,608.0,578.24,437.09
2018,5,24,14,15,166.5,409.5,0.9,15.7,551.5,538.52,409.44
2018,5,24,14,30,124.0,393.0,0.9,15.5,495.0,495.07,378.56
2018,5,24,14,45,95.0,365.0,0.95,15.25,441.0,427.33,330.28
2018,5,24,15,0,66.0,337.0,1.0,15.0,387.0,378.12,294.49
2018,5,24,15,15,68.0,319.0,1.0,15.0,368.0,368.52,288.49
2018,5,24,15,30,70.0,301.0,1.0,15.0,349.0,358.34,281.76
2018,5,24,15,45,51.5,267.0,1.0,14.4,301.0,308.54,244.45
2018,5,24,16,0,33.0,233.0,1.0,13.8,253.0,257.34,205.31
2018,5,24,16,15,20.5,176.0,1.0,13.45,188.0,168.42,139.9
2018,5,24,16,30,8.0,119.0,1.0,13.1,123.0,103.3,81.73
2018,5,24,16,45,11.0,108.5,1.0,12.75,113.5,97.69,77.77
2018,5,24,17,0,14.0,98.0,1.0,12.4,104.0,91.97,73.52
2018,5,24,17,15,66.0,106.5,0.95,12.1,130.0,184.3,153.56
