Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,17,30,118.0,115.0,0.9,11.8,156.0,250.2,209.9
2018,5,24,17,45,225.0,98.5,0.9,11.45,161.5,353.52,297.19
2018,5,24,18,0,332.0,82.0,0.9,11.1,167.0,452.19,376.91
2018,5,24,18,15,277.0,69.5,0.9,10.9,130.0,380.73,316.97
2018,5,24,18,30,222.0,57.0,0.9,10.7,93.0,312.1,258.23
2018,5,24,18,45,146.5,42.0,0.85,10.5,62.5,207.6,167.22
2018,5,24,19,0,71.0,27.0,0.8,10.3,32.0,117.55,66.21
2018,5,24,19,15,36.5,14.5,0.8,10.2,17.0,38.73,0.0
2018,5,24,19,30,2.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.75,9.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,0.6,10.05,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,0.6,10.1,4.0,3.15,0.0
2018,5,25,5,15,1.5,14.5,0.6,10.2,14.5,11.06,0.0
2018,5,25,5,30,1.0,25.0,0.6,10.3,25.0,19.1,10.64
2018,5,25,5,45,5.0,37.0,0.6,10.45,38.0,28.16,19.46
2018,5,25,6,0,9.0,49.0,0.6,10.6,51.0,37.18,27.94
2018,5,25,6,15,14.5,68.5,0.6,10.7,72.5,51.25,40.84
2018,5,25,6,30,20.0,88.0,0.6,10.8,94.0,64.26,52.6
2018,5,25,6,45,24.5,109.0,0.6,10.85,117.5,78.33,65.09
2018,5,25,7,0,29.0,130.0,0.6,10.9,141.0,92.13,77.11
2018,5,25,7,15,28.0,145.0,0.6,11.0,157.0,102.09,85.55
2018,5,25,7,30,27.0,160.0,0.6,11.1,173.0,111.87,93.72
2018,5,25,7,45,28.5,174.5,0.55,11.15,189.5,121.23,101.43
2018,5,25,8,0,30.0,189.0,0.5,11.2,206.0,130.4,108.89
2018,5,25,8,15,23.5,185.0,0.5,11.3,199.0,128.57,106.89
2018,5,25,8,30,17.0,181.0,0.5,11.4,192.0,132.8,110.15
2018,5,25,8,45,9.0,152.0,0.5,11.45,158.0,113.76,93.57
2018,5,25,9,0,1.0,123.0,0.5,11.5,124.0,93.56,76.08
2018,5,25,9,15,0.5,112.0,0.5,11.5,112.5,85.74,69.25
2018,5,25,9,30,0.0,101.0,0.5,11.5,101.0,77.75,62.25
2018,5,25,9,45,0.5,105.5,0.55,11.55,106.0,81.07,62.02
2018,5,25,10,0,1.0,110.0,0.6,11.6,111.0,84.51,64.69
2018,5,25,10,15,0.5,112.5,0.6,11.65,113.0,86.4,66.14
2018,5,25,10,30,0.0,115.0,0.6,11.7,115.0,88.25,67.58
2018,5,25,10,45,0.0,110.5,0.6,11.75,110.5,85.0,64.84
2018,5,25,11,0,0.0,106.0,0.6,11.8,106.0,81.71,62.09
2018,5,25,11,15,3.0,132.0,0.6,11.85,135.0,102.56,78.97
2018,5,25,11,30,6.0,158.0,0.6,11.9,164.0,123.82,96.04
2018,5,25,11,45,8.0,178.5,0.6,11.95,186.5,140.95,109.7
2018,5,25,12,0,10.0,199.0,0.6,12.0,209.0,158.5,123.64
2018,5,25,12,15,10.5,204.5,0.65,12.0,214.5,164.16,128.17
2018,5,25,12,30,11.0,210.0,0.7,12.0,220.0,169.91,132.83
2018,5,25,12,45,8.5,190.5,0.7,12.0,198.5,154.17,120.34
2018,5,25,13,0,6.0,171.0,0.7,12.0,177.0,137.88,107.41
2018,5,25,13,15,5.5,166.5,0.75,12.0,172.0,134.54,104.88
2018,5,25,13,30,5.0,162.0,0.8,12.0,167.0,131.06,102.21
2018,5,25,13,45,17.0,209.0,0.8,12.0,224.0,189.18,149.24
2018,5,25,14,0,29.0,256.0,0.8,12.0,281.0,243.85,192.59
2018,5,25,14,15,17.0,203.5,0.8,11.95,218.0,189.07,149.12
2018,5,25,14,30,5.0,151.0,0.8,11.9,155.0,123.74,96.7
2018,5,25,14,45,7.5,173.5,0.85,11.85,179.5,145.33,114.74
2018,5,25,15,0,10.0,196.0,0.9,11.8,204.0,167.88,133.26
2018,5,25,15,15,34.0,230.5,0.9,11.8,254.5,242.24,193.91
2018,5,25,15,30,58.0,265.0,0.9,11.8,305.0,306.7,245.49
2018,5,25,15,45,162.5,264.5,0.95,11.6,366.5,442.96,354.76
2018,5,25,16,0,267.0,264.0,1.0,11.4,428.0,582.05,461.88
2018,5,25,16,15,209.5,245.0,1.0,11.25,367.5,482.82,393.02
2018,5,25,16,30,152.0,226.0,1.0,11.1,307.0,407.63,330.31
2018,5,25,16,45,246.0,192.5,1.0,11.0,308.5,491.02,399.63
2018,5,25,17,0,340.0,159.0,1.0,10.9,310.0,545.44,445.04
2018,5,25,17,15,361.0,136.5,1.0,10.75,279.0,562.37,459.37
2018,5,25,17,30,382.0,114.0,1.0,10.6,248.0,551.15,453.1
2018,5,25,17,45,381.0,95.5,1.0,10.5,211.5,521.13,431.08
2018,5,25,18,0,380.0,77.0,1.0,10.4,175.0,488.93,406.0
2018,5,25,18,15,286.5,66.0,1.0,10.35,130.5,383.62,320.53
2018,5,25,18,30,193.0,55.0,1.0,10.3,86.0,262.73,219.06
2018,5,25,18,45,106.5,39.5,1.0,10.2,55.5,167.85,135.34
2018,5,25,19,0,20.0,24.0,1.0,10.1,25.0,44.51,23.23
2018,5,25,19,15,14.0,13.0,1.0,10.1,13.5,20.71,0.0
2018,5,25,19,30,8.0,2.0,1.0,10.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.0,10.05,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,1.75,9.05,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,1.8,9.1,10.0,7.08,0.0
2018,5,26,5,15,120.5,17.0,1.8,9.3,27.0,13.0,0.0
2018,5,26,5,30,186.0,25.0,1.8,9.5,44.0,19.19,10.77
2018,5,26,5,45,116.0,20.0,1.8,9.65,34.0,15.27,8.0
2018,5,26,6,0,46.0,15.0,1.8,9.8,24.0,11.78,5.04
2018,5,26,6,15,23.0,21.5,1.8,10.2,26.0,17.22,10.05
2018,5,26,6,30,0.0,28.0,1.8,10.6,28.0,21.33,13.8
2018,5,26,6,45,0.0,58.0,1.75,10.95,58.0,44.42,34.67
2018,5,26,7,0,0.0,88.0,1.7,11.3,88.0,66.55,54.35
2018,5,26,7,15,3.5,121.5,1.7,11.85,123.0,89.85,74.67
2018,5,26,7,30,7.0,155.0,1.7,12.4,158.0,112.45,93.99
2018,5,26,7,45,11.0,174.5,1.65,12.95,180.0,125.88,105.05
2018,5,26,8,0,15.0,194.0,1.6,13.5,202.0,139.2,115.86
2018,5,26,8,15,16.0,208.5,1.55,13.95,218.0,149.27,123.81
2018,5,26,8,30,17.0,223.0,1.5,14.4,234.0,159.25,131.61
2018,5,26,8,45,27.5,256.5,1.5,14.85,275.5,169.4,139.51
2018,5,26,9,0,38.0,290.0,1.5,15.3,317.0,187.54,153.97
2018,5,26,9,15,39.0,306.5,1.45,15.65,335.5,196.36,160.61
2018,5,26,9,30,40.0,323.0,1.4,16.0,354.0,204.89,167.01
2018,5,26,9,45,39.5,335.0,1.4,16.3,367.0,213.07,165.02
2018,5,26,10,0,39.0,347.0,1.4,16.6,380.0,226.97,174.42
2018,5,26,10,15,39.5,357.0,1.4,16.9,391.0,240.16,183.85
2018,5,26,10,30,40.0,367.0,1.4,17.2,402.0,253.65,193.81
2018,5,26,10,45,48.0,385.5,1.35,17.45,429.0,274.56,209.26
2018,5,26,11,0,56.0,404.0,1.3,17.7,456.0,297.11,225.97
2018,5,26,11,15,81.5,434.0,1.35,17.85,510.5,335.4,254.42
2018,5,26,11,30,107.0,464.0,1.4,18.0,565.0,377.84,285.93
2018,5,26,11,45,163.5,460.5,1.45,18.1,616.0,413.61,312.65
2018,5,26,12,0,220.0,457.0,1.5,18.2,667.0,461.44,348.51
2018,5,26,12,15,511.0,319.5,1.55,18.25,805.5,561.92,424.78
2018,5,26,12,30,802.0,182.0,1.6,18.3,944.0,677.81,511.76
2018,5,26,12,45,732.5,218.5,1.65,18.35,910.0,707.71,533.11
2018,5,26,13,0,663.0,255.0,1.7,18.4,876.0,727.11,547.22
2018,5,26,13,15,476.5,330.5,1.75,18.3,773.0,679.89,512.88
2018,5,26,13,30,290.0,406.0,1.8,18.2,670.0,608.05,460.22
2018,5,26,13,45,557.5,281.0,1.8,18.15,772.5,761.4,575.66
2018,5,26,14,0,825.0,156.0,1.8,18.1,875.0,906.93,678.23
2018,5,26,14,15,727.5,203.0,1.85,18.0,821.5,901.41,674.59
2018,5,26,14,30,630.0,250.0,1.9,17.9,768.0,879.58,659.98
2018,5,26,14,45,697.0,205.0,1.9,17.75,755.5,922.72,692.48
2018,5,26,15,0,764.0,160.0,1.9,17.6,743.0,951.7,713.04
2018,5,26,15,15,795.0,137.5,1.9,17.6,715.5,975.83,730.23
2018,5,26,15,30,826.0,115.0,1.9,17.6,688.0,995.6,744.72
2018,5,26,15,45,824.5,107.5,1.95,17.2,648.0,995.5,748.08
2018,5,26,16,0,823.0,100.0,2.0,16.8,608.0,991.75,749.41
2018,5,26,16,15,802.0,97.5,2.0,16.55,560.0,970.59,738.17
2018,5,26,16,30,781.0,95.0,2.0,16.3,512.0,946.15,724.84
2018,5,26,16,45,753.0,91.0,2.0,16.0,461.0,909.71,703.25
2018,5,26,17,0,725.0,87.0,2.0,15.7,410.0,877.45,684.28
2018,5,26,17,15,688.0,82.5,1.95,15.3,359.0,827.13,651.65
2018,5,26,17,30,651.0,78.0,1.9,14.9,308.0,775.25,617.0
2018,5,26,17,45,600.0,72.5,1.9,14.5,258.5,707.56,569.62
2018,5,26,18,0,549.0,67.0,1.9,14.1,209.0,639.69,519.82
2018,5,26,18,15,476.5,58.5,1.9,13.55,163.0,549.22,449.93
2018,5,26,18,30,404.0,50.0,1.9,13.0,117.0,460.98,377.98
2018,5,26,18,45,296.5,39.5,1.85,12.45,80.0,344.72,278.6
2018,5,26,19,0,189.0,29.0,1.8,11.9,43.0,231.4,148.63
2018,5,26,19,15,99.0,15.5,1.8,11.65,22.5,86.38,0.0
2018,5,26,19,30,9.0,2.0,1.8,11.4,2.0,0.0,0.0
2018,5,26,19,45,4.5,1.0,1.8,11.15,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,27,4,45,25.5,4.5,1.4,10.0,5.0,0.0,0.0
2018,5,27,5,0,51.0,9.0,1.3,10.2,10.0,7.08,0.0
2018,5,27,5,15,74.5,20.5,1.2,10.95,26.0,15.53,0.62
2018,5,27,5,30,98.0,32.0,1.1,11.7,42.0,24.08,14.87
2018,5,27,5,45,231.5,45.0,1.0,12.45,86.0,33.8,24.26
2018,5,27,6,0,365.0,58.0,0.9,13.2,130.0,43.93,33.63
2018,5,27,6,15,503.5,59.5,0.85,13.75,189.5,47.84,37.28
2018,5,27,6,30,642.0,61.0,0.8,14.3,249.0,50.11,39.3
2018,5,27,6,45,684.0,65.5,0.8,14.85,299.5,58.11,46.25
2018,5,27,7,0,726.0,70.0,0.8,15.4,350.0,61.91,49.36
2018,5,27,7,15,755.5,73.5,0.8,15.95,400.5,64.74,51.55
2018,5,27,7,30,785.0,77.0,0.8,16.5,451.0,67.53,53.67
2018,5,27,7,45,807.5,79.5,0.8,17.0,500.5,69.43,55.0
2018,5,27,8,0,830.0,82.0,0.8,17.5,550.0,71.29,56.29
2018,5,27,8,15,847.0,85.0,0.8,17.95,597.5,81.81,64.97
2018,5,27,8,30,864.0,88.0,0.8,18.4,645.0,84.25,66.69
2018,5,27,8,45,877.5,89.5,0.8,18.8,688.5,85.55,67.49
2018,5,27,9,0,891.0,91.0,0.8,19.2,732.0,86.72,68.19
2018,5,27,9,15,900.5,93.0,0.8,19.55,770.5,87.93,68.93
2018,5,27,9,30,910.0,95.0,0.8,19.9,809.0,88.98,69.57
2018,5,27,9,45,917.5,96.0,0.8,20.3,842.0,104.93,66.81
2018,5,27,10,0,925.0,97.0,0.8,20.7,875.0,160.9,88.65
2018,5,27,10,15,930.0,98.0,0.85,20.95,901.5,217.5,125.92
2018,5,27,10,30,935.0,99.0,0.9,21.2,928.0,274.64,170.98
2018,5,27,10,45,938.5,100.5,0.95,21.45,948.5,332.0,219.3
2018,5,27,11,0,942.0,102.0,1.0,21.7,969.0,389.36,268.26
2018,5,27,11,15,944.5,102.5,1.0,21.85,982.5,445.48,315.66
2018,5,27,11,30,947.0,103.0,1.0,22.0,996.0,501.06,361.41
2018,5,27,11,45,947.0,103.5,1.05,22.15,1001.5,554.65,404.66
2018,5,27,12,0,947.0,104.0,1.1,22.3,1007.0,607.05,445.73
2018,5,27,12,15,948.0,102.5,1.1,22.35,1005.5,657.19,483.8
2018,5,27,12,30,949.0,101.0,1.1,22.4,1004.0,705.69,519.6
2018,5,27,12,45,949.5,99.5,1.15,22.5,996.0,751.95,553.37
2018,5,27,13,0,950.0,98.0,1.2,22.6,988.0,796.01,584.75
2018,5,27,13,15,946.0,97.5,1.2,22.6,971.5,834.99,610.24
2018,5,27,13,30,942.0,97.0,1.2,22.6,955.0,871.05,633.72
2018,5,27,13,45,937.0,96.5,1.25,22.65,932.0,903.19,655.19
2018,5,27,14,0,932.0,96.0,1.3,22.7,909.0,932.08,674.65
2018,5,27,14,15,925.0,94.5,1.3,22.65,879.0,954.78,689.75
2018,5,27,14,30,918.0,93.0,1.3,22.6,849.0,973.89,702.73
2018,5,27,14,45,909.0,92.5,1.3,22.55,814.0,988.53,713.04
2018,5,27,15,0,900.0,92.0,1.3,22.5,779.0,999.53,721.27
2018,5,27,15,15,889.0,90.0,1.3,22.5,738.5,1003.22,724.95
2018,5,27,15,30,878.0,88.0,1.3,22.5,698.0,1003.23,726.57
2018,5,27,15,45,863.5,86.0,1.3,22.3,653.5,996.06,724.41
2018,5,27,16,0,849.0,84.0,1.3,22.1,609.0,985.38,720.23
2018,5,27,16,15,831.0,81.0,1.25,21.9,561.5,966.5,710.08
2018,5,27,16,30,813.0,78.0,1.2,21.7,514.0,956.96,706.11
2018,5,27,16,45,789.0,75.0,1.2,21.5,464.0,925.6,688.61
2018,5,27,17,0,765.0,72.0,1.2,21.3,414.0,891.52,669.25
2018,5,27,17,15,732.0,68.5,1.25,20.8,363.5,845.42,642.69
2018,5,27,17,30,699.0,65.0,1.3,20.3,313.0,797.46,613.79
2018,5,27,17,45,652.5,60.5,1.3,19.75,263.5,733.83,571.81
2018,5,27,18,0,606.0,56.0,1.3,19.2,214.0,677.32,532.78
2018,5,27,18,15,537.5,50.0,1.35,18.55,168.0,592.81,470.88
2018,5,27,18,30,469.0,44.0,1.4,17.9,122.0,510.46,406.64
2018,5,27,18,45,362.0,35.5,1.45,17.3,84.0,395.98,312.28
2018,5,27,19,0,255.0,27.0,1.5,16.7,46.0,279.44,182.73
2018,5,27,19,15,136.0,14.5,1.5,16.4,24.0,113.38,0.0
2018,5,27,19,30,17.0,2.0,1.5,16.1,2.0,0.0,0.0
2018,5,27,19,45,8.5,1.0,1.5,15.85,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,45,45.0,5.5,0.95,13.45,6.5,0.0,0.0
2018,5,28,5,0,90.0,11.0,0.9,13.5,13.0,8.65,0.0
2018,5,28,5,15,222.0,22.0,0.85,14.2,41.5,18.14,2.4
2018,5,28,5,30,354.0,33.0,0.8,14.9,70.0,27.3,17.41
2018,5,28,5,45,446.5,40.5,0.75,15.65,112.5,33.45,23.63
2018,5,28,6,0,539.0,48.0,0.7,16.4,155.0,39.72,29.49
2018,5,28,6,15,598.5,53.0,0.65,16.95,203.0,43.87,33.3
2018,5,28,6,30,658.0,58.0,0.6,17.5,251.0,52.07,40.51
2018,5,28,6,45,699.0,62.5,0.6,18.05,302.0,55.98,43.77
2018,5,28,7,0,740.0,67.0,0.6,18.6,353.0,59.87,46.94
2018,5,28,7,15,769.0,69.5,0.6,19.1,403.5,62.06,48.56
2018,5,28,7,30,798.0,72.0,0.6,19.6,454.0,64.26,50.17
2018,5,28,7,45,820.0,74.5,0.65,20.15,503.5,73.72,57.94
2018,5,28,8,0,842.0,77.0,0.7,20.7,553.0,76.34,59.8
2018,5,28,8,15,858.0,80.0,0.7,21.2,600.0,79.0,61.71
2018,5,28,8,30,874.0,83.0,0.7,21.7,647.0,81.5,63.49
2018,5,28,8,45,886.5,85.0,0.7,22.2,690.5,83.15,64.54
2018,5,28,9,0,899.0,87.0,0.7,22.7,734.0,84.66,65.49
2018,5,28,9,15,908.0,89.0,0.7,23.0,772.5,85.92,66.3
2018,5,28,9,30,917.0,91.0,0.7,23.3,811.0,87.04,66.99
2018,5,28,9,45,923.5,92.5,0.75,23.65,844.0,103.94,64.63
2018,5,28,10,0,930.0,94.0,0.8,24.0,877.0,160.31,86.72
2018,5,28,10,15,935.5,95.5,0.85,24.2,904.5,217.44,124.02
2018,5,28,10,30,941.0,97.0,0.9,24.4,932.0,275.2,169.05
2018,5,28,10,45,944.5,98.0,0.9,24.6,952.5,332.51,216.71
2018,5,28,11,0,948.0,99.0,0.9,24.8,973.0,389.8,264.9
2018,5,28,11,15,950.5,99.5,0.95,24.9,986.5,446.13,312.1
2018,5,28,11,30,953.0,100.0,1.0,25.0,1000.0,501.92,357.79
2018,5,28,11,45,954.0,101.0,1.05,25.1,1006.5,556.55,401.34
2018,5,28,12,0,955.0,102.0,1.1,25.2,1013.0,610.11,442.81
2018,5,28,12,15,952.5,102.5,1.1,25.2,1010.5,659.9,480.26
2018,5,28,12,30,950.0,103.0,1.1,25.2,1008.0,707.83,515.34
2018,5,28,12,45,946.0,104.0,1.15,25.25,998.5,753.02,548.06
2018,5,28,13,0,942.0,105.0,1.2,25.3,989.0,795.79,578.48
2018,5,28,13,15,938.0,105.0,1.2,25.25,972.5,835.09,604.05
2018,5,28,13,30,934.0,105.0,1.2,25.2,956.0,871.53,627.64
2018,5,28,13,45,929.0,104.0,1.2,25.2,933.0,903.19,647.98
2018,5,28,14,0,924.0,103.0,1.2,25.2,910.0,931.58,666.28
2018,5,28,14,15,917.0,102.0,1.2,25.15,880.5,954.78,681.49
2018,5,28,14,30,910.0,101.0,1.2,25.1,851.0,974.45,694.64
2018,5,28,14,45,901.0,100.0,1.25,25.05,816.0,988.63,705.35
2018,5,28,15,0,892.0,99.0,1.3,25.0,781.0,999.18,714.04
2018,5,28,15,15,881.0,96.5,1.3,25.0,740.5,1002.43,717.41
2018,5,28,15,30,870.0,94.0,1.3,25.0,700.0,1001.98,718.73
2018,5,28,15,45,855.0,92.0,1.3,24.6,655.5,994.45,716.92
2018,5,28,16,0,840.0,90.0,1.3,24.2,611.0,983.42,713.12
2018,5,28,16,15,820.5,87.0,1.3,23.9,562.5,976.17,711.58
2018,5,28,16,30,801.0,84.0,1.3,23.6,514.0,952.58,699.56
2018,5,28,16,45,775.5,80.5,1.3,23.3,464.0,919.21,681.2
2018,5,28,17,0,750.0,77.0,1.3,23.0,414.0,883.13,660.79
2018,5,28,17,15,717.5,73.0,1.35,22.35,364.0,837.06,634.57
2018,5,28,17,30,685.0,69.0,1.4,21.7,314.0,789.08,605.94
2018,5,28,17,45,639.5,64.0,1.45,21.1,264.5,733.18,570.02
2018,5,28,18,0,594.0,59.0,1.5,20.5,215.0,670.65,527.16
2018,5,28,18,15,526.5,52.0,1.6,19.85,169.0,585.84,465.29
2018,5,28,18,30,459.0,45.0,1.7,19.2,123.0,503.2,400.96
2018,5,28,18,45,354.5,36.5,1.75,18.6,85.0,390.94,308.45
2018,5,28,19,0,250.0,28.0,1.8,18.0,47.0,277.73,186.43
2018,5,28,19,15,138.0,16.0,1.85,17.7,25.5,116.13,0.0
2018,5,28,19,30,26.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.9,17.15,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,29,4,45,45.5,5.5,2.15,13.9,6.5,0.0,0.0
2018,5,29,5,0,91.0,11.0,2.1,13.9,13.0,8.65,0.0
2018,5,29,5,15,224.0,22.5,2.0,14.35,42.5,18.56,3.28
2018,5,29,5,30,357.0,34.0,1.9,14.8,72.0,28.14,18.14
2018,5,29,5,45,449.5,41.5,1.85,15.25,115.0,34.27,24.37
2018,5,29,6,0,542.0,49.0,1.8,15.7,158.0,40.53,30.26
2018,5,29,6,15,602.0,54.5,1.75,16.15,206.5,45.04,34.42
2018,5,29,6,30,662.0,60.0,1.7,16.6,255.0,53.73,42.09
2018,5,29,6,45,703.0,64.5,1.7,17.1,306.5,57.59,45.34
2018,5,29,7,0,744.0,69.0,1.7,17.6,358.0,61.44,48.49
2018,5,29,7,15,773.0,72.5,1.7,18.15,409.0,64.32,50.71
2018,5,29,7,30,802.0,76.0,1.7,18.7,460.0,67.15,52.86
2018,5,29,7,45,823.0,79.5,1.7,19.25,510.0,69.76,54.78
2018,5,29,8,0,844.0,83.0,1.7,19.8,560.0,80.2,63.36
2018,5,29,8,15,861.0,85.0,1.7,20.1,607.5,82.19,64.74
2018,5,29,8,30,878.0,87.0,1.7,20.4,655.0,84.04,66.02
2018,5,29,8,45,890.5,89.0,1.75,20.7,698.5,85.63,67.1
2018,5,29,9,0,903.0,91.0,1.8,21.0,742.0,87.09,68.06
2018,5,29,9,15,916.0,91.5,1.8,21.25,782.0,87.58,68.24
2018,5,29,9,30,929.0,92.0,1.8,21.5,822.0,87.98,68.36
2018,5,29,9,45,940.5,91.0,1.85,21.75,857.0,104.53,65.14
2018,5,29,10,0,952.0,90.0,1.9,22.0,892.0,160.94,87.33
2018,5,29,10,15,957.5,91.0,1.9,22.15,919.5,218.94,125.9
2018,5,29,10,30,963.0,92.0,1.9,22.3,947.0,277.54,172.49
2018,5,29,10,45,966.5,92.0,1.95,22.4,967.0,335.35,221.85
2018,5,29,11,0,970.0,92.0,2.0,22.5,987.0,393.09,271.95
2018,5,29,11,15,971.5,93.5,2.0,22.55,1000.5,450.71,321.43
2018,5,29,11,30,973.0,95.0,2.0,22.6,1014.0,507.69,369.25
2018,5,29,11,45,973.5,95.5,2.05,22.65,1020.0,562.62,414.42
2018,5,29,12,0,974.0,96.0,2.1,22.7,1026.0,616.38,457.41
2018,5,29,12,15,973.5,96.0,2.15,22.6,1025.0,667.76,497.8
2018,5,29,12,30,973.0,96.0,2.2,22.5,1024.0,717.39,535.95
2018,5,29,12,45,970.5,96.5,2.2,22.45,1015.0,764.03,570.71
2018,5,29,13,0,968.0,97.0,2.2,22.4,1006.0,808.31,602.77
2018,5,29,13,15,965.5,96.0,2.25,22.2,990.0,848.69,630.87
2018,5,29,13,30,963.0,95.0,2.3,22.0,974.0,886.19,657.01
2018,5,29,13,45,959.0,94.5,2.3,21.85,951.5,919.84,680.01
2018,5,29,14,0,955.0,94.0,2.3,21.7,929.0,950.25,700.9
2018,5,29,14,15,949.0,93.5,2.3,21.45,900.0,975.46,718.72
2018,5,29,14,30,943.0,93.0,2.3,21.2,871.0,997.15,734.38
2018,5,29,14,45,934.0,91.5,2.35,20.95,835.0,1011.27,745.84
2018,5,29,15,0,925.0,90.0,2.4,20.7,799.0,1021.62,755.1
2018,5,29,15,15,914.5,88.5,2.4,20.7,758.5,1026.72,759.88
2018,5,29,15,30,904.0,87.0,2.4,20.7,718.0,1028.09,762.45
2018,5,29,15,45,889.5,85.5,2.4,20.0,673.0,1021.73,762.21
2018,5,29,16,0,875.0,84.0,2.4,19.3,628.0,1011.8,759.81
2018,5,29,16,15,854.5,83.0,2.4,18.8,579.5,992.95,750.99
2018,5,29,16,30,834.0,82.0,2.4,18.3,531.0,983.6,748.67
2018,5,29,16,45,808.5,79.5,2.4,17.75,480.5,951.32,730.74
2018,5,29,17,0,783.0,77.0,2.4,17.2,430.0,916.23,710.71
2018,5,29,17,15,748.0,73.5,2.4,16.6,378.0,867.88,680.87
2018,5,29,17,30,713.0,70.0,2.4,16.0,326.0,817.58,648.62
2018,5,29,17,45,663.0,65.5,2.4,15.35,275.0,757.68,607.94
2018,5,29,18,0,613.0,61.0,2.4,14.7,224.0,691.07,560.06
2018,5,29,18,15,543.0,54.5,2.4,14.2,176.5,604.07,493.36
2018,5,29,18,30,473.0,48.0,2.4,13.7,129.0,519.01,424.38
2018,5,29,18,45,364.0,39.0,2.4,13.2,89.5,401.37,324.9
2018,5,29,19,0,255.0,30.0,2.4,12.7,50.0,284.11,199.96
2018,5,29,19,15,140.5,17.5,2.35,12.4,27.5,119.26,0.0
2018,5,29,19,30,26.0,5.0,2.3,12.1,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,2.3,11.85,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,4,45,20.0,5.5,2.5,9.7,6.0,0.0,0.0
2018,5,30,5,0,40.0,11.0,2.5,9.7,12.0,8.65,0.0
2018,5,30,5,15,132.5,26.0,2.5,9.9,38.5,19.6,4.61
2018,5,30,5,30,225.0,41.0,2.5,10.1,65.0,30.84,20.9
2018,5,30,5,45,316.5,49.5,2.5,10.25,102.5,37.52,27.8
2018,5,30,6,0,408.0,58.0,2.5,10.4,140.0,46.51,36.32
2018,5,30,6,15,431.5,69.5,2.55,10.75,178.0,54.77,43.96
2018,5,30,6,30,455.0,81.0,2.6,11.1,216.0,60.51,49.14
2018,5,30,6,45,477.5,94.5,2.6,11.4,259.5,69.53,57.1
2018,5,30,7,0,500.0,108.0,2.6,11.7,303.0,78.24,64.63
2018,5,30,7,15,546.5,115.5,2.6,12.1,355.5,84.79,70.11
2018,5,30,7,30,593.0,123.0,2.6,12.5,408.0,89.09,73.53
2018,5,30,7,45,627.5,127.5,2.6,12.85,457.5,91.04,74.87
2018,5,30,8,0,662.0,132.0,2.6,13.2,507.0,92.95,76.17
2018,5,30,8,15,709.5,131.5,2.55,13.55,564.0,92.1,75.08
2018,5,30,8,30,757.0,131.0,2.5,13.9,621.0,91.47,74.19
2018,5,30,8,45,805.5,123.0,2.5,14.25,676.0,94.1,76.15
2018,5,30,9,0,854.0,115.0,2.5,14.6,731.0,89.41,71.83
2018,5,30,9,15,749.0,172.5,2.5,14.8,734.0,108.35,87.77
2018,5,30,9,30,644.0,230.0,2.5,15.0,737.0,132.9,108.26
2018,5,30,9,45,645.5,243.0,2.5,15.25,769.0,150.53,107.82
2018,5,30,10,0,647.0,256.0,2.5,15.5,801.0,200.51,132.39
2018,5,30,10,15,749.0,209.0,2.45,15.6,859.5,235.29,151.08
2018,5,30,10,30,851.0,162.0,2.4,15.7,918.0,286.37,188.56
2018,5,30,10,45,890.5,143.0,2.4,15.85,950.0,343.19,236.44
2018,5,30,11,0,930.0,124.0,2.4,16.0,982.0,399.01,284.81
2018,5,30,11,15,933.0,125.0,2.4,16.0,996.5,455.21,334.32
2018,5,30,11,30,936.0,126.0,2.4,16.0,1011.0,511.0,382.43
2018,5,30,11,45,937.0,126.5,2.4,16.05,1017.5,564.87,427.75
2018,5,30,12,0,938.0,127.0,2.4,16.1,1024.0,617.74,470.98
2018,5,30,12,15,938.0,128.0,2.4,16.1,1024.0,669.14,511.96
2018,5,30,12,30,938.0,129.0,2.4,16.1,1024.0,719.04,550.74
2018,5,30,12,45,935.5,129.0,2.4,16.1,1015.0,764.69,585.56
2018,5,30,13,0,933.0,129.0,2.4,16.1,1006.0,808.06,618.01
2018,5,30,13,15,929.5,129.0,2.4,15.95,990.5,848.13,646.82
2018,5,30,13,30,926.0,129.0,2.4,15.8,975.0,885.42,672.96
2018,5,30,13,45,919.5,130.0,2.4,15.7,952.5,918.06,695.76
2018,5,30,14,0,913.0,131.0,2.4,15.6,930.0,947.47,716.4
2018,5,30,14,15,904.0,130.0,2.4,15.35,899.5,969.42,732.49
2018,5,30,14,30,895.0,129.0,2.4,15.1,869.0,987.75,746.34
2018,5,30,14,45,878.0,129.5,2.4,14.85,830.0,996.21,753.74
2018,5,30,15,0,861.0,130.0,2.4,14.6,791.0,1015.6,768.77
2018,5,30,15,15,845.0,126.5,2.4,14.6,747.0,1013.3,768.59
2018,5,30,15,30,829.0,123.0,2.4,14.6,703.0,1007.1,766.18
2018,5,30,15,45,814.5,119.5,2.4,14.05,659.0,998.67,764.01
2018,5,30,16,0,800.0,116.0,2.4,13.5,615.0,986.62,759.52
2018,5,30,16,15,753.5,115.5,2.4,13.2,556.0,949.34,736.99
2018,5,30,16,30,707.0,115.0,2.4,12.9,497.0,902.28,707.52
2018,5,30,16,45,620.0,119.5,2.4,12.6,431.0,817.6,650.44
2018,5,30,17,0,533.0,124.0,2.4,12.3,365.0,719.5,581.83
2018,5,30,17,15,411.5,125.0,2.4,12.0,298.0,596.98,491.73
2018,5,30,17,30,290.0,126.0,2.4,11.7,231.0,452.68,378.91
2018,5,30,17,45,370.0,102.0,2.35,11.4,214.5,518.95,435.17
2018,5,30,18,0,450.0,78.0,2.3,11.1,198.0,554.32,463.04
2018,5,30,18,15,399.0,68.5,2.3,10.75,158.5,487.09,408.22
2018,5,30,18,30,348.0,59.0,2.3,10.4,119.0,422.19,353.13
2018,5,30,18,45,248.0,47.0,2.3,10.1,83.0,316.1,260.32
2018,5,30,19,0,148.0,35.0,2.3,9.8,47.0,213.98,153.97
2018,5,30,19,15,78.0,19.5,2.3,9.7,25.5,73.95,0.0
2018,5,30,19,30,8.0,4.0,2.3,9.6,4.0,3.15,0.0
2018,5,30,19,45,4.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,22.5,6.0,2.0,8.65,6.5,0.0,0.0
2018,5,31,5,0,45.0,12.0,2.0,8.7,13.0,9.44,0.0
2018,5,31,5,15,151.0,26.0,2.0,8.95,40.5,19.65,5.23
2018,5,31,5,30,257.0,40.0,2.0,9.2,68.0,30.28,20.56
2018,5,31,5,45,326.5,50.0,2.0,9.4,104.0,37.94,28.3
2018,5,31,6,0,396.0,60.0,2.0,9.6,140.0,47.99,37.79
2018,5,31,6,15,283.0,86.0,2.0,10.0,151.0,62.04,50.66
2018,5,31,6,30,170.0,112.0,2.0,10.4,162.0,79.45,66.29
2018,5,31,6,45,217.0,130.0,2.0,10.8,206.5,89.79,75.32
2018,5,31,7,0,264.0,148.0,2.0,11.2,251.0,101.31,85.21
2018,5,31,7,15,239.0,170.5,2.0,11.65,273.5,113.79,95.74
2018,5,31,7,30,214.0,193.0,2.0,12.1,296.0,130.07,109.42
2018,5,31,7,45,172.5,221.5,1.95,12.55,310.0,144.91,121.62
2018,5,31,8,0,131.0,250.0,1.9,13.0,324.0,158.94,132.96
2018,5,31,8,15,109.0,262.0,1.9,13.35,327.0,164.87,137.37
2018,5,31,8,30,87.0,274.0,1.9,13.7,330.0,179.19,148.86
2018,5,31,8,45,109.0,298.5,1.9,14.1,374.0,182.71,151.14
2018,5,31,9,0,131.0,323.0,1.9,14.5,418.0,194.52,160.38
2018,5,31,9,15,156.5,347.0,1.9,14.8,466.0,205.72,169.08
2018,5,31,9,30,182.0,371.0,1.9,15.1,514.0,216.43,177.33
2018,5,31,9,45,320.0,347.0,1.9,15.35,611.5,201.79,152.76
2018,5,31,10,0,458.0,323.0,1.9,15.6,709.0,218.13,152.84
2018,5,31,10,15,649.0,240.5,1.95,15.75,807.0,235.94,155.49
2018,5,31,10,30,840.0,158.0,2.0,15.9,905.0,281.72,184.97
2018,5,31,10,45,874.0,142.0,2.0,16.1,935.0,338.12,232.46
2018,5,31,11,0,908.0,126.0,2.0,16.3,965.0,392.78,279.71
2018,5,31,11,15,920.0,122.5,2.0,16.35,983.0,448.61,328.33
2018,5,31,11,30,932.0,119.0,2.0,16.4,1001.0,504.82,376.25
2018,5,31,11,45,934.0,119.5,2.0,16.5,1008.0,558.77,421.23
2018,5,31,12,0,936.0,120.0,2.0,16.6,1015.0,611.82,464.16
2018,5,31,12,15,935.0,120.5,2.0,16.6,1014.0,661.95,503.9
2018,5,31,12,30,934.0,121.0,2.0,16.6,1013.0,710.44,541.37
2018,5,31,12,45,931.0,121.5,2.0,16.6,1004.0,755.67,575.58
2018,5,31,13,0,928.0,122.0,2.0,16.6,995.0,798.61,607.42
2018,5,31,13,15,925.5,120.5,2.0,16.55,979.0,837.78,634.94
2018,5,31,13,30,923.0,119.0,2.0,16.5,963.0,874.16,659.95
2018,5,31,13,45,919.5,117.5,2.0,16.5,941.0,906.72,682.18
2018,5,31,14,0,916.0,116.0,2.0,16.5,919.0,936.12,702.3
2018,5,31,14,15,909.5,115.0,2.0,16.35,890.0,959.97,719.17
2018,5,31,14,30,903.0,114.0,2.0,16.2,861.0,980.35,733.89
2018,5,31,14,45,894.5,112.0,2.0,16.05,826.0,994.26,744.48
2018,5,31,15,0,886.0,110.0,2.0,15.9,791.0,1004.5,752.89
2018,5,31,15,15,874.0,108.0,2.0,15.9,750.5,1007.61,756.37
2018,5,31,15,30,862.0,106.0,2.0,15.9,710.0,1007.06,757.68
2018,5,31,15,45,848.0,102.5,2.0,15.55,665.0,1012.8,764.39
2018,5,31,16,0,834.0,99.0,2.0,15.2,620.0,1001.21,759.65
2018,5,31,16,15,815.5,96.0,2.0,14.9,572.5,982.14,750.01
2018,5,31,16,30,797.0,93.0,2.0,14.6,525.0,959.74,738.18
2018,5,31,16,45,772.0,89.0,2.0,14.35,474.5,926.4,718.57
2018,5,31,17,0,747.0,85.0,2.0,14.1,424.0,890.27,696.76
2018,5,31,17,15,712.5,80.5,2.0,13.7,373.0,848.47,670.76
2018,5,31,17,30,678.0,76.0,2.0,13.3,322.0,798.75,638.16
2018,5,31,17,45,629.5,71.0,1.95,12.95,272.0,733.73,592.4
2018,5,31,18,0,581.0,66.0,1.9,12.6,222.0,668.41,544.42
2018,5,31,18,15,511.5,58.5,1.85,12.1,175.0,581.19,477.23
2018,5,31,18,30,442.0,51.0,1.8,11.6,128.0,495.89,407.99
2018,5,31,18,45,337.0,41.5,1.75,11.1,89.5,381.57,311.41
2018,5,31,19,0,232.0,32.0,1.7,10.6,51.0,275.95,201.9
2018,5,31,19,15,127.5,18.5,1.7,10.35,28.0,110.42,0.0
2018,5,31,19,30,23.0,5.0,1.7,10.1,5.0,3.93,0.0
2018,5,31,19,45,11.5,2.5,1.7,9.8,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.0,1.6,8.6,7.0,0.0,0.0
2018,6,1,5,0,80.0,12.0,1.6,8.8,14.0,9.44,0.0
2018,6,1,5,15,206.0,24.0,1.55,9.5,43.5,19.74,5.73
2018,6,1,5,30,332.0,36.0,1.5,10.2,73.0,29.66,19.98
2018,6,1,5,45,425.5,43.5,1.4,10.85,115.0,35.69,26.17
2018,6,1,6,0,519.0,51.0,1.3,11.5,157.0,41.87,32.05
2018,6,1,6,15,580.0,57.0,1.3,12.1,205.5,46.68,36.51
2018,6,1,6,30,641.0,63.0,1.3,12.7,254.0,51.54,40.82
2018,6,1,6,45,684.5,67.0,1.25,13.25,304.5,59.25,47.55
2018,6,1,7,0,728.0,71.0,1.2,13.8,355.0,62.67,50.34
2018,6,1,7,15,758.5,74.5,1.15,14.3,406.5,65.49,52.54
2018,6,1,7,30,789.0,78.0,1.1,14.8,458.0,68.29,54.69
2018,6,1,7,45,812.0,80.5,1.1,15.3,507.5,70.18,56.02
2018,6,1,8,0,835.0,83.0,1.1,15.8,557.0,72.04,57.31
2018,6,1,8,15,852.0,85.0,1.05,16.25,604.0,81.96,65.54
2018,6,1,8,30,869.0,87.0,1.0,16.7,651.0,83.8,66.76
2018,6,1,8,45,882.5,89.0,1.0,17.15,694.5,85.4,67.81
2018,6,1,9,0,896.0,91.0,1.0,17.6,738.0,86.86,68.75
2018,6,1,9,15,908.0,91.0,0.95,17.95,777.0,87.03,68.62
2018,6,1,9,30,920.0,91.0,0.9,18.3,816.0,87.11,68.45
2018,6,1,9,45,930.5,90.5,0.9,18.65,850.0,104.91,65.58
2018,6,1,10,0,941.0,90.0,0.9,19.0,884.0,160.73,88.12
2018,6,1,10,15,946.5,91.0,0.95,19.3,911.5,217.91,126.4
2018,6,1,10,30,952.0,92.0,1.0,19.6,939.0,275.7,172.42
2018,6,1,10,45,956.0,92.5,1.0,19.9,959.5,333.16,221.15
2018,6,1,11,0,960.0,93.0,1.0,20.2,980.0,390.62,270.4
2018,6,1,11,15,962.0,93.5,1.05,20.4,993.5,447.1,318.57
2018,6,1,11,30,964.0,94.0,1.1,20.6,1007.0,502.96,365.1
2018,6,1,11,45,964.5,94.5,1.15,20.75,1013.0,557.25,409.23
2018,6,1,12,0,965.0,95.0,1.2,20.9,1019.0,610.38,451.16
2018,6,1,12,15,964.0,95.5,1.25,20.95,1017.5,661.25,490.45
2018,6,1,12,30,963.0,96.0,1.3,21.0,1016.0,710.38,527.47
2018,6,1,12,45,959.5,96.5,1.35,21.1,1006.5,755.79,560.96
2018,6,1,13,0,956.0,97.0,1.4,21.2,997.0,798.79,591.87
2018,6,1,13,15,952.5,97.0,1.45,21.15,981.5,838.72,619.0
2018,6,1,13,30,949.0,97.0,1.5,21.1,966.0,875.82,644.21
2018,6,1,13,45,944.5,96.0,1.55,21.1,943.0,908.13,666.14
2018,6,1,14,0,940.0,95.0,1.6,21.1,920.0,937.18,686.03
2018,6,1,14,15,934.0,94.0,1.65,21.0,891.0,961.5,703.23
2018,6,1,14,30,928.0,93.0,1.7,20.9,862.0,982.3,718.34
2018,6,1,14,45,919.5,92.0,1.7,20.8,827.0,997.15,729.1
2018,6,1,15,0,911.0,91.0,1.7,20.7,792.0,1008.33,737.72
2018,6,1,15,15,900.5,89.0,1.7,20.7,752.0,1012.73,741.92
2018,6,1,15,30,890.0,87.0,1.7,20.7,712.0,1013.42,743.99
2018,6,1,15,45,876.0,85.0,1.75,20.4,667.5,1006.93,743.2
2018,6,1,16,0,862.0,83.0,1.8,20.1,623.0,996.89,740.29
2018,6,1,16,15,844.0,80.0,1.8,19.8,574.5,978.1,731.06
2018,6,1,16,30,826.0,77.0,1.8,19.5,526.0,956.08,719.76
2018,6,1,16,45,802.5,74.5,1.8,19.2,476.5,938.43,711.36
2018,6,1,17,0,779.0,72.0,1.8,18.9,427.0,905.55,692.4
2018,6,1,17,15,747.5,68.0,1.8,18.3,376.0,860.22,665.25
2018,6,1,17,30,716.0,64.0,1.8,17.7,325.0,812.95,635.85
2018,6,1,17,45,672.0,60.0,1.8,17.1,275.5,752.22,595.37
2018,6,1,18,0,628.0,56.0,1.8,16.5,226.0,697.83,557.5
2018,6,1,18,15,563.0,50.0,1.85,15.8,179.0,615.88,496.85
2018,6,1,18,30,498.0,44.0,1.9,15.1,132.0,535.92,433.91
2018,6,1,18,45,396.0,36.5,1.9,14.4,93.0,425.85,342.69
2018,6,1,19,0,294.0,29.0,1.9,13.7,54.0,320.28,235.08
2018,6,1,19,15,166.5,17.0,1.9,13.45,29.5,138.64,0.0
2018,6,1,19,30,39.0,5.0,1.9,13.2,5.0,31.79,0.0
2018,6,1,19,45,19.5,2.5,1.9,12.95,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,57.5,6.0,1.75,13.3,7.5,0.0,0.0
2018,6,2,5,0,115.0,12.0,1.7,13.4,15.0,9.44,0.0
2018,6,2,5,15,253.5,22.0,1.6,14.1,45.5,18.14,4.98
2018,6,2,5,30,392.0,32.0,1.5,14.8,76.0,26.57,16.98
2018,6,2,5,45,478.5,39.0,1.35,15.45,118.5,32.41,22.79
2018,6,2,6,0,565.0,46.0,1.2,16.1,161.0,38.36,28.35
2018,6,2,6,15,621.0,50.5,1.2,16.75,209.0,45.72,34.95
2018,6,2,6,30,677.0,55.0,1.2,17.4,257.0,49.9,38.59
2018,6,2,6,45,715.5,59.0,1.15,18.05,307.5,53.5,41.58
2018,6,2,7,0,754.0,63.0,1.1,18.7,358.0,57.09,44.48
2018,6,2,7,15,781.5,66.0,1.1,19.3,408.5,59.75,46.51
2018,6,2,7,30,809.0,69.0,1.1,19.9,459.0,62.37,48.48
2018,6,2,7,45,830.0,71.5,1.1,20.5,508.5,72.02,56.41
2018,6,2,8,0,851.0,74.0,1.1,21.1,558.0,74.66,58.29
2018,6,2,8,15,867.0,76.5,1.15,21.55,605.0,77.05,60.0
2018,6,2,8,30,883.0,79.0,1.2,22.0,652.0,79.31,61.6
2018,6,2,8,45,895.0,80.5,1.2,22.4,695.0,80.71,62.49
2018,6,2,9,0,907.0,82.0,1.2,22.8,738.0,81.99,63.28
2018,6,2,9,15,914.0,85.0,1.2,23.15,776.0,83.84,64.57
2018,6,2,9,30,921.0,88.0,1.2,23.5,814.0,85.5,65.71
2018,6,2,9,45,924.5,91.5,1.25,23.8,846.5,105.39,64.56
2018,6,2,10,0,928.0,95.0,1.3,24.1,879.0,162.27,88.06
2018,6,2,10,15,934.0,96.0,1.3,24.4,906.5,218.8,125.31
2018,6,2,10,30,940.0,97.0,1.3,24.7,934.0,276.01,170.09
2018,6,2,10,45,944.0,98.0,1.3,24.95,954.5,333.12,217.79
2018,6,2,11,0,948.0,99.0,1.3,25.2,975.0,390.27,266.08
2018,6,2,11,15,950.5,99.0,1.3,25.4,988.5,446.02,312.82
2018,6,2,11,30,953.0,99.0,1.3,25.6,1002.0,501.22,357.94
2018,6,2,11,45,954.0,99.5,1.3,25.8,1008.5,555.25,400.82
2018,6,2,12,0,955.0,100.0,1.3,26.0,1015.0,608.21,441.51
2018,6,2,12,15,955.0,99.5,1.35,26.05,1013.5,658.55,479.76
2018,6,2,12,30,955.0,99.0,1.4,26.1,1012.0,707.22,515.86
2018,6,2,12,45,953.5,98.5,1.4,26.15,1003.5,752.95,548.64
2018,6,2,13,0,952.0,98.0,1.4,26.2,995.0,796.39,578.95
2018,6,2,13,15,948.5,97.5,1.45,26.15,979.0,835.75,605.2
2018,6,2,13,30,945.0,97.0,1.5,26.1,963.0,872.25,629.56
2018,6,2,13,45,940.0,97.0,1.5,26.05,940.5,904.93,650.83
2018,6,2,14,0,935.0,97.0,1.5,26.0,918.0,934.4,670.06
2018,6,2,14,15,928.5,96.0,1.55,25.9,889.0,958.19,686.57
2018,6,2,14,30,922.0,95.0,1.6,25.8,860.0,978.46,701.04
2018,6,2,14,45,913.5,93.0,1.6,25.65,824.5,992.18,711.01
2018,6,2,15,0,905.0,91.0,1.6,25.5,789.0,1002.19,718.87
2018,6,2,15,15,894.5,89.5,1.6,25.5,749.5,1007.09,723.3
2018,6,2,15,30,884.0,88.0,1.6,25.5,710.0,1008.34,725.66
2018,6,2,15,45,870.5,85.5,1.6,25.1,665.5,1001.77,724.41
2018,6,2,16,0,857.0,83.0,1.6,24.7,621.0,991.64,721.13
2018,6,2,16,15,839.0,81.0,1.6,24.4,573.5,974.15,712.96
2018,6,2,16,30,821.0,79.0,1.6,24.1,526.0,966.07,711.0
2018,6,2,16,45,797.5,75.5,1.6,23.75,476.0,934.68,693.84
2018,6,2,17,0,774.0,72.0,1.6,23.4,426.0,900.53,674.77
2018,6,2,17,15,742.5,68.5,1.6,22.75,375.5,855.99,648.93
2018,6,2,17,30,711.0,65.0,1.6,22.1,325.0,809.51,620.88
2018,6,2,17,45,667.0,60.5,1.6,21.4,275.5,748.24,581.16
2018,6,2,18,0,623.0,56.0,1.6,20.7,226.0,693.26,543.94
2018,6,2,18,15,558.0,50.5,1.65,20.05,179.5,612.2,485.17
2018,6,2,18,30,493.0,45.0,1.7,19.4,133.0,533.06,424.14
2018,6,2,18,45,392.5,37.0,1.7,18.7,93.5,423.65,335.39
2018,6,2,19,0,292.0,29.0,1.7,18.0,54.0,320.31,233.72
2018,6,2,19,15,165.5,17.5,1.75,17.8,30.0,138.37,0.0
2018,6,2,19,30,39.0,6.0,1.8,17.6,6.0,32.59,0.0
2018,6,2,19,45,19.5,3.0,1.8,17.35,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.0,1.75,15.05,7.5,0.0,0.0
2018,6,3,5,0,107.0,12.0,1.7,15.2,15.0,9.44,0.0
2018,6,3,5,15,243.5,22.5,1.6,15.8,45.5,18.53,5.44
2018,6,3,5,30,380.0,33.0,1.5,16.4,76.0,27.34,17.52
2018,6,3,5,45,468.0,40.0,1.4,17.05,118.5,33.13,23.26
2018,6,3,6,0,556.0,47.0,1.3,17.7,161.0,39.06,28.75
2018,6,3,6,15,612.5,52.5,1.25,18.35,209.5,43.62,32.87
2018,6,3,6,30,669.0,58.0,1.2,19.0,258.0,52.19,40.33
2018,6,3,6,45,707.5,62.5,1.2,19.6,308.5,56.08,43.55
2018,6,3,7,0,746.0,67.0,1.2,20.2,359.0,59.95,46.67
2018,6,3,7,15,774.0,70.0,1.2,20.7,409.5,62.5,48.6
2018,6,3,7,30,802.0,73.0,1.2,21.2,460.0,65.02,50.48
2018,6,3,7,45,822.5,76.0,1.2,21.7,509.5,67.35,52.16
2018,6,3,8,0,843.0,79.0,1.2,22.2,559.0,77.68,60.58
2018,6,3,8,15,859.0,81.5,1.2,22.55,605.5,79.99,62.21
2018,6,3,8,30,875.0,84.0,1.2,22.9,652.0,82.15,63.73
2018,6,3,8,45,886.0,86.5,1.25,23.25,695.0,84.03,65.02
2018,6,3,9,0,897.0,89.0,1.3,23.6,738.0,85.74,66.18
2018,6,3,9,15,907.0,90.5,1.35,23.8,776.5,86.71,66.77
2018,6,3,9,30,917.0,92.0,1.4,24.0,815.0,87.54,67.26
2018,6,3,9,45,924.0,93.0,1.45,24.2,848.0,106.36,65.12
2018,6,3,10,0,931.0,94.0,1.5,24.4,881.0,162.19,87.8
2018,6,3,10,15,936.5,95.0,1.5,24.55,908.0,218.74,125.2
2018,6,3,10,30,942.0,96.0,1.5,24.7,935.0,275.91,170.15
2018,6,3,10,45,945.5,97.0,1.5,24.85,955.5,332.93,218.02
2018,6,3,11,0,949.0,98.0,1.5,25.0,976.0,389.92,266.51
2018,6,3,11,15,951.5,99.0,1.5,25.1,990.0,446.3,314.02
2018,6,3,11,30,954.0,100.0,1.5,25.2,1004.0,502.17,359.98
2018,6,3,11,45,954.5,100.5,1.55,25.25,1010.0,555.99,403.46
2018,6,3,12,0,955.0,101.0,1.6,25.3,1016.0,608.68,444.86
2018,6,3,12,15,955.5,100.0,1.6,25.3,1015.0,658.96,483.2
2018,6,3,12,30,956.0,99.0,1.6,25.3,1014.0,707.6,519.32
2018,6,3,12,45,955.0,98.5,1.65,25.25,1006.0,753.7,553.3
2018,6,3,13,0,954.0,98.0,1.7,25.2,998.0,797.57,584.93
2018,6,3,13,15,946.0,101.0,1.7,25.05,981.0,836.51,610.92
2018,6,3,13,30,938.0,104.0,1.7,24.9,964.0,872.47,634.88
2018,6,3,13,45,874.5,139.5,1.75,24.75,926.0,886.57,645.17
2018,6,3,14,0,811.0,175.0,1.8,24.6,888.0,910.15,661.97
2018,6,3,14,15,762.0,194.5,1.8,24.4,847.0,922.78,671.24
2018,6,3,14,30,713.0,214.0,1.8,24.2,806.0,922.45,672.37
2018,6,3,14,45,813.0,152.0,1.85,23.95,800.5,970.06,705.51
2018,6,3,15,0,913.0,90.0,1.9,23.7,795.0,1008.73,732.41
2018,6,3,15,15,903.0,88.0,1.9,23.7,755.0,1013.67,736.61
