Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,15,30,893.0,86.0,1.9,23.7,715.0,1014.92,739.01
2018,6,3,15,45,880.0,83.5,1.9,23.05,670.5,1008.89,738.8
2018,6,3,16,0,867.0,81.0,1.9,22.4,626.0,999.28,736.5
2018,6,3,16,15,851.0,78.5,1.9,22.0,579.0,983.17,729.37
2018,6,3,16,30,835.0,76.0,1.9,21.6,532.0,963.83,720.19
2018,6,3,16,45,813.0,73.0,1.9,21.2,482.5,946.96,712.63
2018,6,3,17,0,791.0,70.0,1.9,20.8,433.0,914.86,694.62
2018,6,3,17,15,760.5,66.5,1.9,20.15,382.0,871.1,668.94
2018,6,3,17,30,730.0,63.0,1.9,19.5,331.0,825.35,641.01
2018,6,3,17,45,688.0,58.5,1.9,18.9,281.0,765.66,601.68
2018,6,3,18,0,646.0,54.0,1.9,18.3,231.0,705.21,559.83
2018,6,3,18,15,582.5,49.0,1.85,17.6,184.5,631.99,505.68
2018,6,3,18,30,519.0,44.0,1.8,16.9,138.0,554.28,444.76
2018,6,3,18,45,419.5,36.5,1.8,16.2,97.5,445.59,355.97
2018,6,3,19,0,320.0,29.0,1.8,15.5,57.0,343.04,255.0
2018,6,3,19,15,183.0,17.5,1.8,15.15,31.5,188.03,0.0
2018,6,3,19,30,46.0,6.0,1.8,14.8,6.0,37.62,0.0
2018,6,3,19,45,23.0,3.0,1.8,14.45,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.0,2.0,11.45,7.5,0.0,0.0
2018,6,4,5,0,102.0,12.0,2.0,11.5,15.0,9.44,0.0
2018,6,4,5,15,236.5,23.5,2.0,11.85,46.0,19.35,6.39
2018,6,4,5,30,371.0,35.0,2.0,12.2,77.0,28.96,19.28
2018,6,4,5,45,460.0,42.5,2.0,12.5,120.0,35.09,25.46
2018,6,4,6,0,549.0,50.0,2.0,12.8,163.0,41.33,31.39
2018,6,4,6,15,608.0,55.0,2.05,13.25,211.5,45.45,35.22
2018,6,4,6,30,667.0,60.0,2.1,13.7,260.0,53.76,42.62
2018,6,4,6,45,707.5,64.5,2.1,14.15,311.5,57.63,45.92
2018,6,4,7,0,748.0,69.0,2.1,14.6,363.0,61.48,49.12
2018,6,4,7,15,777.5,72.5,2.05,14.95,414.5,64.38,51.42
2018,6,4,7,30,807.0,76.0,2.0,15.3,466.0,67.23,53.65
2018,6,4,7,45,828.5,79.0,2.0,15.7,516.0,69.52,55.36
2018,6,4,8,0,850.0,82.0,2.0,16.1,566.0,79.75,63.92
2018,6,4,8,15,867.0,85.0,2.0,16.45,614.5,82.36,65.85
2018,6,4,8,30,884.0,88.0,2.0,16.8,663.0,84.82,67.65
2018,6,4,8,45,896.5,90.0,1.95,17.15,706.5,86.39,68.7
2018,6,4,9,0,909.0,92.0,1.9,17.5,750.0,87.83,69.64
2018,6,4,9,15,918.5,94.5,1.95,17.8,789.5,89.3,70.64
2018,6,4,9,30,928.0,97.0,2.0,18.1,829.0,90.6,71.5
2018,6,4,9,45,934.5,99.0,2.0,18.35,862.5,110.26,69.62
2018,6,4,10,0,941.0,101.0,2.0,18.6,896.0,167.21,93.55
2018,6,4,10,15,947.0,101.5,2.0,18.75,923.5,224.2,132.13
2018,6,4,10,30,953.0,102.0,2.0,18.9,951.0,281.85,178.58
2018,6,4,10,45,957.5,103.0,2.0,19.05,972.5,339.82,228.46
2018,6,4,11,0,962.0,104.0,2.0,19.2,994.0,397.89,279.12
2018,6,4,11,15,964.5,104.5,2.05,19.25,1008.0,454.75,328.59
2018,6,4,11,30,967.0,105.0,2.1,19.3,1022.0,511.07,376.58
2018,6,4,11,45,968.0,104.5,2.1,19.3,1027.5,565.24,421.62
2018,6,4,12,0,969.0,104.0,2.1,19.3,1033.0,618.28,464.48
2018,6,4,12,15,967.5,104.5,2.1,19.3,1031.5,669.2,504.54
2018,6,4,12,30,966.0,105.0,2.1,19.3,1030.0,718.37,542.23
2018,6,4,12,45,964.0,104.5,2.15,19.3,1021.0,764.42,577.14
2018,6,4,13,0,962.0,104.0,2.2,19.3,1012.0,808.13,609.7
2018,6,4,13,15,959.5,103.5,2.2,19.2,996.5,848.88,637.71
2018,6,4,13,30,957.0,103.0,2.2,19.1,981.0,886.84,663.7
2018,6,4,13,45,953.5,101.5,2.2,19.05,958.5,920.04,686.31
2018,6,4,14,0,950.0,100.0,2.2,19.0,936.0,950.0,706.77
2018,6,4,14,15,943.5,99.0,2.2,18.8,906.5,974.35,723.99
2018,6,4,14,30,937.0,98.0,2.2,18.6,877.0,995.14,739.02
2018,6,4,14,45,929.0,96.5,2.25,18.45,842.0,1010.35,750.98
2018,6,4,15,0,921.0,95.0,2.3,18.3,807.0,1021.86,760.75
2018,6,4,15,15,910.5,93.0,2.3,18.3,766.5,1026.62,765.3
2018,6,4,15,30,900.0,91.0,2.3,18.3,726.0,1027.64,767.63
2018,6,4,15,45,885.0,89.5,2.3,17.75,681.0,1021.02,766.72
2018,6,4,16,0,870.0,88.0,2.3,17.2,636.0,1010.83,763.66
2018,6,4,16,15,849.0,86.0,2.3,16.85,587.0,990.49,753.31
2018,6,4,16,30,828.0,84.0,2.3,16.5,538.0,979.69,749.55
2018,6,4,16,45,802.0,82.5,2.3,16.15,488.0,948.47,731.69
2018,6,4,17,0,776.0,81.0,2.3,15.8,438.0,914.42,711.75
2018,6,4,17,15,739.5,78.0,2.25,15.3,386.0,865.48,680.71
2018,6,4,17,30,703.0,75.0,2.2,14.8,334.0,821.75,652.59
2018,6,4,17,45,650.5,70.5,2.2,14.35,282.5,753.23,605.32
2018,6,4,18,0,598.0,66.0,2.2,13.9,231.0,684.54,555.84
2018,6,4,18,15,526.0,59.5,2.2,13.4,183.5,595.97,488.41
2018,6,4,18,30,454.0,53.0,2.2,12.9,136.0,509.23,418.73
2018,6,4,18,45,345.0,44.0,2.15,12.45,96.0,391.37,320.06
2018,6,4,19,0,236.0,35.0,2.1,12.0,56.0,285.92,217.85
2018,6,4,19,15,133.5,21.0,2.05,11.7,31.5,156.98,0.0
2018,6,4,19,30,31.0,7.0,2.0,11.4,7.0,27.7,0.0
2018,6,4,19,45,15.5,3.5,2.0,11.15,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,5,4,45,23.5,6.0,2.0,9.55,6.5,0.0,0.0
2018,6,5,5,0,47.0,12.0,2.0,9.6,13.0,9.44,0.0
2018,6,5,5,15,141.5,25.5,2.0,9.9,39.5,19.28,6.66
2018,6,5,5,30,236.0,39.0,2.0,10.2,66.0,29.49,19.94
2018,6,5,5,45,319.0,51.0,2.0,10.55,106.0,38.6,28.81
2018,6,5,6,0,402.0,63.0,2.0,10.9,146.0,47.71,37.37
2018,6,5,6,15,450.0,72.0,2.0,11.35,188.0,56.81,45.71
2018,6,5,6,30,498.0,81.0,2.0,11.8,230.0,63.12,51.34
2018,6,5,6,45,519.5,93.0,2.0,12.25,274.0,71.12,58.32
2018,6,5,7,0,541.0,105.0,2.0,12.7,318.0,78.75,64.81
2018,6,5,7,15,541.5,119.5,1.95,13.15,357.0,87.36,72.05
2018,6,5,7,30,542.0,134.0,1.9,13.6,396.0,93.94,77.4
2018,6,5,7,45,579.5,138.0,1.9,14.1,445.0,96.75,79.4
2018,6,5,8,0,617.0,142.0,1.9,14.6,494.0,98.08,80.12
2018,6,5,8,15,614.5,160.0,1.85,15.15,535.0,107.06,87.39
2018,6,5,8,30,612.0,178.0,1.8,15.7,576.0,115.37,94.0
2018,6,5,8,45,617.0,193.0,1.75,16.25,617.0,121.46,98.67
2018,6,5,9,0,622.0,208.0,1.7,16.8,658.0,127.0,102.85
2018,6,5,9,15,620.0,225.0,1.65,17.3,694.0,132.92,107.35
2018,6,5,9,30,618.0,242.0,1.6,17.8,730.0,138.26,111.34
2018,6,5,9,45,615.0,259.0,1.6,18.25,761.5,158.33,112.41
2018,6,5,10,0,612.0,276.0,1.6,18.7,793.0,208.09,137.42
2018,6,5,10,15,665.0,257.5,1.6,19.05,836.0,248.07,161.96
2018,6,5,10,30,718.0,239.0,1.6,19.4,879.0,294.37,196.43
2018,6,5,10,45,770.5,212.0,1.55,19.75,913.0,341.42,234.23
2018,6,5,11,0,823.0,185.0,1.5,20.1,947.0,396.38,279.14
2018,6,5,11,15,740.0,243.5,1.55,20.25,936.0,449.14,325.05
2018,6,5,11,30,657.0,302.0,1.6,20.4,925.0,497.19,365.27
2018,6,5,11,45,762.0,234.0,1.6,20.5,961.5,550.93,407.34
2018,6,5,12,0,867.0,166.0,1.6,20.6,998.0,608.01,451.81
2018,6,5,12,15,889.0,150.5,1.65,20.65,1003.0,653.08,487.34
2018,6,5,12,30,911.0,135.0,1.7,20.7,1008.0,704.04,526.16
2018,6,5,12,45,831.5,186.5,1.7,20.7,978.0,743.76,554.19
2018,6,5,13,0,752.0,238.0,1.7,20.7,948.0,776.93,576.73
2018,6,5,13,15,788.0,210.0,1.75,20.65,943.5,813.69,604.59
2018,6,5,13,30,824.0,182.0,1.8,20.6,939.0,857.94,637.01
2018,6,5,13,45,823.5,176.5,1.85,20.5,917.5,888.75,658.47
2018,6,5,14,0,823.0,171.0,1.9,20.4,896.0,916.48,677.99
2018,6,5,14,15,816.5,166.5,1.9,20.25,866.5,936.47,692.09
2018,6,5,14,30,810.0,162.0,1.9,20.1,837.0,952.91,704.06
2018,6,5,14,45,837.5,140.0,1.95,19.95,812.5,980.9,724.35
2018,6,5,15,0,865.0,118.0,2.0,19.8,788.0,990.98,732.96
2018,6,5,15,15,857.0,113.5,2.0,19.8,748.5,995.45,737.25
2018,6,5,15,30,849.0,109.0,2.0,19.8,709.0,1010.12,748.45
2018,6,5,15,45,841.0,104.0,2.0,19.3,667.0,1006.62,749.25
2018,6,5,16,0,833.0,99.0,2.0,18.8,625.0,999.51,748.04
2018,6,5,16,15,814.0,95.0,2.0,18.4,576.5,978.85,737.68
2018,6,5,16,30,795.0,91.0,2.0,18.0,528.0,954.88,725.21
2018,6,5,16,45,769.5,87.5,2.05,17.6,478.0,921.86,707.0
2018,6,5,17,0,744.0,84.0,2.1,17.2,428.0,886.09,686.55
2018,6,5,17,15,712.5,81.0,2.05,16.65,379.0,849.18,664.13
2018,6,5,17,30,681.0,78.0,2.0,16.1,330.0,804.62,635.51
2018,6,5,17,45,627.5,72.5,2.0,15.5,278.0,734.21,587.41
2018,6,5,18,0,574.0,67.0,2.0,14.9,226.0,663.75,537.13
2018,6,5,18,15,507.5,59.5,2.0,14.35,179.5,579.51,473.35
2018,6,5,18,30,441.0,52.0,2.0,13.8,133.0,497.1,407.46
2018,6,5,18,45,349.0,42.5,1.95,13.2,95.0,393.75,320.99
2018,6,5,19,0,257.0,33.0,1.9,12.6,57.0,298.18,228.39
2018,6,5,19,15,148.5,20.5,1.85,12.25,32.5,168.03,0.0
2018,6,5,19,30,40.0,8.0,1.8,11.9,8.0,34.94,0.0
2018,6,5,19,45,20.0,4.0,1.8,11.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,6,4,45,24.5,6.0,1.85,10.85,6.5,0.0,0.0
2018,6,6,5,0,49.0,12.0,1.8,10.9,13.0,9.44,0.0
2018,6,6,5,15,134.5,26.5,1.8,11.15,39.5,19.99,7.25
2018,6,6,5,30,220.0,41.0,1.8,11.4,66.0,30.84,21.01
2018,6,6,5,45,289.5,53.0,1.8,11.65,102.5,39.8,29.74
2018,6,6,6,0,359.0,65.0,1.8,11.9,139.0,48.71,38.11
2018,6,6,6,15,449.0,73.0,1.8,12.35,191.0,57.57,46.21
2018,6,6,6,30,539.0,81.0,1.8,12.8,243.0,63.64,51.6
2018,6,6,6,45,563.0,90.0,1.8,13.2,286.5,69.54,56.69
2018,6,6,7,0,587.0,99.0,1.8,13.6,330.0,75.2,61.44
2018,6,6,7,15,650.5,100.0,1.8,14.2,388.0,75.82,61.63
2018,6,6,7,30,714.0,101.0,1.8,14.8,446.0,76.71,62.03
2018,6,6,7,45,739.5,104.5,1.75,15.35,495.0,78.57,63.28
2018,6,6,8,0,765.0,108.0,1.7,15.9,544.0,87.06,70.25
2018,6,6,8,15,783.0,112.0,1.7,16.45,590.5,89.02,71.53
2018,6,6,8,30,801.0,116.0,1.7,17.0,637.0,90.84,72.71
2018,6,6,8,45,815.0,119.0,1.7,17.5,679.5,91.8,73.17
2018,6,6,9,0,829.0,122.0,1.7,18.0,722.0,92.65,73.56
2018,6,6,9,15,841.5,124.5,1.7,18.3,761.5,93.05,73.63
2018,6,6,9,30,854.0,127.0,1.7,18.6,801.0,93.35,73.64
2018,6,6,9,45,864.0,127.5,1.7,18.9,834.0,120.91,78.94
2018,6,6,10,0,874.0,128.0,1.7,19.2,867.0,173.78,100.89
2018,6,6,10,15,879.5,130.0,1.75,19.3,894.0,227.97,137.49
2018,6,6,10,30,885.0,132.0,1.8,19.4,921.0,282.81,181.43
2018,6,6,10,45,889.0,133.5,1.8,19.5,941.5,337.45,228.16
2018,6,6,11,0,893.0,135.0,1.8,19.6,962.0,392.2,275.66
2018,6,6,11,15,896.0,136.0,1.8,19.65,976.0,446.21,322.21
2018,6,6,11,30,899.0,137.0,1.8,19.7,990.0,499.89,367.45
2018,6,6,11,45,900.0,137.5,1.8,19.75,996.5,551.76,410.14
2018,6,6,12,0,901.0,138.0,1.8,19.8,1003.0,602.73,450.89
2018,6,6,12,15,891.5,144.5,1.8,19.75,999.5,650.28,488.11
2018,6,6,12,30,882.0,151.0,1.8,19.7,996.0,695.81,522.83
2018,6,6,12,45,868.0,158.0,1.8,19.7,984.0,736.35,553.06
2018,6,6,13,0,854.0,165.0,1.8,19.7,972.0,786.3,588.63
2018,6,6,13,15,850.0,164.0,1.8,19.6,956.5,824.11,615.91
2018,6,6,13,30,846.0,163.0,1.8,19.5,941.0,859.14,640.43
2018,6,6,13,45,840.0,162.5,1.8,19.4,919.0,889.95,661.45
2018,6,6,14,0,834.0,162.0,1.8,19.3,897.0,917.58,680.39
2018,6,6,14,15,825.0,160.5,1.85,19.1,868.0,938.24,695.67
2018,6,6,14,30,816.0,159.0,1.9,18.9,839.0,955.34,708.82
2018,6,6,14,45,803.5,157.5,1.9,18.7,804.0,965.5,716.99
2018,6,6,15,0,791.0,156.0,1.9,18.5,769.0,971.94,722.95
2018,6,6,15,15,777.0,152.5,1.9,18.5,729.0,971.19,723.83
2018,6,6,15,30,763.0,149.0,1.9,18.5,689.0,975.87,728.55
2018,6,6,15,45,742.0,147.0,1.95,17.8,645.0,962.96,724.24
2018,6,6,16,0,721.0,145.0,2.0,17.1,601.0,946.59,717.83
2018,6,6,16,15,693.5,142.0,2.0,16.6,553.5,919.13,702.75
2018,6,6,16,30,666.0,139.0,2.0,16.1,506.0,888.57,685.5
2018,6,6,16,45,633.5,134.0,2.0,15.6,456.5,847.82,660.84
2018,6,6,17,0,601.0,129.0,2.0,15.1,407.0,804.58,633.94
2018,6,6,17,15,562.5,121.5,1.95,14.6,358.0,750.49,598.01
2018,6,6,17,30,524.0,114.0,1.9,14.1,309.0,687.95,554.8
2018,6,6,17,45,472.5,105.0,1.9,13.55,261.0,619.86,506.24
2018,6,6,18,0,421.0,96.0,1.9,13.0,213.0,552.51,456.09
2018,6,6,18,15,353.0,83.5,1.85,12.65,168.5,466.95,388.35
2018,6,6,18,30,285.0,71.0,1.8,12.3,124.0,384.49,319.58
2018,6,6,18,45,202.0,55.0,1.8,11.95,87.0,271.99,223.97
2018,6,6,19,0,119.0,39.0,1.8,11.6,50.0,183.64,140.92
2018,6,6,19,15,64.5,22.5,1.75,11.4,28.0,98.16,0.0
2018,6,6,19,30,10.0,6.0,1.7,11.2,6.0,11.89,0.0
2018,6,6,19,45,5.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,7,4,45,18.0,6.0,1.6,9.9,6.5,0.0,0.0
2018,6,7,5,0,36.0,12.0,1.6,10.0,13.0,9.44,0.0
2018,6,7,5,15,127.0,28.5,1.6,10.35,41.5,21.41,8.39
2018,6,7,5,30,218.0,45.0,1.6,10.7,70.0,33.66,23.54
2018,6,7,5,45,311.5,56.5,1.6,11.05,111.0,42.38,32.12
2018,6,7,6,0,405.0,68.0,1.6,11.4,152.0,51.16,40.4
2018,6,7,6,15,472.5,76.5,1.6,11.9,199.5,60.57,48.98
2018,6,7,6,30,540.0,85.0,1.6,12.4,247.0,66.69,54.4
2018,6,7,6,45,590.5,91.0,1.6,12.95,298.0,70.68,57.75
2018,6,7,7,0,641.0,97.0,1.6,13.5,349.0,74.67,60.99
2018,6,7,7,15,677.5,101.5,1.6,14.0,400.0,77.35,63.02
2018,6,7,7,30,714.0,106.0,1.6,14.5,451.0,80.01,64.99
2018,6,7,7,45,742.0,109.5,1.55,15.05,501.5,81.8,66.16
2018,6,7,8,0,770.0,113.0,1.5,15.6,552.0,90.59,73.36
2018,6,7,8,15,791.5,116.0,1.5,16.1,600.0,91.87,74.05
2018,6,7,8,30,813.0,119.0,1.5,16.6,648.0,93.08,74.71
2018,6,7,8,45,830.5,120.5,1.5,17.05,692.0,93.17,74.45
2018,6,7,9,0,848.0,122.0,1.5,17.5,736.0,93.23,74.17
2018,6,7,9,15,863.5,122.0,1.55,17.85,776.0,92.33,73.15
2018,6,7,9,30,879.0,122.0,1.6,18.2,816.0,101.77,80.82
2018,6,7,9,45,893.5,119.5,1.6,18.5,850.5,118.54,76.73
2018,6,7,10,0,908.0,117.0,1.6,18.8,885.0,171.87,98.28
2018,6,7,10,15,916.0,117.0,1.6,18.95,913.0,227.16,135.42
2018,6,7,10,30,924.0,117.0,1.6,19.1,941.0,283.34,180.3
2018,6,7,10,45,931.0,116.5,1.65,19.2,963.0,339.63,228.45
2018,6,7,11,0,938.0,116.0,1.7,19.3,985.0,396.27,277.66
2018,6,7,11,15,941.0,116.5,1.7,19.3,999.0,452.11,325.89
2018,6,7,11,30,944.0,117.0,1.7,19.3,1013.0,507.51,372.69
2018,6,7,11,45,946.0,117.0,1.7,19.35,1020.0,561.48,417.05
2018,6,7,12,0,948.0,117.0,1.7,19.4,1027.0,614.52,459.38
2018,6,7,12,15,947.0,117.5,1.7,19.35,1026.0,664.99,498.78
2018,6,7,12,30,946.0,118.0,1.7,19.3,1025.0,713.84,535.94
2018,6,7,12,45,943.0,118.0,1.75,19.3,1016.0,759.05,569.96
2018,6,7,13,0,940.0,118.0,1.8,19.3,1007.0,801.95,601.7
2018,6,7,13,15,937.5,117.0,1.8,19.2,991.5,841.87,629.31
2018,6,7,13,30,935.0,116.0,1.8,19.1,976.0,879.03,654.51
2018,6,7,13,45,931.0,115.0,1.75,19.05,954.0,911.97,676.14
2018,6,7,14,0,927.0,114.0,1.7,19.0,932.0,941.74,695.59
2018,6,7,14,15,921.0,112.0,1.7,18.8,903.0,965.43,712.12
2018,6,7,14,30,915.0,110.0,1.7,18.6,874.0,985.6,726.51
2018,6,7,14,45,906.5,108.5,1.7,18.45,839.0,1000.3,737.39
2018,6,7,15,0,898.0,107.0,1.7,18.3,804.0,1011.35,746.12
2018,6,7,15,15,887.0,105.0,1.7,18.3,764.0,1015.73,750.32
2018,6,7,15,30,876.0,103.0,1.7,18.3,724.0,1016.44,752.39
2018,6,7,15,45,858.0,101.5,1.7,17.85,678.0,1007.01,749.34
2018,6,7,16,0,840.0,100.0,1.7,17.4,632.0,1007.62,753.14
2018,6,7,16,15,822.0,96.5,1.7,17.05,584.5,988.7,743.8
2018,6,7,16,30,804.0,93.0,1.7,16.7,537.0,966.45,732.46
2018,6,7,16,45,778.0,90.5,1.7,16.35,487.0,934.19,714.27
2018,6,7,17,0,752.0,88.0,1.7,16.0,437.0,899.1,693.91
2018,6,7,17,15,719.5,83.0,1.7,15.5,386.0,858.96,669.91
2018,6,7,17,30,687.0,78.0,1.7,15.0,335.0,810.57,639.25
2018,6,7,17,45,642.5,72.5,1.65,14.55,285.0,748.64,596.95
2018,6,7,18,0,598.0,67.0,1.6,14.1,235.0,686.23,552.47
2018,6,7,18,15,531.5,60.0,1.6,13.55,187.5,602.0,489.57
2018,6,7,18,30,465.0,53.0,1.6,13.0,140.0,519.43,424.43
2018,6,7,18,45,366.0,44.0,1.55,12.5,100.0,409.76,333.74
2018,6,7,19,0,267.0,35.0,1.5,12.0,60.0,309.21,239.43
2018,6,7,19,15,155.0,21.5,1.5,11.7,34.0,176.04,0.0
2018,6,7,19,30,43.0,8.0,1.5,11.4,8.0,37.14,0.0
2018,6,7,19,45,21.5,4.0,1.45,11.1,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,4,45,38.5,6.5,1.35,10.15,7.5,0.0,0.0
2018,6,8,5,0,77.0,13.0,1.3,10.3,15.0,10.23,0.0
2018,6,8,5,15,190.0,26.0,1.3,10.85,44.5,19.79,7.45
2018,6,8,5,30,303.0,39.0,1.3,11.4,74.0,31.97,22.03
2018,6,8,5,45,391.0,48.0,1.25,11.95,115.0,39.07,29.09
2018,6,8,6,0,479.0,57.0,1.2,12.5,156.0,46.21,35.82
2018,6,8,6,15,540.5,63.5,1.2,13.15,203.5,51.18,40.37
2018,6,8,6,30,602.0,70.0,1.2,13.8,251.0,56.18,44.77
2018,6,8,6,45,647.0,74.0,1.2,14.5,301.0,59.16,47.21
2018,6,8,7,0,692.0,78.0,1.2,15.2,351.0,62.19,49.61
2018,6,8,7,15,723.5,82.0,1.25,15.8,401.5,70.32,56.43
2018,6,8,7,30,755.0,86.0,1.3,16.4,452.0,73.24,58.62
2018,6,8,7,45,779.5,88.5,1.3,17.0,501.0,74.92,59.71
2018,6,8,8,0,804.0,91.0,1.3,17.6,550.0,76.56,60.76
2018,6,8,8,15,822.5,93.5,1.3,18.0,596.5,78.01,61.7
2018,6,8,8,30,841.0,96.0,1.3,18.4,643.0,88.36,70.19
2018,6,8,8,45,856.0,97.5,1.3,18.8,686.5,89.53,70.85
2018,6,8,9,0,871.0,99.0,1.3,19.2,730.0,90.59,71.44
2018,6,8,9,15,882.5,100.0,1.3,19.5,768.5,91.13,71.65
2018,6,8,9,30,894.0,101.0,1.3,19.8,807.0,91.56,71.77
2018,6,8,9,45,903.5,101.0,1.3,20.05,840.5,109.54,69.01
2018,6,8,10,0,913.0,101.0,1.3,20.3,874.0,163.81,91.17
2018,6,8,10,15,918.5,102.5,1.3,20.45,901.0,219.49,128.46
2018,6,8,10,30,924.0,104.0,1.3,20.6,928.0,275.81,173.25
2018,6,8,10,45,929.0,104.0,1.35,20.8,949.0,331.55,220.62
2018,6,8,11,0,934.0,104.0,1.4,21.0,970.0,387.44,268.82
2018,6,8,11,15,936.5,104.5,1.4,21.05,983.5,442.6,316.05
2018,6,8,11,30,939.0,105.0,1.4,21.1,997.0,497.26,361.78
2018,6,8,11,45,940.5,104.5,1.4,21.15,1003.0,550.07,404.85
2018,6,8,12,0,942.0,104.0,1.4,21.2,1009.0,601.87,445.86
2018,6,8,12,15,941.5,104.0,1.4,21.15,1008.0,651.61,484.33
2018,6,8,12,30,941.0,104.0,1.4,21.1,1007.0,699.75,520.58
2018,6,8,12,45,938.5,104.0,1.4,21.1,998.5,744.64,553.57
2018,6,8,13,0,936.0,104.0,1.4,21.1,990.0,787.25,584.24
2018,6,8,13,15,935.0,102.5,1.4,20.95,975.5,827.28,611.28
2018,6,8,13,30,934.0,101.0,1.4,20.8,961.0,864.63,636.31
2018,6,8,13,45,932.0,98.5,1.4,20.7,939.5,897.35,658.11
2018,6,8,14,0,930.0,96.0,1.4,20.6,918.0,926.93,677.9
2018,6,8,14,15,925.0,94.0,1.4,20.4,889.5,951.01,694.44
2018,6,8,14,30,920.0,92.0,1.4,20.2,861.0,971.62,708.9
2018,6,8,14,45,914.0,90.0,1.4,20.0,827.5,987.75,720.65
2018,6,8,15,0,908.0,88.0,1.4,19.8,794.0,1000.28,730.31
2018,6,8,15,15,898.0,86.0,1.4,19.8,754.5,1005.23,734.77
2018,6,8,15,30,888.0,84.0,1.4,19.8,715.0,1006.51,737.15
2018,6,8,15,45,876.5,81.5,1.4,19.3,671.5,1002.07,737.48
2018,6,8,16,0,865.0,79.0,1.4,18.8,628.0,994.09,735.73
2018,6,8,16,15,849.0,76.0,1.35,18.45,581.0,977.45,727.27
2018,6,8,16,30,833.0,73.0,1.3,18.1,534.0,957.55,716.8
2018,6,8,16,45,810.0,71.0,1.25,17.8,485.0,928.86,700.35
2018,6,8,17,0,787.0,69.0,1.2,17.5,436.0,909.52,690.09
2018,6,8,17,15,755.5,66.5,1.2,17.1,385.5,866.4,664.34
2018,6,8,17,30,724.0,64.0,1.2,16.7,335.0,821.34,636.66
2018,6,8,17,45,679.5,60.0,1.15,16.3,285.0,760.22,595.81
2018,6,8,18,0,635.0,56.0,1.1,15.9,235.0,698.42,552.77
2018,6,8,18,15,571.5,50.5,1.1,15.45,188.0,624.87,499.23
2018,6,8,18,30,508.0,45.0,1.1,15.0,141.0,546.73,438.93
2018,6,8,18,45,411.5,37.5,1.05,14.5,101.0,440.77,353.17
2018,6,8,19,0,315.0,30.0,1.0,14.0,61.0,340.79,261.43
2018,6,8,19,15,188.5,19.0,1.0,13.7,35.0,198.9,14.81
2018,6,8,19,30,62.0,8.0,1.0,13.4,9.0,50.8,0.0
2018,6,8,19,45,31.0,4.0,1.0,13.15,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,9,4,45,22.5,5.5,1.45,10.55,6.0,0.0,0.0
2018,6,9,5,0,45.0,11.0,1.5,10.5,12.0,8.65,0.0
2018,6,9,5,15,29.0,20.0,1.55,10.5,21.5,15.42,4.65
2018,6,9,5,30,13.0,29.0,1.6,10.5,31.0,22.32,13.77
2018,6,9,5,45,7.0,43.5,1.6,10.55,44.5,32.84,23.72
2018,6,9,6,0,1.0,58.0,1.6,10.6,58.0,43.42,33.59
2018,6,9,6,15,6.5,78.0,1.6,10.65,80.0,57.68,46.63
2018,6,9,6,30,12.0,98.0,1.6,10.7,102.0,71.81,59.36
2018,6,9,6,45,53.0,126.5,1.6,10.75,147.0,89.36,74.94
2018,6,9,7,0,94.0,155.0,1.6,10.8,192.0,107.72,90.96
2018,6,9,7,15,129.5,179.0,1.6,10.95,237.5,119.96,101.33
2018,6,9,7,30,165.0,203.0,1.6,11.1,283.0,134.34,113.43
2018,6,9,7,45,170.0,224.5,1.6,11.2,314.5,146.44,123.43
2018,6,9,8,0,175.0,246.0,1.6,11.3,346.0,158.13,132.99
2018,6,9,8,15,167.5,269.5,1.6,11.55,371.5,170.02,142.56
2018,6,9,8,30,160.0,293.0,1.6,11.8,397.0,181.38,151.59
2018,6,9,8,45,184.0,313.5,1.65,12.05,441.0,191.77,159.78
2018,6,9,9,0,208.0,334.0,1.7,12.3,485.0,201.77,167.61
2018,6,9,9,15,265.5,342.0,1.7,12.65,545.0,192.81,159.51
2018,6,9,9,30,323.0,350.0,1.7,13.0,605.0,196.09,161.75
2018,6,9,9,45,362.5,351.5,1.7,13.3,649.0,206.2,156.59
2018,6,9,10,0,402.0,353.0,1.7,13.6,693.0,226.26,162.31
2018,6,9,10,15,402.5,366.0,1.75,13.8,716.0,264.4,189.35
2018,6,9,10,30,403.0,379.0,1.8,14.0,739.0,303.41,220.15
2018,6,9,10,45,404.5,392.0,1.85,14.15,760.0,343.54,253.14
2018,6,9,11,0,406.0,405.0,1.9,14.3,781.0,394.54,294.61
2018,6,9,11,15,387.0,416.0,1.9,14.5,779.0,426.08,321.28
2018,6,9,11,30,368.0,427.0,1.9,14.7,777.0,456.07,346.18
2018,6,9,11,45,425.5,415.5,1.95,14.9,822.5,503.1,382.89
2018,6,9,12,0,483.0,404.0,2.0,15.1,868.0,562.79,428.55
2018,6,9,12,15,581.5,347.5,2.05,15.2,906.0,620.88,473.39
2018,6,9,12,30,680.0,291.0,2.1,15.3,944.0,679.83,518.86
2018,6,9,12,45,771.5,230.5,2.1,15.4,965.5,740.25,564.71
2018,6,9,13,0,863.0,170.0,2.1,15.5,987.0,795.69,606.81
2018,6,9,13,15,819.0,193.0,2.15,15.45,958.5,822.64,626.61
2018,6,9,13,30,775.0,216.0,2.2,15.4,930.0,853.6,648.73
2018,6,9,13,45,698.5,252.5,2.2,15.3,884.5,856.56,650.46
2018,6,9,14,0,622.0,289.0,2.2,15.2,839.0,851.32,646.57
2018,6,9,14,15,680.5,245.0,2.2,15.05,829.0,893.65,679.09
2018,6,9,14,30,739.0,201.0,2.2,14.9,819.0,932.25,707.73
2018,6,9,14,45,770.0,174.5,2.25,14.75,795.0,948.65,720.49
2018,6,9,15,0,801.0,148.0,2.3,14.6,771.0,972.85,738.93
2018,6,9,15,15,826.5,128.5,2.3,14.6,743.0,994.66,754.87
2018,6,9,15,30,852.0,109.0,2.3,14.6,715.0,998.43,758.84
2018,6,9,15,45,855.5,101.0,2.3,14.25,677.0,1003.53,765.08
2018,6,9,16,0,859.0,93.0,2.3,13.9,639.0,1004.92,769.0
2018,6,9,16,15,832.0,90.0,2.25,13.65,586.0,990.59,761.58
2018,6,9,16,30,805.0,87.0,2.2,13.4,533.0,959.77,743.05
2018,6,9,16,45,773.0,85.5,2.2,13.1,481.5,922.81,720.9
2018,6,9,17,0,741.0,84.0,2.2,12.8,430.0,883.19,696.53
2018,6,9,17,15,707.0,79.5,2.2,12.55,379.0,835.51,665.64
2018,6,9,17,30,673.0,75.0,2.2,12.3,328.0,792.85,637.57
2018,6,9,17,45,635.5,72.0,2.2,12.0,283.0,741.49,601.98
2018,6,9,18,0,598.0,69.0,2.2,11.7,238.0,689.13,564.02
2018,6,9,18,15,525.5,63.0,2.15,11.4,190.5,600.63,495.72
2018,6,9,18,30,453.0,57.0,2.1,11.1,143.0,513.65,425.4
2018,6,9,18,45,346.5,47.0,2.05,10.85,102.0,396.48,327.22
2018,6,9,19,0,240.0,37.0,2.0,10.6,61.0,290.72,229.04
2018,6,9,19,15,137.5,23.0,2.0,10.45,35.0,166.75,25.28
2018,6,9,19,30,35.0,9.0,2.0,10.3,9.0,32.23,0.0
2018,6,9,19,45,17.5,4.5,1.95,10.15,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,6,10,4,45,38.0,6.5,1.5,7.25,7.5,0.0,0.0
2018,6,10,5,0,76.0,13.0,1.5,7.4,15.0,10.23,0.0
2018,6,10,5,15,197.0,26.0,1.45,7.95,45.5,19.82,7.79
2018,6,10,5,30,318.0,39.0,1.4,8.5,76.0,32.03,22.39
2018,6,10,5,45,410.5,47.5,1.35,9.05,118.5,38.78,29.2
2018,6,10,6,0,503.0,56.0,1.3,9.6,161.0,45.62,35.72
2018,6,10,6,15,564.0,62.5,1.3,10.4,209.0,50.66,40.36
2018,6,10,6,30,625.0,69.0,1.3,11.2,257.0,55.73,44.84
2018,6,10,6,45,668.0,73.5,1.3,11.95,307.5,59.11,47.66
2018,6,10,7,0,711.0,78.0,1.3,12.7,358.0,62.5,50.4
2018,6,10,7,15,741.0,81.5,1.25,13.35,408.0,70.28,56.95
2018,6,10,7,30,771.0,85.0,1.2,14.0,458.0,72.86,58.85
2018,6,10,7,45,794.5,87.5,1.2,14.65,507.5,74.56,59.96
2018,6,10,8,0,818.0,90.0,1.2,15.3,557.0,76.24,61.04
2018,6,10,8,15,836.5,92.0,1.15,15.75,604.0,77.41,61.74
2018,6,10,8,30,855.0,94.0,1.1,16.2,651.0,87.57,70.13
2018,6,10,8,45,870.0,95.0,1.1,16.65,694.0,88.51,70.58
2018,6,10,9,0,885.0,96.0,1.1,17.1,737.0,89.34,70.98
2018,6,10,9,15,896.0,96.5,1.1,17.4,775.5,89.66,70.99
2018,6,10,9,30,907.0,97.0,1.1,17.7,814.0,89.87,70.94
2018,6,10,9,45,916.0,97.0,1.1,18.05,847.0,107.71,68.12
2018,6,10,10,0,925.0,97.0,1.1,18.4,880.0,162.49,90.41
2018,6,10,10,15,932.0,96.5,1.15,18.55,907.0,217.84,127.47
2018,6,10,10,30,939.0,96.0,1.2,18.7,934.0,273.95,172.35
2018,6,10,10,45,945.0,94.5,1.25,18.85,954.5,329.71,220.13
2018,6,10,11,0,951.0,93.0,1.3,19.0,975.0,385.67,268.84
2018,6,10,11,15,954.0,92.5,1.35,19.0,988.5,441.07,316.9
2018,6,10,11,30,957.0,92.0,1.4,19.0,1002.0,495.95,363.54
2018,6,10,11,45,958.5,92.0,1.45,19.05,1008.5,549.71,408.03
2018,6,10,12,0,960.0,92.0,1.5,19.1,1015.0,602.44,450.48
2018,6,10,12,15,958.5,92.5,1.55,19.05,1013.5,652.49,490.0
2018,6,10,12,30,957.0,93.0,1.6,19.0,1012.0,700.82,527.28
2018,6,10,12,45,954.0,93.5,1.65,19.0,1003.5,746.14,561.5
2018,6,10,13,0,951.0,94.0,1.7,19.0,995.0,789.15,593.26
2018,6,10,13,15,948.5,93.0,1.7,18.95,979.5,828.71,620.11
2018,6,10,13,30,946.0,92.0,1.7,18.9,964.0,865.48,644.95
2018,6,10,13,45,942.5,90.5,1.75,18.8,942.0,897.99,667.58
2018,6,10,14,0,939.0,89.0,1.8,18.7,920.0,927.3,688.18
2018,6,10,14,15,933.5,87.5,1.8,18.55,891.5,951.49,705.02
2018,6,10,14,30,928.0,86.0,1.8,18.4,863.0,972.2,719.72
2018,6,10,14,45,920.5,85.0,1.8,18.25,829.0,987.99,731.36
2018,6,10,15,0,913.0,84.0,1.8,18.1,795.0,1000.19,740.85
2018,6,10,15,15,903.0,82.0,1.8,18.1,755.5,1005.15,745.42
2018,6,10,15,30,893.0,80.0,1.8,18.1,716.0,1006.43,747.84
2018,6,10,15,45,880.5,78.0,1.85,17.6,672.5,1001.56,748.54
2018,6,10,16,0,868.0,76.0,1.9,17.1,629.0,993.16,747.1
2018,6,10,16,15,852.0,74.0,1.9,16.8,582.5,977.78,739.92
2018,6,10,16,30,836.0,72.0,1.9,16.5,536.0,959.2,730.69
2018,6,10,16,45,814.5,69.5,1.9,16.15,487.0,931.38,715.28
2018,6,10,17,0,793.0,67.0,1.9,15.8,438.0,912.8,706.11
2018,6,10,17,15,764.5,64.0,1.9,15.4,388.5,871.95,681.16
2018,6,10,17,30,736.0,61.0,1.9,15.0,339.0,829.07,654.2
2018,6,10,17,45,696.0,57.0,1.9,14.6,289.5,772.12,615.93
2018,6,10,18,0,656.0,53.0,1.9,14.2,240.0,714.35,575.29
2018,6,10,18,15,597.5,48.5,1.85,13.75,193.5,638.76,518.6
2018,6,10,18,30,539.0,44.0,1.8,13.3,147.0,572.46,465.85
2018,6,10,18,45,447.0,37.0,1.75,12.8,106.0,469.97,381.4
2018,6,10,19,0,355.0,30.0,1.7,12.3,65.0,373.02,291.43
2018,6,10,19,15,216.5,19.5,1.65,12.0,37.5,222.59,49.72
2018,6,10,19,30,78.0,9.0,1.6,11.7,10.0,63.16,0.0
2018,6,10,19,45,39.0,4.5,1.6,11.45,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,1.2,10.75,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,1.2,10.9,16.0,10.23,0.0
2018,6,11,5,15,242.0,23.5,1.2,11.4,47.0,19.32,7.34
2018,6,11,5,30,378.0,34.0,1.2,11.9,78.0,28.12,18.69
2018,6,11,5,45,463.0,41.0,1.15,12.4,120.0,33.87,24.45
2018,6,11,6,0,548.0,48.0,1.1,12.9,162.0,39.75,30.01
2018,6,11,6,15,604.0,53.5,1.1,13.65,210.0,44.27,34.14
2018,6,11,6,30,660.0,59.0,1.1,14.4,258.0,52.86,41.72
2018,6,11,6,45,698.0,63.5,1.1,15.1,308.0,56.7,44.93
2018,6,11,7,0,736.0,68.0,1.1,15.8,358.0,60.52,48.03
2018,6,11,7,15,764.5,71.5,1.05,16.45,408.5,63.4,50.25
2018,6,11,7,30,793.0,75.0,1.0,17.1,459.0,66.24,52.38
2018,6,11,7,45,814.0,78.0,1.0,17.75,508.0,68.51,54.01
2018,6,11,8,0,835.0,81.0,1.0,18.4,557.0,78.77,62.45
2018,6,11,8,15,851.5,83.5,1.0,18.9,604.0,81.04,64.03
2018,6,11,8,30,868.0,86.0,1.0,19.4,651.0,83.17,65.5
2018,6,11,8,45,880.5,88.5,1.0,19.9,694.5,85.04,66.75
2018,6,11,9,0,893.0,91.0,1.0,20.4,738.0,86.76,67.88
2018,6,11,9,15,900.0,94.0,1.0,20.75,776.0,88.41,69.0
2018,6,11,9,30,907.0,97.0,1.0,21.1,814.0,89.87,69.96
2018,6,11,9,45,912.0,100.5,1.05,21.5,847.0,109.05,68.44
2018,6,11,10,0,917.0,104.0,1.1,21.9,880.0,165.07,91.52
2018,6,11,10,15,923.5,105.0,1.1,22.2,908.0,220.8,128.22
2018,6,11,10,30,930.0,106.0,1.1,22.5,936.0,277.28,172.48
2018,6,11,10,45,934.5,106.5,1.15,22.85,957.0,333.45,219.55
2018,6,11,11,0,939.0,107.0,1.2,23.2,978.0,389.74,267.36
2018,6,11,11,15,942.5,107.0,1.25,23.4,992.0,445.23,314.24
2018,6,11,11,30,946.0,107.0,1.3,23.6,1006.0,500.33,359.74
2018,6,11,11,45,947.5,106.5,1.35,23.8,1012.5,553.51,402.61
2018,6,11,12,0,949.0,106.0,1.4,24.0,1019.0,605.68,443.47
2018,6,11,12,15,950.5,105.0,1.45,24.05,1019.0,656.28,482.3
2018,6,11,12,30,952.0,104.0,1.5,24.1,1019.0,705.42,519.1
2018,6,11,12,45,952.5,102.5,1.55,24.15,1011.5,751.73,553.12
2018,6,11,13,0,953.0,101.0,1.6,24.2,1004.0,795.92,585.01
2018,6,11,13,15,950.5,100.5,1.65,24.15,989.0,836.25,612.25
2018,6,11,13,30,948.0,100.0,1.7,24.1,974.0,873.83,637.59
2018,6,11,13,45,944.0,99.0,1.7,24.1,952.0,906.76,659.17
2018,6,11,14,0,940.0,98.0,1.7,24.1,930.0,936.49,678.69
2018,6,11,14,15,934.0,97.0,1.75,24.0,901.5,961.1,695.86
2018,6,11,14,30,928.0,96.0,1.8,23.9,873.0,982.23,710.98
2018,6,11,14,45,920.0,94.5,1.8,23.85,838.5,997.37,721.67
2018,6,11,15,0,912.0,93.0,1.8,23.8,804.0,1008.86,730.24
2018,6,11,15,15,902.0,91.0,1.8,23.8,764.5,1014.15,734.92
2018,6,11,15,30,892.0,89.0,1.8,23.8,725.0,1015.77,737.5
2018,6,11,15,45,879.0,87.5,1.8,23.4,681.5,1011.31,737.57
2018,6,11,16,0,866.0,86.0,1.8,23.0,638.0,1003.35,735.6
2018,6,11,16,15,849.5,82.5,1.8,22.65,590.5,985.94,727.5
2018,6,11,16,30,833.0,79.0,1.8,22.3,543.0,965.24,717.35
2018,6,11,16,45,811.5,76.5,1.8,21.95,494.0,950.06,710.84
2018,6,11,17,0,790.0,74.0,1.8,21.6,445.0,919.49,693.87
2018,6,11,17,15,760.5,70.5,1.8,21.0,394.5,877.05,669.22
2018,6,11,17,30,731.0,67.0,1.8,20.4,344.0,832.53,642.38
2018,6,11,17,45,690.5,62.5,1.8,19.75,294.0,774.44,604.86
2018,6,11,18,0,650.0,58.0,1.8,19.1,244.0,715.41,564.85
2018,6,11,18,15,589.0,52.5,1.8,18.25,196.5,644.02,513.61
2018,6,11,18,30,528.0,47.0,1.8,17.4,149.0,567.39,455.09
2018,6,11,18,45,433.5,40.0,1.8,16.55,108.0,462.79,371.11
2018,6,11,19,0,339.0,33.0,1.8,15.7,67.0,363.1,281.53
2018,6,11,19,15,204.5,21.0,1.8,15.35,38.5,215.46,59.03
2018,6,11,19,30,70.0,9.0,1.8,15.0,10.0,57.45,0.0
2018,6,11,19,45,35.0,4.5,1.75,14.65,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,67.0,6.5,1.8,13.35,8.5,0.0,0.0
2018,6,12,5,0,134.0,13.0,1.8,13.6,17.0,10.23,0.0
2018,6,12,5,15,279.0,23.0,1.7,14.35,49.5,19.01,7.0
2018,6,12,5,30,424.0,33.0,1.6,15.1,82.0,27.51,17.88
2018,6,12,5,45,509.5,39.0,1.5,15.9,125.5,32.6,22.94
2018,6,12,6,0,595.0,45.0,1.4,16.7,169.0,41.02,30.62
2018,6,12,6,15,648.5,49.5,1.4,17.35,217.5,45.19,34.4
2018,6,12,6,30,702.0,54.0,1.4,18.0,266.0,49.42,38.07
2018,6,12,6,45,739.0,58.0,1.35,18.65,317.0,53.08,41.1
2018,6,12,7,0,776.0,62.0,1.3,19.3,368.0,56.72,44.04
2018,6,12,7,15,802.0,65.0,1.3,19.85,418.5,59.41,46.1
2018,6,12,7,30,828.0,68.0,1.3,20.4,469.0,69.02,54.07
2018,6,12,7,45,847.5,71.0,1.35,21.0,518.5,72.11,56.36
2018,6,12,8,0,867.0,74.0,1.4,21.6,568.0,75.07,58.52
2018,6,12,8,15,882.0,76.0,1.4,22.0,615.0,77.14,59.97
2018,6,12,8,30,897.0,78.0,1.4,22.4,662.0,79.09,61.31
2018,6,12,8,45,908.5,80.0,1.4,22.8,705.5,80.81,62.47
2018,6,12,9,0,920.0,82.0,1.4,23.2,749.0,82.39,63.51
2018,6,12,9,15,929.5,83.5,1.45,23.4,788.0,83.48,64.21
2018,6,12,9,30,939.0,85.0,1.5,23.6,827.0,84.43,64.82
2018,6,12,9,45,946.0,86.0,1.5,23.85,860.5,102.75,62.62
2018,6,12,10,0,953.0,87.0,1.5,24.1,894.0,159.32,85.17
2018,6,12,10,15,958.0,89.0,1.55,24.25,922.0,217.14,123.27
2018,6,12,10,30,963.0,91.0,1.6,24.4,950.0,275.56,169.18
2018,6,12,10,45,966.5,91.5,1.6,24.55,971.0,333.05,217.52
2018,6,12,11,0,970.0,92.0,1.6,24.7,992.0,390.51,266.56
2018,6,12,11,15,972.5,92.5,1.65,24.75,1006.0,447.35,314.87
2018,6,12,11,30,975.0,93.0,1.7,24.8,1020.0,503.64,361.71
2018,6,12,11,45,975.5,94.0,1.7,24.85,1027.0,558.54,406.06
2018,6,12,12,0,976.0,95.0,1.7,24.9,1034.0,612.33,448.23
2018,6,12,12,15,976.0,94.5,1.75,24.8,1033.0,663.43,487.84
2018,6,12,12,30,976.0,94.0,1.8,24.7,1032.0,712.86,525.3
2018,6,12,12,45,974.5,94.5,1.85,24.65,1024.5,760.14,560.31
2018,6,12,13,0,973.0,95.0,1.9,24.6,1017.0,805.2,592.95
2018,6,12,13,15,970.5,94.0,1.9,24.4,1001.5,845.73,620.25
2018,6,12,13,30,968.0,93.0,1.9,24.2,986.0,883.43,645.59
2018,6,12,13,45,964.0,92.0,1.9,24.05,964.0,916.84,667.95
2018,6,12,14,0,960.0,91.0,1.9,23.9,942.0,947.01,688.23
2018,6,12,14,15,954.5,90.0,1.95,23.7,913.5,972.45,706.26
2018,6,12,14,30,949.0,89.0,2.0,23.5,885.0,994.38,722.2
2018,6,12,14,45,942.5,87.5,2.0,23.3,851.0,1011.25,734.47
2018,6,12,15,0,936.0,86.0,2.0,23.1,817.0,1024.45,744.61
2018,6,12,15,15,926.0,84.5,2.0,23.1,777.0,1030.49,749.8
2018,6,12,15,30,916.0,83.0,2.0,23.1,737.0,1032.8,752.86
2018,6,12,15,45,904.0,81.5,2.05,22.55,693.5,1029.42,754.73
2018,6,12,16,0,892.0,80.0,2.1,22.0,650.0,1022.47,754.48
2018,6,12,16,15,876.0,78.0,2.1,21.65,602.5,1007.33,747.85
2018,6,12,16,30,860.0,76.0,2.1,21.3,555.0,988.9,739.16
2018,6,12,16,45,838.5,72.5,2.1,20.9,504.5,959.79,723.47
2018,6,12,17,0,817.0,69.0,2.1,20.5,454.0,939.81,713.81
2018,6,12,17,15,787.5,66.5,2.05,19.95,403.0,898.42,689.01
2018,6,12,17,30,758.0,64.0,2.0,19.4,352.0,854.9,662.19
2018,6,12,17,45,716.5,60.0,2.0,18.85,301.0,796.08,623.88
2018,6,12,18,0,675.0,56.0,2.0,18.3,250.0,736.32,583.1
2018,6,12,18,15,614.5,51.0,2.0,17.6,202.0,657.58,526.09
2018,6,12,18,30,554.0,46.0,2.0,16.9,154.0,588.76,473.11
2018,6,12,18,45,458.5,39.0,1.95,16.25,111.5,482.6,387.32
2018,6,12,19,0,363.0,32.0,1.9,15.6,69.0,381.74,296.66
2018,6,12,19,15,221.0,21.0,1.95,15.15,40.0,229.03,74.12
2018,6,12,19,30,79.0,10.0,2.0,14.7,11.0,64.75,0.0
2018,6,12,19,45,39.5,5.0,2.0,14.25,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,45,57.5,7.0,2.2,12.2,8.5,0.0,0.0
2018,6,13,5,0,115.0,14.0,2.2,12.4,17.0,11.02,0.0
2018,6,13,5,15,254.5,24.0,2.2,12.95,48.5,19.79,7.58
2018,6,13,5,30,394.0,34.0,2.2,13.5,80.0,28.2,18.59
2018,6,13,5,45,483.0,41.0,2.2,14.0,123.5,34.01,24.37
2018,6,13,6,0,572.0,48.0,2.2,14.5,167.0,39.96,29.96
2018,6,13,6,15,628.0,53.0,2.2,15.15,215.5,47.84,37.06
2018,6,13,6,30,684.0,58.0,2.2,15.8,264.0,52.37,41.02
2018,6,13,6,45,722.5,61.5,2.2,16.45,314.5,55.52,43.63
2018,6,13,7,0,761.0,65.0,2.2,17.1,365.0,58.7,46.17
2018,6,13,7,15,788.5,68.0,2.2,17.65,415.5,61.32,48.19
2018,6,13,7,30,816.0,71.0,2.2,18.2,466.0,63.91,50.14
2018,6,13,7,45,835.5,74.0,2.15,18.75,515.0,73.81,58.37
2018,6,13,8,0,855.0,77.0,2.1,19.3,564.0,76.71,60.49
2018,6,13,8,15,869.5,79.5,2.1,19.75,610.5,79.02,62.14
2018,6,13,8,30,884.0,82.0,2.1,20.2,657.0,81.19,63.67
2018,6,13,8,45,896.0,84.0,2.1,20.6,700.5,82.84,64.77
2018,6,13,9,0,908.0,86.0,2.1,21.0,744.0,84.35,65.76
2018,6,13,9,15,916.5,88.0,2.1,21.3,782.5,85.6,66.58
2018,6,13,9,30,925.0,90.0,2.1,21.6,821.0,86.71,67.27
2018,6,13,9,45,930.5,92.5,2.1,21.9,854.0,105.06,65.44
2018,6,13,10,0,936.0,95.0,2.1,22.2,887.0,161.47,88.34
2018,6,13,10,15,940.5,96.5,2.1,22.4,914.0,218.04,125.85
2018,6,13,10,30,945.0,98.0,2.1,22.6,941.0,275.14,171.13
2018,6,13,10,45,949.0,98.5,2.05,22.75,962.0,331.84,219.26
2018,6,13,11,0,953.0,99.0,2.0,22.9,983.0,388.59,268.15
2018,6,13,11,15,955.0,100.0,2.05,22.95,997.0,444.71,316.43
2018,6,13,11,30,957.0,101.0,2.1,23.0,1011.0,500.29,363.28
2018,6,13,11,45,958.0,101.0,2.1,23.05,1017.5,553.97,407.34
2018,6,13,12,0,959.0,101.0,2.1,23.1,1024.0,606.6,449.31
2018,6,13,12,15,955.5,103.5,2.1,23.05,1022.5,657.09,488.66
2018,6,13,12,30,952.0,106.0,2.1,23.0,1021.0,705.8,525.65
2018,6,13,12,45,946.0,108.5,2.15,22.9,1011.5,750.79,559.58
2018,6,13,13,0,940.0,111.0,2.2,22.8,1002.0,793.36,591.16
2018,6,13,13,15,937.0,110.0,2.2,22.6,986.5,832.74,618.59
2018,6,13,13,30,934.0,109.0,2.2,22.4,971.0,869.33,643.68
