Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,13,45,929.5,108.0,2.25,22.2,949.0,901.7,666.38
2018,6,13,14,0,925.0,107.0,2.3,22.0,927.0,930.88,687.06
2018,6,13,14,15,918.0,106.5,2.3,21.7,898.5,954.99,704.29
2018,6,13,14,30,911.0,106.0,2.3,21.4,870.0,975.65,719.41
2018,6,13,14,45,903.0,104.0,2.3,21.15,835.5,990.29,730.62
2018,6,13,15,0,895.0,102.0,2.3,20.9,801.0,1001.3,739.67
2018,6,13,15,15,884.5,99.5,2.3,20.9,761.5,1005.65,743.86
2018,6,13,15,30,874.0,97.0,2.3,20.9,722.0,1006.34,745.89
2018,6,13,15,45,860.0,95.0,2.25,20.3,678.0,1000.45,744.96
2018,6,13,16,0,846.0,93.0,2.2,19.7,634.0,991.08,741.93
2018,6,13,16,15,828.5,90.0,2.2,19.3,587.0,986.65,742.33
2018,6,13,16,30,811.0,87.0,2.2,18.9,540.0,965.73,731.73
2018,6,13,16,45,787.5,84.0,2.2,18.55,490.5,935.6,714.82
2018,6,13,17,0,764.0,81.0,2.2,18.2,441.0,902.67,695.79
2018,6,13,17,15,733.0,76.5,2.15,17.7,390.5,857.85,667.91
2018,6,13,17,30,702.0,72.0,2.1,17.2,340.0,811.01,637.88
2018,6,13,17,45,659.5,67.5,2.1,16.75,290.5,758.39,602.82
2018,6,13,18,0,617.0,63.0,2.1,16.3,241.0,699.18,561.22
2018,6,13,18,15,556.0,57.0,2.1,15.8,194.5,621.05,503.13
2018,6,13,18,30,495.0,51.0,2.1,15.3,148.0,544.35,442.92
2018,6,13,18,45,402.5,42.5,2.05,14.8,107.0,440.18,357.4
2018,6,13,19,0,310.0,34.0,2.0,14.3,66.0,341.17,268.31
2018,6,13,19,15,186.5,22.0,2.0,13.95,38.5,204.31,74.56
2018,6,13,19,30,63.0,10.0,2.0,13.6,11.0,53.27,0.0
2018,6,13,19,45,31.5,5.0,2.0,13.25,5.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,14,4,45,25.5,5.5,1.95,11.15,6.0,0.0,0.0
2018,6,14,5,0,51.0,11.0,1.9,11.4,12.0,8.65,0.0
2018,6,14,5,15,187.5,24.0,1.85,12.1,43.5,18.34,6.65
2018,6,14,5,30,324.0,37.0,1.8,12.8,75.0,30.36,20.52
2018,6,14,5,45,430.0,44.5,1.75,13.5,119.0,36.47,26.6
2018,6,14,6,0,536.0,52.0,1.7,14.2,163.0,42.76,32.49
2018,6,14,6,15,594.5,57.5,1.65,14.85,211.5,47.19,36.54
2018,6,14,6,30,653.0,63.0,1.6,15.5,260.0,51.67,40.46
2018,6,14,6,45,693.5,67.0,1.55,16.15,310.0,59.36,47.07
2018,6,14,7,0,734.0,71.0,1.5,16.8,360.0,62.75,49.78
2018,6,14,7,15,763.0,74.5,1.45,17.4,410.5,65.56,51.93
2018,6,14,7,30,792.0,78.0,1.4,18.0,461.0,68.33,54.01
2018,6,14,7,45,813.5,81.0,1.35,18.55,510.5,70.54,55.58
2018,6,14,8,0,835.0,84.0,1.3,19.1,560.0,72.68,57.09
2018,6,14,8,15,851.0,87.0,1.25,19.6,607.0,83.18,65.68
2018,6,14,8,30,867.0,90.0,1.2,20.1,654.0,85.54,67.32
2018,6,14,8,45,879.5,92.5,1.2,20.6,697.5,87.35,68.51
2018,6,14,9,0,892.0,95.0,1.2,21.1,741.0,89.0,69.56
2018,6,14,9,15,904.0,95.5,1.2,21.45,780.5,89.37,69.61
2018,6,14,9,30,916.0,96.0,1.2,21.8,820.0,89.64,69.6
2018,6,14,9,45,927.0,95.5,1.2,22.2,854.5,106.02,66.39
2018,6,14,10,0,938.0,95.0,1.2,22.6,889.0,161.21,87.82
2018,6,14,10,15,943.0,96.5,1.25,22.8,916.5,217.94,125.06
2018,6,14,10,30,948.0,98.0,1.3,23.0,944.0,275.28,170.08
2018,6,14,10,45,951.0,99.0,1.3,23.2,964.5,332.15,217.87
2018,6,14,11,0,954.0,100.0,1.3,23.4,985.0,388.97,266.3
2018,6,14,11,15,955.5,101.5,1.35,23.45,999.0,445.27,314.13
2018,6,14,11,30,957.0,103.0,1.4,23.5,1013.0,500.99,360.48
2018,6,14,11,45,957.0,104.5,1.45,23.55,1020.0,555.22,404.48
2018,6,14,12,0,957.0,106.0,1.5,23.6,1027.0,608.36,446.42
2018,6,14,12,15,956.5,106.0,1.55,23.6,1026.0,658.88,485.44
2018,6,14,12,30,956.0,106.0,1.6,23.6,1025.0,707.8,522.32
2018,6,14,12,45,954.0,105.5,1.65,23.55,1016.5,753.43,556.22
2018,6,14,13,0,952.0,105.0,1.7,23.5,1008.0,796.81,587.91
2018,6,14,13,15,949.5,104.0,1.7,23.45,993.0,836.87,614.79
2018,6,14,13,30,947.0,103.0,1.7,23.4,978.0,874.17,639.48
2018,6,14,13,45,942.0,102.5,1.7,23.35,955.5,906.85,661.09
2018,6,14,14,0,937.0,102.0,1.7,23.3,933.0,936.32,680.62
2018,6,14,14,15,927.0,103.0,1.7,23.15,903.5,959.38,696.35
2018,6,14,14,30,917.0,104.0,1.7,23.0,874.0,978.9,709.96
2018,6,14,14,45,904.5,104.0,1.7,22.85,838.0,991.4,719.25
2018,6,14,15,0,892.0,104.0,1.7,22.7,802.0,1000.2,726.41
2018,6,14,15,15,891.0,98.0,1.7,22.7,765.5,1010.23,734.15
2018,6,14,15,30,890.0,92.0,1.7,22.7,729.0,1016.57,739.69
2018,6,14,15,45,877.0,90.0,1.7,22.3,685.5,1011.73,739.43
2018,6,14,16,0,864.0,88.0,1.7,21.9,642.0,1003.36,737.18
2018,6,14,16,15,846.5,85.5,1.7,21.5,594.5,986.38,729.49
2018,6,14,16,30,829.0,83.0,1.7,21.1,547.0,978.89,728.15
2018,6,14,16,45,806.5,80.0,1.7,20.75,497.5,949.68,712.24
2018,6,14,17,0,784.0,77.0,1.7,20.4,448.0,917.62,694.41
2018,6,14,17,15,752.0,74.5,1.7,19.85,397.5,874.2,668.93
2018,6,14,17,30,720.0,72.0,1.7,19.3,347.0,828.69,641.24
2018,6,14,17,45,675.5,67.5,1.7,18.7,296.5,773.78,605.83
2018,6,14,18,0,631.0,63.0,1.7,18.1,246.0,712.34,563.96
2018,6,14,18,15,567.0,57.5,1.7,17.4,198.5,631.83,505.72
2018,6,14,18,30,503.0,52.0,1.7,16.7,151.0,552.77,445.16
2018,6,14,18,45,394.5,44.0,1.7,16.0,108.5,435.31,351.08
2018,6,14,19,0,286.0,36.0,1.7,15.3,66.0,323.44,253.81
2018,6,14,19,15,176.5,24.0,1.7,14.85,39.5,200.96,79.89
2018,6,14,19,30,67.0,12.0,1.7,14.4,13.0,57.76,0.0
2018,6,14,19,45,33.5,6.0,1.65,13.95,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,15,4,45,45.5,6.5,1.9,11.65,8.0,0.0,0.0
2018,6,15,5,0,91.0,13.0,1.9,11.8,16.0,10.23,0.0
2018,6,15,5,15,217.5,25.0,1.85,12.3,46.5,20.54,8.06
2018,6,15,5,30,344.0,37.0,1.8,12.8,77.0,30.47,20.61
2018,6,15,5,45,432.0,44.5,1.8,13.25,118.5,36.49,26.64
2018,6,15,6,0,520.0,52.0,1.8,13.7,160.0,42.62,32.44
2018,6,15,6,15,577.5,58.0,1.8,14.2,207.5,47.38,36.81
2018,6,15,6,30,635.0,64.0,1.8,14.7,255.0,52.17,41.04
2018,6,15,6,45,675.5,68.0,1.75,15.25,304.5,55.31,43.66
2018,6,15,7,0,716.0,72.0,1.7,15.8,354.0,63.2,50.39
2018,6,15,7,15,744.5,76.0,1.7,16.25,404.0,66.31,52.83
2018,6,15,7,30,773.0,80.0,1.7,16.7,454.0,69.36,55.19
2018,6,15,7,45,794.0,83.5,1.7,17.15,502.5,71.81,57.01
2018,6,15,8,0,815.0,87.0,1.7,17.6,551.0,74.18,58.74
2018,6,15,8,15,831.5,89.0,1.7,18.05,597.0,83.88,66.72
2018,6,15,8,30,848.0,91.0,1.7,18.5,643.0,85.61,67.84
2018,6,15,8,45,861.0,93.5,1.65,18.95,686.0,87.39,69.03
2018,6,15,9,0,874.0,96.0,1.6,19.4,729.0,89.01,70.08
2018,6,15,9,15,886.0,97.5,1.6,19.7,768.5,89.89,70.57
2018,6,15,9,30,898.0,99.0,1.6,20.0,808.0,90.64,70.97
2018,6,15,9,45,908.5,98.5,1.6,20.3,842.0,106.16,67.65
2018,6,15,10,0,919.0,98.0,1.6,20.6,876.0,160.26,88.7
2018,6,15,10,15,925.0,99.0,1.6,20.75,903.5,215.82,125.42
2018,6,15,10,30,931.0,100.0,1.6,20.9,931.0,272.08,170.01
2018,6,15,10,45,935.5,100.5,1.6,21.1,952.0,328.12,217.6
2018,6,15,11,0,940.0,101.0,1.6,21.3,973.0,384.28,266.05
2018,6,15,11,15,942.5,102.0,1.6,21.35,987.5,439.89,313.79
2018,6,15,11,30,945.0,103.0,1.6,21.4,1002.0,495.03,360.08
2018,6,15,11,45,947.0,103.0,1.6,21.5,1009.5,548.61,403.84
2018,6,15,12,0,949.0,103.0,1.6,21.6,1017.0,601.27,445.57
2018,6,15,12,15,947.5,104.0,1.6,21.55,1016.0,651.43,484.52
2018,6,15,12,30,946.0,105.0,1.6,21.5,1015.0,699.96,521.23
2018,6,15,12,45,943.0,106.0,1.65,21.45,1007.0,745.6,555.41
2018,6,15,13,0,940.0,107.0,1.7,21.4,999.0,789.01,587.38
2018,6,15,13,15,937.5,107.0,1.75,21.25,985.0,829.52,615.67
2018,6,15,13,30,935.0,107.0,1.8,21.1,971.0,867.36,641.79
2018,6,15,13,45,930.5,106.5,1.85,20.95,949.5,900.21,664.6
2018,6,15,14,0,926.0,106.0,1.9,20.8,928.0,929.91,685.43
2018,6,15,14,15,920.0,105.0,1.9,20.65,900.0,954.52,702.44
2018,6,15,14,30,914.0,104.0,1.9,20.5,872.0,975.69,717.35
2018,6,15,14,45,905.0,103.0,1.9,20.35,838.0,990.5,728.27
2018,6,15,15,0,896.0,102.0,1.9,20.2,804.0,1001.69,737.07
2018,6,15,15,15,885.5,100.0,1.9,20.2,764.5,1006.7,741.64
2018,6,15,15,30,875.0,98.0,1.9,20.2,725.0,1008.06,744.08
2018,6,15,15,45,861.0,96.0,1.9,19.8,681.5,1002.31,743.23
2018,6,15,16,0,847.0,94.0,1.9,19.4,638.0,993.06,740.32
2018,6,15,16,15,828.5,92.5,1.9,19.1,591.5,989.66,741.14
2018,6,15,16,30,810.0,91.0,1.9,18.8,545.0,969.74,731.03
2018,6,15,16,45,785.5,88.0,1.9,18.55,495.5,938.7,713.41
2018,6,15,17,0,761.0,85.0,1.9,18.3,446.0,904.85,693.72
2018,6,15,17,15,728.5,81.5,1.9,17.8,395.5,859.86,666.49
2018,6,15,17,30,696.0,78.0,1.9,17.3,345.0,820.04,642.14
2018,6,15,17,45,651.5,73.5,1.85,16.85,295.0,759.55,601.25
2018,6,15,18,0,607.0,69.0,1.8,16.4,245.0,698.46,558.33
2018,6,15,18,15,541.5,62.5,1.8,15.65,197.5,615.59,497.66
2018,6,15,18,30,476.0,56.0,1.8,14.9,150.0,534.13,434.62
2018,6,15,18,45,378.0,47.0,1.75,14.2,109.0,424.61,345.55
2018,6,15,19,0,280.0,38.0,1.7,13.5,68.0,323.11,255.68
2018,6,15,19,15,167.0,25.0,1.65,13.15,40.5,196.11,84.43
2018,6,15,19,30,54.0,12.0,1.6,12.8,13.0,48.42,0.0
2018,6,15,19,45,27.0,6.0,1.6,12.45,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,45,46.0,6.5,0.65,12.15,8.0,0.0,0.0
2018,6,16,5,0,92.0,13.0,0.6,12.5,16.0,10.23,0.0
2018,6,16,5,15,218.5,25.0,0.55,13.05,46.5,20.54,8.0
2018,6,16,5,30,345.0,37.0,0.5,13.6,77.0,30.48,20.59
2018,6,16,5,45,435.0,45.0,0.4,14.2,119.5,36.92,26.97
2018,6,16,6,0,525.0,53.0,0.3,14.8,162.0,43.46,33.1
2018,6,16,6,15,584.5,58.5,0.35,15.35,210.0,47.84,37.09
2018,6,16,6,30,644.0,64.0,0.4,15.9,258.0,52.29,40.98
2018,6,16,6,45,686.5,68.5,0.45,16.45,309.0,55.83,43.93
2018,6,16,7,0,729.0,73.0,0.5,17.0,360.0,64.18,51.0
2018,6,16,7,15,759.5,76.5,0.55,17.45,411.0,66.96,53.13
2018,6,16,7,30,790.0,80.0,0.6,17.9,462.0,69.71,55.2
2018,6,16,7,45,814.0,83.0,0.65,18.4,512.5,71.92,56.79
2018,6,16,8,0,838.0,86.0,0.7,18.9,563.0,74.08,58.31
2018,6,16,8,15,856.0,88.5,0.75,19.25,611.0,84.22,66.62
2018,6,16,8,30,874.0,91.0,0.8,19.6,659.0,86.33,68.09
2018,6,16,8,45,888.0,92.5,0.8,19.9,703.0,87.6,68.88
2018,6,16,9,0,902.0,94.0,0.8,20.2,747.0,88.74,69.57
2018,6,16,9,15,913.0,95.5,0.85,20.45,787.0,89.67,70.11
2018,6,16,9,30,924.0,97.0,0.9,20.7,827.0,90.45,70.55
2018,6,16,9,45,934.5,98.0,0.95,20.9,862.5,106.68,67.84
2018,6,16,10,0,945.0,99.0,1.0,21.1,898.0,163.04,89.71
2018,6,16,10,15,951.5,99.5,1.1,21.2,926.5,219.88,126.89
2018,6,16,10,30,958.0,100.0,1.2,21.3,955.0,277.46,172.24
2018,6,16,10,45,963.0,100.0,1.25,21.35,976.5,334.86,220.79
2018,6,16,11,0,968.0,100.0,1.3,21.4,998.0,392.4,270.33
2018,6,16,11,15,971.0,100.5,1.35,21.4,1012.5,449.42,319.15
2018,6,16,11,30,974.0,101.0,1.4,21.4,1027.0,505.97,366.58
2018,6,16,11,45,977.5,101.0,1.45,21.4,1036.0,561.79,412.18
2018,6,16,12,0,981.0,101.0,1.5,21.4,1045.0,616.8,455.9
2018,6,16,12,15,981.0,101.0,1.55,21.3,1045.0,668.69,496.4
2018,6,16,12,30,981.0,101.0,1.6,21.2,1045.0,718.98,534.76
2018,6,16,12,45,978.0,102.0,1.7,21.1,1037.0,766.12,570.48
2018,6,16,13,0,975.0,103.0,1.8,21.0,1029.0,810.95,603.98
2018,6,16,13,15,973.0,102.0,1.8,20.8,1014.0,852.33,632.25
2018,6,16,13,30,971.0,101.0,1.8,20.6,999.0,890.92,658.4
2018,6,16,13,45,969.0,99.5,1.85,20.45,978.0,926.09,682.66
2018,6,16,14,0,967.0,98.0,1.9,20.3,957.0,958.1,704.92
2018,6,16,14,15,962.0,97.5,1.95,20.05,929.5,985.09,724.28
2018,6,16,14,30,957.0,97.0,2.0,19.8,902.0,1008.61,741.56
2018,6,16,14,45,949.5,95.5,2.0,19.6,867.0,1025.14,753.72
2018,6,16,15,0,942.0,94.0,2.0,19.4,832.0,1037.93,763.71
2018,6,16,15,15,932.0,92.5,2.0,19.4,792.0,1044.51,769.31
2018,6,16,15,30,922.0,91.0,2.0,19.4,752.0,1047.33,772.73
2018,6,16,15,45,908.5,89.0,2.05,18.65,707.0,1042.32,774.16
2018,6,16,16,0,895.0,87.0,2.1,17.9,662.0,1033.65,773.42
2018,6,16,16,15,876.0,85.5,2.1,17.5,613.5,1016.47,765.5
2018,6,16,16,30,857.0,84.0,2.1,17.1,565.0,1008.77,764.06
2018,6,16,16,45,833.0,81.5,2.1,16.7,514.0,978.62,747.42
2018,6,16,17,0,809.0,79.0,2.1,16.3,463.0,945.53,728.74
2018,6,16,17,15,776.0,76.0,2.05,15.8,411.0,900.18,700.83
2018,6,16,17,30,743.0,73.0,2.0,15.3,359.0,852.68,670.7
2018,6,16,17,45,696.0,69.5,1.95,14.85,307.0,796.53,633.09
2018,6,16,18,0,649.0,66.0,1.9,14.4,255.0,733.65,588.91
2018,6,16,18,15,577.0,61.0,1.9,13.85,205.5,645.92,524.28
2018,6,16,18,30,505.0,56.0,1.9,13.3,156.0,559.66,457.22
2018,6,16,18,45,398.5,47.5,1.85,12.75,113.0,442.51,361.77
2018,6,16,19,0,292.0,39.0,1.8,12.2,70.0,334.44,266.4
2018,6,16,19,15,175.0,25.5,1.75,11.85,41.5,203.64,93.78
2018,6,16,19,30,58.0,12.0,1.7,11.5,13.0,51.34,0.0
2018,6,16,19,45,29.0,6.0,1.7,11.15,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,17,4,45,34.5,6.5,0.7,10.3,7.5,0.0,0.0
2018,6,17,5,0,69.0,13.0,0.7,10.4,15.0,10.23,0.0
2018,6,17,5,15,180.5,26.5,0.75,10.75,44.5,20.13,7.75
2018,6,17,5,30,292.0,40.0,0.8,11.1,74.0,30.48,20.8
2018,6,17,5,45,380.5,49.0,0.8,11.5,114.5,39.82,29.83
2018,6,17,6,0,469.0,58.0,0.8,11.9,155.0,46.93,36.56
2018,6,17,6,15,452.5,72.0,0.8,12.35,186.0,56.82,45.57
2018,6,17,6,30,436.0,86.0,0.8,12.8,217.0,63.57,51.54
2018,6,17,6,45,431.5,102.0,0.8,13.25,251.5,73.68,60.34
2018,6,17,7,0,427.0,118.0,0.8,13.7,286.0,83.3,68.51
2018,6,17,7,15,501.0,122.0,0.75,14.15,345.0,86.48,70.92
2018,6,17,7,30,575.0,126.0,0.7,14.6,404.0,90.64,74.14
2018,6,17,7,45,682.5,110.5,0.7,15.1,474.5,81.14,65.5
2018,6,17,8,0,790.0,95.0,0.7,15.6,545.0,78.92,63.25
2018,6,17,8,15,808.0,98.0,0.7,16.1,591.5,80.56,64.33
2018,6,17,8,30,826.0,101.0,0.7,16.6,638.0,82.11,65.32
2018,6,17,8,45,839.5,104.0,0.65,17.1,681.0,83.43,66.12
2018,6,17,9,0,853.0,107.0,0.6,17.6,724.0,94.44,75.09
2018,6,17,9,15,865.0,108.5,0.6,18.05,763.0,95.13,75.33
2018,6,17,9,30,877.0,110.0,0.6,18.5,802.0,95.68,75.49
2018,6,17,9,45,886.5,110.5,0.6,18.95,835.5,110.13,72.06
2018,6,17,10,0,896.0,111.0,0.6,19.4,869.0,163.56,92.44
2018,6,17,10,15,901.5,113.0,0.6,19.7,896.5,218.42,128.17
2018,6,17,10,30,907.0,115.0,0.6,20.0,924.0,273.96,171.47
2018,6,17,10,45,910.0,116.5,0.6,20.35,944.5,329.02,217.38
2018,6,17,11,0,913.0,118.0,0.6,20.7,965.0,384.08,263.87
2018,6,17,11,15,914.5,120.0,0.6,20.85,979.0,438.69,309.62
2018,6,17,11,30,916.0,122.0,0.6,21.0,993.0,492.81,353.83
2018,6,17,11,45,916.0,122.5,0.6,21.15,999.0,544.61,395.02
2018,6,17,12,0,916.0,123.0,0.6,21.3,1005.0,595.39,434.12
2018,6,17,12,15,915.5,123.0,0.65,21.3,1004.5,644.34,471.5
2018,6,17,12,30,915.0,123.0,0.7,21.3,1004.0,691.82,506.9
2018,6,17,12,45,913.0,123.0,0.7,21.35,996.0,736.55,538.83
2018,6,17,13,0,911.0,123.0,0.7,21.4,988.0,779.18,568.57
2018,6,17,13,15,907.0,123.0,0.7,21.25,973.0,817.91,594.75
2018,6,17,13,30,903.0,123.0,0.7,21.1,958.0,853.94,618.23
2018,6,17,13,45,896.5,122.5,0.75,21.0,935.5,884.55,638.97
2018,6,17,14,0,890.0,122.0,0.8,20.9,913.0,911.98,657.81
2018,6,17,14,15,883.5,120.5,0.8,20.7,885.0,935.2,673.41
2018,6,17,14,30,877.0,119.0,0.8,20.5,857.0,955.03,687.01
2018,6,17,14,45,868.0,117.5,0.8,20.3,823.5,969.04,697.12
2018,6,17,15,0,859.0,116.0,0.8,20.1,790.0,979.51,705.24
2018,6,17,15,15,847.5,114.0,0.8,20.1,751.0,983.46,708.94
2018,6,17,15,30,836.0,112.0,0.8,20.1,712.0,997.89,719.47
2018,6,17,15,45,823.0,108.5,0.75,19.6,669.0,991.55,717.28
2018,6,17,16,0,810.0,105.0,0.7,19.1,626.0,981.67,713.28
2018,6,17,16,15,793.0,101.5,0.7,18.8,580.0,964.27,705.21
2018,6,17,16,30,776.0,98.0,0.7,18.5,534.0,943.62,695.16
2018,6,17,16,45,754.0,93.5,0.7,18.2,485.5,913.58,678.98
2018,6,17,17,0,732.0,89.0,0.7,17.9,437.0,880.76,660.81
2018,6,17,17,15,701.0,84.5,0.7,17.45,387.5,843.29,639.48
2018,6,17,17,30,670.0,80.0,0.7,17.0,338.0,797.71,611.94
2018,6,17,17,45,628.0,74.5,0.65,16.6,289.0,738.8,573.15
2018,6,17,18,0,586.0,69.0,0.6,16.2,240.0,679.29,532.42
2018,6,17,18,15,526.0,62.0,0.6,15.65,194.0,601.36,476.99
2018,6,17,18,30,466.0,55.0,0.6,15.1,148.0,524.74,419.35
2018,6,17,18,45,378.5,46.0,0.6,14.6,108.0,424.61,340.0
2018,6,17,19,0,291.0,37.0,0.6,14.1,68.0,328.91,257.48
2018,6,17,19,15,179.5,24.5,0.55,13.7,40.5,205.59,97.72
2018,6,17,19,30,68.0,12.0,0.5,13.3,13.0,58.61,0.0
2018,6,17,19,45,34.0,6.0,0.5,12.9,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,4,45,54.0,6.5,0.45,11.2,8.0,0.0,0.0
2018,6,18,5,0,108.0,13.0,0.4,11.5,16.0,10.23,0.0
2018,6,18,5,15,238.0,24.0,0.4,12.1,46.5,19.75,7.34
2018,6,18,5,30,368.0,35.0,0.4,12.7,77.0,28.92,19.33
2018,6,18,5,45,453.5,42.0,0.35,13.3,118.5,34.63,25.06
2018,6,18,6,0,539.0,49.0,0.3,13.9,160.0,40.45,30.56
2018,6,18,6,15,595.0,54.5,0.3,14.5,207.5,44.94,34.65
2018,6,18,6,30,651.0,60.0,0.3,15.1,255.0,49.46,38.62
2018,6,18,6,45,690.0,64.0,0.3,15.75,304.5,56.98,45.1
2018,6,18,7,0,729.0,68.0,0.3,16.4,354.0,60.42,47.84
2018,6,18,7,15,757.5,71.5,0.3,16.9,404.0,63.28,50.06
2018,6,18,7,30,786.0,75.0,0.3,17.4,454.0,66.1,52.2
2018,6,18,7,45,807.5,77.5,0.3,17.9,502.5,68.03,53.55
2018,6,18,8,0,829.0,80.0,0.3,18.4,551.0,77.97,61.73
2018,6,18,8,15,845.5,82.0,0.3,18.85,597.5,79.94,63.05
2018,6,18,8,30,862.0,84.0,0.3,19.3,644.0,81.79,64.29
2018,6,18,8,45,874.0,86.0,0.3,19.8,686.5,83.38,65.3
2018,6,18,9,0,886.0,88.0,0.3,20.3,729.0,84.83,66.2
2018,6,18,9,15,888.5,93.5,0.35,20.7,765.5,87.78,68.39
2018,6,18,9,30,891.0,99.0,0.4,21.1,802.0,90.42,70.33
2018,6,18,9,45,888.5,106.5,0.4,21.45,832.5,107.57,69.66
2018,6,18,10,0,886.0,114.0,0.4,21.8,863.0,163.42,91.81
2018,6,18,10,15,892.0,115.5,0.45,22.0,890.5,217.55,126.56
2018,6,18,10,30,898.0,117.0,0.5,22.2,918.0,272.41,168.93
2018,6,18,10,45,902.5,118.0,0.55,22.35,939.0,327.11,214.31
2018,6,18,11,0,907.0,119.0,0.6,22.5,960.0,381.98,260.6
2018,6,18,11,15,909.5,119.5,0.6,22.55,973.5,435.76,305.55
2018,6,18,11,30,912.0,120.0,0.6,22.6,987.0,489.12,349.1
2018,6,18,11,45,912.5,120.5,0.65,22.7,993.5,540.91,390.57
2018,6,18,12,0,913.0,121.0,0.7,22.8,1000.0,591.75,430.14
2018,6,18,12,15,914.0,120.0,0.75,22.75,1000.0,640.71,467.57
2018,6,18,12,30,915.0,119.0,0.8,22.7,1000.0,688.3,503.1
2018,6,18,12,45,914.5,118.5,0.8,22.65,993.0,733.58,535.62
2018,6,18,13,0,914.0,118.0,0.8,22.6,986.0,776.86,566.04
2018,6,18,13,15,911.5,117.0,0.85,22.5,971.5,815.93,592.99
2018,6,18,13,30,909.0,116.0,0.9,22.4,957.0,852.34,617.45
2018,6,18,13,45,904.5,115.0,0.9,22.25,935.5,884.22,638.32
2018,6,18,14,0,900.0,114.0,0.9,22.1,914.0,913.01,657.23
2018,6,18,14,15,894.0,112.5,0.9,21.95,886.5,936.75,673.02
2018,6,18,14,30,888.0,111.0,0.9,21.8,859.0,957.11,686.81
2018,6,18,14,45,880.0,109.5,0.95,21.65,825.5,972.13,698.36
2018,6,18,15,0,872.0,108.0,1.0,21.5,792.0,983.62,707.95
2018,6,18,15,15,861.0,105.5,1.0,21.5,753.0,987.53,711.63
2018,6,18,15,30,850.0,103.0,1.0,21.5,714.0,987.84,713.31
2018,6,18,15,45,837.0,100.0,1.0,21.0,671.0,982.02,712.7
2018,6,18,16,0,824.0,97.0,1.0,20.5,628.0,986.15,718.64
2018,6,18,16,15,808.0,93.5,1.05,20.2,582.0,969.72,711.87
2018,6,18,16,30,792.0,90.0,1.1,19.9,536.0,950.03,703.23
2018,6,18,16,45,770.0,86.5,1.1,19.6,487.5,921.14,687.63
2018,6,18,17,0,748.0,83.0,1.1,19.3,439.0,889.47,670.03
2018,6,18,17,15,719.0,78.5,1.1,18.9,389.5,847.04,645.0
2018,6,18,17,30,690.0,74.0,1.1,18.5,340.0,808.85,622.23
2018,6,18,17,45,650.0,69.0,1.1,18.1,291.5,752.21,585.48
2018,6,18,18,0,610.0,64.0,1.1,17.7,243.0,694.92,546.71
2018,6,18,18,15,552.0,57.5,1.1,17.15,196.5,619.04,492.34
2018,6,18,18,30,494.0,51.0,1.1,16.6,150.0,544.48,435.84
2018,6,18,18,45,407.0,43.0,1.05,16.05,110.0,445.55,356.78
2018,6,18,19,0,320.0,35.0,1.0,15.5,70.0,351.2,274.81
2018,6,18,19,15,200.0,23.5,1.0,15.1,42.0,219.61,108.74
2018,6,18,19,30,80.0,12.0,1.0,14.7,14.0,67.33,0.0
2018,6,18,19,45,40.0,6.0,1.0,14.3,7.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,4,45,30.0,5.5,1.0,12.8,6.5,0.0,0.0
2018,6,19,5,0,60.0,11.0,1.0,13.1,13.0,8.65,0.0
2018,6,19,5,15,140.0,24.0,0.95,13.8,37.5,18.19,6.09
2018,6,19,5,30,220.0,37.0,0.9,14.5,62.0,27.99,18.32
2018,6,19,5,45,325.5,47.0,0.9,15.15,104.0,35.85,25.87
2018,6,19,6,0,431.0,57.0,0.9,15.8,146.0,45.81,34.97
2018,6,19,6,15,535.5,59.5,0.85,16.2,199.5,48.09,37.14
2018,6,19,6,30,640.0,62.0,0.8,16.6,253.0,50.78,39.51
2018,6,19,6,45,563.5,86.0,0.8,17.0,277.0,66.65,53.31
2018,6,19,7,0,487.0,110.0,0.8,17.4,301.0,79.26,64.03
2018,6,19,7,15,533.5,117.0,0.8,17.7,352.5,85.51,69.1
2018,6,19,7,30,580.0,124.0,0.8,18.0,404.0,89.42,72.12
2018,6,19,7,45,671.0,111.5,0.8,18.3,468.0,81.55,65.03
2018,6,19,8,0,762.0,99.0,0.8,18.6,532.0,80.94,64.23
2018,6,19,8,15,657.0,147.0,0.8,18.9,542.5,100.17,80.21
2018,6,19,8,30,552.0,195.0,0.8,19.2,553.0,124.25,99.97
2018,6,19,8,45,606.5,189.5,0.8,19.5,607.5,119.19,95.3
2018,6,19,9,0,661.0,184.0,0.8,19.8,662.0,114.54,91.11
2018,6,19,9,15,673.5,192.0,0.75,20.2,701.5,116.37,92.26
2018,6,19,9,30,686.0,200.0,0.7,20.6,741.0,117.93,93.19
2018,6,19,9,45,796.0,151.0,0.7,21.0,804.5,115.35,77.4
2018,6,19,10,0,906.0,102.0,0.7,21.4,868.0,158.53,87.78
2018,6,19,10,15,920.0,98.5,0.75,21.75,898.0,212.14,121.79
2018,6,19,10,30,934.0,95.0,0.8,22.1,928.0,267.2,164.25
2018,6,19,10,45,938.5,96.0,0.8,22.5,949.5,323.59,211.12
2018,6,19,11,0,943.0,97.0,0.8,22.9,971.0,380.11,258.73
2018,6,19,11,15,946.0,97.0,0.9,23.05,985.5,435.37,305.58
2018,6,19,11,30,949.0,97.0,1.0,23.2,1000.0,490.17,351.14
2018,6,19,11,45,951.0,97.0,1.05,23.35,1007.5,543.84,394.41
2018,6,19,12,0,953.0,97.0,1.1,23.5,1015.0,596.58,435.7
2018,6,19,12,15,951.5,98.0,1.15,23.5,1014.5,646.83,474.33
2018,6,19,12,30,950.0,99.0,1.2,23.5,1014.0,695.44,510.79
2018,6,19,12,45,946.5,100.5,1.25,23.5,1006.0,741.21,544.44
2018,6,19,13,0,943.0,102.0,1.3,23.5,998.0,784.74,575.87
2018,6,19,13,15,940.5,101.5,1.3,23.35,983.5,824.9,602.83
2018,6,19,13,30,938.0,101.0,1.3,23.2,969.0,862.36,627.6
2018,6,19,13,45,934.5,99.5,1.35,23.1,947.5,895.19,649.86
2018,6,19,14,0,931.0,98.0,1.4,23.0,926.0,924.87,670.17
2018,6,19,14,15,926.0,96.5,1.4,22.8,898.5,949.93,687.17
2018,6,19,14,30,921.0,95.0,1.4,22.6,871.0,971.58,702.12
2018,6,19,14,45,913.5,94.0,1.45,22.4,837.5,987.88,714.61
2018,6,19,15,0,906.0,93.0,1.5,22.2,804.0,1000.61,725.06
2018,6,19,15,15,896.5,90.5,1.5,22.2,765.0,1006.1,729.81
2018,6,19,15,30,887.0,88.0,1.5,22.2,726.0,1007.92,732.48
2018,6,19,15,45,875.0,86.0,1.5,21.7,683.0,1004.18,733.23
2018,6,19,16,0,863.0,84.0,1.5,21.2,640.0,996.94,731.94
2018,6,19,16,15,847.5,81.5,1.5,20.85,594.0,982.1,725.47
2018,6,19,16,30,832.0,79.0,1.5,20.5,548.0,964.03,717.03
2018,6,19,16,45,811.0,76.0,1.5,20.15,499.0,949.04,710.63
2018,6,19,17,0,790.0,73.0,1.5,19.8,450.0,918.65,693.83
2018,6,19,17,15,762.0,69.5,1.45,19.3,400.0,878.02,669.61
2018,6,19,17,30,734.0,66.0,1.4,18.8,350.0,835.27,643.33
2018,6,19,17,45,695.0,62.0,1.4,18.35,300.5,779.52,607.41
2018,6,19,18,0,656.0,58.0,1.4,17.9,251.0,722.74,569.13
2018,6,19,18,15,600.0,53.0,1.35,17.25,204.0,656.1,521.33
2018,6,19,18,30,544.0,48.0,1.3,16.6,157.0,584.28,466.75
2018,6,19,18,45,457.0,41.0,1.3,16.0,115.5,485.3,388.19
2018,6,19,19,0,370.0,34.0,1.3,15.4,74.0,390.79,306.0
2018,6,19,19,15,237.0,23.5,1.3,14.95,44.5,248.64,127.9
2018,6,19,19,30,104.0,13.0,1.3,14.5,15.0,85.54,0.0
2018,6,19,19,45,52.0,6.5,1.25,14.05,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,20,4,45,56.5,6.5,1.2,11.15,8.0,0.0,0.0
2018,6,20,5,0,113.0,13.0,1.2,11.4,16.0,10.23,0.0
2018,6,20,5,15,250.5,24.0,1.2,11.95,47.5,19.81,7.05
2018,6,20,5,30,388.0,35.0,1.2,12.5,79.0,29.03,19.36
2018,6,20,5,45,477.0,42.0,1.2,13.1,122.0,34.8,25.16
2018,6,20,6,0,566.0,49.0,1.2,13.7,165.0,40.7,30.73
2018,6,20,6,15,623.5,54.5,1.2,14.3,214.0,45.25,34.9
2018,6,20,6,30,681.0,60.0,1.2,14.9,263.0,53.94,42.59
2018,6,20,6,45,720.5,64.0,1.2,15.45,314.0,57.44,45.52
2018,6,20,7,0,760.0,68.0,1.2,16.0,365.0,60.94,48.37
2018,6,20,7,15,789.0,70.5,1.2,16.5,416.0,63.14,50.02
2018,6,20,7,30,818.0,73.0,1.2,17.0,467.0,65.36,51.66
2018,6,20,7,45,839.5,75.5,1.15,17.5,517.0,74.85,59.55
2018,6,20,8,0,861.0,78.0,1.1,18.0,567.0,77.47,61.44
2018,6,20,8,15,877.5,80.0,1.1,18.4,614.5,79.52,62.89
2018,6,20,8,30,894.0,82.0,1.1,18.8,662.0,81.45,64.23
2018,6,20,8,45,907.0,83.5,1.1,19.15,706.0,82.86,65.14
2018,6,20,9,0,920.0,85.0,1.1,19.5,750.0,84.14,65.95
2018,6,20,9,15,927.0,88.5,1.15,19.8,789.0,86.24,67.47
2018,6,20,9,30,934.0,92.0,1.2,20.1,828.0,88.12,68.82
2018,6,20,9,45,939.0,94.0,1.2,20.35,861.0,102.1,66.16
2018,6,20,10,0,944.0,96.0,1.2,20.6,894.0,158.54,87.12
2018,6,20,10,15,950.5,97.0,1.25,20.75,922.5,215.49,123.98
2018,6,20,10,30,957.0,98.0,1.3,20.9,951.0,273.21,169.25
2018,6,20,10,45,961.5,98.0,1.3,21.05,972.5,330.35,217.5
2018,6,20,11,0,966.0,98.0,1.3,21.2,994.0,387.59,266.69
2018,6,20,11,15,968.0,98.0,1.35,21.25,1007.0,443.76,314.95
2018,6,20,11,30,970.0,98.0,1.4,21.3,1020.0,499.34,361.74
2018,6,20,11,45,972.0,97.5,1.45,21.3,1027.5,553.82,406.54
2018,6,20,12,0,974.0,97.0,1.5,21.3,1035.0,607.32,449.34
2018,6,20,12,15,973.0,97.5,1.55,21.2,1034.5,658.58,489.53
2018,6,20,12,30,972.0,98.0,1.6,21.1,1034.0,708.18,527.53
2018,6,20,12,45,969.0,98.5,1.6,21.0,1025.5,754.52,561.95
2018,6,20,13,0,966.0,99.0,1.6,20.9,1017.0,798.55,594.01
2018,6,20,13,15,964.0,98.0,1.6,20.8,1002.5,839.54,621.75
2018,6,20,13,30,962.0,97.0,1.6,20.7,988.0,877.79,647.33
2018,6,20,13,45,959.0,95.5,1.65,20.55,966.5,911.79,670.77
2018,6,20,14,0,956.0,94.0,1.7,20.4,945.0,942.62,692.21
2018,6,20,14,15,950.5,92.5,1.7,20.25,916.5,967.87,709.48
2018,6,20,14,30,945.0,91.0,1.7,20.1,888.0,989.6,724.6
2018,6,20,14,45,938.5,90.0,1.7,19.9,854.5,1007.33,737.45
2018,6,20,15,0,932.0,89.0,1.7,19.7,821.0,1021.45,748.16
2018,6,20,15,15,922.5,87.0,1.7,19.7,781.5,1027.84,753.55
2018,6,20,15,30,913.0,85.0,1.7,19.7,742.0,1030.5,756.8
2018,6,20,15,45,901.5,83.0,1.7,19.3,698.5,1027.45,757.76
2018,6,20,16,0,890.0,81.0,1.7,18.9,655.0,1020.8,756.61
2018,6,20,16,15,874.0,79.0,1.65,18.65,608.0,1006.06,749.18
2018,6,20,16,30,858.0,77.0,1.6,18.4,561.0,988.03,739.75
2018,6,20,16,45,837.0,74.0,1.6,18.1,511.0,960.49,724.91
2018,6,20,17,0,816.0,71.0,1.6,17.8,461.0,942.17,716.17
2018,6,20,17,15,787.5,68.0,1.6,17.4,410.0,901.41,692.09
2018,6,20,17,30,759.0,65.0,1.6,17.0,359.0,858.48,666.01
2018,6,20,17,45,720.0,61.0,1.6,16.55,308.5,802.27,629.6
2018,6,20,18,0,681.0,57.0,1.6,16.1,258.0,744.98,590.77
2018,6,20,18,15,624.5,51.5,1.55,15.55,209.5,669.23,535.82
2018,6,20,18,30,568.0,46.0,1.5,15.0,161.0,602.56,484.59
2018,6,20,18,45,481.0,39.5,1.5,14.5,118.5,503.68,405.35
2018,6,20,19,0,394.0,33.0,1.5,14.0,76.0,409.36,322.58
2018,6,20,19,15,255.0,22.5,1.5,13.55,45.5,262.46,139.71
2018,6,20,19,30,116.0,12.0,1.5,13.1,15.0,93.51,0.0
2018,6,20,19,45,58.0,6.0,1.5,12.65,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,4,45,54.5,6.5,1.6,10.9,8.0,0.0,0.0
2018,6,21,5,0,109.0,13.0,1.6,11.1,16.0,10.23,0.0
2018,6,21,5,15,249.0,24.0,1.55,11.65,47.5,19.81,6.86
2018,6,21,5,30,389.0,35.0,1.5,12.2,79.0,29.04,19.37
2018,6,21,5,45,481.5,41.5,1.5,12.75,122.5,34.43,24.86
2018,6,21,6,0,574.0,48.0,1.5,13.3,166.0,39.99,30.14
2018,6,21,6,15,632.0,53.5,1.5,14.05,215.5,44.59,34.34
2018,6,21,6,30,690.0,59.0,1.5,14.8,265.0,53.26,41.99
2018,6,21,6,45,730.5,62.5,1.45,15.5,316.0,56.42,44.61
2018,6,21,7,0,771.0,66.0,1.4,16.2,367.0,59.62,47.17
2018,6,21,7,15,799.0,69.0,1.4,16.95,418.5,62.24,49.15
2018,6,21,7,30,827.0,72.0,1.4,17.7,470.0,64.84,51.07
2018,6,21,7,45,848.5,75.0,1.4,18.4,520.5,74.72,59.23
2018,6,21,8,0,870.0,78.0,1.4,19.1,571.0,77.68,61.36
2018,6,21,8,15,885.5,80.0,1.35,19.7,618.5,79.72,62.74
2018,6,21,8,30,901.0,82.0,1.3,20.3,666.0,81.64,64.01
2018,6,21,8,45,913.5,83.5,1.3,20.95,709.5,83.05,64.83
2018,6,21,9,0,926.0,85.0,1.3,21.6,753.0,84.33,65.56
2018,6,21,9,15,937.0,85.5,1.25,22.05,793.0,84.87,65.73
2018,6,21,9,30,948.0,86.0,1.2,22.5,833.0,85.31,65.83
2018,6,21,9,45,957.0,85.5,1.2,23.0,867.0,97.58,62.24
2018,6,21,10,0,966.0,85.0,1.2,23.5,901.0,153.93,81.97
2018,6,21,10,15,971.0,86.0,1.2,23.8,929.0,211.72,118.77
2018,6,21,10,30,976.0,87.0,1.2,24.1,957.0,270.12,163.91
2018,6,21,10,45,980.0,87.5,1.2,24.4,978.5,328.31,212.31
2018,6,21,11,0,984.0,88.0,1.2,24.7,1000.0,386.55,261.54
2018,6,21,11,15,986.0,89.0,1.25,24.8,1014.5,444.18,310.2
2018,6,21,11,30,988.0,90.0,1.3,24.9,1029.0,501.23,357.36
2018,6,21,11,45,989.0,90.5,1.35,25.0,1036.5,556.69,402.06
2018,6,21,12,0,990.0,91.0,1.4,25.1,1044.0,611.07,444.66
2018,6,21,12,15,987.5,92.5,1.4,25.1,1043.0,662.82,483.99
2018,6,21,12,30,985.0,94.0,1.4,25.1,1042.0,712.8,520.92
2018,6,21,12,45,980.5,96.0,1.45,25.1,1034.0,759.8,555.28
2018,6,21,13,0,976.0,98.0,1.5,25.1,1026.0,804.42,587.31
2018,6,21,13,15,972.5,98.0,1.55,25.05,1010.5,845.52,614.94
2018,6,21,13,30,969.0,98.0,1.6,25.0,995.0,883.8,640.49
2018,6,21,13,45,965.0,97.0,1.6,24.95,973.0,917.75,662.62
2018,6,21,14,0,961.0,96.0,1.6,24.9,951.0,948.47,682.68
2018,6,21,14,15,955.5,94.5,1.65,24.8,922.5,973.99,700.28
2018,6,21,14,30,950.0,93.0,1.7,24.7,894.0,995.97,715.81
2018,6,21,14,45,941.5,92.0,1.7,24.6,859.5,1012.01,727.07
2018,6,21,15,0,933.0,91.0,1.7,24.5,825.0,1024.34,736.2
2018,6,21,15,15,923.5,89.5,1.7,24.5,785.5,1031.43,741.95
2018,6,21,15,30,914.0,88.0,1.7,24.5,746.0,1034.81,745.59
2018,6,21,15,45,901.5,86.0,1.75,24.0,702.0,1030.9,747.03
2018,6,21,16,0,889.0,84.0,1.8,23.5,658.0,1023.37,746.39
2018,6,21,16,15,872.5,82.0,1.8,23.15,610.5,1008.27,739.88
2018,6,21,16,30,856.0,80.0,1.8,22.8,563.0,989.86,731.36
2018,6,21,16,45,835.0,76.5,1.85,22.45,512.5,974.21,725.3
2018,6,21,17,0,814.0,73.0,1.9,22.1,462.0,942.99,708.73
2018,6,21,17,15,785.5,69.5,1.85,21.55,411.0,901.62,684.41
2018,6,21,17,30,757.0,66.0,1.8,21.0,360.0,858.06,657.95
2018,6,21,17,45,718.0,62.0,1.75,20.4,309.5,801.9,621.8
2018,6,21,18,0,679.0,58.0,1.7,19.8,259.0,744.63,583.28
2018,6,21,18,15,621.5,53.0,1.7,19.05,210.5,675.97,534.95
2018,6,21,18,30,564.0,48.0,1.7,18.3,162.0,602.21,479.68
2018,6,21,18,45,475.0,40.5,1.65,17.5,119.0,500.2,399.04
2018,6,21,19,0,386.0,33.0,1.6,16.7,76.0,403.13,315.3
2018,6,21,19,15,247.5,22.5,1.6,16.25,45.5,257.27,138.51
2018,6,21,19,30,109.0,12.0,1.6,15.8,15.0,88.49,0.0
2018,6,21,19,45,54.5,6.0,1.6,15.3,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.7,13.55,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.7,13.9,13.0,8.65,0.0
2018,6,22,5,15,139.5,24.5,1.6,14.8,37.5,18.55,5.7
2018,6,22,5,30,212.0,38.0,1.5,15.7,62.0,28.66,18.7
2018,6,22,5,45,343.0,46.5,1.45,16.6,107.0,37.57,27.16
2018,6,22,6,0,474.0,55.0,1.4,17.5,152.0,44.63,33.65
2018,6,22,6,15,573.0,58.0,1.35,18.2,206.5,47.37,36.17
2018,6,22,6,30,672.0,61.0,1.3,18.9,261.0,54.64,42.49
2018,6,22,6,45,712.5,65.5,1.25,19.55,312.0,58.49,45.67
2018,6,22,7,0,753.0,70.0,1.2,20.2,363.0,62.34,48.74
2018,6,22,7,15,782.5,73.0,1.2,20.9,414.5,64.85,50.59
2018,6,22,7,30,812.0,76.0,1.2,21.6,466.0,67.35,52.39
2018,6,22,7,45,834.0,78.5,1.15,22.25,516.0,69.32,53.71
2018,6,22,8,0,856.0,81.0,1.1,22.9,566.0,79.24,61.72
2018,6,22,8,15,872.0,83.5,1.1,23.45,613.5,81.55,63.29
2018,6,22,8,30,888.0,86.0,1.1,24.0,661.0,83.71,64.74
2018,6,22,8,45,901.0,88.0,1.1,24.5,705.0,85.35,65.77
2018,6,22,9,0,914.0,90.0,1.1,25.0,749.0,86.85,66.69
2018,6,22,9,15,924.0,91.5,1.1,25.4,788.5,87.83,67.23
2018,6,22,9,30,934.0,93.0,1.1,25.8,828.0,88.67,67.66
2018,6,22,9,45,942.0,94.0,1.1,26.15,862.5,100.62,64.47
2018,6,22,10,0,950.0,95.0,1.1,26.5,897.0,156.98,84.02
2018,6,22,10,15,955.5,96.0,1.15,26.75,925.0,214.09,119.76
2018,6,22,10,30,961.0,97.0,1.2,27.0,953.0,271.85,163.81
2018,6,22,10,45,964.5,98.0,1.2,27.25,974.5,329.53,211.18
2018,6,22,11,0,968.0,99.0,1.2,27.5,996.0,387.22,259.38
2018,6,22,11,15,969.0,100.0,1.25,27.6,1009.5,443.78,306.65
2018,6,22,11,30,970.0,101.0,1.3,27.7,1023.0,499.69,352.41
2018,6,22,11,45,970.5,101.0,1.3,27.8,1029.5,553.87,395.4
2018,6,22,12,0,971.0,101.0,1.3,27.9,1036.0,606.95,436.24
2018,6,22,12,15,970.0,102.0,1.35,27.9,1036.0,658.56,475.3
2018,6,22,12,30,969.0,103.0,1.4,27.9,1036.0,708.58,512.22
2018,6,22,12,45,966.0,104.0,1.45,27.9,1028.0,755.38,546.09
2018,6,22,13,0,963.0,105.0,1.5,27.9,1020.0,799.93,577.76
2018,6,22,13,15,959.0,104.0,1.5,27.8,1004.0,839.54,603.97
2018,6,22,13,30,955.0,103.0,1.5,27.7,988.0,876.26,627.81
2018,6,22,13,45,950.5,102.5,1.55,27.6,966.0,909.96,650.27
2018,6,22,14,0,946.0,102.0,1.6,27.5,944.0,940.47,670.77
2018,6,22,14,15,940.0,100.5,1.6,27.35,915.5,965.35,687.29
2018,6,22,14,30,934.0,99.0,1.6,27.2,887.0,986.71,701.74
2018,6,22,14,45,926.5,97.5,1.65,27.05,853.0,1003.06,713.92
2018,6,22,15,0,919.0,96.0,1.7,26.9,819.0,1015.77,724.04
2018,6,22,15,15,909.0,94.0,1.7,26.9,779.5,1021.79,729.06
2018,6,22,15,30,899.0,92.0,1.7,26.9,740.0,1024.1,732.01
2018,6,22,15,45,884.5,90.5,1.7,26.3,695.5,1018.79,732.11
2018,6,22,16,0,870.0,89.0,1.7,25.7,651.0,1009.92,730.19
2018,6,22,16,15,852.0,86.0,1.75,25.3,603.0,992.21,722.88
2018,6,22,16,30,834.0,83.0,1.8,24.9,555.0,983.94,721.75
2018,6,22,16,45,810.5,80.5,1.8,24.5,505.0,954.71,706.21
2018,6,22,17,0,787.0,78.0,1.8,24.1,455.0,922.62,688.75
2018,6,22,17,15,756.0,74.5,1.8,23.5,404.0,879.15,663.76
2018,6,22,17,30,725.0,71.0,1.8,22.9,353.0,833.59,636.59
2018,6,22,17,45,683.0,67.0,1.8,22.3,303.0,775.08,599.22
2018,6,22,18,0,641.0,63.0,1.8,21.7,253.0,723.13,564.85
2018,6,22,18,15,581.5,57.0,1.8,20.85,205.0,645.83,510.26
2018,6,22,18,30,522.0,51.0,1.8,20.0,157.0,569.82,453.42
2018,6,22,18,45,432.0,43.5,1.75,19.15,115.5,468.0,372.96
2018,6,22,19,0,342.0,36.0,1.7,18.3,74.0,370.61,289.58
2018,6,22,19,15,214.5,24.5,1.75,17.9,44.5,233.68,127.15
2018,6,22,19,30,87.0,13.0,1.8,17.5,15.0,73.37,0.0
2018,6,22,19,45,43.5,6.5,1.8,17.05,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,23,4,45,57.0,6.0,1.45,15.1,7.5,0.0,0.0
2018,6,23,5,0,114.0,12.0,1.4,15.3,15.0,9.44,0.0
2018,6,23,5,15,256.0,22.5,1.4,16.0,46.0,18.57,5.41
2018,6,23,5,30,398.0,33.0,1.4,16.7,77.0,27.43,17.55
2018,6,23,5,45,489.0,39.5,1.35,17.4,120.5,32.88,22.99
2018,6,23,6,0,580.0,46.0,1.3,18.1,164.0,38.5,28.2
2018,6,23,6,15,637.5,51.0,1.25,18.7,213.0,46.31,35.17
2018,6,23,6,30,695.0,56.0,1.2,19.3,262.0,50.93,39.17
2018,6,23,6,45,734.5,59.5,1.2,19.95,313.0,54.16,41.83
2018,6,23,7,0,774.0,63.0,1.2,20.6,364.0,57.43,44.42
2018,6,23,7,15,801.5,66.0,1.15,21.25,415.0,60.12,46.46
2018,6,23,7,30,829.0,69.0,1.1,21.9,466.0,69.64,54.27
2018,6,23,7,45,849.5,71.5,1.1,22.6,516.0,72.42,56.26
2018,6,23,8,0,870.0,74.0,1.1,23.3,566.0,75.09,58.13
2018,6,23,8,15,885.5,75.5,1.05,23.9,613.0,76.87,59.27
2018,6,23,8,30,901.0,77.0,1.0,24.5,660.0,78.55,60.33
