Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,8,45,912.5,79.5,1.0,25.15,704.0,80.61,61.69
2018,6,23,9,0,924.0,82.0,1.0,25.8,748.0,82.51,62.92
2018,6,23,9,15,934.5,83.5,0.95,26.2,788.5,83.65,63.59
2018,6,23,9,30,945.0,85.0,0.9,26.6,829.0,84.66,64.16
2018,6,23,9,45,953.0,86.5,0.9,27.0,864.0,96.22,61.3
2018,6,23,10,0,961.0,88.0,0.9,27.4,899.0,153.36,80.73
2018,6,23,10,15,966.0,89.0,0.9,27.7,927.0,210.91,116.35
2018,6,23,10,30,971.0,90.0,0.9,28.0,955.0,269.06,160.27
2018,6,23,10,45,975.0,91.0,0.9,28.25,977.0,327.34,207.7
2018,6,23,11,0,979.0,92.0,0.9,28.5,999.0,385.68,255.98
2018,6,23,11,15,980.5,92.5,0.95,28.7,1012.5,442.61,303.03
2018,6,23,11,30,982.0,93.0,1.0,28.9,1026.0,498.92,348.55
2018,6,23,11,45,982.0,93.5,1.0,29.1,1032.5,553.67,391.33
2018,6,23,12,0,982.0,94.0,1.0,29.3,1039.0,607.26,431.84
2018,6,23,12,15,982.0,94.0,1.05,29.4,1039.0,659.13,470.45
2018,6,23,12,30,982.0,94.0,1.1,29.5,1039.0,709.41,506.91
2018,6,23,12,45,980.0,94.0,1.1,29.6,1031.5,756.47,539.79
2018,6,23,13,0,978.0,94.0,1.1,29.7,1024.0,801.27,570.34
2018,6,23,13,15,975.5,94.0,1.15,29.75,1009.5,843.17,597.43
2018,6,23,13,30,973.0,94.0,1.2,29.8,995.0,882.33,622.57
2018,6,23,13,45,967.5,93.0,1.2,29.8,972.0,915.1,643.08
2018,6,23,14,0,962.0,92.0,1.2,29.8,949.0,944.53,661.55
2018,6,23,14,15,956.0,91.0,1.2,29.75,920.5,970.08,677.79
2018,6,23,14,30,950.0,90.0,1.2,29.7,892.0,992.1,691.98
2018,6,23,14,45,942.5,89.0,1.25,29.6,858.0,1009.11,704.24
2018,6,23,15,0,935.0,88.0,1.3,29.5,824.0,1022.45,714.5
2018,6,23,15,15,925.5,86.5,1.3,29.5,784.5,1029.58,720.05
2018,6,23,15,30,916.0,85.0,1.3,29.5,745.0,1032.99,723.59
2018,6,23,15,45,903.0,82.5,1.3,29.2,700.5,1027.99,723.08
2018,6,23,16,0,890.0,80.0,1.3,28.9,656.0,1019.33,720.56
2018,6,23,16,15,872.0,78.5,1.3,28.55,608.0,1003.29,713.78
2018,6,23,16,30,854.0,77.0,1.3,28.2,560.0,983.99,705.07
2018,6,23,16,45,832.0,74.5,1.3,27.9,510.0,956.25,690.86
2018,6,23,17,0,810.0,72.0,1.3,27.6,460.0,937.81,682.52
2018,6,23,17,15,779.5,69.0,1.3,26.85,409.0,895.27,659.37
2018,6,23,17,30,749.0,66.0,1.3,26.1,358.0,850.6,634.25
2018,6,23,17,45,706.5,62.5,1.3,25.35,307.0,791.98,598.51
2018,6,23,18,0,664.0,59.0,1.3,24.6,256.0,732.37,560.37
2018,6,23,18,15,605.0,54.0,1.35,23.85,208.0,662.97,513.31
2018,6,23,18,30,546.0,49.0,1.4,23.1,160.0,588.32,459.17
2018,6,23,18,45,455.5,41.5,1.45,22.35,117.5,485.53,380.22
2018,6,23,19,0,365.0,34.0,1.5,21.6,75.0,387.65,298.23
2018,6,23,19,15,233.5,23.0,1.5,21.25,45.0,247.84,134.9
2018,6,23,19,30,102.0,12.0,1.5,20.9,15.0,83.52,0.0
2018,6,23,19,45,51.0,6.0,1.55,20.5,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,24,4,45,50.0,6.0,0.7,17.55,7.0,0.0,0.0
2018,6,24,5,0,100.0,12.0,0.7,17.6,14.0,9.44,0.0
2018,6,24,5,15,227.0,23.0,0.6,18.05,43.5,18.93,5.26
2018,6,24,5,30,354.0,34.0,0.5,18.5,73.0,28.07,17.95
2018,6,24,5,45,440.5,42.0,0.4,19.0,115.0,34.58,24.32
2018,6,24,6,0,527.0,50.0,0.3,19.5,157.0,41.16,30.39
2018,6,24,6,15,584.5,55.5,0.3,19.95,204.0,45.6,34.4
2018,6,24,6,30,642.0,61.0,0.3,20.4,251.0,50.1,38.3
2018,6,24,6,45,682.0,66.0,0.3,20.85,301.0,58.45,45.4
2018,6,24,7,0,722.0,71.0,0.3,21.3,351.0,62.59,48.73
2018,6,24,7,15,751.0,75.0,0.35,21.75,401.5,65.74,51.15
2018,6,24,7,30,780.0,79.0,0.4,22.2,452.0,68.83,53.49
2018,6,24,7,45,801.5,82.0,0.4,22.65,501.0,71.0,55.01
2018,6,24,8,0,823.0,85.0,0.4,23.1,550.0,73.11,56.47
2018,6,24,8,15,840.0,88.0,0.45,23.3,597.0,83.48,64.89
2018,6,24,8,30,857.0,91.0,0.5,23.5,644.0,85.85,66.58
2018,6,24,8,45,870.0,93.0,0.5,23.7,687.5,87.37,67.59
2018,6,24,9,0,883.0,95.0,0.5,23.9,731.0,88.75,68.48
2018,6,24,9,15,889.0,98.5,0.5,24.0,768.5,90.58,69.79
2018,6,24,9,30,895.0,102.0,0.5,24.1,806.0,92.19,70.93
2018,6,24,9,45,897.5,107.0,0.55,24.2,838.5,103.63,68.82
2018,6,24,10,0,900.0,112.0,0.6,24.3,871.0,159.19,88.42
2018,6,24,10,15,908.0,112.5,0.6,24.3,899.5,213.83,122.3
2018,6,24,10,30,916.0,113.0,0.6,24.3,928.0,269.42,164.5
2018,6,24,10,45,922.5,112.5,0.6,24.35,950.0,324.77,209.89
2018,6,24,11,0,929.0,112.0,0.6,24.4,972.0,380.47,256.43
2018,6,24,11,15,933.0,112.0,0.6,24.4,987.0,435.66,302.29
2018,6,24,11,30,937.0,112.0,0.6,24.4,1002.0,490.57,346.86
2018,6,24,11,45,939.5,111.0,0.6,24.35,1009.5,543.61,388.9
2018,6,24,12,0,942.0,110.0,0.6,24.3,1017.0,595.78,429.01
2018,6,24,12,15,930.0,118.0,0.6,24.25,1013.5,644.59,465.45
2018,6,24,12,30,918.0,126.0,0.6,24.2,1010.0,691.12,499.19
2018,6,24,12,45,900.5,136.5,0.6,24.1,998.0,733.29,529.08
2018,6,24,13,0,883.0,147.0,0.6,24.0,986.0,772.49,556.27
2018,6,24,13,15,885.5,142.5,0.6,23.85,973.5,812.63,583.87
2018,6,24,13,30,888.0,138.0,0.6,23.7,961.0,850.35,608.09
2018,6,24,13,45,890.5,132.0,0.6,23.6,941.5,884.14,629.62
2018,6,24,14,0,893.0,126.0,0.6,23.5,922.0,914.98,649.28
2018,6,24,14,15,889.0,123.5,0.65,23.2,895.0,940.08,666.95
2018,6,24,14,30,885.0,121.0,0.7,22.9,868.0,961.85,682.78
2018,6,24,14,45,880.5,117.0,0.7,22.65,835.5,978.26,694.31
2018,6,24,15,0,876.0,113.0,0.7,22.4,803.0,991.11,703.87
2018,6,24,15,15,865.0,111.0,0.7,22.4,764.0,996.08,708.1
2018,6,24,15,30,854.0,109.0,0.7,22.4,725.0,997.46,710.4
2018,6,24,15,45,841.0,105.5,0.75,21.75,681.5,1005.36,719.85
2018,6,24,16,0,828.0,102.0,0.8,21.1,638.0,995.86,718.54
2018,6,24,16,15,811.0,98.5,0.85,20.75,591.5,978.78,711.94
2018,6,24,16,30,794.0,95.0,0.9,20.4,545.0,958.39,703.27
2018,6,24,16,45,770.5,92.0,0.9,20.05,496.0,928.87,687.65
2018,6,24,17,0,747.0,89.0,0.9,19.7,447.0,896.51,670.01
2018,6,24,17,15,716.5,84.5,0.9,19.25,397.0,859.47,649.09
2018,6,24,17,30,686.0,80.0,0.9,18.8,347.0,814.34,622.04
2018,6,24,17,45,644.0,74.5,0.9,18.4,297.5,755.27,584.16
2018,6,24,18,0,602.0,69.0,0.9,18.0,248.0,695.55,544.18
2018,6,24,18,15,541.5,62.0,0.9,17.55,200.5,616.82,488.18
2018,6,24,18,30,481.0,55.0,0.9,17.1,153.0,539.41,430.02
2018,6,24,18,45,393.0,46.0,0.85,16.65,112.0,438.37,349.97
2018,6,24,19,0,305.0,37.0,0.8,16.2,71.0,341.95,267.84
2018,6,24,19,15,191.0,24.5,0.8,15.85,42.5,216.67,121.01
2018,6,24,19,30,77.0,12.0,0.8,15.5,14.0,65.41,0.0
2018,6,24,19,45,38.5,6.0,0.8,15.15,7.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,1.6,12.6,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,1.6,12.8,11.0,7.87,0.0
2018,6,25,5,15,173.0,23.0,1.55,13.4,40.0,17.55,4.31
2018,6,25,5,30,299.0,36.0,1.5,14.0,69.0,29.51,19.49
2018,6,25,5,45,405.0,43.5,1.5,14.6,111.5,35.57,25.62
2018,6,25,6,0,511.0,51.0,1.5,15.2,154.0,41.82,31.49
2018,6,25,6,15,571.0,56.5,1.45,15.8,201.0,46.22,35.52
2018,6,25,6,30,631.0,62.0,1.4,16.4,248.0,50.7,39.45
2018,6,25,6,45,673.5,66.5,1.4,17.05,298.0,54.25,42.42
2018,6,25,7,0,716.0,71.0,1.4,17.7,348.0,62.5,49.4
2018,6,25,7,15,746.0,74.5,1.4,18.25,398.5,65.29,51.54
2018,6,25,7,30,776.0,78.0,1.4,18.8,449.0,68.05,53.61
2018,6,25,7,45,798.0,81.0,1.4,19.35,498.0,70.25,55.18
2018,6,25,8,0,820.0,84.0,1.4,19.9,547.0,72.38,56.67
2018,6,25,8,15,837.5,86.5,1.4,20.4,594.0,82.49,64.93
2018,6,25,8,30,855.0,89.0,1.4,20.9,641.0,84.6,66.36
2018,6,25,8,45,869.0,91.0,1.4,21.35,684.5,86.18,67.36
2018,6,25,9,0,883.0,93.0,1.4,21.8,728.0,87.62,68.26
2018,6,25,9,15,892.5,95.5,1.45,22.05,767.5,89.05,69.22
2018,6,25,9,30,902.0,98.0,1.5,22.3,807.0,90.31,70.05
2018,6,25,9,45,908.5,100.5,1.5,22.55,840.5,99.85,66.99
2018,6,25,10,0,915.0,103.0,1.5,22.8,874.0,155.05,85.81
2018,6,25,10,15,923.5,103.0,1.55,22.95,903.0,210.21,120.32
2018,6,25,10,30,932.0,103.0,1.6,23.1,932.0,266.35,163.62
2018,6,25,10,45,940.0,102.5,1.6,23.25,955.5,322.85,210.79
2018,6,25,11,0,948.0,102.0,1.6,23.4,979.0,379.85,259.4
2018,6,25,11,15,952.0,102.0,1.65,23.45,994.5,435.92,307.34
2018,6,25,11,30,956.0,102.0,1.7,23.5,1010.0,491.68,354.09
2018,6,25,11,45,960.0,101.0,1.75,23.55,1019.0,546.25,398.79
2018,6,25,12,0,964.0,100.0,1.8,23.6,1028.0,600.06,441.68
2018,6,25,12,15,963.0,101.5,1.85,23.55,1028.5,651.75,482.02
2018,6,25,12,30,962.0,103.0,1.9,23.5,1029.0,701.88,520.23
2018,6,25,12,45,959.5,103.5,1.95,23.4,1021.5,748.42,555.18
2018,6,25,13,0,957.0,104.0,2.0,23.3,1014.0,792.75,587.92
2018,6,25,13,15,957.5,102.0,2.0,23.15,1001.0,834.83,616.93
2018,6,25,13,30,958.0,100.0,2.0,23.0,988.0,874.33,643.57
2018,6,25,13,45,956.5,98.0,2.05,22.8,967.5,909.34,667.79
2018,6,25,14,0,955.0,96.0,2.1,22.6,947.0,941.25,690.06
2018,6,25,14,15,950.0,94.5,2.1,22.4,919.0,967.25,708.02
2018,6,25,14,30,945.0,93.0,2.1,22.2,891.0,989.75,723.86
2018,6,25,14,45,939.0,91.5,2.1,22.0,858.0,1007.76,736.93
2018,6,25,15,0,933.0,90.0,2.1,21.8,825.0,1022.14,747.86
2018,6,25,15,15,923.5,88.0,2.1,21.8,785.5,1028.84,753.47
2018,6,25,15,30,914.0,86.0,2.1,21.8,746.0,1031.8,756.92
2018,6,25,15,45,901.5,84.5,2.1,21.1,702.5,1028.63,758.67
2018,6,25,16,0,889.0,83.0,2.1,20.4,659.0,1021.87,758.3
2018,6,25,16,15,871.5,81.5,2.15,20.0,611.5,1006.53,752.18
2018,6,25,16,30,854.0,80.0,2.2,19.6,564.0,987.91,743.98
2018,6,25,16,45,832.0,77.5,2.2,19.15,514.0,972.78,737.68
2018,6,25,17,0,810.0,75.0,2.2,18.7,464.0,942.12,720.71
2018,6,25,17,15,779.0,72.5,2.15,18.15,413.0,899.81,695.21
2018,6,25,17,30,748.0,70.0,2.1,17.6,362.0,855.32,667.55
2018,6,25,17,45,705.5,66.0,2.1,17.05,310.5,795.98,628.67
2018,6,25,18,0,663.0,62.0,2.1,16.5,259.0,742.84,592.61
2018,6,25,18,15,602.5,56.5,2.1,15.95,210.5,664.81,535.74
2018,6,25,18,30,542.0,51.0,2.1,15.4,162.0,588.02,476.65
2018,6,25,18,45,449.0,44.0,2.05,14.85,119.5,483.58,392.21
2018,6,25,19,0,356.0,37.0,2.0,14.3,77.0,383.33,304.86
2018,6,25,19,15,224.0,25.5,1.95,13.95,46.5,242.68,139.23
2018,6,25,19,30,92.0,14.0,1.9,13.6,16.0,77.94,0.0
2018,6,25,19,45,46.0,7.0,1.9,13.25,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,1.6,11.5,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,1.6,11.8,13.0,8.65,0.0
2018,6,26,5,15,192.5,23.5,1.55,12.5,41.5,17.96,4.2
2018,6,26,5,30,310.0,36.0,1.5,13.2,70.0,29.58,19.59
2018,6,26,5,45,399.5,45.0,1.45,13.85,111.0,36.78,26.75
2018,6,26,6,0,489.0,54.0,1.4,14.5,152.0,44.02,33.52
2018,6,26,6,15,550.0,60.5,1.35,15.15,199.5,49.07,38.14
2018,6,26,6,30,611.0,67.0,1.3,15.8,247.0,54.15,42.61
2018,6,26,6,45,653.5,73.0,1.3,16.5,297.5,58.61,46.37
2018,6,26,7,0,696.0,79.0,1.3,17.2,348.0,63.03,49.97
2018,6,26,7,15,727.5,83.0,1.25,17.8,398.5,71.24,56.8
2018,6,26,7,30,759.0,87.0,1.2,18.4,449.0,74.15,58.96
2018,6,26,7,45,782.5,90.5,1.2,19.0,498.5,76.48,60.59
2018,6,26,8,0,806.0,94.0,1.2,19.6,548.0,78.73,62.14
2018,6,26,8,15,824.5,96.5,1.2,20.1,595.0,80.12,62.98
2018,6,26,8,30,843.0,99.0,1.2,20.6,642.0,81.45,63.77
2018,6,26,8,45,858.0,101.5,1.15,21.1,686.5,91.9,72.2
2018,6,26,9,0,873.0,104.0,1.1,21.6,731.0,93.47,73.15
2018,6,26,9,15,884.0,105.5,1.1,21.95,770.5,94.22,73.49
2018,6,26,9,30,895.0,107.0,1.1,22.3,810.0,94.83,73.74
2018,6,26,9,45,903.5,109.0,1.1,22.6,844.5,103.06,80.27
2018,6,26,10,0,912.0,111.0,1.1,22.9,879.0,158.02,88.32
2018,6,26,10,15,919.5,112.0,1.1,23.1,908.0,213.53,122.72
2018,6,26,10,30,927.0,113.0,1.1,23.3,937.0,269.94,165.78
2018,6,26,10,45,932.0,113.5,1.15,23.45,959.0,326.11,212.41
2018,6,26,11,0,937.0,114.0,1.2,23.6,981.0,382.48,260.27
2018,6,26,11,15,940.5,114.0,1.2,23.65,996.0,438.01,307.18
2018,6,26,11,30,944.0,114.0,1.2,23.7,1011.0,493.18,352.79
2018,6,26,11,45,947.0,113.5,1.2,23.75,1019.0,547.26,396.32
2018,6,26,12,0,950.0,113.0,1.2,23.8,1027.0,600.55,437.91
2018,6,26,12,15,949.0,114.0,1.25,23.75,1027.0,651.54,477.18
2018,6,26,12,30,948.0,115.0,1.3,23.7,1027.0,701.0,514.36
2018,6,26,12,45,945.5,115.5,1.3,23.6,1019.5,747.3,548.14
2018,6,26,13,0,943.0,116.0,1.3,23.5,1012.0,791.43,579.67
2018,6,26,13,15,943.0,113.0,1.35,23.4,998.0,832.21,608.01
2018,6,26,13,30,943.0,110.0,1.4,23.3,984.0,870.33,633.69
2018,6,26,13,45,942.0,107.5,1.4,23.15,964.0,905.19,656.72
2018,6,26,14,0,941.0,105.0,1.4,23.0,944.0,936.99,677.76
2018,6,26,14,15,937.5,103.0,1.4,22.8,917.0,963.81,695.8
2018,6,26,14,30,934.0,101.0,1.4,22.6,890.0,987.23,711.8
2018,6,26,14,45,929.0,98.0,1.45,22.4,856.5,1004.7,724.97
2018,6,26,15,0,924.0,95.0,1.5,22.2,823.0,1018.5,736.09
2018,6,26,15,15,914.0,93.5,1.5,22.2,784.0,1025.34,741.65
2018,6,26,15,30,904.0,92.0,1.5,22.2,745.0,1028.48,745.15
2018,6,26,15,45,893.0,89.5,1.5,21.7,701.5,1025.8,746.6
2018,6,26,16,0,882.0,87.0,1.5,21.2,658.0,1019.52,746.0
2018,6,26,16,15,867.0,84.0,1.5,20.85,611.0,1005.03,739.86
2018,6,26,16,30,852.0,81.0,1.5,20.5,564.0,987.18,731.68
2018,6,26,16,45,831.0,78.0,1.5,20.2,514.0,972.52,725.49
2018,6,26,17,0,810.0,75.0,1.5,19.9,464.0,942.24,708.84
2018,6,26,17,15,780.0,72.0,1.5,19.4,413.0,900.29,684.68
2018,6,26,17,30,750.0,69.0,1.5,18.9,362.0,856.15,658.34
2018,6,26,17,45,709.0,65.0,1.5,18.4,311.0,798.27,621.3
2018,6,26,18,0,668.0,61.0,1.5,17.9,260.0,739.28,581.8
2018,6,26,18,15,608.0,55.5,1.5,17.3,211.0,668.58,531.62
2018,6,26,18,30,548.0,50.0,1.5,16.7,162.0,592.16,474.04
2018,6,26,18,45,455.0,42.5,1.45,16.1,119.0,487.05,390.61
2018,6,26,19,0,362.0,35.0,1.4,15.5,76.0,386.8,304.66
2018,6,26,19,15,230.0,23.5,1.4,15.0,45.5,246.62,141.35
2018,6,26,19,30,98.0,12.0,1.4,14.5,15.0,80.78,0.0
2018,6,26,19,45,49.0,6.0,1.4,14.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,27,4,45,37.0,5.5,1.5,12.0,6.5,0.0,0.0
2018,6,27,5,0,74.0,11.0,1.5,12.3,13.0,8.65,0.0
2018,6,27,5,15,195.0,23.5,1.5,13.0,41.5,19.32,4.46
2018,6,27,5,30,316.0,36.0,1.5,13.7,70.0,29.63,19.54
2018,6,27,5,45,410.0,44.5,1.5,14.4,112.0,36.46,26.38
2018,6,27,6,0,504.0,53.0,1.5,15.1,154.0,43.37,32.85
2018,6,27,6,15,565.5,59.5,1.5,15.7,202.0,48.48,37.52
2018,6,27,6,30,627.0,66.0,1.5,16.3,250.0,53.62,42.04
2018,6,27,6,45,670.5,71.0,1.45,16.95,300.5,57.43,45.24
2018,6,27,7,0,714.0,76.0,1.4,17.6,351.0,61.25,48.33
2018,6,27,7,15,745.0,80.0,1.4,18.15,402.0,69.34,55.09
2018,6,27,7,30,776.0,84.0,1.4,18.7,453.0,72.35,57.35
2018,6,27,7,45,799.0,87.0,1.4,19.2,502.5,74.42,58.8
2018,6,27,8,0,822.0,90.0,1.4,19.7,552.0,76.44,60.19
2018,6,27,8,15,839.5,93.5,1.4,20.1,600.0,78.58,61.69
2018,6,27,8,30,857.0,97.0,1.4,20.5,648.0,89.39,70.5
2018,6,27,8,45,871.0,99.0,1.4,20.85,692.0,90.86,71.42
2018,6,27,9,0,885.0,101.0,1.4,21.2,736.0,92.18,72.24
2018,6,27,9,15,894.5,102.5,1.4,21.45,774.5,92.95,72.63
2018,6,27,9,30,904.0,104.0,1.4,21.7,813.0,93.57,72.92
2018,6,27,9,45,912.0,105.5,1.4,22.0,847.0,100.64,78.53
2018,6,27,10,0,920.0,107.0,1.4,22.3,881.0,155.73,86.84
2018,6,27,10,15,927.0,107.5,1.4,22.45,909.5,211.3,121.25
2018,6,27,10,30,934.0,108.0,1.4,22.6,938.0,267.69,164.55
2018,6,27,10,45,938.5,108.5,1.45,22.75,959.5,324.05,211.68
2018,6,27,11,0,943.0,109.0,1.5,22.9,981.0,380.56,260.06
2018,6,27,11,15,945.5,109.0,1.5,22.95,995.0,435.97,307.37
2018,6,27,11,30,948.0,109.0,1.5,23.0,1009.0,490.9,353.32
2018,6,27,11,45,950.0,109.0,1.5,23.1,1017.0,544.95,397.25
2018,6,27,12,0,952.0,109.0,1.5,23.2,1025.0,598.11,439.16
2018,6,27,12,15,952.5,109.0,1.55,23.1,1025.5,649.31,479.09
2018,6,27,12,30,953.0,109.0,1.6,23.0,1026.0,699.07,517.0
2018,6,27,12,45,952.5,108.0,1.6,22.95,1019.0,745.68,551.37
2018,6,27,13,0,952.0,107.0,1.6,22.9,1012.0,790.18,583.51
2018,6,27,13,15,949.5,106.5,1.65,22.75,997.5,831.2,612.18
2018,6,27,13,30,947.0,106.0,1.7,22.6,983.0,869.53,638.38
2018,6,27,13,45,942.5,105.0,1.75,22.4,961.5,902.83,661.41
2018,6,27,14,0,938.0,104.0,1.8,22.2,940.0,932.94,682.44
2018,6,27,14,15,932.0,103.5,1.8,21.95,912.5,958.88,700.4
2018,6,27,14,30,926.0,103.0,1.8,21.7,885.0,981.4,716.27
2018,6,27,14,45,918.0,101.5,1.85,21.45,851.0,997.48,728.82
2018,6,27,15,0,910.0,100.0,1.9,21.2,817.0,1009.92,739.27
2018,6,27,15,15,900.0,97.5,1.9,21.2,777.5,1015.64,744.23
2018,6,27,15,30,890.0,95.0,1.9,21.2,738.0,1017.64,747.05
2018,6,27,15,45,876.0,93.5,1.95,20.55,694.5,1013.1,748.37
2018,6,27,16,0,862.0,92.0,2.0,19.9,651.0,1005.02,747.59
2018,6,27,16,15,844.0,89.5,2.0,19.45,603.5,988.25,739.99
2018,6,27,16,30,826.0,87.0,2.0,19.0,556.0,981.12,738.95
2018,6,27,16,45,803.0,84.5,2.05,18.6,506.5,952.68,723.98
2018,6,27,17,0,780.0,82.0,2.1,18.2,457.0,921.34,706.96
2018,6,27,17,15,749.0,78.0,2.1,17.65,406.0,877.48,680.66
2018,6,27,17,30,718.0,74.0,2.1,17.1,355.0,831.48,652.14
2018,6,27,17,45,675.0,70.0,2.1,16.6,304.5,779.19,617.83
2018,6,27,18,0,632.0,66.0,2.1,16.1,254.0,720.07,576.91
2018,6,27,18,15,571.0,60.5,2.1,15.55,206.5,642.25,519.81
2018,6,27,18,30,510.0,55.0,2.1,15.0,159.0,565.5,460.37
2018,6,27,18,45,418.0,46.5,2.05,14.5,117.0,460.61,375.1
2018,6,27,19,0,326.0,38.0,2.0,14.0,75.0,360.16,287.54
2018,6,27,19,15,202.5,25.5,2.0,13.7,45.0,228.15,132.11
2018,6,27,19,30,79.0,13.0,2.0,13.4,15.0,67.77,0.0
2018,6,27,19,45,39.5,6.5,1.95,13.1,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,28,4,45,38.0,5.5,2.0,11.6,6.5,0.0,0.0
2018,6,28,5,0,76.0,11.0,2.0,11.7,13.0,8.65,0.0
2018,6,28,5,15,201.5,23.0,2.0,12.15,41.5,18.92,3.74
2018,6,28,5,30,327.0,35.0,2.0,12.6,70.0,28.85,18.92
2018,6,28,5,45,421.5,42.5,2.0,13.05,111.0,34.91,25.15
2018,6,28,6,0,516.0,50.0,2.0,13.5,152.0,41.11,31.05
2018,6,28,6,15,576.0,55.0,2.0,14.05,199.0,45.16,34.82
2018,6,28,6,30,636.0,60.0,2.0,14.6,246.0,49.31,38.5
2018,6,28,6,45,677.0,64.5,2.0,15.2,295.5,57.23,45.39
2018,6,28,7,0,718.0,69.0,2.0,15.8,345.0,61.03,48.51
2018,6,28,7,15,746.0,72.5,2.0,16.25,394.5,63.84,50.71
2018,6,28,7,30,774.0,76.0,2.0,16.7,444.0,66.61,52.84
2018,6,28,7,45,795.0,80.0,2.0,17.15,493.0,69.52,55.07
2018,6,28,8,0,816.0,84.0,2.0,17.6,542.0,72.31,57.17
2018,6,28,8,15,833.5,86.0,2.0,18.05,588.5,82.07,65.22
2018,6,28,8,30,851.0,88.0,2.0,18.5,635.0,83.89,66.44
2018,6,28,8,45,864.0,90.5,1.95,18.95,678.5,85.75,67.7
2018,6,28,9,0,877.0,93.0,1.9,19.4,722.0,87.45,68.82
2018,6,28,9,15,887.5,94.5,1.9,19.8,761.0,88.36,69.31
2018,6,28,9,30,898.0,96.0,1.9,20.2,800.0,89.13,69.7
2018,6,28,9,45,905.5,97.5,1.9,20.55,833.5,95.21,74.53
2018,6,28,10,0,913.0,99.0,1.9,20.9,867.0,149.77,83.28
2018,6,28,10,15,919.0,100.0,1.9,21.15,895.0,204.94,117.6
2018,6,28,10,30,925.0,101.0,1.9,21.4,923.0,260.85,160.87
2018,6,28,10,45,929.5,102.0,1.9,21.65,944.5,316.89,208.08
2018,6,28,11,0,934.0,103.0,1.9,21.9,966.0,373.11,256.53
2018,6,28,11,15,937.0,103.5,1.95,22.0,981.0,428.43,304.33
2018,6,28,11,30,940.0,104.0,2.0,22.1,996.0,483.36,350.91
2018,6,28,11,45,941.5,104.0,2.0,22.2,1003.5,536.65,394.94
2018,6,28,12,0,943.0,104.0,2.0,22.3,1011.0,589.01,436.95
2018,6,28,12,15,945.5,102.5,2.05,22.35,1012.0,639.77,476.92
2018,6,28,12,30,948.0,101.0,2.1,22.4,1013.0,689.19,514.9
2018,6,28,12,45,950.0,98.5,2.15,22.4,1007.0,735.88,550.21
2018,6,28,13,0,952.0,96.0,2.2,22.4,1001.0,780.58,583.42
2018,6,28,13,15,949.5,96.5,2.2,22.35,987.5,822.13,612.06
2018,6,28,13,30,947.0,97.0,2.2,22.3,974.0,861.04,638.38
2018,6,28,13,45,943.5,95.5,2.2,22.25,953.0,894.46,660.94
2018,6,28,14,0,940.0,94.0,2.2,22.2,932.0,924.73,681.43
2018,6,28,14,15,934.0,93.5,2.25,22.05,904.5,950.45,699.74
2018,6,28,14,30,928.0,93.0,2.3,21.9,877.0,972.75,715.96
2018,6,28,14,45,921.0,92.0,2.3,21.8,844.0,990.09,728.44
2018,6,28,15,0,914.0,91.0,2.3,21.7,811.0,1003.86,738.78
2018,6,28,15,15,904.0,89.0,2.3,21.7,772.0,1009.95,744.03
2018,6,28,15,30,894.0,87.0,2.3,21.7,733.0,1012.34,747.12
2018,6,28,15,45,882.0,85.0,2.3,21.3,690.0,1009.08,747.88
2018,6,28,16,0,870.0,83.0,2.3,20.9,647.0,1002.28,746.52
2018,6,28,16,15,855.5,80.5,2.3,20.55,601.0,988.87,740.8
2018,6,28,16,30,841.0,78.0,2.3,20.2,555.0,972.17,733.01
2018,6,28,16,45,820.5,75.0,2.3,19.9,506.0,945.61,718.43
2018,6,28,17,0,800.0,72.0,2.3,19.6,457.0,928.33,710.11
2018,6,28,17,15,771.5,69.5,2.3,19.1,407.0,888.77,686.62
2018,6,28,17,30,743.0,67.0,2.3,18.6,357.0,847.02,661.08
2018,6,28,17,45,703.5,62.5,2.25,18.05,306.5,790.17,623.41
2018,6,28,18,0,664.0,58.0,2.2,17.5,256.0,732.28,583.44
2018,6,28,18,15,606.0,53.0,2.2,16.95,208.0,663.51,533.49
2018,6,28,18,30,548.0,48.0,2.2,16.4,160.0,589.82,476.78
2018,6,28,18,45,458.0,41.0,2.15,15.8,118.0,488.07,394.7
2018,6,28,19,0,368.0,34.0,2.1,15.2,76.0,391.1,310.2
2018,6,28,19,15,234.5,23.0,2.05,14.8,45.5,250.11,144.76
2018,6,28,19,30,101.0,12.0,2.0,14.4,15.0,83.06,0.0
2018,6,28,19,45,50.5,6.0,2.0,14.0,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.0,1.45,13.15,7.0,0.0,0.0
2018,6,29,5,0,116.0,12.0,1.4,13.5,14.0,9.44,0.0
2018,6,29,5,15,258.5,21.5,1.4,14.2,43.5,17.8,2.53
2018,6,29,5,30,401.0,31.0,1.4,14.9,73.0,25.84,16.14
2018,6,29,5,45,491.0,37.0,1.35,15.65,115.5,30.92,21.39
2018,6,29,6,0,581.0,43.0,1.3,16.4,158.0,39.23,29.03
2018,6,29,6,15,637.0,48.0,1.3,17.0,206.0,43.85,33.24
2018,6,29,6,30,693.0,53.0,1.3,17.6,254.0,48.51,37.33
2018,6,29,6,45,731.0,56.5,1.25,18.25,304.5,51.79,40.07
2018,6,29,7,0,769.0,60.0,1.2,18.9,355.0,55.1,42.73
2018,6,29,7,15,796.5,63.0,1.15,19.55,405.5,57.85,44.86
2018,6,29,7,30,824.0,66.0,1.1,20.2,456.0,67.41,52.78
2018,6,29,7,45,844.0,68.5,1.1,20.9,505.5,70.22,54.82
2018,6,29,8,0,864.0,71.0,1.1,21.6,555.0,72.92,56.74
2018,6,29,8,15,878.5,73.0,1.1,22.1,601.5,75.05,58.22
2018,6,29,8,30,893.0,75.0,1.1,22.6,648.0,77.05,59.59
2018,6,29,8,45,904.5,77.0,1.1,23.15,691.5,78.84,60.76
2018,6,29,9,0,916.0,79.0,1.1,23.7,735.0,80.49,61.83
2018,6,29,9,15,924.0,81.0,1.1,24.0,774.0,81.89,62.76
2018,6,29,9,30,932.0,83.0,1.1,24.3,813.0,83.14,63.57
2018,6,29,9,45,937.0,85.5,1.1,24.65,846.5,88.99,68.14
2018,6,29,10,0,942.0,88.0,1.1,25.0,880.0,145.49,77.8
2018,6,29,10,15,947.5,88.5,1.1,25.2,907.5,201.8,111.84
2018,6,29,10,30,953.0,89.0,1.1,25.4,935.0,258.78,154.93
2018,6,29,10,45,957.5,89.5,1.1,25.6,957.0,315.95,201.98
2018,6,29,11,0,962.0,90.0,1.1,25.8,979.0,373.25,250.21
2018,6,29,11,15,965.0,90.5,1.15,25.9,994.0,429.92,297.92
2018,6,29,11,30,968.0,91.0,1.2,26.0,1009.0,486.15,344.32
2018,6,29,11,45,969.5,90.5,1.2,26.05,1016.5,540.34,387.84
2018,6,29,12,0,971.0,90.0,1.2,26.1,1024.0,593.51,429.25
2018,6,29,12,15,969.5,91.0,1.25,26.1,1023.5,644.78,468.5
2018,6,29,12,30,968.0,92.0,1.3,26.1,1023.0,694.4,505.53
2018,6,29,12,45,965.0,93.0,1.35,26.1,1015.5,741.1,539.69
2018,6,29,13,0,962.0,94.0,1.4,26.1,1008.0,785.56,571.6
2018,6,29,13,15,959.0,93.5,1.45,26.1,993.5,826.26,598.98
2018,6,29,13,30,956.0,93.0,1.5,26.1,979.0,864.2,624.13
2018,6,29,13,45,952.0,92.5,1.55,26.05,958.0,898.36,646.94
2018,6,29,14,0,948.0,92.0,1.6,26.0,937.0,929.38,667.79
2018,6,29,14,15,942.0,91.0,1.65,25.85,909.0,954.83,685.45
2018,6,29,14,30,936.0,90.0,1.7,25.7,881.0,976.8,701.07
2018,6,29,14,45,928.5,89.0,1.75,25.6,847.5,993.8,713.59
2018,6,29,15,0,921.0,88.0,1.8,25.5,814.0,1007.19,724.04
2018,6,29,15,15,911.5,86.0,1.8,25.5,775.0,1013.84,729.48
2018,6,29,15,30,902.0,84.0,1.8,25.5,736.0,1016.79,732.84
2018,6,29,15,45,889.5,82.5,1.85,25.05,693.0,1013.64,734.51
2018,6,29,16,0,877.0,81.0,1.9,24.6,650.0,1006.95,734.11
2018,6,29,16,15,860.5,79.0,1.9,24.25,603.0,992.11,727.68
2018,6,29,16,30,844.0,77.0,1.9,23.9,556.0,974.0,719.24
2018,6,29,16,45,823.0,74.0,1.9,23.55,506.5,946.92,704.89
2018,6,29,17,0,802.0,71.0,1.9,23.2,457.0,929.1,696.63
2018,6,29,17,15,774.5,67.5,1.9,22.7,406.5,889.16,673.51
2018,6,29,17,30,747.0,64.0,1.9,22.2,356.0,847.03,648.4
2018,6,29,17,45,709.5,60.0,1.9,21.65,306.5,792.76,613.87
2018,6,29,18,0,672.0,56.0,1.9,21.1,257.0,737.38,576.98
2018,6,29,18,15,617.0,51.0,1.85,20.3,209.0,664.04,524.96
2018,6,29,18,30,562.0,46.0,1.8,19.5,161.0,599.39,476.34
2018,6,29,18,45,477.0,39.5,1.8,18.65,119.0,502.27,399.92
2018,6,29,19,0,392.0,33.0,1.8,17.8,77.0,409.64,320.42
2018,6,29,19,15,254.0,23.0,1.8,17.3,46.5,265.22,151.55
2018,6,29,19,30,116.0,13.0,1.8,16.8,16.0,94.83,0.0
2018,6,29,19,45,58.0,6.5,1.8,16.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,4,45,64.0,6.0,1.05,15.6,7.0,0.0,0.0
2018,6,30,5,0,128.0,12.0,1.0,15.9,14.0,9.44,0.0
2018,6,30,5,15,275.0,20.5,1.0,16.75,43.5,17.0,1.44
2018,6,30,5,30,422.0,29.0,1.0,17.6,73.0,24.28,14.59
2018,6,30,5,45,509.5,35.0,1.0,18.4,115.5,31.97,22.02
2018,6,30,6,0,597.0,41.0,1.0,19.2,158.0,37.67,27.31
2018,6,30,6,15,652.0,45.5,0.95,19.85,206.5,41.95,31.18
2018,6,30,6,30,707.0,50.0,0.9,20.5,255.0,46.3,34.95
2018,6,30,6,45,745.0,53.5,0.9,21.15,305.5,49.68,37.76
2018,6,30,7,0,783.0,57.0,0.9,21.8,356.0,53.09,40.48
2018,6,30,7,15,809.5,59.5,0.9,22.4,406.5,61.78,47.68
2018,6,30,7,30,836.0,62.0,0.9,23.0,457.0,64.89,50.02
2018,6,30,7,45,855.5,64.5,0.9,23.6,506.5,67.77,52.12
2018,6,30,8,0,875.0,67.0,0.9,24.2,556.0,70.53,54.12
2018,6,30,8,15,889.0,69.0,0.85,24.75,603.0,72.72,55.63
2018,6,30,8,30,903.0,71.0,0.8,25.3,650.0,74.79,57.03
2018,6,30,8,45,914.5,72.5,0.8,25.9,693.5,76.35,58.0
2018,6,30,9,0,926.0,74.0,0.8,26.5,737.0,77.8,58.88
2018,6,30,9,15,934.0,76.0,0.8,26.9,776.0,79.31,59.87
2018,6,30,9,30,942.0,78.0,0.8,27.3,815.0,80.66,60.73
2018,6,30,9,45,947.0,80.5,0.75,27.7,848.5,85.52,64.43
2018,6,30,10,0,952.0,83.0,0.7,28.1,882.0,142.54,74.43
2018,6,30,10,15,956.5,84.0,0.75,28.35,909.5,199.5,108.14
2018,6,30,10,30,961.0,85.0,0.8,28.6,937.0,257.03,150.89
2018,6,30,10,45,963.5,86.5,0.8,28.85,958.5,314.69,197.53
2018,6,30,11,0,966.0,88.0,0.8,29.1,980.0,372.29,245.12
2018,6,30,11,15,968.5,88.0,0.85,29.3,994.5,428.67,291.67
2018,6,30,11,30,971.0,88.0,0.9,29.5,1009.0,484.53,336.84
2018,6,30,11,45,972.0,89.0,0.9,29.65,1017.0,539.64,379.93
2018,6,30,12,0,973.0,90.0,0.9,29.8,1025.0,593.73,420.86
2018,6,30,12,15,971.5,90.5,0.95,29.85,1024.5,644.78,459.03
2018,6,30,12,30,970.0,91.0,1.0,29.9,1024.0,694.14,495.0
2018,6,30,12,45,966.5,92.5,1.05,29.95,1016.5,741.01,528.39
2018,6,30,13,0,963.0,94.0,1.1,30.0,1009.0,785.61,559.56
2018,6,30,13,15,960.0,94.0,1.1,30.0,995.0,826.84,586.03
2018,6,30,13,30,957.0,94.0,1.1,30.0,981.0,865.33,610.22
2018,6,30,13,45,952.5,93.5,1.15,30.0,959.5,899.19,632.15
2018,6,30,14,0,948.0,93.0,1.2,30.0,938.0,929.88,652.15
2018,6,30,14,15,942.5,92.0,1.2,29.95,910.5,955.88,668.7
2018,6,30,14,30,937.0,91.0,1.2,29.9,883.0,978.42,683.22
2018,6,30,14,45,929.5,89.5,1.2,29.85,849.0,995.0,694.24
2018,6,30,15,0,922.0,88.0,1.2,29.8,815.0,1007.93,703.24
2018,6,30,15,15,912.0,87.0,1.2,29.8,776.5,1015.28,708.9
2018,6,30,15,30,902.0,86.0,1.2,29.8,738.0,1018.98,712.58
2018,6,30,15,45,889.5,84.0,1.2,29.5,694.5,1015.36,712.86
2018,6,30,16,0,877.0,82.0,1.2,29.2,651.0,1008.15,711.18
2018,6,30,16,15,861.0,79.5,1.2,28.9,604.0,993.27,704.93
2018,6,30,16,30,845.0,77.0,1.2,28.6,557.0,975.08,696.75
2018,6,30,16,45,824.0,75.0,1.2,28.3,508.0,949.36,683.83
2018,6,30,17,0,803.0,73.0,1.2,28.0,459.0,932.99,676.81
2018,6,30,17,15,774.5,69.5,1.25,27.2,408.5,892.08,655.64
2018,6,30,17,30,746.0,66.0,1.3,26.4,358.0,848.99,632.4
2018,6,30,17,45,706.0,62.5,1.3,25.55,308.0,792.99,598.71
2018,6,30,18,0,666.0,59.0,1.3,24.7,258.0,735.87,562.57
2018,6,30,18,15,609.5,53.5,1.4,23.75,209.5,667.91,517.48
2018,6,30,18,30,553.0,48.0,1.5,22.8,161.0,594.68,465.08
2018,6,30,18,45,465.0,40.5,1.55,21.85,118.5,493.74,387.67
2018,6,30,19,0,377.0,33.0,1.6,20.9,76.0,397.7,307.21
2018,6,30,19,15,241.5,22.5,1.6,20.45,45.5,255.2,143.24
2018,6,30,19,30,106.0,12.0,1.6,20.0,15.0,86.8,0.0
2018,6,30,19,45,53.0,6.0,1.55,19.6,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,1,4,45,44.5,5.0,0.75,17.25,5.5,0.0,0.0
2018,7,1,5,0,89.0,10.0,0.7,17.2,11.0,7.87,0.0
2018,7,1,5,15,234.5,20.5,0.6,17.55,40.5,16.91,0.65
2018,7,1,5,30,380.0,31.0,0.5,17.9,70.0,25.77,15.78
2018,7,1,5,45,470.0,38.0,0.4,18.25,112.0,31.61,21.75
2018,7,1,6,0,560.0,45.0,0.3,18.6,154.0,37.58,27.34
2018,7,1,6,15,618.0,50.0,0.3,19.1,202.0,45.31,34.26
2018,7,1,6,30,676.0,55.0,0.3,19.6,250.0,49.91,38.27
2018,7,1,6,45,715.5,58.5,0.25,20.1,300.0,53.12,40.94
2018,7,1,7,0,755.0,62.0,0.2,20.6,350.0,56.37,43.55
2018,7,1,7,15,783.5,65.5,0.2,21.15,401.0,59.43,45.92
2018,7,1,7,30,812.0,69.0,0.2,21.7,452.0,62.44,48.2
2018,7,1,7,45,833.5,72.0,0.25,22.2,502.0,72.29,56.24
2018,7,1,8,0,855.0,75.0,0.3,22.7,552.0,75.29,58.42
2018,7,1,8,15,870.5,77.0,0.3,23.1,599.0,77.38,59.85
2018,7,1,8,30,886.0,79.0,0.3,23.5,646.0,79.34,61.19
2018,7,1,8,45,898.0,80.5,0.35,23.85,689.0,80.77,62.11
2018,7,1,9,0,910.0,82.0,0.4,24.2,732.0,82.08,62.94
2018,7,1,9,15,917.0,85.0,0.4,24.4,771.0,83.97,64.28
2018,7,1,9,30,924.0,88.0,0.4,24.6,810.0,85.67,65.47
2018,7,1,9,45,928.5,91.0,0.45,24.85,843.5,89.38,68.31
2018,7,1,10,0,933.0,94.0,0.5,25.1,877.0,145.73,78.68
2018,7,1,10,15,939.0,95.0,0.5,25.2,905.5,202.02,111.99
2018,7,1,10,30,945.0,96.0,0.5,25.3,934.0,259.05,154.47
2018,7,1,10,45,948.5,96.5,0.55,25.4,955.0,315.67,200.7
2018,7,1,11,0,952.0,97.0,0.6,25.5,976.0,372.33,248.15
2018,7,1,11,15,954.5,97.5,0.6,25.55,990.5,428.45,294.76
2018,7,1,11,30,957.0,98.0,0.6,25.6,1005.0,484.1,339.94
2018,7,1,11,45,958.0,98.5,0.65,25.6,1012.5,538.38,383.28
2018,7,1,12,0,959.0,99.0,0.7,25.6,1020.0,591.66,424.64
2018,7,1,12,15,953.5,103.0,0.7,25.6,1019.0,642.45,462.53
2018,7,1,12,30,948.0,107.0,0.7,25.6,1018.0,691.39,497.97
2018,7,1,12,45,938.5,112.0,0.7,25.65,1008.5,736.33,529.59
2018,7,1,13,0,929.0,117.0,0.7,25.7,999.0,778.73,558.71
2018,7,1,13,15,927.5,114.5,0.75,25.7,984.5,818.46,585.75
2018,7,1,13,30,926.0,112.0,0.8,25.7,970.0,855.49,609.96
2018,7,1,13,45,923.0,110.0,0.8,25.65,949.0,888.82,631.09
2018,7,1,14,0,920.0,108.0,0.8,25.6,928.0,919.06,650.27
2018,7,1,14,15,915.0,106.0,0.8,25.55,900.5,944.27,666.35
2018,7,1,14,30,910.0,104.0,0.8,25.5,873.0,966.05,680.45
2018,7,1,14,45,903.5,102.0,0.85,25.45,840.0,982.94,692.67
2018,7,1,15,0,897.0,100.0,0.9,25.4,807.0,996.25,702.92
2018,7,1,15,15,886.5,98.0,0.9,25.4,768.0,1002.02,707.63
2018,7,1,15,30,876.0,96.0,0.9,25.4,729.0,1004.13,710.36
2018,7,1,15,45,863.5,93.5,0.95,25.15,686.0,1000.05,711.19
2018,7,1,16,0,851.0,91.0,1.0,24.9,643.0,992.44,710.03
2018,7,1,16,15,835.0,88.0,1.0,24.7,596.5,977.23,703.15
2018,7,1,16,30,819.0,85.0,1.0,24.5,550.0,971.58,702.49
2018,7,1,16,45,797.0,82.0,1.0,24.25,501.0,943.69,687.73
2018,7,1,17,0,775.0,79.0,1.0,24.0,452.0,912.93,671.2
2018,7,1,17,15,745.0,75.0,1.05,23.6,401.5,870.25,647.68
2018,7,1,17,30,715.0,71.0,1.1,23.2,351.0,825.47,621.97
2018,7,1,17,45,673.0,67.0,1.1,22.75,301.0,773.71,589.77
2018,7,1,18,0,631.0,63.0,1.1,22.3,251.0,715.74,551.7
2018,7,1,18,15,571.5,57.5,1.1,21.6,204.0,639.46,498.83
2018,7,1,18,30,512.0,52.0,1.1,20.9,157.0,564.39,443.66
2018,7,1,18,45,421.0,44.5,1.05,20.2,115.5,461.77,363.88
2018,7,1,19,0,330.0,37.0,1.0,19.5,74.0,363.42,281.38
2018,7,1,19,15,206.5,25.0,1.0,18.95,44.5,229.76,128.21
2018,7,1,19,30,83.0,13.0,1.0,18.4,15.0,70.84,0.0
2018,7,1,19,45,41.5,6.5,1.0,17.9,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,2,4,45,38.5,4.5,0.65,16.25,5.0,0.0,0.0
2018,7,2,5,0,77.0,9.0,0.6,16.4,10.0,7.08,0.0
2018,7,2,5,15,212.0,20.5,0.55,17.0,38.5,16.87,0.0
2018,7,2,5,30,347.0,32.0,0.5,17.6,67.0,26.49,16.33
2018,7,2,5,45,438.5,40.0,0.45,18.2,108.5,33.04,22.96
2018,7,2,6,0,530.0,48.0,0.4,18.8,150.0,39.69,29.13
2018,7,2,6,15,590.0,53.5,0.4,19.35,197.5,44.2,33.23
2018,7,2,6,30,650.0,59.0,0.4,19.9,245.0,48.77,37.22
2018,7,2,6,45,691.5,63.0,0.4,20.45,295.0,56.29,43.62
2018,7,2,7,0,733.0,67.0,0.4,21.0,345.0,59.79,46.41
2018,7,2,7,15,763.0,70.5,0.45,21.6,396.0,62.71,48.64
2018,7,2,7,30,793.0,74.0,0.5,22.2,447.0,65.6,50.79
2018,7,2,7,45,816.0,77.0,0.5,22.85,497.5,67.95,52.44
2018,7,2,8,0,839.0,80.0,0.5,23.5,548.0,78.11,60.62
2018,7,2,8,15,856.5,82.5,0.5,24.0,595.5,80.47,62.23
2018,7,2,8,30,874.0,85.0,0.5,24.5,643.0,82.69,63.74
2018,7,2,8,45,887.5,86.5,0.5,25.05,687.0,84.07,64.53
2018,7,2,9,0,901.0,88.0,0.5,25.6,731.0,85.32,65.23
2018,7,2,9,15,902.0,94.5,0.55,25.85,768.5,88.85,67.89
2018,7,2,9,30,903.0,101.0,0.6,26.1,806.0,92.02,70.25
2018,7,2,9,45,899.5,109.5,0.65,26.35,837.5,96.78,73.9
2018,7,2,10,0,896.0,118.0,0.7,26.6,869.0,153.82,85.93
2018,7,2,10,15,905.0,117.5,0.75,26.65,898.0,208.05,117.52
2018,7,2,10,30,914.0,117.0,0.8,26.7,927.0,263.32,158.39
2018,7,2,10,45,921.0,117.0,0.85,26.75,950.0,319.2,203.72
2018,7,2,11,0,928.0,117.0,0.9,26.8,973.0,375.52,250.65
2018,7,2,11,15,933.0,116.0,0.9,26.8,988.5,430.75,296.55
2018,7,2,11,30,938.0,115.0,0.9,26.8,1004.0,485.78,341.34
2018,7,2,11,45,942.5,114.0,0.95,26.75,1013.0,540.17,384.82
2018,7,2,12,0,947.0,113.0,1.0,26.7,1022.0,593.93,426.65
2018,7,2,12,15,949.0,112.0,1.0,26.65,1023.5,645.37,465.3
2018,7,2,12,30,951.0,111.0,1.0,26.6,1025.0,695.48,501.92
2018,7,2,12,45,952.0,109.0,1.0,26.5,1018.5,742.54,535.64
2018,7,2,13,0,953.0,107.0,1.0,26.4,1012.0,787.58,567.22
2018,7,2,13,15,952.0,105.5,1.05,26.3,998.5,829.21,595.52
2018,7,2,13,30,951.0,104.0,1.1,26.2,985.0,868.19,621.28
2018,7,2,13,45,949.5,101.5,1.1,26.05,964.5,903.0,643.74
2018,7,2,14,0,948.0,99.0,1.1,25.9,944.0,934.71,664.24
2018,7,2,14,15,943.5,97.5,1.1,25.7,916.5,961.44,681.8
2018,7,2,14,30,939.0,96.0,1.1,25.5,889.0,984.73,697.35
2018,7,2,14,45,933.5,94.0,1.15,25.3,856.0,1003.03,710.86
2018,7,2,15,0,928.0,92.0,1.2,25.1,823.0,1017.72,722.37
2018,7,2,15,15,918.0,90.5,1.2,25.1,784.0,1024.84,727.97
2018,7,2,15,30,908.0,89.0,1.2,25.1,745.0,1028.26,731.54
2018,7,2,15,45,896.0,86.5,1.2,24.6,701.0,1024.8,732.51
2018,7,2,16,0,884.0,84.0,1.2,24.1,657.0,1017.71,731.45
2018,7,2,16,15,868.0,81.5,1.25,23.75,610.0,1003.0,726.22
2018,7,2,16,30,852.0,79.0,1.3,23.4,563.0,984.94,718.95
2018,7,2,16,45,831.0,76.0,1.3,23.0,513.0,958.0,705.24
2018,7,2,17,0,810.0,73.0,1.3,22.6,463.0,940.33,697.48
2018,7,2,17,15,780.5,70.0,1.35,22.1,412.0,899.08,674.78
2018,7,2,17,30,751.0,67.0,1.4,21.6,361.0,855.62,650.0
2018,7,2,17,45,710.0,63.0,1.4,21.1,310.0,797.91,613.59
2018,7,2,18,0,669.0,59.0,1.4,20.6,259.0,739.12,574.79
2018,7,2,18,15,609.5,54.0,1.4,19.9,210.5,669.14,526.01
2018,7,2,18,30,550.0,49.0,1.4,19.2,162.0,593.94,470.24
2018,7,2,18,45,458.5,42.5,1.4,18.55,119.5,491.3,389.95
2018,7,2,19,0,367.0,36.0,1.4,17.9,77.0,392.8,306.28
2018,7,2,19,15,233.0,25.0,1.4,17.35,46.5,250.11,139.94
2018,7,2,19,30,99.0,14.0,1.4,16.8,16.0,83.35,0.0
2018,7,2,19,45,49.5,7.0,1.4,16.3,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
