Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,1.35,13.3,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,1.3,13.6,10.0,7.08,0.0
2018,7,3,5,15,207.0,20.5,1.25,14.35,38.0,16.88,0.0
2018,7,3,5,30,341.0,32.0,1.2,15.1,66.0,26.48,16.42
2018,7,3,5,45,432.5,40.0,1.15,15.8,107.5,33.02,23.14
2018,7,3,6,0,524.0,48.0,1.1,16.5,149.0,39.65,29.35
2018,7,3,6,15,583.0,54.0,1.05,17.05,196.0,44.51,33.81
2018,7,3,6,30,642.0,60.0,1.0,17.6,243.0,49.41,38.13
2018,7,3,6,45,683.0,65.0,0.95,18.2,293.5,57.75,45.31
2018,7,3,7,0,724.0,70.0,0.9,18.8,344.0,61.93,48.71
2018,7,3,7,15,753.5,74.0,0.85,19.35,394.5,65.12,51.19
2018,7,3,7,30,783.0,78.0,0.8,19.9,445.0,68.26,53.58
2018,7,3,7,45,805.0,81.0,0.75,20.45,494.5,70.47,55.14
2018,7,3,8,0,827.0,84.0,0.7,21.0,544.0,72.62,56.63
2018,7,3,8,15,842.5,87.5,0.7,21.4,591.0,83.19,65.24
2018,7,3,8,30,858.0,91.0,0.7,21.8,638.0,85.87,67.14
2018,7,3,8,45,868.5,94.0,0.7,22.2,680.5,87.93,68.55
2018,7,3,9,0,879.0,97.0,0.7,22.6,723.0,89.8,69.8
2018,7,3,9,15,878.0,104.5,0.7,22.9,759.5,93.57,72.65
2018,7,3,9,30,877.0,112.0,0.7,23.2,796.0,96.92,75.15
2018,7,3,9,45,871.0,122.0,0.7,23.55,826.0,100.91,78.15
2018,7,3,10,0,865.0,132.0,0.7,23.9,856.0,156.82,90.51
2018,7,3,10,15,871.0,134.0,0.75,24.1,884.0,210.37,121.95
2018,7,3,10,30,877.0,136.0,0.8,24.3,912.0,264.69,162.35
2018,7,3,10,45,881.5,137.0,0.85,24.5,933.5,318.7,206.39
2018,7,3,11,0,886.0,138.0,0.9,24.7,955.0,372.94,251.84
2018,7,3,11,15,888.0,140.0,0.95,24.75,970.0,426.87,297.09
2018,7,3,11,30,890.0,142.0,1.0,24.8,985.0,480.45,341.22
2018,7,3,11,45,890.5,143.0,1.05,24.9,992.0,532.23,382.88
2018,7,3,12,0,891.0,144.0,1.1,25.0,999.0,583.16,422.75
2018,7,3,12,15,890.0,144.0,1.1,24.95,998.5,631.58,459.61
2018,7,3,12,30,889.0,144.0,1.1,24.9,998.0,678.61,494.46
2018,7,3,12,45,886.5,144.5,1.15,24.85,991.0,723.35,527.32
2018,7,3,13,0,884.0,145.0,1.2,24.8,984.0,766.09,558.18
2018,7,3,13,15,882.0,143.0,1.2,24.75,970.0,805.06,585.48
2018,7,3,13,30,880.0,141.0,1.2,24.7,956.0,841.46,609.38
2018,7,3,13,45,876.0,139.5,1.25,24.6,935.5,873.84,631.26
2018,7,3,14,0,872.0,138.0,1.3,24.5,915.0,903.21,651.27
2018,7,3,14,15,867.0,135.5,1.3,24.35,888.0,927.64,667.65
2018,7,3,14,30,862.0,133.0,1.3,24.2,861.0,948.76,682.05
2018,7,3,14,45,855.5,130.0,1.3,24.05,828.5,964.59,693.23
2018,7,3,15,0,849.0,127.0,1.3,23.9,796.0,991.36,711.51
2018,7,3,15,15,837.5,124.0,1.3,23.9,757.0,995.32,715.03
2018,7,3,15,30,826.0,121.0,1.3,23.9,718.0,995.58,716.67
2018,7,3,15,45,814.0,117.0,1.3,23.4,675.5,990.56,716.58
2018,7,3,16,0,802.0,113.0,1.3,22.9,633.0,981.97,714.41
2018,7,3,16,15,788.0,108.0,1.3,22.55,587.5,966.69,707.7
2018,7,3,16,30,774.0,103.0,1.3,22.2,542.0,948.07,698.94
2018,7,3,16,45,753.0,98.5,1.3,21.85,494.0,919.73,683.8
2018,7,3,17,0,732.0,94.0,1.3,21.5,446.0,895.5,671.27
2018,7,3,17,15,702.5,88.5,1.3,21.0,396.0,852.41,646.05
2018,7,3,17,30,673.0,83.0,1.3,20.5,346.0,807.34,618.89
2018,7,3,17,45,633.0,76.5,1.25,20.0,296.5,749.23,580.91
2018,7,3,18,0,593.0,70.0,1.2,19.5,247.0,690.36,540.86
2018,7,3,18,15,534.0,63.0,1.2,18.85,200.0,613.22,486.03
2018,7,3,18,30,475.0,56.0,1.2,18.2,153.0,537.22,428.9
2018,7,3,18,45,389.0,46.5,1.2,17.55,112.0,437.23,349.8
2018,7,3,19,0,303.0,37.0,1.2,16.9,71.0,341.81,268.32
2018,7,3,19,15,188.0,24.5,1.15,16.45,42.5,215.28,118.92
2018,7,3,19,30,73.0,12.0,1.1,16.0,14.0,62.81,0.0
2018,7,3,19,45,36.5,6.0,1.1,15.5,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.8,11.2,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.8,11.4,10.0,7.08,0.0
2018,7,4,5,15,187.0,21.5,0.75,11.8,37.5,17.73,0.0
2018,7,4,5,30,315.0,34.0,0.7,12.2,65.0,28.1,17.95
2018,7,4,5,45,346.0,40.5,0.7,12.65,92.0,32.91,23.38
2018,7,4,6,0,377.0,47.0,0.7,13.1,119.0,37.68,28.04
2018,7,4,6,15,220.5,61.5,0.65,13.6,106.5,44.94,34.71
2018,7,4,6,30,64.0,76.0,0.6,14.1,94.0,56.03,44.6
2018,7,4,6,45,40.0,100.5,0.6,14.6,112.5,73.23,59.66
2018,7,4,7,0,16.0,125.0,0.6,15.1,131.0,91.06,74.96
2018,7,4,7,15,26.5,151.5,0.6,15.5,163.0,105.62,87.16
2018,7,4,7,30,37.0,178.0,0.6,15.9,195.0,122.0,100.71
2018,7,4,7,45,55.5,203.5,0.6,16.3,232.5,137.63,113.38
2018,7,4,8,0,74.0,229.0,0.6,16.7,270.0,152.91,125.57
2018,7,4,8,15,95.0,253.0,0.6,17.05,310.5,167.15,136.76
2018,7,4,8,30,116.0,277.0,0.6,17.4,351.0,172.54,140.54
2018,7,4,8,45,136.0,292.5,0.65,17.7,385.0,180.67,146.68
2018,7,4,9,0,156.0,308.0,0.7,18.0,419.0,188.5,152.55
2018,7,4,9,15,278.5,309.0,0.7,18.25,520.5,178.84,144.16
2018,7,4,9,30,401.0,310.0,0.7,18.5,622.0,168.5,135.36
2018,7,4,9,45,579.0,241.0,0.75,18.7,713.5,133.61,106.57
2018,7,4,10,0,757.0,172.0,0.8,18.9,805.0,159.0,97.73
2018,7,4,10,15,812.5,156.0,0.8,19.05,856.5,205.14,122.91
2018,7,4,10,30,868.0,140.0,0.8,19.2,908.0,263.84,165.32
2018,7,4,10,45,874.5,140.0,0.8,19.35,930.0,317.44,209.64
2018,7,4,11,0,881.0,140.0,0.8,19.5,952.0,371.46,255.55
2018,7,4,11,15,885.0,140.5,0.8,19.6,967.0,425.09,301.05
2018,7,4,11,30,889.0,141.0,0.8,19.7,982.0,478.55,345.45
2018,7,4,11,45,892.5,139.5,0.8,19.8,990.0,530.23,387.33
2018,7,4,12,0,896.0,138.0,0.8,19.9,998.0,581.27,427.43
2018,7,4,12,15,901.5,134.5,0.8,19.95,1000.0,631.32,465.68
2018,7,4,12,30,907.0,131.0,0.8,20.0,1002.0,680.37,502.1
2018,7,4,12,45,912.5,126.0,0.8,20.0,997.0,727.02,536.03
2018,7,4,13,0,918.0,121.0,0.8,20.0,992.0,771.94,568.0
2018,7,4,13,15,916.5,119.0,0.8,19.95,978.0,811.92,595.46
2018,7,4,13,30,915.0,117.0,0.8,19.9,964.0,849.27,619.8
2018,7,4,13,45,913.0,114.5,0.8,19.9,943.5,882.95,641.54
2018,7,4,14,0,911.0,112.0,0.8,19.9,923.0,913.59,661.3
2018,7,4,14,15,906.0,109.5,0.8,19.75,895.5,938.35,677.73
2018,7,4,14,30,901.0,107.0,0.8,19.6,868.0,959.69,692.14
2018,7,4,14,45,894.0,105.0,0.8,19.5,835.0,976.14,703.5
2018,7,4,15,0,887.0,103.0,0.8,19.4,802.0,989.03,712.83
2018,7,4,15,15,876.5,101.5,0.8,19.4,763.5,995.43,718.02
2018,7,4,15,30,866.0,100.0,0.8,19.4,725.0,998.24,721.22
2018,7,4,15,45,854.5,96.5,0.8,19.05,682.0,994.2,721.29
2018,7,4,16,0,843.0,93.0,0.8,18.7,639.0,986.59,719.36
2018,7,4,16,15,829.0,89.0,0.8,18.4,593.0,985.41,721.57
2018,7,4,16,30,815.0,85.0,0.8,18.1,547.0,967.69,713.23
2018,7,4,16,45,795.5,81.0,0.8,17.8,498.5,941.16,699.38
2018,7,4,17,0,776.0,77.0,0.8,17.5,450.0,911.7,683.54
2018,7,4,17,15,749.0,73.0,0.8,17.1,400.5,872.08,660.82
2018,7,4,17,30,722.0,69.0,0.8,16.7,351.0,830.26,636.02
2018,7,4,17,45,685.0,64.0,0.8,16.3,301.5,775.64,601.32
2018,7,4,18,0,648.0,59.0,0.8,15.9,252.0,719.89,564.28
2018,7,4,18,15,593.5,53.5,0.8,15.45,205.0,654.31,518.01
2018,7,4,18,30,539.0,48.0,0.8,15.0,158.0,583.31,464.78
2018,7,4,18,45,456.0,40.5,0.75,14.5,116.5,487.0,388.53
2018,7,4,19,0,373.0,33.0,0.7,14.0,75.0,395.21,309.33
2018,7,4,19,15,240.0,22.5,0.7,13.65,45.0,253.7,139.41
2018,7,4,19,30,107.0,12.0,0.7,13.3,15.0,87.71,0.0
2018,7,4,19,45,53.5,6.0,0.7,12.95,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,46.0,4.5,0.5,10.9,5.0,0.0,0.0
2018,7,5,5,0,92.0,9.0,0.5,11.2,10.0,7.08,0.0
2018,7,5,5,15,240.0,18.5,0.5,11.75,38.0,15.28,0.0
2018,7,5,5,30,388.0,28.0,0.5,12.3,66.0,23.35,13.9
2018,7,5,5,45,479.0,34.5,0.5,12.9,107.5,28.88,19.81
2018,7,5,6,0,570.0,41.0,0.5,13.5,149.0,37.46,27.81
2018,7,5,6,15,627.5,45.5,0.5,14.1,196.5,41.7,31.76
2018,7,5,6,30,685.0,50.0,0.5,14.7,244.0,46.01,35.61
2018,7,5,6,45,724.5,53.5,0.5,15.3,294.0,49.37,38.47
2018,7,5,7,0,764.0,57.0,0.5,15.9,344.0,52.76,41.26
2018,7,5,7,15,792.0,59.5,0.5,16.45,394.5,61.34,48.53
2018,7,5,7,30,820.0,62.0,0.5,17.0,445.0,64.46,50.94
2018,7,5,7,45,841.0,64.5,0.5,17.5,494.5,67.35,53.14
2018,7,5,8,0,862.0,67.0,0.5,18.0,544.0,70.15,55.22
2018,7,5,8,15,877.5,69.0,0.5,18.4,591.5,72.36,56.83
2018,7,5,8,30,893.0,71.0,0.5,18.8,639.0,74.47,58.34
2018,7,5,8,45,905.5,72.5,0.5,19.2,682.5,76.06,59.41
2018,7,5,9,0,918.0,74.0,0.5,19.6,726.0,77.54,60.39
2018,7,5,9,15,928.0,74.5,0.5,19.85,765.5,78.23,60.76
2018,7,5,9,30,938.0,75.0,0.5,20.1,805.0,78.83,61.06
2018,7,5,9,45,946.0,76.0,0.55,20.4,839.5,79.55,61.47
2018,7,5,10,0,954.0,77.0,0.6,20.7,874.0,133.38,71.36
2018,7,5,10,15,959.5,77.5,0.6,20.95,902.5,190.35,104.58
2018,7,5,10,30,965.0,78.0,0.6,21.2,931.0,248.01,147.86
2018,7,5,10,45,968.5,78.5,0.6,21.45,952.5,305.61,195.45
2018,7,5,11,0,972.0,79.0,0.6,21.7,974.0,363.24,244.29
2018,7,5,11,15,975.0,79.5,0.6,21.85,989.5,420.5,292.6
2018,7,5,11,30,978.0,80.0,0.6,22.0,1005.0,477.31,339.43
2018,7,5,11,45,979.0,80.0,0.65,22.15,1012.5,532.16,383.83
2018,7,5,12,0,980.0,80.0,0.7,22.3,1020.0,585.93,426.1
2018,7,5,12,15,977.0,82.5,0.7,22.35,1020.0,637.94,465.47
2018,7,5,12,30,974.0,85.0,0.7,22.4,1020.0,688.19,502.34
2018,7,5,12,45,969.5,88.0,0.7,22.45,1013.0,735.86,536.36
2018,7,5,13,0,965.0,91.0,0.7,22.5,1006.0,781.24,567.95
2018,7,5,13,15,964.0,90.0,0.7,22.45,993.0,823.39,595.54
2018,7,5,13,30,963.0,89.0,0.7,22.4,980.0,862.89,620.79
2018,7,5,13,45,961.0,87.0,0.7,22.4,959.5,897.79,642.87
2018,7,5,14,0,959.0,85.0,0.7,22.4,939.0,929.54,662.94
2018,7,5,14,15,954.5,84.0,0.75,22.35,912.0,956.79,681.36
2018,7,5,14,30,950.0,83.0,0.8,22.3,885.0,980.6,697.8
2018,7,5,14,45,945.5,81.0,0.8,22.25,852.5,999.82,710.53
2018,7,5,15,0,941.0,79.0,0.8,22.2,820.0,1015.43,721.22
2018,7,5,15,15,932.0,77.5,0.8,22.2,781.0,1023.5,727.34
2018,7,5,15,30,923.0,76.0,0.8,22.2,742.0,1027.83,731.44
2018,7,5,15,45,912.5,74.0,0.8,21.9,699.0,1026.34,733.03
2018,7,5,16,0,902.0,72.0,0.8,21.6,656.0,1021.21,732.62
2018,7,5,16,15,889.0,69.5,0.8,21.4,610.0,1009.32,727.91
2018,7,5,16,30,876.0,67.0,0.8,21.2,564.0,994.01,721.22
2018,7,5,16,45,858.5,64.5,0.8,21.0,515.0,970.85,709.62
2018,7,5,17,0,841.0,62.0,0.8,20.8,466.0,944.72,696.08
2018,7,5,17,15,815.5,59.5,0.8,20.4,415.5,907.93,675.84
2018,7,5,17,30,790.0,57.0,0.8,20.0,365.0,880.27,661.18
2018,7,5,17,45,755.0,53.0,0.8,19.65,314.0,827.68,628.69
2018,7,5,18,0,720.0,49.0,0.8,19.3,263.0,773.85,594.05
2018,7,5,18,15,667.5,45.0,0.8,18.45,214.5,703.27,546.44
2018,7,5,18,30,615.0,41.0,0.8,17.6,166.0,633.17,495.92
2018,7,5,18,45,532.5,35.0,0.8,16.75,122.5,536.0,421.4
2018,7,5,19,0,450.0,29.0,0.8,15.9,79.0,442.3,341.91
2018,7,5,19,15,300.0,20.5,0.85,15.55,47.5,297.84,159.37
2018,7,5,19,30,150.0,12.0,0.9,15.2,16.0,119.22,0.0
2018,7,5,19,45,75.0,6.0,0.95,14.8,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,0.9,14.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,0.9,15.2,4.0,3.15,0.0
2018,7,6,5,15,14.5,17.5,0.85,15.75,18.0,13.36,0.0
2018,7,6,5,30,12.0,31.0,0.8,16.3,32.0,23.23,13.39
2018,7,6,5,45,38.0,49.0,0.8,16.9,55.5,36.05,25.58
2018,7,6,6,0,64.0,67.0,0.8,17.5,79.0,48.46,36.87
2018,7,6,6,15,70.0,84.5,0.8,17.9,101.0,60.37,47.54
2018,7,6,6,30,76.0,102.0,0.8,18.3,123.0,72.05,57.78
2018,7,6,6,45,64.5,117.0,0.8,18.7,137.5,83.36,67.43
2018,7,6,7,0,53.0,132.0,0.8,19.1,152.0,93.41,75.8
2018,7,6,7,15,98.0,160.5,0.8,19.4,204.0,108.96,88.72
2018,7,6,7,30,143.0,189.0,0.8,19.7,256.0,126.15,102.79
2018,7,6,7,45,107.5,207.5,0.8,20.0,261.0,136.02,110.52
2018,7,6,8,0,72.0,226.0,0.8,20.3,266.0,151.22,122.59
2018,7,6,8,15,86.5,247.0,0.85,20.55,299.0,163.82,132.42
2018,7,6,8,30,101.0,268.0,0.9,20.8,332.0,176.14,141.95
2018,7,6,8,45,104.0,293.0,0.9,21.05,363.0,189.8,152.44
2018,7,6,9,0,107.0,318.0,0.9,21.3,394.0,203.01,162.47
2018,7,6,9,15,76.5,311.0,0.95,21.5,367.0,199.62,159.25
2018,7,6,9,30,46.0,304.0,1.0,21.7,340.0,195.66,155.69
2018,7,6,9,45,29.0,266.5,1.0,21.9,289.5,175.67,139.29
2018,7,6,10,0,12.0,229.0,1.0,22.1,239.0,167.95,126.61
2018,7,6,10,15,21.0,280.5,1.0,22.35,298.5,204.97,154.11
2018,7,6,10,30,30.0,332.0,1.0,22.6,358.0,228.82,171.21
2018,7,6,10,45,68.5,386.5,1.0,22.85,448.5,276.9,205.4
2018,7,6,11,0,107.0,441.0,1.0,23.1,539.0,330.82,243.77
2018,7,6,11,15,148.0,458.0,1.05,23.25,596.5,359.82,264.4
2018,7,6,11,30,189.0,475.0,1.1,23.4,654.0,405.53,297.59
2018,7,6,11,45,301.0,448.0,1.1,23.5,735.5,456.33,334.06
2018,7,6,12,0,413.0,421.0,1.1,23.6,817.0,521.9,381.42
2018,7,6,12,15,483.0,391.0,1.1,23.65,854.5,577.56,421.77
2018,7,6,12,30,553.0,361.0,1.1,23.7,892.0,637.49,464.76
2018,7,6,12,45,518.5,372.5,1.15,23.75,867.5,660.85,481.77
2018,7,6,13,0,484.0,384.0,1.2,23.8,843.0,680.34,496.01
2018,7,6,13,15,539.5,341.0,1.2,23.8,845.5,721.69,526.09
2018,7,6,13,30,595.0,298.0,1.2,23.8,848.0,762.56,555.48
2018,7,6,13,45,596.5,295.0,1.25,23.75,836.0,793.57,577.41
2018,7,6,14,0,598.0,292.0,1.3,23.7,824.0,822.21,597.77
2018,7,6,14,15,450.0,307.5,1.3,23.6,701.0,727.73,533.83
2018,7,6,14,30,302.0,323.0,1.3,23.5,578.0,605.51,450.0
2018,7,6,14,45,167.5,299.5,1.35,23.35,440.0,447.31,337.98
2018,7,6,15,0,33.0,276.0,1.4,23.2,302.0,279.57,212.24
2018,7,6,15,15,81.0,296.0,1.4,23.2,355.5,352.27,269.53
2018,7,6,15,30,129.0,316.0,1.4,23.2,409.0,452.58,344.65
2018,7,6,15,45,213.0,283.0,1.45,22.8,425.5,509.6,390.01
2018,7,6,16,0,297.0,250.0,1.5,22.4,442.0,590.69,452.2
2018,7,6,16,15,258.0,246.0,1.5,22.05,404.0,553.15,425.52
2018,7,6,16,30,219.0,242.0,1.5,21.7,366.0,490.04,381.03
2018,7,6,16,45,178.5,218.0,1.5,21.4,313.0,425.39,334.24
2018,7,6,17,0,138.0,194.0,1.5,21.1,260.0,359.87,285.41
2018,7,6,17,15,322.5,143.0,1.5,20.7,275.0,505.48,403.81
2018,7,6,17,30,507.0,92.0,1.5,20.3,290.0,657.05,518.48
2018,7,6,17,45,549.5,77.5,1.5,19.85,264.5,671.01,529.29
2018,7,6,18,0,592.0,63.0,1.5,19.4,239.0,680.3,537.37
2018,7,6,18,15,520.0,57.5,1.5,18.9,191.0,593.7,473.81
2018,7,6,18,30,448.0,52.0,1.5,18.4,143.0,509.12,409.18
2018,7,6,18,45,430.0,42.0,1.45,17.85,110.0,467.33,373.45
2018,7,6,19,0,412.0,32.0,1.4,17.3,77.0,426.09,331.21
2018,7,6,19,15,274.5,22.5,1.4,16.9,46.5,279.75,146.36
2018,7,6,19,30,137.0,13.0,1.4,16.5,16.0,110.53,0.0
2018,7,6,19,45,68.5,6.5,1.4,16.1,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.9,12.75,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.9,13.0,7.0,5.51,0.0
2018,7,7,5,15,93.0,19.0,1.8,13.75,25.5,14.38,0.0
2018,7,7,5,30,142.0,31.0,1.7,14.5,44.0,23.31,13.45
2018,7,7,5,45,191.0,44.5,1.65,15.2,73.5,33.19,23.24
2018,7,7,6,0,240.0,58.0,1.6,15.9,103.0,42.9,32.21
2018,7,7,6,15,302.5,71.0,1.55,16.55,144.5,52.23,40.65
2018,7,7,6,30,365.0,84.0,1.5,17.2,186.0,61.45,48.76
2018,7,7,6,45,469.5,87.0,1.45,17.85,245.0,66.54,53.06
2018,7,7,7,0,574.0,90.0,1.4,18.5,304.0,69.07,54.99
2018,7,7,7,15,541.5,111.0,1.4,19.1,336.0,82.13,65.96
2018,7,7,7,30,509.0,132.0,1.4,19.7,368.0,92.38,74.32
2018,7,7,7,45,527.0,146.0,1.4,20.3,414.0,100.33,80.6
2018,7,7,8,0,545.0,160.0,1.4,20.9,460.0,107.9,86.48
2018,7,7,8,15,472.5,199.5,1.45,21.3,476.0,127.14,102.11
2018,7,7,8,30,400.0,239.0,1.5,21.7,492.0,144.82,116.23
2018,7,7,8,45,512.5,217.5,1.5,22.15,565.5,134.08,106.81
2018,7,7,9,0,625.0,196.0,1.5,22.6,639.0,121.62,96.13
2018,7,7,9,15,794.5,134.5,1.5,22.85,730.0,98.04,76.43
2018,7,7,9,30,964.0,73.0,1.5,23.1,821.0,78.54,60.11
2018,7,7,9,45,969.5,74.5,1.5,23.3,855.0,79.52,60.78
2018,7,7,10,0,975.0,76.0,1.5,23.5,889.0,132.06,69.94
2018,7,7,10,15,980.0,75.5,1.55,23.65,916.5,189.64,102.78
2018,7,7,10,30,985.0,75.0,1.6,23.8,944.0,247.81,146.33
2018,7,7,10,45,989.0,75.0,1.6,23.95,966.0,306.41,194.94
2018,7,7,11,0,993.0,75.0,1.6,24.1,988.0,365.07,245.16
2018,7,7,11,15,890.0,141.0,1.6,24.15,969.0,424.36,297.64
2018,7,7,11,30,787.0,207.0,1.6,24.2,950.0,474.6,340.96
2018,7,7,11,45,746.5,230.0,1.6,24.25,939.5,519.64,377.87
2018,7,7,12,0,706.0,253.0,1.6,24.3,929.0,561.63,411.11
2018,7,7,12,15,463.0,352.0,1.6,24.3,795.5,538.94,396.85
2018,7,7,12,30,220.0,451.0,1.6,24.3,662.0,489.11,361.13
2018,7,7,12,45,168.5,427.0,1.65,24.3,588.0,456.27,338.74
2018,7,7,13,0,117.0,403.0,1.7,24.3,514.0,416.72,310.68
2018,7,7,13,15,87.5,352.5,1.7,24.15,435.0,365.68,274.23
2018,7,7,13,30,58.0,302.0,1.7,24.0,356.0,296.41,223.57
2018,7,7,13,45,144.5,331.5,1.75,23.9,461.0,415.45,314.06
2018,7,7,14,0,231.0,361.0,1.8,23.8,566.0,545.21,408.85
2018,7,7,14,15,435.0,302.5,1.8,23.5,674.5,709.33,528.23
2018,7,7,14,30,639.0,244.0,1.8,23.2,783.0,870.26,640.94
2018,7,7,14,45,655.5,223.5,1.85,22.9,757.5,889.44,655.2
2018,7,7,15,0,672.0,203.0,1.9,22.6,732.0,905.43,668.55
2018,7,7,15,15,685.5,186.0,1.9,22.6,702.5,918.68,678.41
2018,7,7,15,30,699.0,169.0,1.9,22.6,673.0,928.54,686.22
2018,7,7,15,45,745.0,140.0,1.9,21.85,648.0,953.94,706.49
2018,7,7,16,0,791.0,111.0,1.9,21.1,623.0,968.37,719.6
2018,7,7,16,15,777.5,103.5,1.9,20.8,576.0,950.72,710.61
2018,7,7,16,30,764.0,96.0,1.9,20.5,529.0,929.65,699.71
2018,7,7,16,45,792.0,80.0,1.95,20.15,493.0,936.6,708.39
2018,7,7,17,0,820.0,64.0,2.0,19.8,457.0,926.62,705.42
2018,7,7,17,15,789.0,61.0,1.95,19.35,405.0,884.02,679.3
2018,7,7,17,30,758.0,58.0,1.9,18.9,353.0,850.77,659.35
2018,7,7,17,45,727.5,54.5,1.9,18.5,305.0,803.9,629.2
2018,7,7,18,0,697.0,51.0,1.9,18.1,257.0,755.65,596.69
2018,7,7,18,15,644.5,46.5,1.9,17.6,209.5,684.88,545.8
2018,7,7,18,30,592.0,42.0,1.9,17.1,162.0,614.62,492.22
2018,7,7,18,45,512.0,36.0,1.85,16.55,119.5,520.07,416.23
2018,7,7,19,0,432.0,30.0,1.8,16.0,77.0,440.04,343.92
2018,7,7,19,15,286.0,21.5,1.8,15.65,46.5,287.46,147.33
2018,7,7,19,30,140.0,13.0,1.8,15.3,16.0,112.78,0.0
2018,7,7,19,45,70.0,6.5,1.8,14.9,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,8,4,45,46.5,4.0,1.7,12.8,4.5,0.0,0.0
2018,7,8,5,0,93.0,8.0,1.7,13.0,9.0,6.29,0.0
2018,7,8,5,15,244.5,18.0,1.7,13.45,37.0,14.91,0.0
2018,7,8,5,30,396.0,28.0,1.7,13.9,65.0,23.43,13.46
2018,7,8,5,45,488.0,34.5,1.7,14.4,106.5,28.95,19.61
2018,7,8,6,0,580.0,41.0,1.7,14.9,148.0,37.56,27.62
2018,7,8,6,15,637.0,45.5,1.65,15.6,195.5,41.79,31.56
2018,7,8,6,30,694.0,50.0,1.6,16.3,243.0,46.11,35.41
2018,7,8,6,45,733.0,53.5,1.6,16.95,293.5,49.48,38.26
2018,7,8,7,0,772.0,57.0,1.6,17.6,344.0,52.87,41.05
2018,7,8,7,15,800.0,60.5,1.6,18.25,395.5,56.08,43.59
2018,7,8,7,30,828.0,64.0,1.6,18.9,447.0,65.92,51.84
2018,7,8,7,45,848.5,66.0,1.6,19.55,496.5,68.47,53.68
2018,7,8,8,0,869.0,68.0,1.6,20.2,546.0,70.92,55.43
2018,7,8,8,15,885.0,70.5,1.6,20.7,594.0,73.49,57.3
2018,7,8,8,30,901.0,73.0,1.6,21.2,642.0,75.93,59.05
2018,7,8,8,45,913.0,74.5,1.6,21.7,686.0,77.5,60.07
2018,7,8,9,0,925.0,76.0,1.6,22.2,730.0,78.95,61.0
2018,7,8,9,15,934.5,77.5,1.6,22.5,770.0,80.2,61.81
2018,7,8,9,30,944.0,79.0,1.6,22.8,810.0,81.32,62.53
2018,7,8,9,45,950.5,80.5,1.6,23.1,844.5,82.22,63.07
2018,7,8,10,0,957.0,82.0,1.6,23.4,879.0,132.61,71.41
2018,7,8,10,15,963.5,82.0,1.6,23.55,908.0,189.81,103.76
2018,7,8,10,30,970.0,82.0,1.6,23.7,937.0,247.79,146.92
2018,7,8,10,45,975.5,81.5,1.65,23.85,959.5,305.78,194.95
2018,7,8,11,0,981.0,81.0,1.7,24.0,982.0,364.0,244.82
2018,7,8,11,15,983.5,81.0,1.7,24.05,997.0,421.45,294.14
2018,7,8,11,30,986.0,81.0,1.7,24.1,1012.0,478.36,342.1
2018,7,8,11,45,987.5,81.0,1.7,24.1,1020.0,534.07,387.95
2018,7,8,12,0,989.0,81.0,1.7,24.1,1028.0,588.74,431.63
2018,7,8,12,15,987.0,82.5,1.7,24.1,1028.0,641.25,472.43
2018,7,8,12,30,985.0,84.0,1.7,24.1,1028.0,692.02,510.78
2018,7,8,12,45,981.5,85.0,1.75,24.1,1020.0,739.43,546.17
2018,7,8,13,0,978.0,86.0,1.8,24.1,1012.0,784.49,579.17
2018,7,8,13,15,976.5,85.0,1.8,24.0,998.5,826.8,607.92
2018,7,8,13,30,975.0,84.0,1.8,23.9,985.0,866.39,634.29
2018,7,8,13,45,972.5,82.5,1.8,23.8,964.0,901.76,657.8
2018,7,8,14,0,970.0,81.0,1.8,23.7,943.0,933.96,679.24
2018,7,8,14,15,965.0,80.0,1.8,23.5,915.5,961.13,697.72
2018,7,8,14,30,960.0,79.0,1.8,23.3,888.0,984.79,714.07
2018,7,8,14,45,953.0,77.5,1.8,23.1,854.0,1002.43,726.72
2018,7,8,15,0,946.0,76.0,1.8,22.9,820.0,1016.35,737.21
2018,7,8,15,15,937.0,75.0,1.8,22.9,781.5,1025.13,744.07
2018,7,8,15,30,928.0,74.0,1.8,22.9,743.0,1030.19,748.79
2018,7,8,15,45,916.0,72.0,1.8,22.35,699.0,1027.3,750.25
2018,7,8,16,0,904.0,70.0,1.8,21.8,655.0,1020.72,749.58
2018,7,8,16,15,889.0,68.0,1.8,21.4,608.0,1007.49,744.36
2018,7,8,16,30,874.0,66.0,1.8,21.0,561.0,990.85,737.04
2018,7,8,16,45,854.0,64.0,1.8,20.6,511.5,965.91,724.25
2018,7,8,17,0,834.0,62.0,1.8,20.2,462.0,938.08,709.43
2018,7,8,17,15,808.0,59.5,1.8,19.65,411.5,900.95,688.37
2018,7,8,17,30,782.0,57.0,1.8,19.1,361.0,873.01,673.07
2018,7,8,17,45,745.5,53.5,1.8,18.55,310.5,819.92,639.23
2018,7,8,18,0,709.0,50.0,1.8,18.0,260.0,765.66,603.09
2018,7,8,18,15,656.0,46.0,1.75,17.4,212.0,694.86,552.3
2018,7,8,18,30,603.0,42.0,1.7,16.8,164.0,624.49,498.74
2018,7,8,18,45,518.5,36.0,1.7,16.15,120.5,525.72,420.24
2018,7,8,19,0,434.0,30.0,1.7,15.5,77.0,441.88,345.17
2018,7,8,19,15,287.0,21.0,1.65,15.1,46.0,287.36,142.41
2018,7,8,19,30,140.0,12.0,1.6,14.7,15.0,112.03,0.0
2018,7,8,19,45,70.0,6.0,1.6,14.3,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,1.6,12.8,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,1.6,13.0,9.0,6.29,0.0
2018,7,9,5,15,246.5,17.0,1.6,13.55,35.5,14.07,0.0
2018,7,9,5,30,398.0,26.0,1.6,14.1,62.0,21.77,11.97
2018,7,9,5,45,489.5,32.5,1.55,14.7,103.5,29.7,20.22
2018,7,9,6,0,581.0,39.0,1.5,15.3,145.0,35.85,26.06
2018,7,9,6,15,637.0,43.5,1.5,16.05,192.0,40.14,30.04
2018,7,9,6,30,693.0,48.0,1.5,16.8,239.0,44.5,33.9
2018,7,9,6,45,731.0,51.0,1.5,17.55,288.5,47.51,36.44
2018,7,9,7,0,769.0,54.0,1.5,18.3,338.0,50.57,38.92
2018,7,9,7,15,796.5,56.5,1.5,19.0,388.5,59.18,46.16
2018,7,9,7,30,824.0,59.0,1.5,19.7,439.0,62.35,48.58
2018,7,9,7,45,843.5,61.5,1.5,20.45,488.0,65.27,50.75
2018,7,9,8,0,863.0,64.0,1.5,21.2,537.0,68.08,52.8
2018,7,9,8,15,877.5,66.0,1.5,21.75,584.0,70.34,54.4
2018,7,9,8,30,892.0,68.0,1.5,22.3,631.0,72.47,55.89
2018,7,9,8,45,904.0,69.5,1.5,22.85,674.5,74.11,56.96
2018,7,9,9,0,916.0,71.0,1.5,23.4,718.0,75.63,57.94
2018,7,9,9,15,923.0,73.0,1.5,23.8,756.5,77.18,58.98
2018,7,9,9,30,930.0,75.0,1.5,24.2,795.0,78.57,59.9
2018,7,9,9,45,935.0,78.0,1.5,24.6,829.0,80.31,61.11
2018,7,9,10,0,940.0,81.0,1.5,25.0,863.0,129.3,69.31
2018,7,9,10,15,946.0,81.5,1.5,25.25,891.5,185.77,100.75
2018,7,9,10,30,952.0,82.0,1.5,25.5,920.0,242.98,142.87
2018,7,9,10,45,957.0,82.0,1.5,25.75,942.5,300.17,189.71
2018,7,9,11,0,962.0,82.0,1.5,26.0,965.0,357.56,238.26
2018,7,9,11,15,965.0,82.0,1.55,26.05,980.0,414.2,286.54
2018,7,9,11,30,968.0,82.0,1.6,26.1,995.0,470.39,333.63
2018,7,9,11,45,970.5,82.0,1.6,26.2,1004.0,525.69,378.59
2018,7,9,12,0,973.0,82.0,1.6,26.3,1013.0,580.08,421.49
2018,7,9,12,15,972.5,82.5,1.6,26.3,1013.5,631.98,461.49
2018,7,9,12,30,972.0,83.0,1.6,26.3,1014.0,682.28,499.17
2018,7,9,12,45,970.0,84.0,1.6,26.3,1007.5,730.12,534.14
2018,7,9,13,0,968.0,85.0,1.6,26.3,1001.0,775.79,566.75
2018,7,9,13,15,966.5,83.5,1.65,26.2,987.0,817.26,595.11
2018,7,9,13,30,965.0,82.0,1.7,26.1,973.0,856.0,621.18
2018,7,9,13,45,962.5,80.5,1.7,26.0,952.5,890.99,644.24
2018,7,9,14,0,960.0,79.0,1.7,25.9,932.0,922.84,665.26
2018,7,9,14,15,954.5,77.5,1.7,25.65,904.0,948.72,682.89
2018,7,9,14,30,949.0,76.0,1.7,25.4,876.0,971.06,698.41
2018,7,9,14,45,942.0,74.5,1.75,25.2,842.0,988.39,711.43
2018,7,9,15,0,935.0,73.0,1.8,25.0,808.0,1002.03,722.33
2018,7,9,15,15,926.0,71.5,1.8,25.0,769.5,1009.99,728.62
2018,7,9,15,30,917.0,70.0,1.8,25.0,731.0,1014.23,732.79
2018,7,9,15,45,905.0,68.5,1.8,24.3,687.5,1011.76,734.91
2018,7,9,16,0,893.0,67.0,1.8,23.6,644.0,1005.66,734.94
2018,7,9,16,15,878.0,64.5,1.8,23.25,597.0,991.68,729.05
2018,7,9,16,30,863.0,62.0,1.8,22.9,550.0,974.29,721.08
2018,7,9,16,45,843.5,60.0,1.8,22.5,501.0,949.8,708.57
2018,7,9,17,0,824.0,58.0,1.8,22.1,452.0,922.44,694.05
2018,7,9,17,15,799.0,55.5,1.8,21.6,402.5,886.3,673.52
2018,7,9,17,30,774.0,53.0,1.8,21.1,353.0,848.04,650.96
2018,7,9,17,45,739.5,49.5,1.8,20.65,303.5,808.29,626.29
2018,7,9,18,0,705.0,46.0,1.8,20.2,254.0,756.12,591.41
2018,7,9,18,15,654.5,42.5,1.8,19.6,207.0,688.62,543.65
2018,7,9,18,30,604.0,39.0,1.8,19.0,160.0,621.61,493.12
2018,7,9,18,45,525.0,33.5,1.75,18.45,118.0,528.58,418.88
2018,7,9,19,0,446.0,28.0,1.7,17.9,76.0,438.74,339.23
2018,7,9,19,15,299.5,20.0,1.7,17.5,45.5,295.52,138.86
2018,7,9,19,30,153.0,12.0,1.7,17.1,15.0,121.6,0.0
2018,7,9,19,45,76.5,6.0,1.7,16.7,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,1.4,13.3,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,1.4,13.5,7.0,5.51,0.0
2018,7,10,5,15,228.0,16.5,1.4,14.15,34.0,13.62,0.0
2018,7,10,5,30,389.0,26.0,1.4,14.8,61.0,21.75,11.76
2018,7,10,5,45,482.0,32.5,1.4,15.45,102.0,29.67,20.09
2018,7,10,6,0,575.0,39.0,1.4,16.1,143.0,35.81,25.92
2018,7,10,6,15,633.0,43.5,1.4,16.85,190.5,40.1,29.89
2018,7,10,6,30,691.0,48.0,1.4,17.6,238.0,44.47,33.76
2018,7,10,6,45,730.0,52.0,1.4,18.35,288.5,48.27,36.98
2018,7,10,7,0,769.0,56.0,1.4,19.1,339.0,52.06,40.09
2018,7,10,7,15,797.0,59.0,1.4,19.8,390.0,60.93,47.52
2018,7,10,7,30,825.0,62.0,1.4,20.5,441.0,64.43,50.21
2018,7,10,7,45,846.0,64.5,1.45,21.15,491.0,67.35,52.38
2018,7,10,8,0,867.0,67.0,1.5,21.8,541.0,70.17,54.44
2018,7,10,8,15,882.5,69.0,1.5,22.3,588.5,72.42,56.03
2018,7,10,8,30,898.0,71.0,1.5,22.8,636.0,74.55,57.52
2018,7,10,8,45,910.0,72.5,1.55,23.25,680.0,76.15,58.57
2018,7,10,9,0,922.0,74.0,1.6,23.7,724.0,77.64,59.54
2018,7,10,9,15,930.5,76.5,1.6,23.95,764.0,79.48,60.86
2018,7,10,9,30,939.0,79.0,1.6,24.2,804.0,81.17,62.05
2018,7,10,9,45,945.0,81.0,1.65,24.5,838.5,82.32,62.8
2018,7,10,10,0,951.0,83.0,1.7,24.8,873.0,130.01,70.12
2018,7,10,10,15,957.0,83.0,1.7,25.0,901.5,186.89,101.46
2018,7,10,10,30,963.0,83.0,1.7,25.2,930.0,244.51,143.83
2018,7,10,10,45,967.5,83.5,1.75,25.4,952.5,302.59,191.54
2018,7,10,11,0,972.0,84.0,1.8,25.6,975.0,360.81,241.08
2018,7,10,11,15,975.0,84.0,1.8,25.7,990.5,418.11,289.97
2018,7,10,11,30,978.0,84.0,1.8,25.8,1006.0,474.95,337.59
2018,7,10,11,45,980.0,84.5,1.85,25.85,1015.0,531.0,383.59
2018,7,10,12,0,982.0,85.0,1.9,25.9,1024.0,586.11,427.58
2018,7,10,12,15,981.0,86.0,1.9,25.9,1024.5,638.7,468.36
2018,7,10,12,30,980.0,87.0,1.9,25.9,1025.0,689.64,506.79
2018,7,10,12,45,977.0,88.0,1.9,25.85,1018.0,737.36,542.06
2018,7,10,13,0,974.0,89.0,1.9,25.8,1011.0,782.81,574.94
2018,7,10,13,15,971.5,89.0,1.9,25.65,997.0,825.28,603.97
2018,7,10,13,30,969.0,89.0,1.9,25.5,983.0,865.03,630.49
2018,7,10,13,45,965.0,88.5,1.95,25.4,962.0,900.16,654.3
2018,7,10,14,0,961.0,88.0,2.0,25.3,941.0,932.12,676.09
2018,7,10,14,15,955.0,87.5,2.0,25.1,913.5,958.97,694.39
2018,7,10,14,30,949.0,87.0,2.0,24.9,886.0,982.32,710.57
2018,7,10,14,45,941.0,85.5,2.0,24.7,851.5,999.14,722.72
2018,7,10,15,0,933.0,84.0,2.0,24.5,817.0,1012.22,732.7
2018,7,10,15,15,924.0,82.5,2.0,24.5,778.5,1020.58,739.3
2018,7,10,15,30,915.0,81.0,2.0,24.5,740.0,1025.22,743.76
2018,7,10,15,45,903.0,79.5,2.0,23.95,696.5,1023.14,745.74
2018,7,10,16,0,891.0,78.0,2.0,23.4,653.0,1017.44,745.63
2018,7,10,16,15,875.0,76.0,1.95,23.0,606.0,1003.51,739.29
2018,7,10,16,30,859.0,74.0,1.9,22.6,559.0,986.21,730.9
2018,7,10,16,45,838.5,71.5,1.9,22.2,509.5,960.51,717.63
2018,7,10,17,0,818.0,69.0,1.9,21.8,460.0,943.99,710.39
2018,7,10,17,15,790.5,66.0,1.9,21.25,409.0,904.81,687.94
2018,7,10,17,30,763.0,63.0,1.9,20.7,358.0,863.36,663.43
2018,7,10,17,45,724.0,59.0,1.85,20.15,307.0,807.5,627.27
2018,7,10,18,0,685.0,55.0,1.8,19.6,256.0,750.52,588.76
2018,7,10,18,15,628.5,50.0,1.8,18.95,207.5,675.5,535.41
2018,7,10,18,30,572.0,45.0,1.8,18.3,159.0,609.26,485.29
2018,7,10,18,45,483.5,38.5,1.75,17.65,116.5,508.78,405.17
2018,7,10,19,0,395.0,32.0,1.7,17.0,74.0,412.97,320.75
2018,7,10,19,15,255.0,22.0,1.65,16.5,44.0,262.31,117.25
2018,7,10,19,30,115.0,12.0,1.6,16.0,14.0,93.77,0.0
2018,7,10,19,45,57.5,6.0,1.6,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.85,14.55,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,14.8,6.0,4.72,0.0
2018,7,11,5,15,201.5,17.0,0.75,15.7,32.0,13.38,0.0
2018,7,11,5,30,349.0,28.0,0.7,16.6,58.0,23.31,12.72
2018,7,11,5,45,448.0,35.5,0.6,17.5,99.5,29.56,19.81
2018,7,11,6,0,547.0,43.0,0.5,18.4,141.0,35.97,25.82
2018,7,11,6,15,609.0,48.5,0.45,19.15,189.0,44.03,33.06
2018,7,11,6,30,671.0,54.0,0.4,19.9,237.0,49.07,37.47
2018,7,11,6,45,713.0,57.5,0.4,20.6,287.5,52.32,40.17
2018,7,11,7,0,755.0,61.0,0.4,21.3,338.0,55.61,42.8
2018,7,11,7,15,785.0,64.5,0.35,21.9,389.5,58.73,45.22
2018,7,11,7,30,815.0,68.0,0.3,22.5,441.0,61.8,47.55
2018,7,11,7,45,837.0,70.5,0.3,23.15,491.5,71.18,55.15
2018,7,11,8,0,859.0,73.0,0.3,23.8,542.0,73.93,57.07
2018,7,11,8,15,875.5,75.5,0.3,24.35,590.0,76.43,58.81
2018,7,11,8,30,892.0,78.0,0.3,24.9,638.0,78.8,60.44
2018,7,11,8,45,905.0,80.0,0.3,25.45,683.0,80.63,61.61
2018,7,11,9,0,918.0,82.0,0.3,26.0,728.0,82.32,62.68
2018,7,11,9,15,923.5,85.5,0.35,26.35,767.0,84.5,64.22
2018,7,11,9,30,929.0,89.0,0.4,26.7,806.0,86.47,65.58
2018,7,11,9,45,931.0,94.0,0.4,27.05,839.5,88.91,67.32
2018,7,11,10,0,933.0,99.0,0.4,27.4,873.0,135.99,74.6
2018,7,11,10,15,939.0,100.5,0.4,27.55,902.5,192.99,105.06
2018,7,11,10,30,945.0,102.0,0.4,27.7,932.0,250.78,146.17
2018,7,11,10,45,949.0,103.0,0.45,27.9,954.5,308.36,191.93
2018,7,11,11,0,953.0,104.0,0.5,28.1,977.0,366.08,239.36
2018,7,11,11,15,955.5,105.0,0.5,28.15,992.5,423.19,286.2
2018,7,11,11,30,958.0,106.0,0.5,28.2,1008.0,479.89,331.7
2018,7,11,11,45,959.0,106.5,0.55,28.3,1016.0,534.93,375.06
2018,7,11,12,0,960.0,107.0,0.6,28.4,1024.0,588.99,416.43
2018,7,11,12,15,961.5,105.5,0.6,28.35,1024.5,640.76,454.75
2018,7,11,12,30,963.0,104.0,0.6,28.3,1025.0,691.07,490.92
2018,7,11,12,45,964.0,101.5,0.6,28.3,1018.5,738.55,524.12
2018,7,11,13,0,965.0,99.0,0.6,28.3,1012.0,783.93,555.11
2018,7,11,13,15,962.0,98.5,0.65,28.15,997.5,825.61,583.1
2018,7,11,13,30,959.0,98.0,0.7,28.0,983.0,864.52,608.47
2018,7,11,13,45,955.0,97.5,0.7,27.9,962.0,899.66,630.47
2018,7,11,14,0,951.0,97.0,0.7,27.8,941.0,931.65,650.5
2018,7,11,14,15,945.0,96.5,0.7,27.6,913.5,958.56,667.72
2018,7,11,14,30,939.0,96.0,0.7,27.4,886.0,981.99,682.95
2018,7,11,14,45,932.0,94.0,0.7,27.15,852.0,999.36,694.81
2018,7,11,15,0,925.0,92.0,0.7,26.9,818.0,1013.03,704.68
2018,7,11,15,15,915.0,90.5,0.7,26.9,779.0,1020.57,710.38
2018,7,11,15,30,905.0,89.0,0.7,26.9,740.0,1024.39,714.09
2018,7,11,15,45,892.5,87.0,0.7,26.35,696.5,1021.42,715.48
2018,7,11,16,0,880.0,85.0,0.7,25.8,653.0,1014.81,714.91
2018,7,11,16,15,864.0,82.5,0.7,25.5,605.5,1000.49,709.11
2018,7,11,16,30,848.0,80.0,0.7,25.2,558.0,982.8,701.39
2018,7,11,16,45,826.5,77.5,0.7,24.85,508.5,968.82,696.16
2018,7,11,17,0,805.0,75.0,0.7,24.5,459.0,939.23,680.95
2018,7,11,17,15,776.5,71.0,0.7,24.0,407.5,897.9,658.44
2018,7,11,17,30,748.0,67.0,0.7,23.5,356.0,854.29,633.81
2018,7,11,17,45,709.5,62.5,0.7,22.95,305.5,798.46,600.04
2018,7,11,18,0,671.0,58.0,0.7,22.4,255.0,741.45,563.81
2018,7,11,18,15,613.0,53.0,0.7,21.55,206.5,672.85,517.71
2018,7,11,18,30,555.0,48.0,0.7,20.7,158.0,598.89,464.5
2018,7,11,18,45,466.0,40.5,0.7,19.8,115.5,496.83,386.75
2018,7,11,19,0,377.0,33.0,0.7,18.9,73.0,399.44,304.02
2018,7,11,19,15,240.0,22.5,0.7,18.3,43.5,250.25,102.7
2018,7,11,19,30,103.0,12.0,0.7,17.7,14.0,84.99,0.0
2018,7,11,19,45,51.5,6.0,0.65,17.1,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.0,0.7,15.4,3.0,0.0,0.0
2018,7,12,5,0,42.0,6.0,0.7,15.5,6.0,4.72,0.0
2018,7,12,5,15,171.5,17.5,0.6,16.15,30.5,13.77,0.0
2018,7,12,5,30,301.0,29.0,0.5,16.8,55.0,24.01,13.05
2018,7,12,5,45,400.5,37.0,0.45,17.5,94.5,30.54,20.63
2018,7,12,6,0,500.0,45.0,0.4,18.2,134.0,37.21,26.91
2018,7,12,6,15,564.0,51.5,0.4,18.85,181.0,42.5,31.76
2018,7,12,6,30,628.0,58.0,0.4,19.5,228.0,47.83,36.46
2018,7,12,6,45,672.0,62.5,0.4,20.2,278.0,55.71,43.19
2018,7,12,7,0,716.0,67.0,0.4,20.9,328.0,59.59,46.31
2018,7,12,7,15,738.5,73.0,0.4,21.4,377.0,64.21,50.01
2018,7,12,7,30,761.0,79.0,0.4,21.9,426.0,68.65,53.5
2018,7,12,7,45,792.0,80.0,0.45,22.4,477.5,69.6,53.99
2018,7,12,8,0,823.0,81.0,0.5,22.9,529.0,70.62,54.54
2018,7,12,8,15,840.5,83.5,0.5,23.3,576.5,80.6,62.6
2018,7,12,8,30,858.0,86.0,0.5,23.7,624.0,82.82,64.12
2018,7,12,8,45,871.5,88.0,0.5,24.1,668.0,84.49,65.2
2018,7,12,9,0,885.0,90.0,0.5,24.5,712.0,86.03,66.17
2018,7,12,9,15,893.5,93.0,0.5,24.85,751.5,87.83,67.38
2018,7,12,9,30,902.0,96.0,0.5,25.2,791.0,89.44,68.45
2018,7,12,9,45,907.5,99.0,0.55,25.5,825.0,90.77,69.31
2018,7,12,10,0,913.0,102.0,0.6,25.8,859.0,134.66,75.22
2018,7,12,10,15,918.5,103.5,0.6,26.05,887.5,190.54,105.02
2018,7,12,10,30,924.0,105.0,0.6,26.3,916.0,247.15,145.51
2018,7,12,10,45,927.5,106.0,0.6,26.55,937.5,303.5,190.54
2018,7,12,11,0,931.0,107.0,0.6,26.8,959.0,359.96,237.17
2018,7,12,11,15,933.5,107.5,0.65,26.9,974.0,415.64,283.5
2018,7,12,11,30,936.0,108.0,0.7,27.0,989.0,470.91,328.68
2018,7,12,11,45,936.0,109.5,0.7,27.1,996.5,525.05,371.51
2018,7,12,12,0,936.0,111.0,0.7,27.2,1004.0,578.19,412.2
2018,7,12,12,15,935.5,111.0,0.7,27.15,1004.5,628.81,450.11
2018,7,12,12,30,935.0,111.0,0.7,27.1,1005.0,677.92,485.84
2018,7,12,12,45,825.0,182.0,0.75,27.05,967.0,713.41,510.45
2018,7,12,13,0,715.0,253.0,0.8,27.0,929.0,741.27,528.99
2018,7,12,13,15,626.5,303.5,0.8,26.85,889.5,753.9,537.14
2018,7,12,13,30,538.0,354.0,0.8,26.7,850.0,761.52,541.61
2018,7,12,13,45,565.5,327.0,0.85,26.5,838.0,792.47,564.51
2018,7,12,14,0,593.0,300.0,0.9,26.3,826.0,821.52,585.93
2018,7,12,14,15,639.0,264.5,0.85,26.05,815.5,861.72,613.37
2018,7,12,14,30,685.0,229.0,0.8,25.8,805.0,898.18,638.17
2018,7,12,14,45,706.0,206.5,0.8,25.5,779.5,920.32,653.92
2018,7,12,15,0,727.0,184.0,0.8,25.2,754.0,939.0,667.17
2018,7,12,15,15,710.0,177.5,0.8,25.2,711.5,933.57,664.81
2018,7,12,15,30,693.0,171.0,0.8,25.2,669.0,924.41,660.58
2018,7,12,15,45,693.0,157.0,0.7,24.5,629.5,920.61,659.77
2018,7,12,16,0,693.0,143.0,0.6,23.8,590.0,913.22,656.69
2018,7,12,16,15,714.0,124.0,0.6,23.4,554.5,917.63,662.48
2018,7,12,16,30,735.0,105.0,0.6,23.0,519.0,911.15,661.34
2018,7,12,16,45,711.5,100.0,0.55,22.6,471.0,887.04,648.12
2018,7,12,17,0,688.0,95.0,0.5,22.2,423.0,853.69,629.01
2018,7,12,17,15,672.5,87.5,0.45,21.75,378.0,822.58,611.27
2018,7,12,17,30,657.0,80.0,0.4,21.3,333.0,789.13,591.43
2018,7,12,17,45,620.0,73.5,0.4,20.85,285.0,734.31,557.15
2018,7,12,18,0,583.0,67.0,0.4,20.4,237.0,678.66,520.87
2018,7,12,18,15,522.0,60.0,0.4,19.9,190.5,600.04,466.08
2018,7,12,18,30,461.0,53.0,0.4,19.4,144.0,522.78,409.15
2018,7,12,18,45,370.0,43.5,0.4,18.95,103.5,419.1,328.69
2018,7,12,19,0,279.0,34.0,0.4,18.5,63.0,320.7,245.01
2018,7,12,19,15,165.5,21.5,0.4,18.3,36.5,190.07,70.53
2018,7,12,19,30,52.0,9.0,0.4,18.1,10.0,45.23,0.0
2018,7,12,19,45,26.0,4.5,0.35,17.85,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.45,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,16.25,0.0,0.0,0.0
