Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.45,16.1,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.4,16.2,1.0,0.79,0.0
2018,7,13,5,15,11.5,5.5,0.35,16.75,6.5,4.33,0.0
2018,7,13,5,30,21.0,10.0,0.3,17.3,12.0,8.16,0.62
2018,7,13,5,45,20.0,19.5,0.3,17.8,22.0,15.51,7.71
2018,7,13,6,0,19.0,29.0,0.3,18.3,32.0,22.97,14.5
2018,7,13,6,15,14.0,37.0,0.3,18.8,39.5,29.09,20.03
2018,7,13,6,30,9.0,45.0,0.3,19.3,47.0,34.5,24.83
2018,7,13,6,45,8.0,47.5,0.3,19.85,50.0,36.42,26.46
2018,7,13,7,0,7.0,50.0,0.3,20.4,53.0,38.35,28.02
2018,7,13,7,15,3.5,48.0,0.3,20.8,49.5,36.78,26.5
2018,7,13,7,30,0.0,46.0,0.3,21.2,46.0,35.2,24.98
2018,7,13,7,45,0.0,55.5,0.35,21.6,55.5,42.54,31.15
2018,7,13,8,0,0.0,65.0,0.4,22.0,65.0,49.91,37.24
2018,7,13,8,15,1.0,102.0,0.4,22.35,102.5,78.05,60.77
2018,7,13,8,30,2.0,139.0,0.4,22.7,140.0,104.2,82.13
2018,7,13,8,45,4.0,142.0,0.4,23.0,144.5,106.64,83.71
2018,7,13,9,0,6.0,145.0,0.4,23.3,149.0,109.03,85.33
2018,7,13,9,15,10.5,151.0,0.45,23.6,159.0,113.52,88.7
2018,7,13,9,30,15.0,157.0,0.5,23.9,169.0,111.31,86.6
2018,7,13,9,45,8.0,128.0,0.5,24.2,134.5,97.53,75.14
2018,7,13,10,0,1.0,99.0,0.5,24.5,100.0,76.36,54.99
2018,7,13,10,15,10.0,129.5,0.5,24.65,138.5,95.2,69.23
2018,7,13,10,30,19.0,160.0,0.5,24.8,177.0,119.02,87.07
2018,7,13,10,45,53.5,259.5,0.5,24.95,308.0,195.52,143.7
2018,7,13,11,0,88.0,359.0,0.5,25.1,439.0,274.8,200.98
2018,7,13,11,15,53.0,315.0,0.5,25.2,363.5,243.75,179.07
2018,7,13,11,30,18.0,271.0,0.5,25.3,288.0,211.0,155.82
2018,7,13,11,45,37.0,339.0,0.5,25.45,374.0,266.58,196.67
2018,7,13,12,0,56.0,407.0,0.5,25.6,460.0,331.11,242.84
2018,7,13,12,15,83.0,418.5,0.55,25.65,497.5,364.19,266.51
2018,7,13,12,30,110.0,430.0,0.6,25.7,535.0,403.32,294.7
2018,7,13,12,45,181.5,439.5,0.6,25.7,611.5,473.41,344.6
2018,7,13,13,0,253.0,449.0,0.6,25.7,688.0,556.71,402.38
2018,7,13,13,15,220.5,429.0,0.6,25.7,635.0,529.63,383.75
2018,7,13,13,30,188.0,409.0,0.6,25.7,582.0,504.47,367.13
2018,7,13,13,45,209.0,393.5,0.6,25.65,582.0,523.8,381.95
2018,7,13,14,0,230.0,378.0,0.6,25.6,582.0,559.3,407.13
2018,7,13,14,15,138.0,362.0,0.65,25.5,483.5,459.58,337.59
2018,7,13,14,30,46.0,346.0,0.7,25.4,385.0,349.27,258.66
2018,7,13,14,45,45.5,333.0,0.7,25.25,370.0,342.53,255.23
2018,7,13,15,0,45.0,320.0,0.7,25.1,355.0,335.29,250.72
2018,7,13,15,15,190.0,278.5,0.7,25.1,416.0,465.39,349.86
2018,7,13,15,30,335.0,237.0,0.7,25.1,477.0,623.95,463.29
2018,7,13,15,45,542.0,176.0,0.75,24.8,537.0,787.96,578.71
2018,7,13,16,0,749.0,115.0,0.8,24.5,597.0,930.12,671.43
2018,7,13,16,15,748.5,105.0,0.8,24.3,556.5,923.06,667.34
2018,7,13,16,30,748.0,95.0,0.8,24.1,516.0,912.49,663.26
2018,7,13,16,45,727.0,90.0,0.85,23.85,468.5,883.89,648.65
2018,7,13,17,0,706.0,85.0,0.9,23.6,421.0,852.52,632.12
2018,7,13,17,15,676.5,80.5,0.9,23.2,373.0,816.94,611.9
2018,7,13,17,30,647.0,76.0,0.9,22.8,325.0,773.84,585.97
2018,7,13,17,45,607.0,70.5,0.9,22.45,277.5,717.76,549.94
2018,7,13,18,0,567.0,65.0,0.9,22.1,230.0,661.05,511.89
2018,7,13,18,15,509.0,58.0,0.9,21.5,185.0,585.66,458.56
2018,7,13,18,30,451.0,51.0,0.9,20.9,140.0,511.61,403.11
2018,7,13,18,45,366.0,42.0,0.9,20.35,101.0,414.12,326.28
2018,7,13,19,0,281.0,33.0,0.9,19.8,62.0,321.57,245.82
2018,7,13,19,15,169.0,21.0,0.9,19.35,36.0,191.41,63.29
2018,7,13,19,30,57.0,9.0,0.9,18.9,10.0,48.91,0.0
2018,7,13,19,45,28.5,4.5,0.85,18.45,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.75,16.05,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,16.2,5.0,3.93,0.0
2018,7,14,5,15,144.0,16.0,0.75,16.75,26.5,12.59,0.0
2018,7,14,5,30,256.0,27.0,0.7,17.3,48.0,22.2,11.09
2018,7,14,5,45,352.0,36.0,0.7,17.85,85.5,29.5,19.61
2018,7,14,6,0,448.0,45.0,0.7,18.4,123.0,36.86,26.52
2018,7,14,6,15,512.5,51.5,0.7,19.05,167.5,42.04,31.29
2018,7,14,6,30,577.0,58.0,0.7,19.7,212.0,47.27,35.91
2018,7,14,6,45,621.5,62.5,0.7,20.35,260.0,50.81,38.9
2018,7,14,7,0,666.0,67.0,0.7,21.0,308.0,58.84,45.65
2018,7,14,7,15,698.0,71.0,0.7,21.5,357.0,62.03,48.15
2018,7,14,7,30,730.0,75.0,0.7,22.0,406.0,65.19,50.56
2018,7,14,7,45,753.5,78.5,0.7,22.5,454.0,67.76,52.44
2018,7,14,8,0,777.0,82.0,0.7,23.0,502.0,70.26,54.24
2018,7,14,8,15,795.5,84.5,0.7,23.4,548.5,71.9,55.33
2018,7,14,8,30,814.0,87.0,0.7,23.8,595.0,82.25,63.67
2018,7,14,8,45,828.0,89.5,0.7,24.15,638.0,84.15,64.95
2018,7,14,9,0,842.0,92.0,0.7,24.5,681.0,85.91,66.12
2018,7,14,9,15,853.5,93.5,0.7,24.8,720.0,86.87,66.66
2018,7,14,9,30,865.0,95.0,0.7,25.1,759.0,87.71,67.11
2018,7,14,9,45,873.5,97.0,0.75,25.4,793.5,88.6,67.62
2018,7,14,10,0,882.0,99.0,0.8,25.7,828.0,128.03,72.06
2018,7,14,10,15,889.0,99.5,0.8,25.8,856.0,181.83,100.15
2018,7,14,10,30,896.0,100.0,0.8,25.9,884.0,236.51,139.21
2018,7,14,10,45,901.0,101.0,0.85,26.05,906.5,291.66,183.62
2018,7,14,11,0,906.0,102.0,0.9,26.2,929.0,347.1,230.01
2018,7,14,11,15,892.5,113.0,0.9,26.2,939.0,402.06,276.44
2018,7,14,11,30,879.0,124.0,0.9,26.2,949.0,455.09,320.4
2018,7,14,11,45,898.0,113.0,0.9,26.2,962.5,507.58,362.44
2018,7,14,12,0,917.0,102.0,0.9,26.2,976.0,560.39,403.6
2018,7,14,12,15,917.0,102.5,0.9,26.1,977.0,610.57,441.88
2018,7,14,12,30,917.0,103.0,0.9,26.0,978.0,659.32,478.04
2018,7,14,12,45,916.0,103.0,0.95,25.95,972.0,705.38,511.86
2018,7,14,13,0,915.0,103.0,1.0,25.9,966.0,749.42,543.62
2018,7,14,13,15,912.5,102.5,1.0,25.75,953.0,789.68,571.18
2018,7,14,13,30,910.0,102.0,1.0,25.6,940.0,827.34,595.79
2018,7,14,13,45,906.5,101.0,1.0,25.45,920.0,860.94,617.71
2018,7,14,14,0,903.0,100.0,1.0,25.3,900.0,891.53,637.71
2018,7,14,14,15,897.5,99.0,1.0,25.15,873.5,917.19,654.63
2018,7,14,14,30,892.0,98.0,1.0,25.0,847.0,939.51,669.57
2018,7,14,14,45,885.0,96.0,1.05,24.8,814.5,955.96,681.99
2018,7,14,15,0,878.0,94.0,1.1,24.6,782.0,968.87,692.44
2018,7,14,15,15,868.0,92.5,1.1,24.6,744.0,975.81,697.96
2018,7,14,15,30,858.0,91.0,1.1,24.6,706.0,979.19,701.49
2018,7,14,15,45,845.0,88.5,1.15,24.1,663.5,974.83,702.63
2018,7,14,16,0,832.0,86.0,1.2,23.6,621.0,966.97,701.75
2018,7,14,16,15,816.5,83.0,1.2,23.25,575.5,952.55,695.57
2018,7,14,16,30,801.0,80.0,1.2,22.9,530.0,947.53,695.6
2018,7,14,16,45,779.5,77.0,1.2,22.6,482.0,920.58,681.17
2018,7,14,17,0,758.0,74.0,1.2,22.3,434.0,890.79,664.93
2018,7,14,17,15,729.0,71.0,1.2,21.85,385.0,850.93,641.96
2018,7,14,17,30,700.0,68.0,1.2,21.4,336.0,808.96,616.9
2018,7,14,17,45,660.5,63.0,1.2,20.95,287.0,752.45,580.64
2018,7,14,18,0,621.0,58.0,1.2,20.5,238.0,701.61,546.79
2018,7,14,18,15,563.0,52.0,1.2,20.0,191.5,626.37,493.09
2018,7,14,18,30,505.0,46.0,1.2,19.5,145.0,552.51,437.27
2018,7,14,18,45,416.5,38.5,1.15,19.0,105.0,452.68,357.8
2018,7,14,19,0,328.0,31.0,1.1,18.5,65.0,357.99,273.82
2018,7,14,19,15,199.5,20.0,1.1,18.1,37.5,214.85,61.68
2018,7,14,19,30,71.0,9.0,1.1,17.7,10.0,59.2,0.0
2018,7,14,19,45,35.5,4.5,1.1,17.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.8,14.8,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.8,15.0,5.0,0.0,0.0
2018,7,15,5,15,162.5,16.5,0.8,15.55,27.5,12.98,0.0
2018,7,15,5,30,288.0,27.0,0.8,16.1,50.0,22.35,10.94
2018,7,15,5,45,390.5,35.0,0.75,16.7,89.0,28.91,19.17
2018,7,15,6,0,493.0,43.0,0.7,17.3,128.0,35.61,25.55
2018,7,15,6,15,559.5,49.0,0.7,17.85,174.5,40.57,30.16
2018,7,15,6,30,626.0,55.0,0.7,18.4,221.0,45.6,34.65
2018,7,15,6,45,671.5,59.0,0.7,18.95,271.0,52.96,41.02
2018,7,15,7,0,717.0,63.0,0.7,19.5,321.0,56.56,43.97
2018,7,15,7,15,749.0,66.0,0.7,20.1,371.5,59.21,46.01
2018,7,15,7,30,781.0,69.0,0.7,20.7,422.0,61.87,48.0
2018,7,15,7,45,804.5,72.0,0.7,21.25,472.0,64.33,49.81
2018,7,15,8,0,828.0,75.0,0.7,21.8,522.0,74.44,58.07
2018,7,15,8,15,846.5,77.5,0.7,22.2,570.0,76.93,59.84
2018,7,15,8,30,865.0,80.0,0.7,22.6,618.0,79.29,61.52
2018,7,15,8,45,879.0,81.5,0.7,23.0,662.5,80.78,62.47
2018,7,15,9,0,893.0,83.0,0.7,23.4,707.0,82.16,63.33
2018,7,15,9,15,901.0,86.0,0.75,23.6,746.5,84.1,64.73
2018,7,15,9,30,909.0,89.0,0.8,23.8,786.0,85.86,65.98
2018,7,15,9,45,913.5,93.0,0.8,24.0,820.5,87.85,67.42
2018,7,15,10,0,918.0,97.0,0.8,24.2,855.0,128.36,72.39
2018,7,15,10,15,925.5,97.5,0.8,24.3,884.5,184.32,101.37
2018,7,15,10,30,933.0,98.0,0.8,24.4,914.0,241.22,142.01
2018,7,15,10,45,938.5,98.5,0.8,24.5,937.0,298.36,188.09
2018,7,15,11,0,944.0,99.0,0.8,24.6,960.0,355.81,236.2
2018,7,15,11,15,948.0,99.0,0.8,24.6,976.0,412.5,283.9
2018,7,15,11,30,952.0,99.0,0.8,24.6,992.0,468.91,330.48
2018,7,15,11,45,954.5,99.0,0.85,24.65,1001.0,524.11,375.18
2018,7,15,12,0,957.0,99.0,0.9,24.7,1010.0,578.46,417.96
2018,7,15,12,15,954.5,101.5,0.9,24.65,1011.0,630.68,457.7
2018,7,15,12,30,952.0,104.0,0.9,24.6,1012.0,681.26,495.07
2018,7,15,12,45,947.0,106.0,0.9,24.55,1004.0,727.91,528.75
2018,7,15,13,0,942.0,108.0,0.9,24.5,996.0,772.25,560.02
2018,7,15,13,15,940.5,107.0,0.95,24.45,983.0,814.23,589.13
2018,7,15,13,30,939.0,106.0,1.0,24.4,970.0,853.58,615.21
2018,7,15,13,45,935.5,105.0,1.0,24.3,949.5,888.46,637.73
2018,7,15,14,0,932.0,104.0,1.0,24.2,929.0,920.23,658.28
2018,7,15,14,15,927.0,102.5,1.05,24.1,901.5,946.94,676.53
2018,7,15,14,30,922.0,101.0,1.1,24.0,874.0,970.21,692.79
2018,7,15,14,45,915.5,99.0,1.1,23.85,841.0,988.02,705.07
2018,7,15,15,0,909.0,97.0,1.1,23.7,808.0,1002.21,715.3
2018,7,15,15,15,898.5,95.5,1.1,23.7,769.0,1009.33,720.93
2018,7,15,15,30,888.0,94.0,1.1,23.7,730.0,1012.76,724.53
2018,7,15,15,45,876.0,91.0,1.15,23.35,686.5,1009.27,725.94
2018,7,15,16,0,864.0,88.0,1.2,23.0,643.0,1002.13,725.29
2018,7,15,16,15,848.5,85.5,1.2,22.75,596.5,988.51,719.51
2018,7,15,16,30,833.0,83.0,1.2,22.5,550.0,984.33,719.92
2018,7,15,16,45,812.5,79.5,1.2,22.25,500.5,957.62,705.78
2018,7,15,17,0,792.0,76.0,1.2,22.0,451.0,927.91,689.76
2018,7,15,17,15,763.0,72.0,1.2,21.55,400.0,886.29,666.0
2018,7,15,17,30,734.0,68.0,1.2,21.1,349.0,842.43,640.07
2018,7,15,17,45,694.0,63.5,1.25,20.7,298.5,785.41,604.42
2018,7,15,18,0,654.0,59.0,1.3,20.3,248.0,734.25,571.07
2018,7,15,18,15,593.5,53.0,1.25,19.7,199.5,655.84,515.1
2018,7,15,18,30,533.0,47.0,1.2,19.1,151.0,578.79,456.94
2018,7,15,18,45,438.5,39.5,1.2,18.5,109.0,472.81,373.42
2018,7,15,19,0,344.0,32.0,1.2,17.9,67.0,371.98,284.09
2018,7,15,19,15,207.5,20.5,1.2,17.45,38.5,220.47,50.79
2018,7,15,19,30,71.0,9.0,1.2,17.0,10.0,59.2,0.0
2018,7,15,19,45,35.5,4.5,1.2,16.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,16,4,45,18.5,2.5,1.0,14.25,2.0,0.0,0.0
2018,7,16,5,0,37.0,5.0,1.0,14.5,4.0,0.0,0.0
2018,7,16,5,15,166.5,16.0,0.95,15.25,27.0,12.59,0.0
2018,7,16,5,30,296.0,27.0,0.9,16.0,50.0,22.41,10.6
2018,7,16,5,45,403.0,35.0,0.9,16.8,89.5,29.0,19.19
2018,7,16,6,0,510.0,43.0,0.9,17.6,129.0,35.75,25.6
2018,7,16,6,15,577.5,48.5,0.85,18.3,176.5,40.36,29.9
2018,7,16,6,30,645.0,54.0,0.8,19.0,224.0,48.81,37.36
2018,7,16,6,45,690.5,58.5,0.8,19.65,275.0,52.82,40.77
2018,7,16,7,0,736.0,63.0,0.8,20.3,326.0,56.86,44.08
2018,7,16,7,15,767.5,66.0,0.8,20.85,377.0,59.54,46.14
2018,7,16,7,30,799.0,69.0,0.8,21.4,428.0,62.22,48.17
2018,7,16,7,45,822.5,71.5,0.8,22.0,478.5,64.37,49.69
2018,7,16,8,0,846.0,74.0,0.8,22.6,529.0,74.19,57.67
2018,7,16,8,15,863.5,76.5,0.8,22.95,577.5,76.7,59.48
2018,7,16,8,30,881.0,79.0,0.8,23.3,626.0,79.08,61.18
2018,7,16,8,45,895.0,80.5,0.8,23.7,671.0,80.62,62.17
2018,7,16,9,0,909.0,82.0,0.8,24.1,716.0,82.04,63.07
2018,7,16,9,15,919.0,83.5,0.8,24.4,756.0,83.22,63.8
2018,7,16,9,30,929.0,85.0,0.8,24.7,796.0,84.28,64.44
2018,7,16,9,45,936.0,86.5,0.8,25.05,831.0,85.1,64.89
2018,7,16,10,0,943.0,88.0,0.8,25.4,866.0,123.93,68.56
2018,7,16,10,15,949.0,89.5,0.8,25.7,895.5,181.61,97.98
2018,7,16,10,30,955.0,91.0,0.8,26.0,925.0,240.09,139.34
2018,7,16,10,45,959.5,91.5,0.8,26.25,947.5,298.2,185.79
2018,7,16,11,0,964.0,92.0,0.8,26.5,970.0,356.48,234.2
2018,7,16,11,15,967.0,92.0,0.8,26.7,985.5,413.87,282.0
2018,7,16,11,30,970.0,92.0,0.8,26.9,1001.0,470.83,328.49
2018,7,16,11,45,971.5,92.0,0.8,27.05,1009.5,526.46,372.72
2018,7,16,12,0,973.0,92.0,0.8,27.2,1018.0,581.08,414.75
2018,7,16,12,15,971.0,94.0,0.8,27.3,1018.5,633.95,454.21
2018,7,16,12,30,969.0,96.0,0.8,27.4,1019.0,685.15,491.23
2018,7,16,12,45,965.0,98.0,0.85,27.5,1012.0,733.13,525.61
2018,7,16,13,0,961.0,100.0,0.9,27.6,1005.0,778.83,557.67
2018,7,16,13,15,958.5,99.5,0.9,27.5,991.0,821.06,585.74
2018,7,16,13,30,956.0,99.0,0.9,27.4,977.0,860.57,610.88
2018,7,16,13,45,952.0,98.0,0.9,27.3,956.0,895.47,633.02
2018,7,16,14,0,948.0,97.0,0.9,27.2,935.0,927.18,653.16
2018,7,16,14,15,942.5,96.0,0.95,27.05,907.5,954.24,671.48
2018,7,16,14,30,937.0,95.0,1.0,26.9,880.0,977.81,687.84
2018,7,16,14,45,929.5,93.5,1.0,26.7,846.0,995.41,699.92
2018,7,16,15,0,922.0,92.0,1.0,26.5,812.0,1009.31,709.95
2018,7,16,15,15,912.5,90.0,1.0,26.5,773.0,1016.98,715.83
2018,7,16,15,30,903.0,88.0,1.0,26.5,734.0,1020.88,719.67
2018,7,16,15,45,890.5,86.0,1.0,26.05,690.5,1018.05,720.87
2018,7,16,16,0,878.0,84.0,1.0,25.6,647.0,1011.58,720.08
2018,7,16,16,15,862.5,81.0,1.0,25.3,599.5,997.26,714.17
2018,7,16,16,30,847.0,78.0,1.0,25.0,552.0,979.54,706.28
2018,7,16,16,45,826.0,75.5,1.0,24.7,502.5,966.08,701.12
2018,7,16,17,0,805.0,73.0,1.0,24.4,453.0,937.09,685.91
2018,7,16,17,15,776.5,69.0,1.0,23.9,401.5,895.8,663.04
2018,7,16,17,30,748.0,65.0,1.0,23.4,350.0,852.25,638.01
2018,7,16,17,45,708.5,61.0,1.0,22.9,299.5,796.18,603.36
2018,7,16,18,0,669.0,57.0,1.0,22.4,249.0,738.91,566.18
2018,7,16,18,15,609.5,51.5,1.0,21.65,200.5,668.33,517.63
2018,7,16,18,30,550.0,46.0,1.0,20.9,152.0,592.5,461.91
2018,7,16,18,45,457.0,38.5,1.0,20.1,109.5,487.34,380.39
2018,7,16,19,0,364.0,31.0,1.0,19.3,67.0,387.38,291.91
2018,7,16,19,15,222.0,20.0,1.0,18.85,38.5,230.36,36.62
2018,7,16,19,30,80.0,9.0,1.0,18.4,10.0,65.82,0.0
2018,7,16,19,45,40.0,4.5,1.0,17.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,17,4,45,11.0,1.5,1.45,15.65,1.5,0.0,0.0
2018,7,17,5,0,22.0,3.0,1.4,15.8,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.3,16.55,25.5,11.41,0.0
2018,7,17,5,30,292.0,26.0,1.2,17.3,48.0,21.57,9.47
2018,7,17,5,45,398.5,34.5,1.1,18.1,87.5,28.58,18.66
2018,7,17,6,0,505.0,43.0,1.0,18.9,127.0,35.73,25.41
2018,7,17,6,15,572.5,48.5,1.0,19.55,174.5,40.32,29.68
2018,7,17,6,30,640.0,54.0,1.0,20.2,222.0,48.76,37.11
2018,7,17,6,45,685.0,58.5,0.95,20.85,272.5,52.76,40.5
2018,7,17,7,0,730.0,63.0,0.9,21.5,323.0,56.77,43.78
2018,7,17,7,15,762.5,66.5,0.9,22.15,374.5,59.83,46.14
2018,7,17,7,30,795.0,70.0,0.9,22.8,426.0,62.86,48.44
2018,7,17,7,45,820.0,72.5,0.9,23.5,477.0,65.02,49.93
2018,7,17,8,0,845.0,75.0,0.9,24.2,528.0,74.79,57.81
2018,7,17,8,15,863.0,77.0,0.9,24.65,576.5,76.99,59.31
2018,7,17,8,30,881.0,79.0,0.9,25.1,625.0,79.07,60.72
2018,7,17,8,45,895.0,81.5,0.9,25.55,670.5,81.22,62.2
2018,7,17,9,0,909.0,84.0,0.9,26.0,716.0,83.23,63.55
2018,7,17,9,15,918.0,86.0,0.9,26.5,756.0,84.64,64.41
2018,7,17,9,30,927.0,88.0,0.9,27.0,796.0,85.91,65.15
2018,7,17,9,45,933.5,90.0,0.9,27.45,831.0,86.94,65.73
2018,7,17,10,0,940.0,92.0,0.9,27.9,866.0,124.51,68.98
2018,7,17,10,15,946.5,93.0,0.9,28.25,895.5,181.92,97.52
2018,7,17,10,30,953.0,94.0,0.9,28.6,925.0,240.18,138.1
2018,7,17,10,45,957.5,94.5,0.9,28.9,948.0,298.29,184.03
2018,7,17,11,0,962.0,95.0,0.9,29.2,971.0,356.59,231.96
2018,7,17,11,15,965.0,95.5,0.9,29.35,986.5,414.31,279.63
2018,7,17,11,30,968.0,96.0,0.9,29.5,1002.0,471.63,326.07
2018,7,17,11,45,969.5,96.5,0.95,29.65,1011.0,527.65,370.55
2018,7,17,12,0,971.0,97.0,1.0,29.8,1020.0,582.7,412.99
2018,7,17,12,15,968.0,99.0,1.0,29.9,1020.0,635.09,451.98
2018,7,17,12,30,965.0,101.0,1.0,30.0,1020.0,685.72,488.51
2018,7,17,12,45,960.0,103.5,1.05,30.05,1012.5,733.43,522.65
2018,7,17,13,0,955.0,106.0,1.1,30.1,1005.0,778.81,554.46
2018,7,17,13,15,952.5,105.5,1.1,30.0,991.0,821.05,582.68
2018,7,17,13,30,950.0,105.0,1.1,29.9,977.0,860.59,607.81
2018,7,17,13,45,946.0,103.5,1.1,29.85,955.5,895.09,629.55
2018,7,17,14,0,942.0,102.0,1.1,29.8,934.0,926.37,649.29
2018,7,17,14,15,936.0,101.5,1.15,29.6,906.5,953.5,667.7
2018,7,17,14,30,930.0,101.0,1.2,29.4,879.0,977.17,684.15
2018,7,17,14,45,916.5,101.5,1.2,29.2,843.0,991.21,694.06
2018,7,17,15,0,903.0,102.0,1.2,29.0,807.0,1001.44,701.9
2018,7,17,15,15,896.0,99.0,1.2,29.0,769.0,1010.53,708.7
2018,7,17,15,30,889.0,96.0,1.2,29.0,731.0,1015.93,713.42
2018,7,17,15,45,878.5,93.0,1.25,28.45,688.0,1014.11,716.38
2018,7,17,16,0,868.0,90.0,1.3,27.9,645.0,1008.65,717.34
2018,7,17,16,15,852.0,86.5,1.3,27.5,597.5,993.41,711.08
2018,7,17,16,30,836.0,83.0,1.3,27.1,550.0,987.52,710.89
2018,7,17,16,45,814.0,80.0,1.35,26.7,500.0,959.97,697.66
2018,7,17,17,0,792.0,77.0,1.4,26.3,450.0,929.43,682.45
2018,7,17,17,15,762.0,73.5,1.4,25.7,399.0,887.49,659.11
2018,7,17,17,30,732.0,70.0,1.4,25.1,348.0,843.28,633.54
2018,7,17,17,45,691.0,65.0,1.4,24.5,297.0,784.63,596.9
2018,7,17,18,0,650.0,60.0,1.4,23.9,246.0,732.31,562.9
2018,7,17,18,15,589.0,54.0,1.4,23.1,197.5,653.52,507.97
2018,7,17,18,30,528.0,48.0,1.4,22.3,149.0,576.03,450.52
2018,7,17,18,45,433.5,40.0,1.35,21.5,107.0,469.4,366.86
2018,7,17,19,0,339.0,32.0,1.3,20.7,65.0,367.88,276.1
2018,7,17,19,15,204.0,20.0,1.3,20.2,37.0,215.3,15.58
2018,7,17,19,30,69.0,8.0,1.3,19.7,9.0,56.96,0.0
2018,7,17,19,45,34.5,4.0,1.3,19.25,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,1.2,17.45,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,18,5,15,144.5,14.0,1.15,18.5,24.0,11.02,0.0
2018,7,18,5,30,270.0,26.0,1.1,19.3,46.0,21.53,8.82
2018,7,18,5,45,377.0,34.5,1.05,20.15,84.5,28.5,18.35
2018,7,18,6,0,484.0,43.0,1.0,21.0,123.0,35.6,25.03
2018,7,18,6,15,552.5,49.5,0.95,21.65,170.0,40.92,29.91
2018,7,18,6,30,621.0,56.0,0.9,22.3,217.0,46.31,34.66
2018,7,18,6,45,667.5,60.5,0.9,22.9,267.5,54.13,41.32
2018,7,18,7,0,714.0,65.0,0.9,23.5,318.0,58.08,44.52
2018,7,18,7,15,746.0,69.0,0.85,24.15,369.0,61.41,47.1
2018,7,18,7,30,778.0,73.0,0.8,24.8,420.0,64.71,49.58
2018,7,18,7,45,803.0,75.5,0.8,25.45,470.5,66.76,50.98
2018,7,18,8,0,828.0,78.0,0.8,26.1,521.0,68.78,52.33
2018,7,18,8,15,845.5,81.0,0.75,26.65,569.0,79.08,60.54
2018,7,18,8,30,863.0,84.0,0.7,27.2,617.0,81.69,62.32
2018,7,18,8,45,876.5,86.0,0.65,27.8,661.5,83.42,63.37
2018,7,18,9,0,890.0,88.0,0.6,28.4,706.0,85.02,64.32
2018,7,18,9,15,897.5,91.5,0.6,28.75,745.5,87.16,65.78
2018,7,18,9,30,905.0,95.0,0.6,29.1,785.0,89.08,67.08
2018,7,18,9,45,908.5,98.5,0.6,29.45,818.5,90.66,68.11
2018,7,18,10,0,912.0,102.0,0.6,29.8,852.0,126.51,71.1
2018,7,18,10,15,918.0,103.5,0.65,29.9,881.0,182.74,98.56
2018,7,18,10,30,924.0,105.0,0.7,30.0,910.0,239.77,137.9
2018,7,18,10,45,928.5,106.5,0.7,30.1,933.0,297.05,182.74
2018,7,18,11,0,933.0,108.0,0.7,30.2,956.0,354.56,229.65
2018,7,18,11,15,867.5,152.5,0.75,30.15,951.5,411.92,278.18
2018,7,18,11,30,802.0,197.0,0.8,30.1,947.0,465.47,322.24
2018,7,18,11,45,801.5,200.0,0.8,30.1,955.0,517.14,362.38
2018,7,18,12,0,801.0,203.0,0.8,30.1,963.0,568.16,400.85
2018,7,18,12,15,777.5,218.0,0.85,29.95,956.5,616.67,436.98
2018,7,18,12,30,754.0,233.0,0.9,29.8,950.0,660.98,469.28
2018,7,18,12,45,746.0,237.0,0.9,29.7,942.5,704.34,499.71
2018,7,18,13,0,738.0,241.0,0.9,29.6,935.0,745.5,527.97
2018,7,18,13,15,779.0,210.5,0.95,29.45,933.5,785.08,556.64
2018,7,18,13,30,820.0,180.0,1.0,29.3,932.0,831.94,589.57
2018,7,18,13,45,853.5,155.0,1.05,29.15,922.5,875.31,618.57
2018,7,18,14,0,887.0,130.0,1.1,29.0,913.0,903.9,637.67
2018,7,18,14,15,900.0,118.5,1.1,28.85,891.5,937.13,659.1
2018,7,18,14,30,913.0,107.0,1.1,28.7,870.0,967.18,678.5
2018,7,18,14,45,906.5,104.0,1.1,28.55,836.5,984.09,689.94
2018,7,18,15,0,900.0,101.0,1.1,28.4,803.0,997.32,699.43
2018,7,18,15,15,889.5,99.5,1.1,28.4,764.0,1004.54,705.04
2018,7,18,15,30,879.0,98.0,1.1,28.4,725.0,1008.08,708.65
2018,7,18,15,45,859.0,96.5,1.1,28.05,678.0,998.36,705.32
2018,7,18,16,0,839.0,95.0,1.1,27.7,631.0,998.27,708.23
2018,7,18,16,15,833.0,89.5,1.1,27.4,588.0,990.74,706.43
2018,7,18,16,30,827.0,84.0,1.1,27.1,545.0,979.67,702.63
2018,7,18,16,45,805.5,81.0,1.1,26.85,495.5,952.7,688.71
2018,7,18,17,0,784.0,78.0,1.1,26.6,446.0,922.75,672.88
2018,7,18,17,15,727.5,77.5,1.1,25.95,388.5,858.34,635.14
2018,7,18,17,30,671.0,77.0,1.1,25.3,331.0,799.52,600.1
2018,7,18,17,45,647.0,68.5,1.1,24.7,284.0,754.08,572.49
2018,7,18,18,0,623.0,60.0,1.1,24.1,237.0,707.12,542.05
2018,7,18,18,15,545.0,54.0,1.1,23.25,187.0,613.56,476.63
2018,7,18,18,30,467.0,48.0,1.1,22.4,137.0,522.39,409.22
2018,7,18,18,45,373.0,39.5,1.1,21.5,97.5,417.56,327.11
2018,7,18,19,0,279.0,31.0,1.1,20.6,58.0,318.34,238.47
2018,7,18,19,15,165.5,19.5,1.1,20.15,33.0,184.06,0.0
2018,7,18,19,30,52.0,8.0,1.1,19.7,8.0,44.48,0.0
2018,7,18,19,45,26.0,4.0,1.1,19.25,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.45,17.8,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.4,18.0,2.0,0.0,0.0
2018,7,19,5,15,138.0,14.0,1.3,18.55,23.0,11.02,0.0
2018,7,19,5,30,258.0,26.0,1.2,19.1,44.0,21.53,8.21
2018,7,19,5,45,363.5,35.0,1.1,19.7,82.5,28.87,18.65
2018,7,19,6,0,469.0,44.0,1.0,20.3,121.0,36.32,25.71
2018,7,19,6,15,538.0,51.5,0.9,20.85,168.0,42.37,31.26
2018,7,19,6,30,607.0,59.0,0.8,21.4,215.0,48.43,36.63
2018,7,19,6,45,653.5,64.5,0.7,21.9,266.0,52.75,40.32
2018,7,19,7,0,700.0,70.0,0.6,22.4,317.0,61.76,47.91
2018,7,19,7,15,733.0,74.5,0.6,22.8,368.0,65.34,50.72
2018,7,19,7,30,766.0,79.0,0.6,23.2,419.0,68.86,53.44
2018,7,19,7,45,790.0,82.5,0.6,23.6,469.5,71.42,55.31
2018,7,19,8,0,814.0,86.0,0.6,24.0,520.0,73.91,57.1
2018,7,19,8,15,832.5,89.0,0.55,24.4,568.5,75.86,58.42
2018,7,19,8,30,851.0,92.0,0.5,24.8,617.0,86.22,66.7
2018,7,19,8,45,864.5,95.5,0.5,25.15,662.0,88.71,68.42
2018,7,19,9,0,878.0,99.0,0.5,25.5,707.0,91.01,70.01
2018,7,19,9,15,890.0,100.0,0.45,25.8,747.5,91.7,70.28
2018,7,19,9,30,902.0,101.0,0.4,26.1,788.0,92.26,70.48
2018,7,19,9,45,912.5,101.5,0.4,26.45,824.0,92.4,70.35
2018,7,19,10,0,923.0,102.0,0.4,26.8,860.0,125.91,71.83
2018,7,19,10,15,929.5,103.5,0.45,27.0,889.5,182.9,99.46
2018,7,19,10,30,936.0,105.0,0.5,27.2,919.0,240.76,139.4
2018,7,19,10,45,940.0,106.5,0.5,27.4,942.0,298.68,184.9
2018,7,19,11,0,944.0,108.0,0.5,27.6,965.0,356.78,232.44
2018,7,19,11,15,947.5,108.5,0.55,27.75,981.0,414.06,279.71
2018,7,19,11,30,951.0,109.0,0.6,27.9,997.0,471.03,325.94
2018,7,19,11,45,952.5,109.0,0.65,28.05,1005.5,526.22,369.73
2018,7,19,12,0,954.0,109.0,0.7,28.2,1014.0,580.48,411.53
2018,7,19,12,15,955.0,108.5,0.7,28.25,1015.0,632.94,450.51
2018,7,19,12,30,956.0,108.0,0.7,28.3,1016.0,683.96,487.26
2018,7,19,12,45,955.5,107.5,0.75,28.35,1010.0,732.27,521.79
2018,7,19,13,0,955.0,107.0,0.8,28.4,1004.0,778.5,554.17
2018,7,19,13,15,953.5,106.5,0.85,28.35,991.0,821.66,583.51
2018,7,19,13,30,952.0,106.0,0.9,28.3,978.0,862.18,609.8
2018,7,19,13,45,948.0,105.0,0.9,28.25,957.0,897.35,631.89
2018,7,19,14,0,944.0,104.0,0.9,28.2,936.0,929.34,651.98
2018,7,19,14,15,938.5,103.0,0.95,28.05,908.5,956.67,670.4
2018,7,19,14,30,933.0,102.0,1.0,27.9,881.0,980.52,686.86
2018,7,19,14,45,925.5,100.0,1.0,27.7,847.0,997.88,698.75
2018,7,19,15,0,918.0,98.0,1.0,27.5,813.0,1011.5,708.59
2018,7,19,15,15,907.5,96.0,1.0,27.5,773.0,1018.43,714.01
2018,7,19,15,30,897.0,94.0,1.0,27.5,733.0,1021.57,717.39
2018,7,19,15,45,884.5,92.0,1.05,27.0,689.5,1018.98,719.88
2018,7,19,16,0,872.0,90.0,1.1,26.5,646.0,1012.75,720.34
2018,7,19,16,15,855.5,87.5,1.15,26.15,598.5,998.3,715.41
2018,7,19,16,30,839.0,85.0,1.2,25.8,551.0,993.3,716.55
2018,7,19,16,45,816.5,82.0,1.2,25.45,501.0,965.28,702.12
2018,7,19,17,0,794.0,79.0,1.2,25.1,451.0,934.22,685.79
2018,7,19,17,15,763.5,75.0,1.2,24.55,399.0,891.09,661.68
2018,7,19,17,30,733.0,71.0,1.2,24.0,347.0,845.68,635.3
2018,7,19,17,45,690.0,66.0,1.2,23.4,295.5,785.02,597.4
2018,7,19,18,0,647.0,61.0,1.2,22.8,244.0,731.22,562.41
2018,7,19,18,15,584.0,55.0,1.15,21.95,195.5,650.64,505.81
2018,7,19,18,30,521.0,49.0,1.1,21.1,147.0,571.37,446.71
2018,7,19,18,45,424.5,40.5,1.1,20.2,105.0,462.44,361.62
2018,7,19,19,0,328.0,32.0,1.1,19.3,63.0,358.72,267.3
2018,7,19,19,15,196.5,20.5,1.1,18.8,36.0,207.07,0.0
2018,7,19,19,30,65.0,9.0,1.1,18.3,9.0,54.81,0.0
2018,7,19,19,45,32.5,4.5,1.05,17.8,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,7,20,5,15,102.5,14.5,0.7,15.35,21.0,11.41,0.0
2018,7,20,5,30,194.0,27.0,0.6,15.9,40.0,20.52,7.05
2018,7,20,5,45,295.5,38.5,0.55,16.45,77.0,31.53,21.16
2018,7,20,6,0,397.0,50.0,0.5,17.0,114.0,40.76,29.96
2018,7,20,6,15,467.5,58.5,0.5,17.6,159.5,47.29,36.03
2018,7,20,6,30,538.0,67.0,0.5,18.2,205.0,53.82,41.86
2018,7,20,6,45,587.0,74.0,0.45,18.85,254.5,58.93,46.25
2018,7,20,7,0,636.0,81.0,0.4,19.5,304.0,63.99,50.43
2018,7,20,7,15,671.5,86.5,0.45,20.0,354.5,67.71,53.37
2018,7,20,7,30,707.0,92.0,0.5,20.5,405.0,71.36,56.2
2018,7,20,7,45,718.5,99.5,0.5,20.95,450.0,75.74,59.6
2018,7,20,8,0,730.0,107.0,0.5,21.4,495.0,79.85,62.74
2018,7,20,8,15,763.0,108.0,0.5,21.8,546.5,86.91,68.33
2018,7,20,8,30,796.0,109.0,0.5,22.2,598.0,87.28,68.29
2018,7,20,8,45,706.5,150.5,0.55,22.55,608.5,101.2,79.54
2018,7,20,9,0,617.0,192.0,0.6,22.9,619.0,120.56,95.09
2018,7,20,9,15,643.0,196.0,0.6,23.15,663.5,120.45,94.61
2018,7,20,9,30,669.0,200.0,0.6,23.4,708.0,120.3,94.18
2018,7,20,9,45,739.0,178.0,0.6,23.65,763.5,107.98,83.89
2018,7,20,10,0,809.0,156.0,0.6,23.9,819.0,135.85,83.57
2018,7,20,10,15,670.5,240.0,0.6,24.05,802.5,207.22,129.38
2018,7,20,10,30,532.0,324.0,0.6,24.2,786.0,277.21,184.67
2018,7,20,10,45,537.5,334.0,0.6,24.35,811.0,323.54,219.74
2018,7,20,11,0,543.0,344.0,0.6,24.5,836.0,371.06,256.95
2018,7,20,11,15,529.5,357.0,0.6,24.6,844.0,414.67,291.87
2018,7,20,11,30,516.0,370.0,0.6,24.7,852.0,457.31,325.37
2018,7,20,11,45,538.0,362.0,0.6,24.75,868.0,502.43,359.52
2018,7,20,12,0,560.0,354.0,0.6,24.8,884.0,549.14,394.11
2018,7,20,12,15,613.5,320.0,0.65,24.8,901.5,592.04,426.39
2018,7,20,12,30,667.0,286.0,0.7,24.8,919.0,644.13,464.52
2018,7,20,12,45,719.5,250.5,0.7,24.8,929.0,695.94,501.38
2018,7,20,13,0,772.0,215.0,0.7,24.8,939.0,748.0,537.87
2018,7,20,13,15,780.0,204.5,0.7,24.7,927.0,780.38,560.72
2018,7,20,13,30,788.0,194.0,0.7,24.6,915.0,817.36,586.22
2018,7,20,13,45,825.0,165.5,0.7,24.5,905.5,860.32,615.05
2018,7,20,14,0,862.0,137.0,0.7,24.4,896.0,887.8,632.65
2018,7,20,14,15,854.0,135.5,0.75,24.25,868.0,910.98,648.85
2018,7,20,14,30,846.0,134.0,0.8,24.1,840.0,930.75,663.09
2018,7,20,14,45,835.5,132.5,0.8,23.9,806.0,958.98,681.96
2018,7,20,15,0,825.0,131.0,0.8,23.7,772.0,969.68,689.92
2018,7,20,15,15,813.0,128.0,0.8,23.7,733.5,973.59,693.55
2018,7,20,15,30,801.0,125.0,0.8,23.7,695.0,973.79,695.14
2018,7,20,15,45,783.0,122.5,0.85,23.15,651.0,964.83,693.69
2018,7,20,16,0,765.0,120.0,0.9,22.6,607.0,952.25,690.14
2018,7,20,16,15,742.0,116.0,0.9,22.3,559.0,936.76,683.22
2018,7,20,16,30,719.0,112.0,0.9,22.0,511.0,911.1,669.79
2018,7,20,16,45,691.0,107.5,0.9,21.7,462.0,876.77,650.65
2018,7,20,17,0,663.0,103.0,0.9,21.4,413.0,839.84,629.52
2018,7,20,17,15,627.0,97.5,0.9,21.0,363.5,791.37,600.27
2018,7,20,17,30,591.0,92.0,0.9,20.6,314.0,741.16,568.95
2018,7,20,17,45,542.5,85.0,0.9,20.2,265.5,675.7,525.51
2018,7,20,18,0,494.0,78.0,0.9,19.8,217.0,609.75,479.79
2018,7,20,18,15,430.0,68.5,0.9,19.3,172.0,526.88,419.07
2018,7,20,18,30,366.0,59.0,0.9,18.8,127.0,442.78,354.08
2018,7,20,18,45,280.5,46.5,0.85,18.3,89.5,345.64,275.0
2018,7,20,19,0,195.0,34.0,0.8,17.8,52.0,255.33,190.3
2018,7,20,19,15,112.0,20.5,0.8,17.5,29.5,143.04,0.0
2018,7,20,19,30,29.0,7.0,0.8,17.2,7.0,26.8,0.0
2018,7,20,19,45,14.5,3.5,0.8,16.85,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.3,14.95,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,15.0,2.0,0.0,0.0
2018,7,21,5,15,82.0,13.5,0.3,15.5,18.5,10.62,0.0
2018,7,21,5,30,156.0,25.0,0.3,16.0,35.0,18.95,5.31
2018,7,21,5,45,249.0,37.0,0.35,16.5,69.0,28.12,18.23
2018,7,21,6,0,342.0,49.0,0.4,17.0,103.0,37.35,26.99
2018,7,21,6,15,411.0,58.5,0.4,17.5,146.5,46.83,35.64
2018,7,21,6,30,480.0,68.0,0.4,18.0,190.0,54.0,42.06
2018,7,21,6,45,529.0,75.5,0.4,18.5,237.0,59.34,46.68
2018,7,21,7,0,578.0,83.0,0.4,19.0,284.0,64.61,51.08
2018,7,21,7,15,614.0,88.5,0.4,19.45,332.5,68.17,53.9
2018,7,21,7,30,650.0,94.0,0.4,19.9,381.0,71.67,56.61
2018,7,21,7,45,677.0,98.5,0.4,20.3,428.5,74.26,58.5
2018,7,21,8,0,704.0,103.0,0.4,20.7,476.0,76.76,60.31
2018,7,21,8,15,724.5,107.0,0.4,21.1,522.0,85.34,67.21
2018,7,21,8,30,745.0,111.0,0.4,21.5,568.0,87.3,68.5
2018,7,21,8,45,760.5,114.5,0.45,21.9,610.5,88.7,69.35
2018,7,21,9,0,776.0,118.0,0.5,22.3,653.0,89.98,70.11
2018,7,21,9,15,786.0,121.5,0.5,22.65,691.0,90.98,70.65
2018,7,21,9,30,796.0,125.0,0.5,23.0,729.0,91.83,71.09
2018,7,21,9,45,802.0,129.0,0.55,23.3,761.5,92.69,71.58
2018,7,21,10,0,808.0,133.0,0.6,23.6,794.0,121.83,73.43
2018,7,21,10,15,816.0,134.0,0.6,23.85,822.0,173.85,98.73
2018,7,21,10,30,824.0,135.0,0.6,24.1,850.0,233.99,140.88
2018,7,21,10,45,829.5,137.0,0.6,24.3,872.5,286.68,182.54
2018,7,21,11,0,835.0,139.0,0.6,24.5,895.0,339.8,226.47
2018,7,21,11,15,804.5,162.5,0.65,24.65,901.0,391.86,270.77
2018,7,21,11,30,774.0,186.0,0.7,24.8,907.0,444.62,314.32
2018,7,21,11,45,605.5,293.0,0.7,24.9,860.0,484.13,347.43
2018,7,21,12,0,437.0,400.0,0.7,25.0,813.0,514.57,371.17
2018,7,21,12,15,635.0,274.5,0.7,25.0,876.0,573.28,414.73
2018,7,21,12,30,833.0,149.0,0.7,25.0,939.0,635.34,461.15
2018,7,21,12,45,853.5,134.0,0.75,25.0,938.5,682.83,495.93
2018,7,21,13,0,874.0,119.0,0.8,25.0,938.0,729.19,529.49
2018,7,21,13,15,791.0,169.0,0.8,24.9,902.0,759.61,549.35
2018,7,21,13,30,708.0,219.0,0.8,24.8,866.0,782.54,563.78
2018,7,21,13,45,786.5,166.0,0.8,24.7,869.5,828.34,596.34
2018,7,21,14,0,865.0,113.0,0.8,24.6,873.0,868.5,622.2
2018,7,21,14,15,860.0,111.0,0.8,24.45,847.0,893.24,638.41
2018,7,21,14,30,855.0,109.0,0.8,24.3,821.0,914.72,652.83
2018,7,21,14,45,848.5,106.5,0.85,24.1,789.0,930.92,665.15
2018,7,21,15,0,842.0,104.0,0.9,23.9,757.0,943.66,675.53
2018,7,21,15,15,831.0,101.5,0.9,23.9,719.0,948.48,679.72
2018,7,21,15,30,820.0,99.0,0.9,23.9,681.0,949.74,681.93
2018,7,21,15,45,807.5,96.5,0.9,23.45,640.0,945.99,682.39
2018,7,21,16,0,795.0,94.0,0.9,23.0,599.0,952.06,689.3
2018,7,21,16,15,779.5,90.0,0.9,22.7,554.0,936.63,682.16
2018,7,21,16,30,764.0,86.0,0.9,22.4,509.0,917.92,673.24
2018,7,21,16,45,742.0,83.0,0.9,22.1,462.0,890.8,658.83
2018,7,21,17,0,720.0,80.0,0.9,21.8,415.0,860.91,642.45
2018,7,21,17,15,690.0,75.0,0.85,21.45,366.0,817.91,616.22
2018,7,21,17,30,660.0,70.0,0.8,21.1,317.0,778.9,592.13
2018,7,21,17,45,618.5,65.5,0.8,20.7,269.5,722.63,555.84
2018,7,21,18,0,577.0,61.0,0.8,20.3,222.0,665.8,517.49
2018,7,21,18,15,516.0,54.0,0.8,19.85,176.5,587.47,461.21
2018,7,21,18,30,455.0,47.0,0.8,19.4,131.0,510.74,402.79
2018,7,21,18,45,365.0,38.0,0.75,18.9,92.5,409.16,321.35
2018,7,21,19,0,275.0,29.0,0.7,18.4,54.0,313.43,230.64
2018,7,21,19,15,157.5,17.5,0.7,18.1,30.0,172.97,0.0
2018,7,21,19,30,40.0,6.0,0.7,17.8,6.0,34.09,0.0
2018,7,21,19,45,20.0,3.0,0.65,17.45,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.3,15.6,2.0,0.0,0.0
2018,7,22,5,15,87.0,13.0,0.3,15.9,18.5,10.23,0.0
2018,7,22,5,30,166.0,24.0,0.3,16.2,35.0,18.24,3.99
2018,7,22,5,45,263.0,36.0,0.3,16.45,69.5,27.47,17.6
2018,7,22,6,0,360.0,48.0,0.3,16.7,104.0,38.95,28.39
2018,7,22,6,15,433.0,56.5,0.35,17.2,148.0,45.47,34.48
2018,7,22,6,30,506.0,65.0,0.4,17.7,192.0,52.0,40.35
2018,7,22,6,45,559.5,70.5,0.4,18.2,240.0,56.03,43.85
2018,7,22,7,0,613.0,76.0,0.4,18.7,288.0,60.11,47.24
2018,7,22,7,15,651.0,80.5,0.4,19.3,337.5,63.24,49.69
2018,7,22,7,30,689.0,85.0,0.4,19.9,387.0,66.36,52.07
2018,7,22,7,45,719.5,87.5,0.45,20.5,436.5,73.58,57.91
2018,7,22,8,0,750.0,90.0,0.5,21.1,486.0,75.29,58.98
2018,7,22,8,15,772.0,92.0,0.5,21.55,533.0,76.45,59.64
2018,7,22,8,30,794.0,94.0,0.5,22.0,580.0,77.59,60.28
2018,7,22,8,45,756.0,118.0,0.55,22.45,608.0,90.85,71.04
2018,7,22,9,0,718.0,142.0,0.6,22.9,636.0,94.8,73.94
2018,7,22,9,15,724.0,150.5,0.6,23.15,674.0,97.74,76.1
2018,7,22,9,30,730.0,159.0,0.6,23.4,712.0,100.38,78.0
2018,7,22,9,45,802.0,131.0,0.6,23.7,764.5,93.87,72.41
2018,7,22,10,0,874.0,103.0,0.6,24.0,817.0,119.13,70.48
2018,7,22,10,15,882.0,104.0,0.65,24.15,846.5,173.4,95.99
2018,7,22,10,30,890.0,105.0,0.7,24.3,876.0,228.7,134.2
2018,7,22,10,45,896.0,105.0,0.7,24.45,898.5,283.78,178.01
2018,7,22,11,0,902.0,105.0,0.7,24.6,921.0,339.24,224.26
2018,7,22,11,15,905.5,105.5,0.7,24.7,936.5,394.3,270.52
2018,7,22,11,30,909.0,106.0,0.7,24.8,952.0,449.08,315.74
2018,7,22,11,45,911.5,105.5,0.75,24.9,960.5,502.27,358.94
2018,7,22,12,0,914.0,105.0,0.8,25.0,969.0,554.64,400.3
2018,7,22,12,15,915.5,104.5,0.8,25.0,970.5,605.42,439.05
2018,7,22,12,30,917.0,104.0,0.8,25.0,972.0,654.85,475.69
2018,7,22,12,45,917.5,102.5,0.85,25.0,966.0,701.25,509.83
2018,7,22,13,0,918.0,101.0,0.9,25.0,960.0,745.67,541.91
2018,7,22,13,15,916.0,100.0,0.9,24.95,946.5,786.39,569.76
2018,7,22,13,30,914.0,99.0,0.9,24.9,933.0,824.51,594.43
2018,7,22,13,45,864.0,127.0,0.9,24.85,901.5,845.78,608.21
2018,7,22,14,0,814.0,155.0,0.9,24.8,870.0,875.39,627.55
2018,7,22,14,15,822.0,144.0,0.9,24.7,846.5,903.47,645.93
2018,7,22,14,30,830.0,133.0,0.9,24.6,823.0,928.37,662.34
2018,7,22,14,45,855.0,111.5,0.95,24.45,797.5,942.09,672.93
2018,7,22,15,0,880.0,90.0,1.0,24.3,772.0,965.4,689.82
2018,7,22,15,15,870.0,88.5,1.0,24.3,734.0,972.56,695.35
2018,7,22,15,30,860.0,87.0,1.0,24.3,696.0,976.11,699.0
2018,7,22,15,45,847.0,85.0,1.0,23.9,653.5,972.49,699.46
2018,7,22,16,0,834.0,83.0,1.0,23.5,611.0,965.35,697.96
2018,7,22,16,15,817.0,80.0,1.0,23.2,564.5,949.49,690.79
2018,7,22,16,30,800.0,77.0,1.0,22.9,518.0,942.87,689.71
2018,7,22,16,45,777.5,74.5,1.0,22.6,470.0,915.66,675.24
2018,7,22,17,0,755.0,72.0,1.0,22.3,422.0,885.63,658.95
2018,7,22,17,15,725.0,68.0,1.0,21.9,372.5,843.5,634.44
2018,7,22,17,30,695.0,64.0,1.0,21.5,323.0,799.32,607.83
2018,7,22,17,45,653.5,59.5,1.0,21.15,274.0,741.68,570.57
2018,7,22,18,0,612.0,55.0,1.0,20.8,225.0,689.68,535.54
2018,7,22,18,15,551.0,49.5,1.0,20.25,179.0,612.79,480.46
2018,7,22,18,30,490.0,44.0,1.0,19.7,133.0,537.48,423.15
2018,7,22,18,45,397.5,36.0,1.0,19.2,94.0,434.24,340.47
2018,7,22,19,0,305.0,28.0,1.0,18.7,55.0,336.92,245.51
2018,7,22,19,15,175.5,17.0,1.0,18.3,30.5,148.75,0.0
2018,7,22,19,30,46.0,6.0,1.0,17.9,6.0,38.49,0.0
2018,7,22,19,45,23.0,3.0,1.0,17.55,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
