Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,1.0,14.75,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,1.0,14.9,2.0,0.0,0.0
2018,7,23,5,15,125.0,13.0,0.95,15.6,19.5,10.23,0.0
2018,7,23,5,30,235.0,23.0,0.9,16.3,37.0,19.03,3.24
2018,7,23,5,45,340.5,31.5,0.85,16.95,73.0,25.96,16.17
2018,7,23,6,0,446.0,40.0,0.8,17.6,109.0,33.02,23.08
2018,7,23,6,15,514.0,47.0,0.8,18.3,154.0,38.71,28.37
2018,7,23,6,30,582.0,54.0,0.8,19.0,199.0,44.44,33.5
2018,7,23,6,45,628.0,59.0,0.75,19.7,247.5,48.45,36.96
2018,7,23,7,0,674.0,64.0,0.7,20.4,296.0,56.76,44.01
2018,7,23,7,15,707.0,68.5,0.7,20.95,346.0,60.43,46.94
2018,7,23,7,30,740.0,73.0,0.7,21.5,396.0,64.05,49.76
2018,7,23,7,45,764.5,76.0,0.65,22.05,445.0,66.37,51.42
2018,7,23,8,0,789.0,79.0,0.6,22.6,494.0,68.64,53.03
2018,7,23,8,15,807.5,81.5,0.65,23.0,541.0,70.38,54.21
2018,7,23,8,30,826.0,84.0,0.7,23.4,588.0,80.68,62.55
2018,7,23,8,45,840.5,86.5,0.7,23.85,632.0,82.71,63.9
2018,7,23,9,0,855.0,89.0,0.7,24.3,676.0,84.59,65.15
2018,7,23,9,15,866.5,90.5,0.7,24.6,716.0,85.67,65.78
2018,7,23,9,30,878.0,92.0,0.7,24.9,756.0,86.62,66.33
2018,7,23,9,45,887.5,93.0,0.75,25.25,791.0,87.12,66.51
2018,7,23,10,0,897.0,94.0,0.8,25.6,826.0,114.46,66.65
2018,7,23,10,15,904.0,95.0,0.8,25.8,855.0,169.86,92.12
2018,7,23,10,30,911.0,96.0,0.8,26.0,884.0,226.18,130.65
2018,7,23,10,45,916.0,96.5,0.85,26.2,906.5,282.44,175.25
2018,7,23,11,0,921.0,97.0,0.9,26.4,929.0,338.97,222.36
2018,7,23,11,15,924.5,97.5,0.9,26.55,945.0,395.03,269.34
2018,7,23,11,30,928.0,98.0,0.9,26.7,961.0,450.79,315.26
2018,7,23,11,45,929.5,98.5,0.95,26.85,969.5,505.11,359.19
2018,7,23,12,0,931.0,99.0,1.0,27.0,978.0,558.51,401.16
2018,7,23,12,15,931.0,99.5,1.0,26.95,979.0,609.95,440.44
2018,7,23,12,30,931.0,100.0,1.0,26.9,980.0,659.9,477.5
2018,7,23,12,45,929.5,100.0,1.05,26.9,974.0,706.74,511.86
2018,7,23,13,0,928.0,100.0,1.1,26.9,968.0,751.48,544.05
2018,7,23,13,15,925.0,100.0,1.15,26.75,954.5,792.76,573.03
2018,7,23,13,30,922.0,100.0,1.2,26.6,941.0,831.38,598.94
2018,7,23,13,45,917.5,99.5,1.2,26.45,920.5,865.47,621.25
2018,7,23,14,0,913.0,99.0,1.2,26.3,900.0,896.46,641.59
2018,7,23,14,15,907.0,98.0,1.25,26.0,872.5,922.4,659.9
2018,7,23,14,30,901.0,97.0,1.3,25.7,845.0,944.91,676.24
2018,7,23,14,45,892.5,96.0,1.3,25.45,812.0,961.58,688.19
2018,7,23,15,0,884.0,95.0,1.3,25.2,779.0,974.64,698.09
2018,7,23,15,15,873.5,93.5,1.3,25.2,740.5,981.57,703.66
2018,7,23,15,30,863.0,92.0,1.3,25.2,702.0,984.85,707.2
2018,7,23,15,45,850.5,89.5,1.3,24.65,659.5,981.37,708.2
2018,7,23,16,0,838.0,87.0,1.3,24.1,617.0,974.33,707.17
2018,7,23,16,15,823.0,83.5,1.3,23.85,570.5,960.06,700.86
2018,7,23,16,30,808.0,80.0,1.3,23.6,524.0,955.1,700.72
2018,7,23,16,45,787.5,76.0,1.3,23.3,475.5,927.9,686.19
2018,7,23,17,0,767.0,72.0,1.3,23.0,427.0,897.77,669.76
2018,7,23,17,15,737.5,68.5,1.3,22.6,377.0,856.67,645.84
2018,7,23,17,30,708.0,65.0,1.3,22.2,327.0,813.44,619.74
2018,7,23,17,45,667.5,60.0,1.3,21.8,277.5,755.8,582.44
2018,7,23,18,0,627.0,55.0,1.3,21.4,228.0,697.19,542.61
2018,7,23,18,15,567.0,49.5,1.3,20.85,181.5,627.45,492.42
2018,7,23,18,30,507.0,44.0,1.3,20.3,135.0,552.53,434.99
2018,7,23,18,45,414.0,35.5,1.3,19.7,95.0,447.64,350.68
2018,7,23,19,0,321.0,27.0,1.3,19.1,55.0,348.33,250.88
2018,7,23,19,15,185.5,16.5,1.3,18.7,30.5,156.03,0.0
2018,7,23,19,30,50.0,6.0,1.3,18.3,6.0,41.42,0.0
2018,7,23,19,45,25.0,3.0,1.3,17.9,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,5,15,99.5,11.0,1.3,16.4,17.0,8.65,0.0
2018,7,24,5,30,199.0,22.0,1.3,16.8,34.0,18.11,1.47
2018,7,24,5,45,310.5,32.5,1.3,17.2,70.5,26.7,16.65
2018,7,24,6,0,422.0,43.0,1.3,17.6,107.0,35.32,25.02
2018,7,24,6,15,494.0,50.0,1.25,18.2,152.0,40.91,30.27
2018,7,24,6,30,566.0,57.0,1.2,18.8,197.0,46.56,35.37
2018,7,24,6,45,615.5,61.5,1.2,19.4,245.5,50.13,38.46
2018,7,24,7,0,665.0,66.0,1.2,20.0,294.0,53.76,41.48
2018,7,24,7,15,700.5,70.5,1.15,20.8,344.5,61.85,48.2
2018,7,24,7,30,736.0,75.0,1.1,21.6,395.0,65.45,50.95
2018,7,24,7,45,762.5,77.5,1.1,22.45,444.5,67.4,52.23
2018,7,24,8,0,789.0,80.0,1.1,23.3,494.0,69.33,53.48
2018,7,24,8,15,808.5,82.5,1.1,23.85,541.5,71.08,54.63
2018,7,24,8,30,828.0,85.0,1.1,24.4,589.0,81.34,62.87
2018,7,24,8,45,844.0,87.0,1.1,25.0,633.5,83.1,63.96
2018,7,24,9,0,860.0,89.0,1.1,25.6,678.0,84.74,64.97
2018,7,24,9,15,869.5,91.5,1.15,25.95,717.5,86.34,66.02
2018,7,24,9,30,879.0,94.0,1.2,26.3,757.0,87.78,66.95
2018,7,24,9,45,886.0,96.5,1.2,26.65,791.5,88.97,67.68
2018,7,24,10,0,893.0,99.0,1.2,27.0,826.0,115.56,67.92
2018,7,24,10,15,900.0,100.0,1.25,27.2,855.0,170.89,92.92
2018,7,24,10,30,907.0,101.0,1.3,27.4,884.0,227.13,131.2
2018,7,24,10,45,912.5,101.0,1.3,27.6,906.5,283.15,175.46
2018,7,24,11,0,918.0,101.0,1.3,27.8,929.0,339.48,222.32
2018,7,24,11,15,922.0,101.0,1.3,27.8,945.0,395.38,269.42
2018,7,24,11,30,926.0,101.0,1.3,27.8,961.0,451.03,315.62
2018,7,24,11,45,929.0,100.0,1.35,27.85,969.5,505.07,359.69
2018,7,24,12,0,932.0,99.0,1.4,27.9,978.0,558.28,401.92
2018,7,24,12,15,931.0,100.5,1.4,27.9,979.0,610.0,441.64
2018,7,24,12,30,930.0,102.0,1.4,27.9,980.0,660.18,479.08
2018,7,24,12,45,927.0,102.5,1.45,27.95,973.0,706.49,513.18
2018,7,24,13,0,924.0,103.0,1.5,28.0,966.0,750.6,545.02
2018,7,24,13,15,923.0,101.5,1.5,27.9,953.0,792.09,573.84
2018,7,24,13,30,922.0,100.0,1.5,27.8,940.0,831.0,599.4
2018,7,24,13,45,919.5,98.5,1.5,27.75,920.0,865.89,622.13
2018,7,24,14,0,917.0,97.0,1.5,27.7,900.0,897.74,642.89
2018,7,24,14,15,912.5,95.5,1.5,27.5,873.5,924.63,660.9
2018,7,24,14,30,908.0,94.0,1.5,27.3,847.0,948.13,676.89
2018,7,24,14,45,902.0,91.5,1.5,27.15,814.0,965.69,689.14
2018,7,24,15,0,896.0,89.0,1.5,27.0,781.0,979.62,699.33
2018,7,24,15,15,886.0,87.5,1.5,27.0,742.5,987.09,705.24
2018,7,24,15,30,876.0,86.0,1.5,27.0,704.0,990.89,709.1
2018,7,24,15,45,865.5,83.0,1.55,26.4,661.5,988.77,711.87
2018,7,24,16,0,855.0,80.0,1.6,25.8,619.0,983.05,712.56
2018,7,24,16,15,842.0,76.5,1.55,25.45,573.5,970.62,707.0
2018,7,24,16,30,829.0,73.0,1.5,25.1,528.0,954.8,699.41
2018,7,24,16,45,809.5,70.0,1.5,24.7,479.5,929.85,686.72
2018,7,24,17,0,790.0,67.0,1.5,24.3,431.0,914.03,679.98
2018,7,24,17,15,762.5,63.0,1.5,23.8,380.5,873.91,656.91
2018,7,24,17,30,735.0,59.0,1.5,23.3,330.0,831.57,631.77
2018,7,24,17,45,695.0,55.5,1.5,22.8,280.5,776.06,596.29
2018,7,24,18,0,655.0,52.0,1.5,22.3,231.0,719.49,558.21
2018,7,24,18,15,595.5,46.5,1.45,21.65,183.5,641.81,502.17
2018,7,24,18,30,536.0,41.0,1.4,21.0,136.0,573.68,449.6
2018,7,24,18,45,440.5,33.5,1.4,20.4,95.5,467.4,364.18
2018,7,24,19,0,345.0,26.0,1.4,19.8,55.0,365.13,258.18
2018,7,24,19,15,199.5,15.5,1.4,19.4,30.0,165.99,0.0
2018,7,24,19,30,54.0,5.0,1.4,19.0,5.0,3.93,0.0
2018,7,24,19,45,27.0,2.5,1.35,18.65,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,25,5,15,131.5,10.0,1.3,18.2,17.5,7.87,0.0
2018,7,25,5,30,263.0,20.0,1.3,18.9,35.0,16.57,0.0
2018,7,25,5,45,382.5,28.0,1.3,19.65,73.0,23.29,13.55
2018,7,25,6,0,502.0,36.0,1.3,20.4,111.0,32.8,22.51
2018,7,25,6,15,570.0,41.5,1.25,21.05,157.0,37.87,27.25
2018,7,25,6,30,638.0,47.0,1.2,21.7,203.0,43.03,31.86
2018,7,25,6,45,682.0,51.0,1.15,22.35,252.5,46.79,35.08
2018,7,25,7,0,726.0,55.0,1.1,23.0,302.0,50.57,38.21
2018,7,25,7,15,757.0,58.0,1.1,23.75,352.0,53.42,40.41
2018,7,25,7,30,788.0,61.0,1.1,24.5,402.0,62.54,47.88
2018,7,25,7,45,811.0,63.0,1.1,25.2,451.5,65.17,49.76
2018,7,25,8,0,834.0,65.0,1.1,25.9,501.0,67.72,51.55
2018,7,25,8,15,851.5,67.5,1.1,26.45,549.0,70.38,53.45
2018,7,25,8,30,869.0,70.0,1.1,27.0,597.0,72.92,55.24
2018,7,25,8,45,882.0,71.5,1.15,27.55,641.0,74.57,56.3
2018,7,25,9,0,895.0,73.0,1.2,28.1,685.0,76.12,57.28
2018,7,25,9,15,897.0,78.5,1.2,28.45,723.0,79.62,59.88
2018,7,25,9,30,899.0,84.0,1.2,28.8,761.0,82.81,62.23
2018,7,25,9,45,896.5,91.5,1.2,29.15,793.5,86.64,65.1
2018,7,25,10,0,894.0,99.0,1.2,29.5,826.0,114.29,66.9
2018,7,25,10,15,900.0,101.0,1.25,29.65,855.0,170.17,91.66
2018,7,25,10,30,906.0,103.0,1.3,29.8,884.0,226.89,129.78
2018,7,25,10,45,910.0,104.0,1.3,29.95,906.0,283.2,173.83
2018,7,25,11,0,914.0,105.0,1.3,30.1,928.0,339.68,220.4
2018,7,25,11,15,916.5,106.0,1.35,30.1,943.5,395.61,267.22
2018,7,25,11,30,919.0,107.0,1.4,30.1,959.0,451.17,313.14
2018,7,25,11,45,920.0,108.0,1.4,30.1,967.5,505.45,356.89
2018,7,25,12,0,921.0,109.0,1.4,30.1,976.0,558.81,398.65
2018,7,25,12,15,922.5,108.0,1.45,30.0,977.5,609.92,438.08
2018,7,25,12,30,924.0,107.0,1.5,29.9,979.0,659.62,475.51
2018,7,25,12,45,925.0,105.5,1.5,29.8,973.0,706.97,510.07
2018,7,25,13,0,926.0,104.0,1.5,29.7,967.0,752.36,542.49
2018,7,25,13,15,923.0,103.5,1.5,29.55,953.5,793.37,570.94
2018,7,25,13,30,920.0,103.0,1.5,29.4,940.0,831.69,596.07
2018,7,25,13,45,915.5,102.5,1.5,29.25,919.0,865.92,618.49
2018,7,25,14,0,911.0,102.0,1.5,29.1,898.0,897.03,638.92
2018,7,25,14,15,906.0,100.0,1.5,28.9,871.0,923.01,656.28
2018,7,25,14,30,901.0,98.0,1.5,28.7,844.0,945.55,671.6
2018,7,25,14,45,893.0,97.0,1.5,28.5,811.0,962.79,683.75
2018,7,25,15,0,885.0,96.0,1.5,28.3,778.0,976.45,693.85
2018,7,25,15,15,874.5,94.0,1.5,28.3,739.0,982.93,699.13
2018,7,25,15,30,864.0,92.0,1.5,28.3,700.0,985.73,702.35
2018,7,25,15,45,851.0,90.0,1.55,27.7,657.5,982.38,704.33
2018,7,25,16,0,838.0,88.0,1.6,27.1,615.0,975.49,704.28
2018,7,25,16,15,822.0,84.5,1.6,26.65,568.5,960.26,697.92
2018,7,25,16,30,806.0,81.0,1.6,26.2,522.0,954.38,697.73
2018,7,25,16,45,783.5,78.0,1.6,25.75,473.0,926.52,683.18
2018,7,25,17,0,761.0,75.0,1.6,25.3,424.0,895.77,666.69
2018,7,25,17,15,731.0,71.0,1.6,24.7,374.0,853.56,642.44
2018,7,25,17,30,701.0,67.0,1.6,24.1,324.0,809.2,615.91
2018,7,25,17,45,658.0,62.5,1.6,23.55,274.5,756.37,582.09
2018,7,25,18,0,615.0,58.0,1.6,23.0,225.0,697.28,541.95
2018,7,25,18,15,552.0,51.5,1.55,22.35,178.0,616.91,483.56
2018,7,25,18,30,489.0,45.0,1.5,21.7,131.0,538.16,422.81
2018,7,25,18,45,390.0,36.5,1.5,21.0,91.5,428.63,334.56
2018,7,25,19,0,291.0,28.0,1.5,20.3,52.0,321.1,223.5
2018,7,25,19,15,164.5,17.0,1.5,19.95,28.5,140.14,0.0
2018,7,25,19,30,38.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,7,25,19,45,19.0,3.0,1.5,19.25,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,1.55,17.4,13.0,7.87,0.0
2018,7,26,5,30,116.0,20.0,1.5,18.1,26.0,15.17,0.0
2018,7,26,5,45,198.5,35.0,1.45,18.85,58.5,26.42,16.07
2018,7,26,6,0,281.0,50.0,1.4,19.6,91.0,37.61,26.68
2018,7,26,6,15,342.0,63.5,1.35,20.2,133.0,47.52,35.68
2018,7,26,6,30,403.0,77.0,1.3,20.8,175.0,57.29,44.34
2018,7,26,6,45,444.0,89.5,1.25,21.45,220.5,66.01,51.84
2018,7,26,7,0,485.0,102.0,1.2,22.1,266.0,74.52,58.95
2018,7,26,7,15,519.0,112.0,1.15,22.8,313.5,81.12,64.23
2018,7,26,7,30,553.0,122.0,1.1,23.5,361.0,89.66,71.04
2018,7,26,7,45,577.5,131.5,1.05,24.15,407.5,94.76,74.84
2018,7,26,8,0,602.0,141.0,1.0,24.8,454.0,99.58,78.37
2018,7,26,8,15,623.5,148.5,1.0,25.4,500.0,102.75,80.51
2018,7,26,8,30,645.0,156.0,1.0,26.0,546.0,105.71,82.47
2018,7,26,8,45,660.5,163.5,0.95,26.6,589.0,108.3,84.11
2018,7,26,9,0,676.0,171.0,0.9,27.2,632.0,110.64,85.55
2018,7,26,9,15,715.0,164.5,0.9,27.6,678.0,105.6,81.11
2018,7,26,9,30,754.0,158.0,0.9,28.0,724.0,101.02,77.11
2018,7,26,9,45,795.5,144.5,0.9,28.35,767.0,101.53,77.26
2018,7,26,10,0,837.0,131.0,0.9,28.7,810.0,116.31,70.25
2018,7,26,10,15,846.0,132.0,0.95,28.9,839.5,178.87,100.59
2018,7,26,10,30,855.0,133.0,1.0,29.1,869.0,233.01,136.48
2018,7,26,10,45,863.0,132.5,1.0,29.3,892.0,287.07,178.28
2018,7,26,11,0,871.0,132.0,1.0,29.5,915.0,341.76,222.88
2018,7,26,11,15,877.0,131.0,1.05,29.5,931.5,395.89,267.86
2018,7,26,11,30,883.0,130.0,1.1,29.5,948.0,450.02,312.31
2018,7,26,11,45,888.0,129.0,1.15,29.55,958.0,503.49,355.23
2018,7,26,12,0,893.0,128.0,1.2,29.6,968.0,556.45,396.62
2018,7,26,12,15,893.0,128.5,1.2,29.5,969.0,606.89,435.03
2018,7,26,12,30,893.0,129.0,1.2,29.4,970.0,655.95,471.38
2018,7,26,12,45,891.5,128.5,1.25,29.35,963.5,701.67,504.88
2018,7,26,13,0,890.0,128.0,1.3,29.3,957.0,745.36,536.32
2018,7,26,13,15,891.5,124.5,1.3,29.2,944.5,786.64,565.25
2018,7,26,13,30,893.0,121.0,1.3,29.1,932.0,825.47,590.65
2018,7,26,13,45,894.5,117.0,1.35,29.0,913.5,861.22,614.43
2018,7,26,14,0,896.0,113.0,1.4,28.9,895.0,894.09,636.42
2018,7,26,14,15,893.5,109.5,1.4,28.75,868.5,920.83,654.06
2018,7,26,14,30,891.0,106.0,1.4,28.6,842.0,944.2,669.72
2018,7,26,14,45,888.5,102.0,1.45,28.4,810.5,963.61,683.9
2018,7,26,15,0,886.0,98.0,1.5,28.2,779.0,979.47,696.07
2018,7,26,15,15,875.5,95.5,1.5,28.2,740.0,985.5,701.05
2018,7,26,15,30,865.0,93.0,1.5,28.2,701.0,987.81,703.98
2018,7,26,15,45,855.0,89.5,1.55,27.7,658.5,985.79,706.54
2018,7,26,16,0,845.0,86.0,1.6,27.2,616.0,980.15,707.01
2018,7,26,16,15,831.0,82.5,1.6,26.8,570.0,966.93,701.82
2018,7,26,16,30,817.0,79.0,1.6,26.4,524.0,962.94,702.72
2018,7,26,16,45,795.0,76.0,1.65,26.0,475.0,935.52,689.03
2018,7,26,17,0,773.0,73.0,1.7,25.6,426.0,905.16,673.34
2018,7,26,17,15,741.5,69.0,1.7,25.0,375.0,861.31,648.02
2018,7,26,17,30,710.0,65.0,1.7,24.4,324.0,815.33,620.42
2018,7,26,17,45,666.0,61.0,1.7,23.8,274.0,755.54,581.83
2018,7,26,18,0,622.0,57.0,1.7,23.2,224.0,702.37,545.93
2018,7,26,18,15,557.0,51.0,1.7,22.5,177.0,620.76,486.88
2018,7,26,18,30,492.0,45.0,1.7,21.8,130.0,540.79,425.3
2018,7,26,18,45,390.5,36.0,1.7,21.15,90.0,428.45,334.26
2018,7,26,19,0,289.0,27.0,1.7,20.5,50.0,316.84,215.72
2018,7,26,19,15,163.5,16.0,1.7,20.05,27.0,138.52,0.0
2018,7,26,19,30,38.0,5.0,1.7,19.6,4.0,0.0,0.0
2018,7,26,19,45,19.0,2.5,1.65,19.2,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,1.6,15.9,15.0,7.87,0.0
2018,7,27,5,30,184.0,20.0,1.6,16.4,30.0,16.46,0.0
2018,7,27,5,45,297.5,31.0,1.55,16.9,66.0,25.49,15.32
2018,7,27,6,0,411.0,42.0,1.5,17.4,102.0,34.53,24.26
2018,7,27,6,15,484.0,50.0,1.5,18.05,147.0,40.9,30.23
2018,7,27,6,30,557.0,58.0,1.5,18.7,192.0,47.29,36.0
2018,7,27,6,45,606.0,65.0,1.5,19.3,242.0,52.66,40.68
2018,7,27,7,0,655.0,72.0,1.5,19.9,292.0,57.96,45.15
2018,7,27,7,15,690.0,77.0,1.5,20.7,342.5,61.57,48.0
2018,7,27,7,30,725.0,82.0,1.5,21.5,393.0,70.48,55.31
2018,7,27,7,45,750.0,87.0,1.45,22.3,443.5,73.99,57.9
2018,7,27,8,0,775.0,92.0,1.4,23.1,494.0,77.38,60.35
2018,7,27,8,15,794.0,96.0,1.4,23.65,542.0,79.82,62.04
2018,7,27,8,30,813.0,100.0,1.4,24.2,590.0,82.13,63.62
2018,7,27,8,45,828.0,103.0,1.4,24.75,635.0,83.58,64.47
2018,7,27,9,0,843.0,106.0,1.4,25.3,680.0,84.93,65.25
2018,7,27,9,15,846.5,113.5,1.4,25.7,719.0,88.46,67.87
2018,7,27,9,30,850.0,121.0,1.4,26.1,758.0,91.68,70.23
2018,7,27,9,45,847.5,129.5,1.45,26.45,790.0,94.95,72.65
2018,7,27,10,0,845.0,138.0,1.5,26.8,822.0,119.37,73.83
2018,7,27,10,15,855.5,139.0,1.5,27.05,853.0,174.29,97.94
2018,7,27,10,30,866.0,140.0,1.5,27.3,884.0,237.41,140.75
2018,7,27,10,45,874.5,139.5,1.5,27.55,908.0,292.45,183.64
2018,7,27,11,0,883.0,139.0,1.5,27.8,932.0,348.17,229.54
2018,7,27,11,15,888.5,138.5,1.55,27.8,948.5,403.33,275.94
2018,7,27,11,30,894.0,138.0,1.6,27.8,965.0,458.45,321.78
2018,7,27,11,45,898.0,137.0,1.65,27.85,974.0,512.34,365.7
2018,7,27,12,0,902.0,136.0,1.7,27.9,983.0,565.61,407.97
2018,7,27,12,15,902.0,136.5,1.7,27.85,984.0,616.79,447.51
2018,7,27,12,30,902.0,137.0,1.7,27.8,985.0,666.59,484.94
2018,7,27,12,45,900.0,137.0,1.75,27.7,978.5,713.08,519.59
2018,7,27,13,0,898.0,137.0,1.8,27.6,972.0,757.51,552.11
2018,7,27,13,15,897.0,135.0,1.8,27.5,958.5,798.83,581.59
2018,7,27,13,30,896.0,133.0,1.8,27.4,945.0,837.59,607.72
2018,7,27,13,45,893.5,130.5,1.8,27.3,924.5,871.93,630.46
2018,7,27,14,0,891.0,128.0,1.8,27.2,904.0,903.22,651.23
2018,7,27,14,15,886.5,125.5,1.8,27.0,877.0,929.54,669.1
2018,7,27,14,30,882.0,123.0,1.8,26.8,850.0,952.46,684.92
2018,7,27,14,45,876.0,119.0,1.8,26.65,816.5,968.99,696.69
2018,7,27,15,0,870.0,115.0,1.8,26.5,783.0,981.85,706.34
2018,7,27,15,15,858.5,113.0,1.8,26.5,743.5,987.74,711.36
2018,7,27,15,30,847.0,111.0,1.8,26.5,704.0,1003.75,723.04
2018,7,27,15,45,815.0,114.5,1.85,26.05,656.0,987.99,716.53
2018,7,27,16,0,783.0,118.0,1.9,25.6,608.0,968.23,707.79
2018,7,27,16,15,734.5,124.0,1.9,25.2,555.0,939.26,692.28
2018,7,27,16,30,686.0,130.0,1.9,24.8,502.0,899.72,669.69
2018,7,27,16,45,637.0,129.0,1.9,24.4,448.5,848.16,638.62
2018,7,27,17,0,588.0,128.0,1.9,24.0,395.0,793.85,604.98
2018,7,27,17,15,546.5,120.0,1.9,23.35,345.0,728.38,562.99
2018,7,27,17,30,505.0,112.0,1.9,22.7,295.0,672.56,526.47
2018,7,27,17,45,452.0,101.0,1.9,22.05,245.5,601.26,476.83
2018,7,27,18,0,399.0,90.0,1.9,21.4,196.0,530.61,425.39
2018,7,27,18,15,340.0,75.0,1.85,20.7,152.0,450.17,363.55
2018,7,27,18,30,281.0,60.0,1.8,20.0,108.0,371.98,300.02
2018,7,27,18,45,207.5,43.5,1.8,19.35,72.5,282.23,223.6
2018,7,27,19,0,134.0,27.0,1.8,18.7,37.0,189.36,125.47
2018,7,27,19,15,71.0,14.5,1.8,18.3,19.5,66.07,0.0
2018,7,27,19,30,8.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,1.75,17.45,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,28,5,15,20.0,5.5,1.4,15.65,6.5,4.33,0.0
2018,7,28,5,30,40.0,11.0,1.4,16.2,13.0,8.59,0.0
2018,7,28,5,45,79.0,27.5,1.4,16.8,37.0,20.81,11.36
2018,7,28,6,0,118.0,44.0,1.4,17.4,61.0,32.75,22.69
2018,7,28,6,15,155.5,66.5,1.35,18.05,98.0,48.37,36.72
2018,7,28,6,30,193.0,89.0,1.3,18.7,135.0,63.56,50.18
2018,7,28,6,45,223.5,112.0,1.3,19.35,177.5,78.59,63.2
2018,7,28,7,0,254.0,135.0,1.3,20.0,220.0,93.18,75.54
2018,7,28,7,15,281.5,156.5,1.25,20.55,265.0,106.43,86.48
2018,7,28,7,30,309.0,178.0,1.2,21.1,310.0,119.27,96.84
2018,7,28,7,45,331.5,198.0,1.15,21.6,355.5,130.76,105.9
2018,7,28,8,0,354.0,218.0,1.1,22.1,401.0,141.82,114.46
2018,7,28,8,15,373.0,235.0,1.1,22.65,444.5,150.81,121.19
2018,7,28,8,30,392.0,252.0,1.1,23.2,488.0,159.42,127.54
2018,7,28,8,45,406.5,268.0,1.05,23.75,529.0,167.01,132.98
2018,7,28,9,0,421.0,284.0,1.0,24.3,570.0,174.22,138.06
2018,7,28,9,15,438.0,296.0,1.05,24.7,609.0,169.44,133.69
2018,7,28,9,30,455.0,308.0,1.1,25.1,648.0,172.65,135.78
2018,7,28,9,45,470.5,315.0,1.1,25.55,681.5,173.12,135.63
2018,7,28,10,0,486.0,322.0,1.1,26.0,715.0,188.19,132.78
2018,7,28,10,15,482.0,334.0,1.1,26.15,735.5,230.46,154.19
2018,7,28,10,30,478.0,346.0,1.1,26.3,756.0,273.07,183.11
2018,7,28,10,45,467.5,361.0,1.15,26.45,771.0,316.02,216.07
2018,7,28,11,0,457.0,376.0,1.2,26.6,786.0,358.56,249.93
2018,7,28,11,15,458.5,382.0,1.25,26.5,799.5,399.7,282.87
2018,7,28,11,30,460.0,388.0,1.3,26.4,813.0,441.34,315.9
2018,7,28,11,45,458.5,393.5,1.3,26.35,820.0,481.67,347.25
2018,7,28,12,0,457.0,399.0,1.3,26.3,827.0,521.89,377.81
2018,7,28,12,15,503.5,374.0,1.35,26.4,846.5,568.53,412.46
2018,7,28,12,30,550.0,349.0,1.4,26.5,866.0,617.51,448.38
2018,7,28,12,45,610.0,311.0,1.4,26.6,880.5,664.47,482.53
2018,7,28,13,0,670.0,273.0,1.4,26.7,895.0,718.4,520.91
2018,7,28,13,15,643.0,284.5,1.4,26.55,874.5,746.85,540.82
2018,7,28,13,30,616.0,296.0,1.4,26.4,854.0,771.29,557.94
2018,7,28,13,45,579.0,309.5,1.45,26.25,824.0,785.05,568.17
2018,7,28,14,0,542.0,323.0,1.5,26.1,794.0,794.99,575.81
2018,7,28,14,15,529.5,318.0,1.5,25.9,766.5,806.0,584.47
2018,7,28,14,30,517.0,313.0,1.5,25.7,739.0,813.84,591.03
2018,7,28,14,45,500.5,307.0,1.5,25.5,705.5,813.81,592.46
2018,7,28,15,0,484.0,301.0,1.5,25.3,672.0,810.54,591.88
2018,7,28,15,15,469.0,291.0,1.5,25.3,635.0,801.72,587.39
2018,7,28,15,30,454.0,281.0,1.5,25.3,598.0,789.88,580.99
2018,7,28,15,45,446.5,264.0,1.55,24.6,559.5,775.62,575.42
2018,7,28,16,0,439.0,247.0,1.6,23.9,521.0,758.55,567.91
2018,7,28,16,15,436.0,227.5,1.6,23.45,481.5,740.72,558.99
2018,7,28,16,30,433.0,208.0,1.6,23.0,442.0,720.24,548.17
2018,7,28,16,45,421.0,189.5,1.6,22.55,399.0,689.18,529.59
2018,7,28,17,0,409.0,171.0,1.6,22.1,356.0,655.9,509.13
2018,7,28,17,15,389.5,152.5,1.6,21.55,311.5,613.14,481.29
2018,7,28,17,30,370.0,134.0,1.6,21.0,267.0,568.83,451.43
2018,7,28,17,45,345.5,115.0,1.6,20.45,224.0,517.83,415.24
2018,7,28,18,0,321.0,96.0,1.6,19.9,181.0,466.06,376.82
2018,7,28,18,15,279.0,77.5,1.6,19.4,140.0,398.63,323.74
2018,7,28,18,30,237.0,59.0,1.6,18.9,99.0,332.14,268.87
2018,7,28,18,45,182.5,42.5,1.6,18.35,67.0,259.95,205.99
2018,7,28,19,0,128.0,26.0,1.6,17.8,35.0,181.43,115.98
2018,7,28,19,15,67.5,13.5,1.6,17.55,18.0,62.56,0.0
2018,7,28,19,30,7.0,1.0,1.6,17.3,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,1.6,17.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,29,5,15,21.5,5.5,1.3,16.4,6.5,4.33,0.0
2018,7,29,5,30,43.0,11.0,1.3,16.8,13.0,8.58,0.0
2018,7,29,5,45,87.0,28.0,1.25,17.2,38.0,21.16,11.48
2018,7,29,6,0,131.0,45.0,1.2,17.6,63.0,33.47,23.26
2018,7,29,6,15,174.5,66.5,1.2,18.15,101.0,48.49,36.79
2018,7,29,6,30,218.0,88.0,1.2,18.7,139.0,63.16,49.82
2018,7,29,6,45,255.0,108.5,1.15,19.2,182.5,76.83,61.71
2018,7,29,7,0,292.0,129.0,1.1,19.7,226.0,90.17,73.04
2018,7,29,7,15,326.0,147.0,1.05,20.15,272.0,101.68,82.55
2018,7,29,7,30,360.0,165.0,1.0,20.6,318.0,112.88,91.61
2018,7,29,7,45,388.5,180.5,1.0,21.0,364.5,122.26,99.01
2018,7,29,8,0,417.0,196.0,1.0,21.4,411.0,127.13,102.55
2018,7,29,8,15,442.0,209.0,1.0,21.95,456.5,133.34,107.1
2018,7,29,8,30,467.0,222.0,1.0,22.5,502.0,139.22,111.35
2018,7,29,8,45,488.0,232.0,1.0,23.05,544.5,143.05,113.89
2018,7,29,9,0,509.0,242.0,1.0,23.6,587.0,146.63,116.22
2018,7,29,9,15,562.0,234.0,1.0,24.15,636.0,141.67,111.65
2018,7,29,9,30,615.0,226.0,1.0,24.7,685.0,134.68,105.52
2018,7,29,9,45,664.0,212.5,1.0,25.3,729.5,125.08,97.32
2018,7,29,10,0,713.0,199.0,1.0,25.9,774.0,133.6,88.29
2018,7,29,10,15,702.5,213.5,1.05,26.1,797.5,187.78,114.39
2018,7,29,10,30,692.0,228.0,1.1,26.3,821.0,241.56,151.19
2018,7,29,10,45,686.0,238.0,1.1,26.45,839.0,293.28,191.35
2018,7,29,11,0,680.0,248.0,1.1,26.6,857.0,344.76,233.19
2018,7,29,11,15,664.0,263.5,1.1,26.45,866.5,395.76,275.34
2018,7,29,11,30,648.0,279.0,1.1,26.3,876.0,445.35,315.68
2018,7,29,11,45,630.0,293.0,1.15,26.15,878.0,491.57,352.82
2018,7,29,12,0,612.0,307.0,1.2,26.0,880.0,535.92,387.59
2018,7,29,12,15,606.5,311.5,1.2,25.8,880.0,579.01,420.35
2018,7,29,12,30,601.0,316.0,1.2,25.6,880.0,620.9,451.45
2018,7,29,12,45,646.5,285.0,1.25,25.45,887.5,669.71,487.63
2018,7,29,13,0,692.0,254.0,1.3,25.3,895.0,719.04,523.76
2018,7,29,13,15,664.0,266.5,1.3,25.05,874.5,748.31,544.55
2018,7,29,13,30,636.0,279.0,1.3,24.8,854.0,773.53,562.44
2018,7,29,13,45,617.5,281.0,1.3,24.5,828.5,793.98,577.39
2018,7,29,14,0,599.0,283.0,1.3,24.2,803.0,810.71,589.8
2018,7,29,14,15,599.0,273.5,1.35,23.9,779.5,830.64,605.38
2018,7,29,14,30,599.0,264.0,1.4,23.6,756.0,847.6,619.02
2018,7,29,14,45,587.0,258.0,1.4,23.3,723.5,848.13,621.29
2018,7,29,15,0,575.0,252.0,1.4,23.0,691.0,850.13,624.65
2018,7,29,15,15,559.5,244.5,1.4,23.0,653.5,843.98,621.97
2018,7,29,15,30,544.0,237.0,1.4,23.0,616.0,834.67,617.34
2018,7,29,15,45,524.5,227.5,1.45,22.3,574.0,816.13,608.86
2018,7,29,16,0,505.0,218.0,1.5,21.6,532.0,794.67,598.35
2018,7,29,16,15,481.5,207.0,1.5,21.25,487.5,764.75,580.56
2018,7,29,16,30,458.0,196.0,1.5,20.9,443.0,732.37,560.88
2018,7,29,16,45,430.0,182.5,1.5,20.55,396.5,690.39,534.05
2018,7,29,17,0,402.0,169.0,1.5,20.2,350.0,646.6,505.38
2018,7,29,17,15,372.5,152.5,1.5,19.8,304.5,572.99,454.73
2018,7,29,17,30,343.0,136.0,1.5,19.4,259.0,522.71,419.44
2018,7,29,17,45,289.5,117.0,1.5,19.0,209.5,445.28,361.31
2018,7,29,18,0,236.0,98.0,1.5,18.6,160.0,368.62,301.55
2018,7,29,18,15,196.0,78.5,1.5,18.3,122.5,304.62,249.67
2018,7,29,18,30,156.0,59.0,1.5,18.0,85.0,241.21,196.2
2018,7,29,18,45,111.5,40.5,1.5,17.65,56.0,176.43,139.28
2018,7,29,19,0,67.0,22.0,1.5,17.3,27.0,103.63,61.33
2018,7,29,19,15,35.5,11.5,1.5,17.15,14.0,36.35,0.0
2018,7,29,19,30,4.0,1.0,1.5,17.0,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,1.5,16.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,4.5,1.4,15.65,5.0,3.54,0.0
2018,7,30,5,30,28.0,9.0,1.4,15.9,10.0,7.06,0.0
2018,7,30,5,45,64.0,25.0,1.4,16.15,32.5,18.96,9.6
2018,7,30,6,0,100.0,41.0,1.4,16.4,55.0,30.58,20.84
2018,7,30,6,15,138.0,65.0,1.4,16.95,92.5,47.2,35.82
2018,7,30,6,30,176.0,89.0,1.4,17.5,130.0,63.33,50.2
2018,7,30,6,45,211.5,112.0,1.4,18.05,173.0,78.38,63.36
2018,7,30,7,0,247.0,135.0,1.4,18.6,216.0,93.03,75.86
2018,7,30,7,15,279.5,154.5,1.35,19.3,261.0,105.22,85.92
2018,7,30,7,30,312.0,174.0,1.3,20.0,306.0,117.07,95.46
2018,7,30,7,45,341.0,192.0,1.3,20.7,353.0,127.67,103.77
2018,7,30,8,0,370.0,210.0,1.3,21.4,400.0,137.92,111.65
2018,7,30,8,15,389.0,226.5,1.3,22.0,443.5,146.79,118.31
2018,7,30,8,30,408.0,243.0,1.3,22.6,487.0,155.28,124.6
2018,7,30,8,45,422.0,257.0,1.25,23.25,526.0,154.84,123.5
2018,7,30,9,0,436.0,271.0,1.2,23.9,565.0,159.87,126.9
2018,7,30,9,15,439.0,286.0,1.2,24.35,597.5,164.7,130.23
2018,7,30,9,30,442.0,301.0,1.2,24.8,630.0,169.11,133.22
2018,7,30,9,45,436.5,319.0,1.2,25.3,657.0,174.28,136.8
2018,7,30,10,0,431.0,337.0,1.2,25.8,684.0,190.86,136.57
2018,7,30,10,15,434.0,348.5,1.25,25.85,709.0,230.81,156.78
2018,7,30,10,30,437.0,360.0,1.3,25.9,734.0,271.91,184.53
2018,7,30,10,45,435.5,371.0,1.35,26.0,752.0,312.81,215.61
2018,7,30,11,0,434.0,382.0,1.4,26.1,770.0,354.22,248.38
2018,7,30,11,15,439.0,386.5,1.4,25.9,785.0,394.64,280.72
2018,7,30,11,30,444.0,391.0,1.4,25.7,800.0,435.91,313.47
2018,7,30,11,45,446.5,393.5,1.45,25.5,808.0,475.52,344.79
2018,7,30,12,0,449.0,396.0,1.5,25.3,816.0,515.31,375.72
2018,7,30,12,15,472.5,384.0,1.5,25.45,826.0,557.23,406.92
2018,7,30,12,30,496.0,372.0,1.5,25.6,836.0,600.14,438.31
2018,7,30,12,45,525.5,352.5,1.5,25.7,841.5,642.04,468.74
2018,7,30,13,0,555.0,333.0,1.5,25.8,847.0,684.13,498.9
2018,7,30,13,15,526.5,343.0,1.55,25.55,824.5,706.32,515.38
2018,7,30,13,30,498.0,353.0,1.6,25.3,802.0,724.84,529.27
2018,7,30,13,45,460.5,362.5,1.6,25.1,770.5,731.79,534.63
2018,7,30,14,0,423.0,372.0,1.6,24.9,739.0,734.47,537.06
2018,7,30,14,15,414.5,362.5,1.6,24.5,712.5,742.51,544.33
2018,7,30,14,30,406.0,353.0,1.6,24.1,686.0,730.83,538.64
2018,7,30,14,45,395.5,342.0,1.6,23.75,655.0,728.79,539.23
2018,7,30,15,0,385.0,331.0,1.6,23.4,624.0,724.23,538.05
2018,7,30,15,15,371.5,317.0,1.6,23.4,588.0,711.11,530.38
2018,7,30,15,30,358.0,303.0,1.6,23.4,552.0,695.53,521.09
2018,7,30,15,45,342.5,287.5,1.6,22.7,513.5,673.95,509.02
2018,7,30,16,0,327.0,272.0,1.6,22.0,475.0,650.23,495.35
2018,7,30,16,15,321.0,251.5,1.6,21.7,437.5,628.29,482.37
2018,7,30,16,30,315.0,231.0,1.6,21.4,400.0,604.34,467.8
2018,7,30,16,45,307.5,209.5,1.6,21.1,361.0,575.69,449.6
2018,7,30,17,0,300.0,188.0,1.6,20.8,322.0,545.23,429.76
2018,7,30,17,15,287.5,164.5,1.6,20.35,280.5,505.33,402.55
2018,7,30,17,30,275.0,141.0,1.6,19.9,239.0,463.77,373.31
2018,7,30,17,45,259.0,119.5,1.6,19.45,200.0,420.3,341.36
2018,7,30,18,0,243.0,98.0,1.6,19.0,161.0,375.7,307.18
2018,7,30,18,15,208.5,77.0,1.6,18.55,122.5,313.99,257.28
2018,7,30,18,30,174.0,56.0,1.6,18.1,84.0,251.98,205.17
2018,7,30,18,45,131.0,38.5,1.6,17.65,55.5,189.42,149.69
2018,7,30,19,0,88.0,21.0,1.6,17.2,27.0,118.04,66.2
2018,7,30,19,15,46.0,11.0,1.65,16.95,14.0,44.01,0.0
2018,7,30,19,30,4.0,1.0,1.7,16.7,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.7,16.5,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,15,12.5,4.0,1.7,15.55,4.5,3.15,0.0
2018,7,31,5,30,25.0,8.0,1.7,15.9,9.0,6.29,0.0
2018,7,31,5,45,56.5,22.0,1.7,16.3,28.5,16.8,7.69
2018,7,31,6,0,88.0,36.0,1.7,16.7,48.0,27.08,17.75
2018,7,31,6,15,121.0,58.0,1.65,17.25,82.0,42.5,31.65
2018,7,31,6,30,154.0,80.0,1.6,17.8,116.0,57.46,45.0
2018,7,31,6,45,184.0,104.5,1.55,18.35,157.5,73.5,59.04
2018,7,31,7,0,214.0,129.0,1.5,18.9,199.0,89.03,72.33
2018,7,31,7,15,241.5,152.5,1.4,19.55,244.0,103.46,84.34
2018,7,31,7,30,269.0,176.0,1.3,20.2,289.0,117.41,95.69
2018,7,31,7,45,293.0,196.5,1.25,20.8,334.0,129.18,104.99
2018,7,31,8,0,317.0,217.0,1.2,21.4,379.0,140.52,113.79
2018,7,31,8,15,337.5,235.0,1.2,21.9,422.5,150.04,121.02
2018,7,31,8,30,358.0,253.0,1.2,22.4,466.0,159.16,127.84
2018,7,31,8,45,375.0,268.0,1.2,22.9,506.5,166.29,132.98
2018,7,31,9,0,392.0,283.0,1.2,23.4,547.0,173.06,137.81
2018,7,31,9,15,456.0,275.0,1.2,24.05,600.0,159.76,126.37
2018,7,31,9,30,520.0,267.0,1.2,24.7,653.0,154.84,121.84
2018,7,31,9,45,598.0,241.5,1.2,25.35,706.0,139.37,108.86
2018,7,31,10,0,676.0,216.0,1.2,26.0,759.0,138.62,93.89
2018,7,31,10,15,667.0,229.5,1.2,26.25,782.0,190.68,118.27
2018,7,31,10,30,658.0,243.0,1.2,26.5,805.0,242.49,153.28
2018,7,31,10,45,640.0,260.0,1.25,26.7,818.5,293.88,193.44
2018,7,31,11,0,622.0,277.0,1.3,26.9,832.0,343.85,234.28
2018,7,31,11,15,612.0,287.5,1.3,26.95,841.5,391.16,273.1
2018,7,31,11,30,602.0,298.0,1.3,27.0,851.0,437.63,310.69
2018,7,31,11,45,585.0,311.0,1.35,27.0,852.5,486.41,349.19
2018,7,31,12,0,568.0,324.0,1.4,27.0,854.0,528.64,382.06
2018,7,31,12,15,602.0,304.0,1.4,27.15,866.5,570.86,413.89
2018,7,31,12,30,636.0,284.0,1.4,27.3,879.0,619.57,449.55
2018,7,31,12,45,679.0,257.5,1.45,27.45,888.5,670.28,486.39
2018,7,31,13,0,722.0,231.0,1.5,27.6,898.0,721.5,523.06
2018,7,31,13,15,694.5,242.0,1.5,27.45,876.0,751.01,543.87
2018,7,31,13,30,667.0,253.0,1.5,27.3,854.0,776.53,561.8
2018,7,31,13,45,629.0,267.0,1.55,27.1,823.0,791.71,573.12
2018,7,31,14,0,591.0,281.0,1.6,26.9,792.0,801.89,581.09
2018,7,31,14,15,576.0,278.5,1.6,26.65,763.5,810.86,588.58
2018,7,31,14,30,561.0,276.0,1.6,26.4,735.0,819.29,595.66
2018,7,31,14,45,541.0,273.0,1.65,26.15,700.5,819.27,597.66
2018,7,31,15,0,521.0,270.0,1.7,25.9,666.0,815.9,597.57
2018,7,31,15,15,505.5,260.5,1.7,25.9,628.5,807.16,593.15
2018,7,31,15,30,490.0,251.0,1.7,25.9,591.0,795.32,586.78
2018,7,31,15,45,473.5,240.0,1.7,25.15,551.0,777.97,578.48
2018,7,31,16,0,457.0,229.0,1.7,24.4,511.0,757.85,568.27
2018,7,31,16,15,441.5,214.5,1.7,23.95,469.5,732.32,553.71
2018,7,31,16,30,426.0,200.0,1.7,23.5,428.0,704.35,537.29
2018,7,31,16,45,404.5,184.5,1.75,23.0,384.0,666.94,514.27
2018,7,31,17,0,383.0,169.0,1.8,22.5,340.0,603.82,472.66
2018,7,31,17,15,355.0,151.5,1.75,21.9,294.5,554.8,439.23
2018,7,31,17,30,327.0,134.0,1.7,21.3,249.0,504.89,403.93
2018,7,31,17,45,293.5,115.0,1.7,20.7,206.0,446.94,361.27
2018,7,31,18,0,260.0,96.0,1.7,20.1,163.0,388.88,316.71
2018,7,31,18,15,216.0,75.5,1.7,19.5,123.0,318.82,260.39
2018,7,31,18,30,172.0,55.0,1.7,18.9,83.0,249.09,202.09
2018,7,31,18,45,122.5,37.0,1.65,18.35,53.5,179.91,141.13
2018,7,31,19,0,73.0,19.0,1.6,17.8,24.0,100.89,50.63
2018,7,31,19,15,38.0,10.0,1.6,17.45,12.5,37.05,0.0
2018,7,31,19,30,3.0,1.0,1.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.6,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,1,5,15,28.5,6.5,1.6,14.5,7.5,5.11,0.0
2018,8,1,5,30,57.0,13.0,1.6,15.0,15.0,10.23,0.0
2018,8,1,5,45,126.0,30.0,1.55,15.5,44.0,22.52,12.02
2018,8,1,6,0,195.0,47.0,1.5,16.0,73.0,34.97,24.58
2018,8,1,6,15,256.5,64.5,1.5,16.6,114.0,47.53,36.1
2018,8,1,6,30,318.0,82.0,1.5,17.2,155.0,59.84,47.18
2018,8,1,6,45,368.0,96.0,1.45,17.75,200.5,69.45,55.64
2018,8,1,7,0,418.0,110.0,1.4,18.3,246.0,78.85,63.67
2018,8,1,7,15,455.5,122.5,1.35,19.05,294.0,86.87,70.26
2018,8,1,7,30,493.0,135.0,1.3,19.8,342.0,94.66,76.48
2018,8,1,7,45,522.0,146.0,1.3,20.55,390.0,101.13,81.46
2018,8,1,8,0,551.0,157.0,1.3,21.3,438.0,107.35,86.16
2018,8,1,8,15,572.0,167.5,1.3,21.95,484.0,112.84,90.22
2018,8,1,8,30,593.0,178.0,1.3,22.6,530.0,119.17,94.93
2018,8,1,8,45,607.5,186.5,1.3,23.25,571.5,121.84,96.58
2018,8,1,9,0,622.0,195.0,1.3,23.9,613.0,124.26,98.03
2018,8,1,9,15,667.0,188.0,1.35,24.4,661.0,118.29,92.71
2018,8,1,9,30,712.0,181.0,1.4,24.9,709.0,112.88,87.92
2018,8,1,9,45,761.5,165.5,1.4,25.35,754.5,103.7,80.12
2018,8,1,10,0,811.0,150.0,1.4,25.8,800.0,118.13,77.3
2018,8,1,10,15,797.5,163.0,1.45,26.0,822.0,175.78,102.79
2018,8,1,10,30,784.0,176.0,1.5,26.2,844.0,232.42,141.07
2018,8,1,10,45,761.5,194.5,1.55,26.35,857.5,283.1,181.53
2018,8,1,11,0,739.0,213.0,1.6,26.5,871.0,338.78,227.94
2018,8,1,11,15,726.5,225.0,1.6,26.5,881.5,391.91,272.34
2018,8,1,11,30,714.0,237.0,1.6,26.5,892.0,443.85,315.12
2018,8,1,11,45,694.0,251.5,1.65,26.45,893.0,492.71,354.86
2018,8,1,12,0,674.0,266.0,1.7,26.4,894.0,539.41,391.86
2018,8,1,12,15,698.5,251.5,1.75,26.45,903.0,588.69,429.63
2018,8,1,12,30,723.0,237.0,1.8,26.5,912.0,638.53,467.06
2018,8,1,12,45,754.0,217.0,1.8,26.5,916.5,688.38,503.74
2018,8,1,13,0,785.0,197.0,1.8,26.5,921.0,732.56,536.11
2018,8,1,13,15,762.5,206.0,1.8,26.3,900.5,771.61,563.79
2018,8,1,13,30,740.0,215.0,1.8,26.1,880.0,801.68,585.15
2018,8,1,13,45,709.0,227.5,1.8,25.85,852.5,824.01,601.11
2018,8,1,14,0,678.0,240.0,1.8,25.6,825.0,841.9,614.0
2018,8,1,14,15,666.0,237.5,1.8,25.3,797.0,858.89,626.93
2018,8,1,14,30,654.0,235.0,1.8,25.0,769.0,872.32,637.54
2018,8,1,14,45,637.5,232.0,1.8,24.7,734.5,877.46,642.74
2018,8,1,15,0,621.0,229.0,1.8,24.4,700.0,878.83,645.62
2018,8,1,15,15,605.5,222.0,1.8,24.4,661.5,873.74,643.72
2018,8,1,15,30,590.0,215.0,1.8,24.4,623.0,857.13,634.55
2018,8,1,15,45,574.0,206.0,1.8,23.6,581.5,842.74,628.78
2018,8,1,16,0,558.0,197.0,1.8,22.8,540.0,825.33,620.91
2018,8,1,16,15,542.0,186.0,1.85,22.3,497.5,802.82,609.32
2018,8,1,16,30,526.0,175.0,1.9,21.8,455.0,777.65,595.74
2018,8,1,16,45,503.5,162.5,1.9,21.25,409.0,741.66,573.87
2018,8,1,17,0,481.0,150.0,1.9,20.7,363.0,703.58,550.08
