Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,17,15,454.0,135.0,1.9,20.1,316.0,656.13,518.87
2018,8,1,17,30,427.0,120.0,1.9,19.5,269.0,607.3,485.58
2018,8,1,17,45,393.0,104.0,1.85,18.85,224.0,549.47,443.87
2018,8,1,18,0,359.0,88.0,1.8,18.2,179.0,491.34,400.03
2018,8,1,18,15,307.5,72.0,1.8,17.6,137.5,417.59,341.34
2018,8,1,18,30,256.0,56.0,1.8,17.0,96.0,345.75,281.19
2018,8,1,18,45,189.5,39.0,1.75,16.45,63.0,262.39,206.89
2018,8,1,19,0,123.0,22.0,1.7,15.9,30.0,164.94,75.7
2018,8,1,19,15,64.5,11.5,1.7,15.6,15.5,58.55,0.0
2018,8,1,19,30,6.0,1.0,1.7,15.3,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,1.7,15.0,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,25.0,6.0,1.6,13.85,7.0,0.0,0.0
2018,8,2,5,30,50.0,12.0,1.6,14.2,14.0,9.44,0.0
2018,8,2,5,45,115.5,29.0,1.6,14.6,42.0,21.81,11.23
2018,8,2,6,0,181.0,46.0,1.6,15.0,70.0,34.19,23.96
2018,8,2,6,15,239.5,64.0,1.6,15.5,110.0,47.06,35.83
2018,8,2,6,30,298.0,82.0,1.6,16.0,150.0,59.65,47.24
2018,8,2,6,45,343.5,97.5,1.6,16.5,194.5,70.17,56.55
2018,8,2,7,0,389.0,113.0,1.6,17.0,239.0,80.41,65.38
2018,8,2,7,15,427.5,127.5,1.6,17.65,287.5,89.63,73.06
2018,8,2,7,30,466.0,142.0,1.6,18.3,336.0,98.55,80.33
2018,8,2,7,45,494.5,154.5,1.6,18.95,384.0,105.77,86.0
2018,8,2,8,0,523.0,167.0,1.6,19.6,432.0,112.71,91.33
2018,8,2,8,15,546.0,177.0,1.6,20.1,478.0,117.77,95.09
2018,8,2,8,30,569.0,187.0,1.6,20.6,524.0,122.6,98.62
2018,8,2,8,45,585.5,197.0,1.6,21.1,567.0,127.0,101.77
2018,8,2,9,0,602.0,207.0,1.6,21.6,610.0,131.22,104.77
2018,8,2,9,15,638.5,204.5,1.6,22.1,655.5,127.25,101.02
2018,8,2,9,30,675.0,202.0,1.6,22.6,701.0,123.62,97.61
2018,8,2,9,45,712.5,194.0,1.65,23.05,743.5,117.35,92.11
2018,8,2,10,0,750.0,186.0,1.7,23.5,786.0,124.36,84.4
2018,8,2,10,15,732.5,203.0,1.7,23.65,807.0,181.49,110.79
2018,8,2,10,30,715.0,220.0,1.7,23.8,828.0,237.48,149.26
2018,8,2,10,45,686.5,243.0,1.75,23.9,839.5,293.19,193.84
2018,8,2,11,0,658.0,266.0,1.8,24.0,851.0,346.4,238.48
2018,8,2,11,15,644.0,279.5,1.8,23.95,860.5,396.25,280.35
2018,8,2,11,30,630.0,293.0,1.8,23.9,870.0,444.85,320.64
2018,8,2,11,45,606.0,310.5,1.8,23.8,869.5,490.07,357.61
2018,8,2,12,0,582.0,328.0,1.8,23.7,869.0,537.71,395.02
2018,8,2,12,15,608.5,314.0,1.85,23.7,880.5,580.63,428.43
2018,8,2,12,30,635.0,300.0,1.9,23.7,892.0,629.65,465.55
2018,8,2,12,45,669.0,279.0,1.9,23.75,898.5,679.14,502.12
2018,8,2,13,0,703.0,258.0,1.9,23.8,905.0,728.9,538.31
2018,8,2,13,15,676.0,269.5,1.85,23.65,884.0,758.84,559.5
2018,8,2,13,30,649.0,281.0,1.8,23.5,863.0,784.72,577.64
2018,8,2,13,45,612.0,293.0,1.8,23.35,831.5,798.5,587.69
2018,8,2,14,0,575.0,305.0,1.8,23.2,800.0,806.96,594.13
2018,8,2,14,15,561.0,301.0,1.8,23.0,771.0,818.31,603.21
2018,8,2,14,30,547.0,297.0,1.8,22.8,742.0,826.36,610.06
2018,8,2,14,45,529.0,291.5,1.8,22.6,707.5,825.92,611.28
2018,8,2,15,0,511.0,286.0,1.8,22.4,673.0,822.13,610.37
2018,8,2,15,15,495.0,276.5,1.8,22.4,635.0,813.08,605.69
2018,8,2,15,30,479.0,267.0,1.8,22.4,597.0,800.93,599.0
2018,8,2,15,45,465.0,254.5,1.8,21.75,557.5,784.75,591.23
2018,8,2,16,0,451.0,242.0,1.8,21.1,518.0,765.78,581.52
2018,8,2,16,15,438.5,225.5,1.85,20.65,476.5,741.42,568.09
2018,8,2,16,30,426.0,209.0,1.9,20.2,435.0,714.52,552.68
2018,8,2,16,45,406.0,192.0,1.9,19.75,390.0,654.02,512.84
2018,8,2,17,0,386.0,175.0,1.9,19.3,345.0,615.39,487.66
2018,8,2,17,15,364.0,155.0,1.9,18.8,299.5,569.24,456.1
2018,8,2,17,30,342.0,135.0,1.9,18.3,254.0,521.76,422.51
2018,8,2,17,45,314.0,116.0,1.9,17.75,211.5,469.01,383.42
2018,8,2,18,0,286.0,97.0,1.9,17.2,169.0,415.93,342.31
2018,8,2,18,15,245.0,77.0,1.85,16.75,129.0,349.21,287.8
2018,8,2,18,30,204.0,57.0,1.8,16.3,89.0,282.94,231.36
2018,8,2,18,45,148.0,39.0,1.75,15.85,58.0,208.74,164.24
2018,8,2,19,0,92.0,21.0,1.7,15.4,27.0,136.83,50.68
2018,8,2,19,15,46.0,10.5,1.7,15.2,13.5,43.54,0.0
2018,8,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,5,15,14.0,4.0,1.5,13.95,4.5,0.0,0.0
2018,8,3,5,30,28.0,8.0,1.5,14.4,9.0,6.29,0.0
2018,8,3,5,45,70.0,24.0,1.5,14.8,31.5,18.19,8.13
2018,8,3,6,0,112.0,40.0,1.5,15.2,54.0,29.86,20.16
2018,8,3,6,15,158.0,62.0,1.45,15.95,92.0,45.29,34.19
2018,8,3,6,30,204.0,84.0,1.4,16.7,130.0,60.36,47.7
2018,8,3,6,45,245.5,106.0,1.35,17.4,175.0,75.04,60.6
2018,8,3,7,0,287.0,128.0,1.3,18.1,220.0,89.37,72.86
2018,8,3,7,15,323.0,146.5,1.25,18.75,267.0,101.24,82.72
2018,8,3,7,30,359.0,165.0,1.2,19.4,314.0,112.81,92.1
2018,8,3,7,45,390.0,180.0,1.15,20.05,361.0,122.0,99.29
2018,8,3,8,0,421.0,195.0,1.1,20.7,408.0,127.03,102.86
2018,8,3,8,15,444.5,209.0,1.1,21.35,453.5,133.84,107.89
2018,8,3,8,30,468.0,223.0,1.1,22.0,499.0,140.29,112.57
2018,8,3,8,45,487.5,234.0,1.1,22.65,541.5,144.66,115.5
2018,8,3,9,0,507.0,245.0,1.1,23.3,584.0,148.74,118.19
2018,8,3,9,15,560.0,237.5,1.1,24.0,633.0,143.99,113.7
2018,8,3,9,30,613.0,230.0,1.1,24.7,682.0,137.96,108.26
2018,8,3,9,45,675.0,210.0,1.05,25.35,730.5,125.0,97.29
2018,8,3,10,0,737.0,190.0,1.0,26.0,779.0,124.75,84.55
2018,8,3,10,15,719.0,206.5,1.05,26.3,798.5,180.98,109.65
2018,8,3,10,30,701.0,223.0,1.1,26.6,818.0,235.98,146.61
2018,8,3,10,45,671.5,246.5,1.1,26.85,829.0,291.1,189.74
2018,8,3,11,0,642.0,270.0,1.1,27.1,840.0,343.62,232.68
2018,8,3,11,15,627.5,284.0,1.1,27.15,849.0,392.82,272.92
2018,8,3,11,30,613.0,298.0,1.1,27.2,858.0,440.73,311.52
2018,8,3,11,45,585.0,318.0,1.15,27.2,856.5,489.66,350.1
2018,8,3,12,0,557.0,338.0,1.2,27.2,855.0,531.33,382.42
2018,8,3,12,15,562.0,335.0,1.25,27.2,857.0,572.97,413.92
2018,8,3,12,30,567.0,332.0,1.3,27.2,859.0,614.04,444.39
2018,8,3,12,45,566.5,329.5,1.35,27.15,853.0,651.02,471.6
2018,8,3,13,0,566.0,327.0,1.4,27.1,847.0,686.41,497.31
2018,8,3,13,15,553.0,328.5,1.45,26.95,830.0,713.87,517.4
2018,8,3,13,30,540.0,330.0,1.5,26.8,813.0,738.52,535.43
2018,8,3,13,45,520.5,331.5,1.55,26.6,788.5,754.91,547.87
2018,8,3,14,0,501.0,333.0,1.6,26.4,764.0,767.92,558.05
2018,8,3,14,15,496.0,324.0,1.6,26.15,739.0,781.13,568.45
2018,8,3,14,30,491.0,315.0,1.6,25.9,714.0,791.5,577.0
2018,8,3,14,45,485.0,303.5,1.65,25.65,683.5,795.71,582.08
2018,8,3,15,0,479.0,292.0,1.7,25.4,653.0,796.98,585.36
2018,8,3,15,15,463.5,281.0,1.7,25.4,615.5,786.49,579.68
2018,8,3,15,30,448.0,270.0,1.7,25.4,578.0,772.95,572.1
2018,8,3,15,45,441.5,253.5,1.7,24.7,540.5,759.95,566.8
2018,8,3,16,0,435.0,237.0,1.7,24.0,503.0,744.18,559.6
2018,8,3,16,15,432.5,217.0,1.75,23.55,463.5,726.05,550.78
2018,8,3,16,30,430.0,197.0,1.8,23.1,424.0,705.22,539.99
2018,8,3,16,45,416.0,180.5,1.8,22.65,382.0,674.2,521.09
2018,8,3,17,0,402.0,164.0,1.8,22.2,340.0,641.09,500.36
2018,8,3,17,15,379.5,146.0,1.8,21.65,295.5,595.89,470.24
2018,8,3,17,30,357.0,128.0,1.8,21.1,251.0,549.3,438.12
2018,8,3,17,45,328.5,109.0,1.8,20.55,208.0,494.64,398.42
2018,8,3,18,0,300.0,90.0,1.8,20.0,165.0,439.46,356.47
2018,8,3,18,15,250.0,72.0,1.8,19.55,124.5,345.46,281.73
2018,8,3,18,30,200.0,54.0,1.8,19.1,84.0,274.32,221.84
2018,8,3,18,45,140.0,36.0,1.8,18.6,53.5,196.08,151.76
2018,8,3,19,0,80.0,18.0,1.8,18.1,23.0,119.47,30.11
2018,8,3,19,15,40.0,9.0,1.75,17.9,11.5,37.73,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.5,15.55,5.0,0.0,0.0
2018,8,4,5,30,35.0,9.0,1.5,15.9,10.0,7.08,0.0
2018,8,4,5,45,85.5,25.0,1.5,16.25,34.0,18.91,8.22
2018,8,4,6,0,136.0,41.0,1.5,16.6,58.0,30.62,20.63
2018,8,4,6,15,188.5,62.5,1.5,17.25,97.5,45.79,34.41
2018,8,4,6,30,241.0,84.0,1.5,17.9,137.0,60.67,47.72
2018,8,4,6,45,287.0,103.0,1.45,18.5,182.5,73.67,59.13
2018,8,4,7,0,333.0,122.0,1.4,19.1,228.0,86.42,70.02
2018,8,4,7,15,375.0,137.0,1.4,19.75,276.0,94.88,76.96
2018,8,4,7,30,417.0,152.0,1.4,20.4,324.0,103.95,84.26
2018,8,4,7,45,454.0,164.5,1.4,21.05,374.0,111.12,89.8
2018,8,4,8,0,491.0,177.0,1.4,21.7,424.0,118.03,95.03
2018,8,4,8,15,523.0,185.5,1.4,22.15,472.0,122.27,98.05
2018,8,4,8,30,555.0,194.0,1.4,22.6,520.0,126.33,100.91
2018,8,4,8,45,584.5,198.0,1.4,23.0,565.5,127.68,101.54
2018,8,4,9,0,614.0,202.0,1.4,23.4,611.0,128.83,102.03
2018,8,4,9,15,647.0,201.0,1.45,23.8,656.0,125.79,99.12
2018,8,4,9,30,680.0,200.0,1.5,24.2,701.0,122.99,96.47
2018,8,4,9,45,715.0,193.0,1.5,24.55,742.5,117.22,91.44
2018,8,4,10,0,750.0,186.0,1.5,24.9,784.0,122.19,83.66
2018,8,4,10,15,712.0,215.0,1.55,24.95,799.5,183.93,113.22
2018,8,4,10,30,674.0,244.0,1.6,25.0,815.0,242.54,154.04
2018,8,4,10,45,618.0,283.0,1.6,25.0,817.5,299.57,200.06
2018,8,4,11,0,562.0,322.0,1.6,25.0,820.0,354.86,246.19
2018,8,4,11,15,544.5,338.5,1.6,24.85,828.0,400.98,284.35
2018,8,4,11,30,527.0,355.0,1.6,24.7,836.0,445.71,320.92
2018,8,4,11,45,500.5,374.0,1.65,24.6,834.0,486.48,353.93
2018,8,4,12,0,474.0,393.0,1.7,24.5,832.0,524.86,384.24
2018,8,4,12,15,508.5,372.5,1.7,24.5,844.0,568.49,417.32
2018,8,4,12,30,543.0,352.0,1.7,24.5,856.0,613.56,450.97
2018,8,4,12,45,586.5,324.0,1.7,24.55,865.0,659.82,485.07
2018,8,4,13,0,630.0,296.0,1.7,24.6,874.0,705.87,518.65
2018,8,4,13,15,595.5,311.0,1.75,24.3,850.5,731.23,537.49
2018,8,4,13,30,561.0,326.0,1.8,24.0,827.0,751.63,552.82
2018,8,4,13,45,514.5,342.5,1.8,23.7,793.5,759.27,558.78
2018,8,4,14,0,468.0,359.0,1.8,23.4,760.0,762.02,561.35
2018,8,4,14,15,468.5,345.5,1.8,23.1,736.0,775.79,572.65
2018,8,4,14,30,469.0,332.0,1.8,22.8,712.0,786.86,582.08
2018,8,4,14,45,470.0,317.0,1.8,22.45,684.0,794.3,589.33
2018,8,4,15,0,471.0,302.0,1.8,22.1,656.0,798.97,594.86
2018,8,4,15,15,455.5,291.0,1.8,22.1,618.5,788.56,589.1
2018,8,4,15,30,440.0,280.0,1.8,22.1,581.0,775.1,581.46
2018,8,4,15,45,474.5,247.0,1.8,21.6,552.5,786.55,593.62
2018,8,4,16,0,509.0,214.0,1.8,21.1,524.0,794.55,603.41
2018,8,4,16,15,564.0,177.5,1.8,20.95,495.0,815.41,621.47
2018,8,4,16,30,619.0,141.0,1.8,20.8,466.0,843.26,642.82
2018,8,4,16,45,642.0,120.0,1.8,20.6,427.0,842.08,644.35
2018,8,4,17,0,665.0,99.0,1.8,20.4,388.0,836.41,643.08
2018,8,4,17,15,633.5,91.0,1.75,20.0,338.5,789.07,612.46
2018,8,4,17,30,602.0,83.0,1.7,19.6,289.0,739.85,579.88
2018,8,4,17,45,558.5,74.5,1.7,19.2,240.5,677.05,536.31
2018,8,4,18,0,515.0,66.0,1.7,18.8,192.0,613.71,490.04
2018,8,4,18,15,435.5,56.5,1.7,18.25,146.0,516.55,415.37
2018,8,4,18,30,356.0,47.0,1.7,17.7,100.0,421.86,338.46
2018,8,4,18,45,245.5,34.0,1.65,17.15,64.0,302.33,233.62
2018,8,4,19,0,135.0,21.0,1.6,16.6,28.0,169.42,21.18
2018,8,4,19,15,67.5,10.5,1.6,16.2,14.0,59.94,0.0
2018,8,4,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,5,5,15,12.0,4.0,1.45,12.75,4.5,0.0,0.0
2018,8,5,5,30,24.0,8.0,1.4,13.2,9.0,6.29,0.0
2018,8,5,5,45,71.5,24.5,1.35,13.6,32.5,18.48,7.61
2018,8,5,6,0,119.0,41.0,1.3,14.0,56.0,30.49,20.73
2018,8,5,6,15,172.5,63.0,1.25,14.7,95.5,45.95,34.91
2018,8,5,6,30,226.0,85.0,1.2,15.4,135.0,61.1,48.58
2018,8,5,6,45,274.0,104.5,1.15,16.05,180.5,74.39,60.34
2018,8,5,7,0,322.0,124.0,1.1,16.7,226.0,87.42,71.56
2018,8,5,7,15,360.5,141.0,1.1,17.4,274.0,98.59,80.88
2018,8,5,7,30,399.0,158.0,1.1,18.1,322.0,107.39,87.94
2018,8,5,7,45,431.0,170.5,1.1,18.8,368.5,114.35,93.31
2018,8,5,8,0,463.0,183.0,1.1,19.5,415.0,121.04,98.35
2018,8,5,8,15,487.5,195.0,1.1,20.05,461.0,126.99,102.77
2018,8,5,8,30,512.0,207.0,1.1,20.6,507.0,132.64,106.9
2018,8,5,8,45,531.0,218.0,1.1,21.2,550.5,137.31,110.16
2018,8,5,9,0,550.0,229.0,1.1,21.8,594.0,141.69,113.18
2018,8,5,9,15,581.0,230.0,1.15,22.3,637.0,140.96,112.07
2018,8,5,9,30,612.0,231.0,1.2,22.8,680.0,138.95,109.97
2018,8,5,9,45,641.0,228.0,1.2,23.25,719.0,134.3,105.77
2018,8,5,10,0,670.0,225.0,1.2,23.7,758.0,138.39,97.99
2018,8,5,10,15,614.5,260.0,1.25,23.9,762.5,197.9,127.84
2018,8,5,10,30,559.0,295.0,1.3,24.1,767.0,254.89,168.39
2018,8,5,10,45,468.0,324.0,1.3,24.3,726.5,292.03,200.35
2018,8,5,11,0,377.0,353.0,1.3,24.5,686.0,319.7,226.28
2018,8,5,11,15,384.5,377.0,1.35,24.55,722.0,376.27,270.12
2018,8,5,11,30,392.0,401.0,1.4,24.6,758.0,425.84,308.35
2018,8,5,11,45,313.5,421.5,1.4,24.6,708.5,436.27,318.97
2018,8,5,12,0,235.0,442.0,1.4,24.6,659.0,439.0,322.96
2018,8,5,12,15,331.0,418.5,1.4,24.7,725.0,501.24,368.59
2018,8,5,12,30,427.0,395.0,1.4,24.8,791.0,572.97,420.3
2018,8,5,12,45,527.5,345.5,1.45,24.9,831.0,636.96,466.86
2018,8,5,13,0,628.0,296.0,1.5,25.0,871.0,704.28,515.48
2018,8,5,13,15,598.5,308.0,1.5,24.85,849.0,730.84,534.19
2018,8,5,13,30,569.0,320.0,1.5,24.7,827.0,752.77,549.8
2018,8,5,13,45,528.0,333.5,1.5,24.5,795.5,762.67,557.11
2018,8,5,14,0,487.0,347.0,1.5,24.3,764.0,767.99,561.3
2018,8,5,14,15,473.5,341.5,1.5,24.15,736.0,776.67,568.37
2018,8,5,14,30,460.0,336.0,1.5,24.0,708.0,782.2,573.32
2018,8,5,14,45,443.0,328.5,1.5,23.85,674.0,779.48,572.83
2018,8,5,15,0,426.0,321.0,1.5,23.7,640.0,773.56,570.31
2018,8,5,15,15,410.5,308.5,1.5,23.7,602.5,741.35,550.4
2018,8,5,15,30,395.0,296.0,1.5,23.7,565.0,725.89,541.54
2018,8,5,15,45,389.0,277.0,1.5,23.25,527.5,710.24,533.67
2018,8,5,16,0,383.0,258.0,1.5,22.8,490.0,692.17,524.11
2018,8,5,16,15,386.5,234.5,1.5,22.45,452.5,676.05,516.0
2018,8,5,16,30,390.0,211.0,1.5,22.1,415.0,657.4,506.04
2018,8,5,16,45,383.0,190.0,1.45,21.75,373.5,628.83,488.2
2018,8,5,17,0,376.0,169.0,1.4,21.4,332.0,598.12,468.58
2018,8,5,17,15,360.5,148.5,1.4,20.85,288.5,557.65,441.75
2018,8,5,17,30,345.0,128.0,1.4,20.3,245.0,515.57,412.83
2018,8,5,17,45,324.5,108.0,1.4,19.8,203.5,489.78,394.28
2018,8,5,18,0,304.0,88.0,1.4,19.3,162.0,440.82,357.03
2018,8,5,18,15,253.5,70.0,1.35,18.75,121.5,366.98,297.6
2018,8,5,18,30,203.0,52.0,1.3,18.2,81.0,294.93,236.93
2018,8,5,18,45,140.0,34.5,1.3,17.65,51.0,195.37,148.91
2018,8,5,19,0,77.0,17.0,1.3,17.1,21.0,113.16,0.0
2018,8,5,19,15,38.5,8.5,1.3,16.85,10.5,36.14,0.0
2018,8,5,19,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,5,15,14.0,3.5,1.35,14.4,4.0,0.0,0.0
2018,8,6,5,30,28.0,7.0,1.3,15.0,8.0,5.51,0.0
2018,8,6,5,45,80.5,23.5,1.25,15.6,32.0,17.79,6.51
2018,8,6,6,0,133.0,40.0,1.2,16.2,56.0,29.86,19.91
2018,8,6,6,15,190.5,60.0,1.15,17.1,95.0,44.11,32.92
2018,8,6,6,30,248.0,80.0,1.1,18.0,134.0,58.15,45.48
2018,8,6,6,45,298.0,98.0,1.05,18.85,179.5,70.66,56.41
2018,8,6,7,0,348.0,116.0,1.0,19.7,225.0,81.91,65.95
2018,8,6,7,15,388.0,131.0,1.0,20.5,273.0,91.37,73.71
2018,8,6,7,30,428.0,146.0,1.0,21.3,321.0,100.53,81.02
2018,8,6,7,45,461.0,158.5,1.0,22.1,369.0,107.74,86.54
2018,8,6,8,0,494.0,171.0,1.0,22.9,417.0,114.68,91.73
2018,8,6,8,15,517.5,181.5,1.0,23.55,462.5,119.97,95.54
2018,8,6,8,30,541.0,192.0,1.0,24.2,508.0,125.01,99.1
2018,8,6,8,45,559.0,200.5,1.05,24.85,549.5,128.54,101.42
2018,8,6,9,0,577.0,209.0,1.1,25.5,591.0,131.86,103.57
2018,8,6,9,15,585.5,221.0,1.1,25.85,629.5,136.51,106.91
2018,8,6,9,30,594.0,233.0,1.1,26.2,668.0,140.83,109.97
2018,8,6,9,45,597.5,244.0,1.1,26.55,700.0,142.19,110.67
2018,8,6,10,0,601.0,255.0,1.1,26.9,732.0,151.09,117.4
2018,8,6,10,15,592.5,270.5,1.15,27.05,755.5,203.78,131.53
2018,8,6,10,30,584.0,286.0,1.2,27.2,779.0,253.52,164.19
2018,8,6,10,45,567.0,304.5,1.25,27.35,793.5,302.82,201.92
2018,8,6,11,0,550.0,323.0,1.3,27.5,808.0,350.97,240.63
2018,8,6,11,15,541.5,334.0,1.3,27.5,818.5,396.42,277.37
2018,8,6,11,30,533.0,345.0,1.3,27.5,829.0,441.27,313.19
2018,8,6,11,45,517.5,357.5,1.35,27.5,831.0,483.23,346.42
2018,8,6,12,0,502.0,370.0,1.4,27.5,833.0,523.69,377.7
2018,8,6,12,15,536.5,349.0,1.45,27.6,844.5,567.62,410.67
2018,8,6,12,30,571.0,328.0,1.5,27.7,856.0,612.85,444.14
2018,8,6,12,45,614.5,300.0,1.55,27.8,864.5,657.64,477.08
2018,8,6,13,0,658.0,272.0,1.6,27.9,873.0,707.12,512.76
2018,8,6,13,15,627.5,285.0,1.6,27.75,851.0,733.94,531.73
2018,8,6,13,30,597.0,298.0,1.6,27.6,829.0,756.44,547.63
2018,8,6,13,45,555.0,313.0,1.6,27.4,797.5,767.16,555.46
2018,8,6,14,0,513.0,328.0,1.6,27.2,766.0,773.7,560.42
2018,8,6,14,15,502.0,322.0,1.6,26.95,739.0,784.57,569.19
2018,8,6,14,30,491.0,316.0,1.6,26.7,712.0,792.37,575.9
2018,8,6,14,45,477.0,308.5,1.6,26.45,679.5,792.88,577.87
2018,8,6,15,0,463.0,301.0,1.6,26.2,647.0,790.26,577.89
2018,8,6,15,15,446.5,290.0,1.6,26.2,609.0,778.71,571.54
2018,8,6,15,30,430.0,279.0,1.6,26.2,571.0,764.12,563.27
2018,8,6,15,45,440.5,255.0,1.6,25.6,537.0,760.58,564.66
2018,8,6,16,0,451.0,231.0,1.6,25.0,503.0,754.12,564.09
2018,8,6,16,15,488.5,199.5,1.55,24.7,472.0,763.75,574.24
2018,8,6,16,30,526.0,168.0,1.5,24.4,441.0,769.39,581.44
2018,8,6,16,45,548.0,144.0,1.5,24.1,403.0,764.14,580.39
2018,8,6,17,0,570.0,120.0,1.5,23.8,365.0,765.48,583.99
2018,8,6,17,15,555.5,105.5,1.5,23.3,319.0,728.69,561.15
2018,8,6,17,30,541.0,91.0,1.5,22.8,273.0,689.59,536.12
2018,8,6,17,45,521.0,77.5,1.45,22.3,228.5,644.37,504.94
2018,8,6,18,0,501.0,64.0,1.4,21.8,184.0,597.73,470.81
2018,8,6,18,15,428.5,54.0,1.4,21.1,139.5,506.83,401.68
2018,8,6,18,30,356.0,44.0,1.4,20.4,95.0,418.34,330.31
2018,8,6,18,45,244.5,31.0,1.4,19.7,59.5,298.78,223.84
2018,8,6,19,0,133.0,18.0,1.4,19.0,24.0,159.4,0.0
2018,8,6,19,15,66.5,9.0,1.4,18.65,12.0,57.9,0.0
2018,8,6,19,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,7,5,15,30.0,5.5,1.55,15.35,6.0,0.0,0.0
2018,8,7,5,30,60.0,11.0,1.5,16.0,12.0,8.65,0.0
2018,8,7,5,45,154.0,26.0,1.4,16.7,41.0,19.69,7.07
2018,8,7,6,0,248.0,41.0,1.3,17.4,70.0,30.99,20.68
2018,8,7,6,15,323.5,54.0,1.25,18.05,111.5,40.74,29.83
2018,8,7,6,30,399.0,67.0,1.2,18.7,153.0,50.44,38.62
2018,8,7,6,45,452.0,79.0,1.1,19.4,200.5,59.16,46.3
2018,8,7,7,0,505.0,91.0,1.0,20.1,248.0,70.51,56.02
2018,8,7,7,15,545.5,100.0,1.0,20.8,297.5,76.31,60.73
2018,8,7,7,30,586.0,109.0,1.0,21.5,347.0,81.94,65.18
2018,8,7,7,45,615.0,117.0,1.0,22.15,396.0,86.48,68.62
2018,8,7,8,0,644.0,125.0,1.0,22.8,445.0,90.83,71.83
2018,8,7,8,15,667.0,131.5,1.0,23.35,492.5,93.86,73.95
2018,8,7,8,30,690.0,138.0,1.0,23.9,540.0,96.73,75.91
2018,8,7,8,45,706.5,144.5,1.0,24.4,584.5,99.26,77.6
2018,8,7,9,0,723.0,151.0,1.0,24.9,629.0,101.6,79.13
2018,8,7,9,15,706.5,170.5,1.05,25.1,661.5,110.2,85.9
2018,8,7,9,30,690.0,190.0,1.1,25.3,694.0,118.14,92.08
2018,8,7,9,45,659.0,217.0,1.1,25.5,717.5,129.15,100.7
2018,8,7,10,0,628.0,244.0,1.1,25.7,741.0,145.28,113.37
2018,8,7,10,15,639.5,248.0,1.15,25.8,770.5,192.19,122.05
2018,8,7,10,30,651.0,252.0,1.2,25.9,800.0,241.11,153.11
2018,8,7,10,45,660.5,254.5,1.2,26.0,823.5,290.56,190.35
2018,8,7,11,0,670.0,257.0,1.2,26.1,847.0,341.42,231.1
2018,8,7,11,15,677.0,258.5,1.25,26.15,863.5,392.05,272.55
2018,8,7,11,30,684.0,260.0,1.3,26.2,880.0,443.39,314.2
2018,8,7,11,45,688.5,260.0,1.3,26.2,889.0,493.12,353.83
2018,8,7,12,0,693.0,260.0,1.3,26.2,898.0,542.76,392.38
2018,8,7,12,15,682.0,267.0,1.35,26.15,895.5,588.32,427.42
2018,8,7,12,30,671.0,274.0,1.4,26.1,893.0,631.99,460.22
2018,8,7,12,45,654.0,282.0,1.4,26.05,882.0,670.34,488.21
2018,8,7,13,0,637.0,290.0,1.4,26.0,871.0,705.8,513.57
2018,8,7,13,15,636.5,286.0,1.45,25.85,858.5,741.29,539.44
2018,8,7,13,30,636.0,282.0,1.5,25.7,846.0,774.49,563.48
2018,8,7,13,45,634.5,275.5,1.5,25.6,827.0,802.33,583.23
2018,8,7,14,0,633.0,269.0,1.5,25.5,808.0,827.32,601.0
2018,8,7,14,15,628.5,261.0,1.55,25.3,781.5,845.39,614.99
2018,8,7,14,30,624.0,253.0,1.6,25.1,755.0,860.16,626.93
2018,8,7,14,45,618.0,244.0,1.6,24.9,723.0,869.3,634.75
2018,8,7,15,0,612.0,235.0,1.6,24.7,691.0,875.0,640.46
2018,8,7,15,15,595.5,228.5,1.6,24.7,652.5,862.57,633.89
2018,8,7,15,30,579.0,222.0,1.6,24.7,614.0,853.64,629.67
2018,8,7,15,45,565.5,210.5,1.6,24.05,572.0,839.1,623.53
2018,8,7,16,0,552.0,199.0,1.6,23.4,530.0,821.49,615.36
2018,8,7,16,15,536.0,185.5,1.6,22.95,485.5,796.14,601.45
2018,8,7,16,30,520.0,172.0,1.6,22.5,441.0,768.03,585.53
2018,8,7,16,45,494.0,159.5,1.6,22.1,394.0,728.5,561.01
2018,8,7,17,0,468.0,147.0,1.6,21.7,347.0,686.98,534.56
2018,8,7,17,15,431.5,133.0,1.6,21.1,298.5,631.55,497.45
2018,8,7,17,30,395.0,119.0,1.6,20.5,250.0,575.21,458.31
2018,8,7,17,45,349.5,102.5,1.6,19.9,204.0,506.6,408.02
2018,8,7,18,0,304.0,86.0,1.6,19.3,158.0,438.44,355.66
2018,8,7,18,15,245.5,67.0,1.55,18.75,116.0,355.96,289.0
2018,8,7,18,30,187.0,48.0,1.5,18.2,74.0,275.44,220.97
2018,8,7,18,45,121.5,30.5,1.5,17.65,44.5,172.76,128.25
2018,8,7,19,0,56.0,13.0,1.5,17.1,15.0,72.42,0.0
2018,8,7,19,15,28.0,6.5,1.5,16.8,7.5,26.49,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,8,5,15,10.0,3.0,1.35,15.45,3.0,0.0,0.0
2018,8,8,5,30,20.0,6.0,1.3,15.9,6.0,4.72,0.0
2018,8,8,5,45,58.5,19.5,1.25,16.35,25.0,14.88,3.35
2018,8,8,6,0,97.0,33.0,1.2,16.8,44.0,24.88,15.5
2018,8,8,6,15,140.0,55.0,1.1,17.5,80.0,40.44,29.62
2018,8,8,6,30,183.0,77.0,1.0,18.2,116.0,55.59,43.18
2018,8,8,6,45,221.5,100.0,0.9,18.95,159.5,70.95,56.63
2018,8,8,7,0,260.0,123.0,0.8,19.7,203.0,85.91,69.39
2018,8,8,7,15,294.5,143.0,0.8,20.25,249.5,98.67,80.01
2018,8,8,7,30,329.0,163.0,0.8,20.8,296.0,111.08,90.11
2018,8,8,7,45,358.5,181.0,0.75,21.35,343.5,121.93,98.67
2018,8,8,8,0,388.0,199.0,0.7,21.9,391.0,132.43,106.8
2018,8,8,8,15,413.5,213.0,0.7,22.45,436.5,140.35,112.69
2018,8,8,8,30,439.0,227.0,0.7,23.0,482.0,142.32,113.66
2018,8,8,8,45,460.0,239.5,0.65,23.5,525.5,147.49,117.25
2018,8,8,9,0,481.0,252.0,0.6,24.0,569.0,152.35,120.56
2018,8,8,9,15,498.5,261.5,0.6,24.45,608.0,155.25,122.34
2018,8,8,9,30,516.0,271.0,0.6,24.9,647.0,157.94,123.97
2018,8,8,9,45,530.0,278.5,0.6,25.3,681.5,159.32,124.61
2018,8,8,10,0,544.0,286.0,0.6,25.7,716.0,164.93,128.62
2018,8,8,10,15,553.0,293.5,0.6,26.05,744.5,209.86,137.79
2018,8,8,10,30,562.0,301.0,0.6,26.4,773.0,256.47,166.96
2018,8,8,10,45,568.0,306.5,0.6,26.7,794.5,302.92,201.03
2018,8,8,11,0,574.0,312.0,0.6,27.0,816.0,350.39,237.85
2018,8,8,11,15,578.0,315.5,0.65,27.2,831.0,396.91,274.78
2018,8,8,11,30,582.0,319.0,0.7,27.4,846.0,443.87,311.71
2018,8,8,11,45,583.0,322.0,0.7,27.6,854.0,489.44,346.67
2018,8,8,12,0,584.0,325.0,0.7,27.8,862.0,534.75,380.49
2018,8,8,12,15,589.0,322.0,0.75,27.85,864.0,577.6,412.43
2018,8,8,12,30,594.0,319.0,0.8,27.9,866.0,619.81,443.26
2018,8,8,12,45,597.5,314.5,0.85,27.95,861.5,658.97,471.48
2018,8,8,13,0,601.0,310.0,0.9,28.0,857.0,696.7,498.29
2018,8,8,13,15,595.5,308.0,0.95,27.95,842.5,728.12,520.67
2018,8,8,13,30,590.0,306.0,1.0,27.9,828.0,757.08,541.24
2018,8,8,13,45,581.5,302.5,1.05,27.85,807.0,779.66,557.51
2018,8,8,14,0,573.0,299.0,1.1,27.8,786.0,799.29,571.85
2018,8,8,14,15,564.0,292.5,1.1,27.6,758.5,812.72,581.97
2018,8,8,14,30,555.0,286.0,1.1,27.4,731.0,823.0,590.14
2018,8,8,14,45,542.5,278.5,1.15,27.2,698.0,825.9,594.26
2018,8,8,15,0,530.0,271.0,1.2,27.0,665.0,825.56,596.44
2018,8,8,15,15,514.0,262.0,1.2,27.0,627.0,817.12,592.35
2018,8,8,15,30,498.0,253.0,1.2,27.0,589.0,805.53,586.34
2018,8,8,15,45,481.0,240.5,1.3,26.4,547.0,786.26,577.93
2018,8,8,16,0,464.0,228.0,1.4,25.8,505.0,764.1,567.44
2018,8,8,16,15,444.0,213.0,1.4,25.3,460.5,733.47,549.77
2018,8,8,16,30,424.0,198.0,1.4,24.8,416.0,700.34,530.14
2018,8,8,16,45,397.5,182.0,1.4,24.25,369.5,633.82,487.14
2018,8,8,17,0,371.0,166.0,1.4,23.7,323.0,589.89,458.73
2018,8,8,17,15,337.5,147.5,1.45,22.9,276.0,534.46,421.34
2018,8,8,17,30,304.0,129.0,1.5,22.1,229.0,478.36,381.92
2018,8,8,17,45,264.0,108.5,1.5,21.35,184.5,412.67,332.95
2018,8,8,18,0,224.0,88.0,1.5,20.6,140.0,347.05,281.82
2018,8,8,18,15,177.0,65.5,1.5,20.0,100.5,271.61,220.33
2018,8,8,18,30,130.0,43.0,1.5,19.4,61.0,195.55,156.07
2018,8,8,18,45,83.0,26.5,1.45,18.8,36.0,131.6,94.5
2018,8,8,19,0,36.0,10.0,1.4,18.2,11.0,36.6,0.0
2018,8,8,19,15,18.0,5.0,1.4,17.9,5.5,3.93,0.0
2018,8,8,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,5,15,10.5,3.0,1.55,16.15,3.0,0.0,0.0
2018,8,9,5,30,21.0,6.0,1.5,16.6,6.0,4.72,0.0
2018,8,9,5,45,60.5,19.0,1.45,17.1,24.5,14.51,2.34
2018,8,9,6,0,100.0,32.0,1.4,17.6,43.0,24.18,14.77
2018,8,9,6,15,143.0,54.0,1.3,18.45,79.0,39.77,28.87
2018,8,9,6,30,186.0,76.0,1.2,19.3,115.0,54.95,42.4
2018,8,9,6,45,225.5,98.5,1.1,20.1,158.5,70.04,55.57
2018,8,9,7,0,265.0,121.0,1.0,20.9,202.0,84.75,68.08
2018,8,9,7,15,298.5,142.0,0.95,21.6,249.0,98.12,79.15
2018,8,9,7,30,332.0,163.0,0.9,22.3,296.0,111.11,89.64
2018,8,9,7,45,361.0,180.5,0.85,23.0,343.0,121.69,97.87
2018,8,9,8,0,390.0,198.0,0.8,23.7,390.0,131.93,105.68
2018,8,9,8,15,414.5,213.0,0.8,24.3,436.0,140.39,111.96
2018,8,9,8,30,439.0,228.0,0.8,24.9,482.0,142.99,113.41
2018,8,9,8,45,459.5,240.5,0.75,25.5,525.0,148.15,116.92
2018,8,9,9,0,480.0,253.0,0.7,26.1,568.0,152.99,120.14
2018,8,9,9,15,500.0,261.5,0.7,26.55,608.0,155.45,121.55
2018,8,9,9,30,520.0,270.0,0.7,27.0,648.0,157.72,122.84
2018,8,9,9,45,538.0,275.5,0.7,27.45,683.5,158.28,122.8
2018,8,9,10,0,556.0,281.0,0.7,27.9,719.0,162.19,125.42
2018,8,9,10,15,565.5,287.0,0.75,28.1,747.0,207.1,134.57
2018,8,9,10,30,575.0,293.0,0.8,28.3,775.0,253.68,163.52
2018,8,9,10,45,581.5,298.0,0.8,28.55,797.0,300.63,197.87
2018,8,9,11,0,588.0,303.0,0.8,28.8,819.0,348.62,235.09
2018,8,9,11,15,594.0,305.5,0.85,28.85,834.5,395.87,272.7
2018,8,9,11,30,600.0,308.0,0.9,28.9,850.0,443.71,310.48
2018,8,9,11,45,603.5,309.0,0.95,29.0,858.5,485.79,343.63
2018,8,9,12,0,607.0,310.0,1.0,29.1,867.0,532.07,378.88
2018,8,9,12,15,620.5,301.5,1.0,29.1,871.5,577.29,412.43
2018,8,9,12,30,634.0,293.0,1.0,29.1,876.0,622.57,445.27
2018,8,9,12,45,650.0,281.5,1.05,29.05,875.0,666.96,477.41
2018,8,9,13,0,666.0,270.0,1.1,29.0,874.0,710.66,508.61
2018,8,9,13,15,665.0,265.5,1.15,28.9,860.5,746.18,533.91
2018,8,9,13,30,664.0,261.0,1.2,28.8,847.0,779.29,557.41
2018,8,9,13,45,661.5,255.0,1.25,28.7,827.0,807.29,577.44
2018,8,9,14,0,659.0,249.0,1.3,28.6,807.0,832.35,595.51
2018,8,9,14,15,655.0,242.0,1.3,28.4,781.0,852.13,609.81
2018,8,9,14,30,651.0,235.0,1.3,28.2,755.0,868.65,622.08
2018,8,9,14,45,646.0,225.5,1.3,28.0,723.0,878.59,630.28
2018,8,9,15,0,641.0,216.0,1.3,27.8,691.0,885.06,636.43
2018,8,9,15,15,625.0,210.0,1.3,27.8,652.0,880.63,635.01
2018,8,9,15,30,609.0,204.0,1.3,27.8,613.0,872.51,631.44
2018,8,9,15,45,598.0,192.5,1.35,27.2,571.5,860.55,627.71
2018,8,9,16,0,587.0,181.0,1.4,26.6,530.0,836.29,615.79
2018,8,9,16,15,577.0,167.5,1.35,26.2,486.5,816.62,605.25
2018,8,9,16,30,567.0,154.0,1.3,25.8,443.0,794.03,592.65
2018,8,9,16,45,546.0,142.0,1.3,25.4,397.0,759.46,572.32
2018,8,9,17,0,525.0,130.0,1.3,25.0,351.0,722.65,550.07
2018,8,9,17,15,493.5,117.5,1.3,24.4,303.5,672.89,518.39
2018,8,9,17,30,462.0,105.0,1.3,23.8,256.0,621.92,484.64
2018,8,9,17,45,421.0,90.5,1.25,23.25,209.5,558.39,439.53
2018,8,9,18,0,380.0,76.0,1.2,22.7,163.0,494.97,392.23
2018,8,9,18,15,317.0,61.0,1.2,22.0,121.0,411.77,327.5
2018,8,9,18,30,254.0,46.0,1.2,21.3,79.0,331.56,260.96
2018,8,9,18,45,170.5,30.5,1.2,20.65,48.5,235.14,165.65
2018,8,9,19,0,87.0,15.0,1.2,20.0,18.0,81.14,0.0
2018,8,9,19,15,43.5,7.5,1.2,19.6,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,1.45,16.25,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,1.4,16.9,10.0,7.08,0.0
2018,8,10,5,45,176.0,22.5,1.3,17.5,39.0,17.17,2.71
2018,8,10,6,0,289.0,36.0,1.2,18.1,68.0,29.47,19.08
2018,8,10,6,15,371.0,47.5,1.2,18.9,110.5,38.57,27.75
2018,8,10,6,30,453.0,59.0,1.2,19.7,153.0,47.58,35.92
2018,8,10,6,45,509.0,67.5,1.15,20.45,200.5,53.89,41.5
2018,8,10,7,0,565.0,76.0,1.1,21.2,248.0,60.12,46.81
2018,8,10,7,15,604.5,83.5,1.05,22.0,298.0,65.3,51.02
2018,8,10,7,30,644.0,91.0,1.0,22.8,348.0,70.35,55.01
2018,8,10,7,45,672.5,97.0,1.0,23.6,397.5,74.04,57.75
2018,8,10,8,0,701.0,103.0,1.0,24.4,447.0,77.61,60.34
2018,8,10,8,15,722.5,108.0,1.0,25.1,494.5,80.25,62.14
2018,8,10,8,30,744.0,113.0,1.0,25.8,542.0,82.77,63.82
2018,8,10,8,45,760.0,117.5,1.0,26.5,586.0,91.87,70.92
2018,8,10,9,0,776.0,122.0,1.0,27.2,630.0,93.82,72.08
2018,8,10,9,15,788.5,125.5,1.05,27.55,670.0,94.91,72.67
2018,8,10,9,30,801.0,129.0,1.1,27.9,710.0,95.9,73.2
2018,8,10,9,45,809.5,132.5,1.1,28.25,744.5,96.66,73.54
2018,8,10,10,0,818.0,136.0,1.1,28.6,779.0,100.34,76.26
2018,8,10,10,15,823.0,140.5,1.15,28.75,808.0,156.11,88.23
2018,8,10,10,30,828.0,145.0,1.2,28.9,837.0,212.83,123.34
2018,8,10,10,45,830.0,148.5,1.2,29.05,858.5,269.08,165.86
2018,8,10,11,0,832.0,152.0,1.2,29.2,880.0,325.53,211.69
2018,8,10,11,15,834.5,153.5,1.25,29.2,895.0,380.89,257.7
2018,8,10,11,30,837.0,155.0,1.3,29.2,910.0,436.05,303.17
2018,8,10,11,45,837.5,156.0,1.35,29.15,917.0,489.58,346.61
2018,8,10,12,0,838.0,157.0,1.4,29.1,924.0,542.25,388.28
2018,8,10,12,15,835.0,159.0,1.45,29.0,924.0,592.65,427.31
2018,8,10,12,30,832.0,161.0,1.5,28.9,924.0,641.43,464.18
2018,8,10,12,45,826.0,163.0,1.5,28.8,915.5,686.42,497.21
2018,8,10,13,0,820.0,165.0,1.5,28.7,907.0,729.06,527.86
2018,8,10,13,15,819.0,161.5,1.5,28.5,893.0,768.22,555.94
2018,8,10,13,30,818.0,158.0,1.5,28.3,879.0,804.77,581.86
2018,8,10,13,45,816.0,154.0,1.55,28.15,858.5,837.24,604.47
2018,8,10,14,0,814.0,150.0,1.6,28.0,838.0,866.66,624.74
2018,8,10,14,15,811.5,145.5,1.6,27.7,811.5,891.96,642.27
2018,8,10,14,30,809.0,141.0,1.6,27.4,785.0,913.93,657.81
2018,8,10,14,45,807.0,134.0,1.6,27.1,753.0,930.35,669.96
2018,8,10,15,0,805.0,127.0,1.6,26.8,721.0,943.18,680.05
2018,8,10,15,15,791.5,124.0,1.6,26.8,681.5,945.48,682.83
2018,8,10,15,30,778.0,121.0,1.6,26.8,642.0,944.01,683.48
2018,8,10,15,45,769.0,115.0,1.6,26.05,600.5,940.0,684.73
2018,8,10,16,0,760.0,109.0,1.6,25.3,559.0,932.39,683.81
2018,8,10,16,15,747.5,102.5,1.6,24.85,514.0,917.13,677.22
2018,8,10,16,30,735.0,96.0,1.6,24.4,469.0,898.48,668.47
2018,8,10,16,45,710.5,90.5,1.6,23.9,420.0,872.69,654.98
2018,8,10,17,0,686.0,85.0,1.6,23.4,371.0,837.59,634.88
2018,8,10,17,15,649.5,79.0,1.6,22.85,321.0,787.56,603.94
2018,8,10,17,30,613.0,73.0,1.6,22.3,271.0,735.88,570.6
2018,8,10,17,45,560.0,66.0,1.6,21.75,222.0,665.91,522.2
2018,8,10,18,0,507.0,59.0,1.6,21.2,173.0,595.87,470.96
2018,8,10,18,15,427.0,50.0,1.55,20.65,129.0,499.53,396.21
2018,8,10,18,30,347.0,41.0,1.5,20.1,85.0,405.82,318.71
2018,8,10,18,45,231.5,28.0,1.5,19.55,52.0,278.76,192.08
2018,8,10,19,0,116.0,15.0,1.5,19.0,19.0,104.14,0.0
2018,8,10,19,15,58.0,7.5,1.5,18.75,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,5,15,26.0,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,11,5,30,52.0,8.0,1.3,16.3,9.0,6.29,0.0
2018,8,11,5,45,155.5,23.0,1.3,16.65,37.5,17.47,1.51
2018,8,11,6,0,259.0,38.0,1.3,17.0,66.0,28.86,18.57
2018,8,11,6,15,343.5,49.5,1.3,17.6,107.5,37.7,27.12
2018,8,11,6,30,428.0,61.0,1.3,18.2,149.0,49.02,37.39
2018,8,11,6,45,488.0,70.5,1.35,18.8,197.0,56.04,43.66
2018,8,11,7,0,548.0,80.0,1.4,19.4,245.0,62.96,49.64
2018,8,11,7,15,589.5,87.0,1.4,20.05,294.5,67.67,53.5
2018,8,11,7,30,631.0,94.0,1.4,20.7,344.0,72.29,57.18
2018,8,11,7,45,661.5,100.0,1.4,21.35,394.0,75.93,59.93
2018,8,11,8,0,692.0,106.0,1.4,22.0,444.0,79.45,62.54
2018,8,11,8,15,713.5,111.0,1.4,22.55,491.0,82.01,64.32
2018,8,11,8,30,735.0,116.0,1.4,23.1,538.0,84.45,66.0
2018,8,11,8,45,750.5,121.5,1.4,23.65,582.5,86.91,67.68
2018,8,11,9,0,766.0,127.0,1.4,24.2,627.0,96.82,75.54
2018,8,11,9,15,774.0,133.5,1.45,24.55,666.0,99.53,77.45
2018,8,11,9,30,782.0,140.0,1.5,24.9,705.0,102.01,79.18
2018,8,11,9,45,784.0,147.5,1.5,25.25,738.0,104.67,81.07
2018,8,11,10,0,786.0,155.0,1.5,25.6,771.0,108.85,84.19
2018,8,11,10,15,790.0,159.5,1.5,25.75,798.5,162.91,96.03
2018,8,11,10,30,794.0,164.0,1.5,25.9,826.0,217.84,130.27
2018,8,11,10,45,793.5,170.0,1.55,26.05,847.0,273.4,172.83
2018,8,11,11,0,793.0,176.0,1.6,26.2,868.0,328.99,218.6
2018,8,11,11,15,793.5,180.0,1.6,26.2,883.0,383.51,264.36
2018,8,11,11,30,794.0,184.0,1.6,26.2,898.0,437.78,309.49
2018,8,11,11,45,791.0,187.5,1.6,26.2,904.5,489.72,351.98
2018,8,11,12,0,788.0,191.0,1.6,26.2,911.0,540.62,392.5
2018,8,11,12,15,790.0,190.5,1.65,26.2,912.5,590.22,431.18
2018,8,11,12,30,792.0,190.0,1.7,26.2,914.0,638.71,468.09
2018,8,11,12,45,793.0,187.0,1.7,26.15,907.5,683.25,501.23
2018,8,11,13,0,794.0,184.0,1.7,26.1,901.0,725.91,532.36
2018,8,11,13,15,786.0,185.0,1.7,26.0,885.5,763.02,559.12
2018,8,11,13,30,778.0,186.0,1.7,25.9,870.0,797.23,583.49
2018,8,11,13,45,767.0,186.5,1.7,25.8,847.0,825.47,603.58
2018,8,11,14,0,756.0,187.0,1.7,25.7,824.0,858.51,626.4
2018,8,11,14,15,749.5,182.5,1.7,25.5,796.0,879.9,641.33
2018,8,11,14,30,743.0,178.0,1.7,25.3,768.0,897.82,654.24
2018,8,11,14,45,734.5,172.5,1.7,25.15,734.5,909.31,663.01
2018,8,11,15,0,726.0,167.0,1.7,25.0,701.0,917.17,669.66
2018,8,11,15,15,711.0,162.5,1.7,25.0,661.5,916.14,670.34
2018,8,11,15,30,696.0,158.0,1.7,25.0,622.0,911.41,668.86
2018,8,11,15,45,680.0,151.5,1.7,24.45,579.0,899.86,664.52
2018,8,11,16,0,664.0,145.0,1.7,23.9,536.0,884.81,658.0
2018,8,11,16,15,643.0,137.5,1.7,23.5,490.0,860.22,644.74
