Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,16,30,622.0,130.0,1.7,23.1,444.0,832.47,629.29
2018,8,11,16,45,592.0,122.0,1.75,22.7,395.5,792.15,605.4
2018,8,11,17,0,562.0,114.0,1.8,22.3,347.0,749.32,579.13
2018,8,11,17,15,524.0,104.0,1.75,21.8,298.0,694.19,542.53
2018,8,11,17,30,486.0,94.0,1.7,21.3,249.0,629.92,497.95
2018,8,11,17,45,435.0,82.5,1.7,20.75,202.5,560.28,447.72
2018,8,11,18,0,384.0,71.0,1.7,20.2,156.0,491.46,395.41
2018,8,11,18,15,312.5,57.0,1.7,19.65,114.5,401.98,323.92
2018,8,11,18,30,241.0,43.0,1.7,19.1,73.0,316.31,250.95
2018,8,11,18,45,152.0,27.5,1.7,18.5,43.5,210.15,138.96
2018,8,11,19,0,63.0,12.0,1.7,17.9,14.0,59.53,0.0
2018,8,11,19,15,31.5,6.0,1.65,17.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,12,5,15,11.0,2.5,1.3,14.7,2.5,0.0,0.0
2018,8,12,5,30,22.0,5.0,1.3,15.2,5.0,3.93,0.0
2018,8,12,5,45,79.0,20.0,1.3,15.65,27.0,15.17,0.0
2018,8,12,6,0,136.0,35.0,1.3,16.1,49.0,26.28,16.38
2018,8,12,6,15,197.0,54.0,1.25,16.75,87.0,40.0,29.19
2018,8,12,6,30,258.0,73.0,1.2,17.4,125.0,53.3,41.23
2018,8,12,6,45,309.0,90.0,1.15,18.05,170.0,64.99,51.61
2018,8,12,7,0,360.0,107.0,1.1,18.7,215.0,76.38,61.45
2018,8,12,7,15,401.0,122.0,1.05,19.35,263.0,86.06,69.54
2018,8,12,7,30,442.0,137.0,1.0,20.0,311.0,95.44,77.18
2018,8,12,7,45,474.0,149.0,1.0,20.7,359.0,102.52,82.7
2018,8,12,8,0,506.0,161.0,1.0,21.4,407.0,109.34,87.91
2018,8,12,8,15,530.0,171.5,0.95,22.05,453.0,114.86,91.95
2018,8,12,8,30,554.0,182.0,0.9,22.7,499.0,120.12,95.73
2018,8,12,8,45,572.0,191.5,0.9,23.4,542.0,124.42,98.69
2018,8,12,9,0,590.0,201.0,0.9,24.1,585.0,128.48,101.43
2018,8,12,9,15,622.5,201.0,0.9,24.55,629.0,126.53,99.38
2018,8,12,9,30,655.0,201.0,0.9,25.0,673.0,124.26,97.12
2018,8,12,9,45,688.0,195.5,0.95,25.45,713.5,119.15,92.63
2018,8,12,10,0,721.0,190.0,1.0,25.9,754.0,115.07,89.02
2018,8,12,10,15,718.5,200.0,1.0,26.0,780.0,169.28,103.18
2018,8,12,10,30,716.0,210.0,1.0,26.1,806.0,223.88,137.55
2018,8,12,10,45,707.0,222.0,1.05,26.25,824.0,278.5,179.15
2018,8,12,11,0,698.0,234.0,1.1,26.4,842.0,332.55,223.04
2018,8,12,11,15,694.0,241.5,1.15,26.4,855.0,384.78,266.16
2018,8,12,11,30,690.0,249.0,1.2,26.4,868.0,436.6,308.54
2018,8,12,11,45,680.5,256.5,1.25,26.4,872.0,485.39,347.92
2018,8,12,12,0,671.0,264.0,1.3,26.4,876.0,532.85,385.27
2018,8,12,12,15,688.5,255.0,1.3,26.4,883.0,582.13,422.66
2018,8,12,12,30,706.0,246.0,1.3,26.4,890.0,631.61,459.3
2018,8,12,12,45,727.0,231.5,1.35,26.35,890.5,678.87,494.26
2018,8,12,13,0,748.0,217.0,1.4,26.3,891.0,725.41,528.18
2018,8,12,13,15,732.0,222.5,1.4,26.1,873.0,760.33,553.1
2018,8,12,13,30,716.0,228.0,1.4,25.9,855.0,791.92,575.47
2018,8,12,13,45,694.0,233.5,1.4,25.7,829.0,815.12,591.99
2018,8,12,14,0,672.0,239.0,1.4,25.5,803.0,834.32,605.79
2018,8,12,14,15,662.0,235.0,1.4,25.2,775.0,851.65,618.92
2018,8,12,14,30,652.0,231.0,1.4,24.9,747.0,865.46,629.78
2018,8,12,14,45,639.0,225.5,1.45,24.6,712.5,871.5,636.3
2018,8,12,15,0,626.0,220.0,1.5,24.3,678.0,873.84,640.58
2018,8,12,15,15,609.0,213.5,1.5,24.3,639.0,867.65,638.01
2018,8,12,15,30,592.0,207.0,1.5,24.3,600.0,849.86,628.17
2018,8,12,15,45,579.0,195.5,1.5,23.65,558.0,835.58,622.33
2018,8,12,16,0,566.0,184.0,1.5,23.0,516.0,818.18,614.12
2018,8,12,16,15,552.5,171.0,1.45,22.55,472.0,795.58,601.35
2018,8,12,16,30,539.0,158.0,1.4,22.1,428.0,770.19,586.61
2018,8,12,16,45,515.0,145.5,1.4,21.7,381.5,732.26,563.3
2018,8,12,17,0,491.0,133.0,1.4,21.3,335.0,692.24,538.03
2018,8,12,17,15,454.0,120.0,1.4,20.7,287.0,637.03,501.3
2018,8,12,17,30,417.0,107.0,1.4,20.1,239.0,580.92,462.5
2018,8,12,17,45,369.0,92.5,1.4,19.5,193.5,511.99,412.05
2018,8,12,18,0,321.0,78.0,1.4,18.9,148.0,443.8,359.32
2018,8,12,18,15,252.5,61.0,1.35,18.3,107.0,354.99,286.97
2018,8,12,18,30,184.0,44.0,1.3,17.7,66.0,269.58,213.51
2018,8,12,18,45,112.5,27.0,1.3,17.15,38.5,157.15,97.57
2018,8,12,19,0,41.0,10.0,1.3,16.6,11.0,40.42,0.0
2018,8,12,19,15,20.5,5.0,1.3,16.25,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,13,5,15,9.0,2.5,1.35,13.3,2.5,0.0,0.0
2018,8,13,5,30,18.0,5.0,1.3,13.7,5.0,3.93,0.0
2018,8,13,5,45,71.5,19.5,1.25,14.1,26.0,14.77,0.0
2018,8,13,6,0,125.0,34.0,1.2,14.5,47.0,25.52,15.76
2018,8,13,6,15,185.0,53.5,1.15,15.15,84.5,39.55,28.97
2018,8,13,6,30,245.0,73.0,1.1,15.8,122.0,53.4,41.57
2018,8,13,6,45,294.0,91.5,1.05,16.45,167.0,66.32,53.11
2018,8,13,7,0,343.0,110.0,1.0,17.1,212.0,78.15,63.39
2018,8,13,7,15,383.0,125.5,1.0,17.65,259.5,88.06,71.76
2018,8,13,7,30,423.0,141.0,1.0,18.2,307.0,97.66,79.67
2018,8,13,7,45,454.5,154.5,1.0,18.75,355.0,105.56,85.96
2018,8,13,8,0,486.0,168.0,1.0,19.3,403.0,113.17,91.9
2018,8,13,8,15,512.5,178.0,0.95,19.9,449.0,118.32,95.66
2018,8,13,8,30,539.0,188.0,0.9,20.5,495.0,123.25,99.2
2018,8,13,8,45,559.0,196.5,0.9,21.1,537.5,126.95,101.71
2018,8,13,9,0,579.0,205.0,0.9,21.7,580.0,130.44,104.04
2018,8,13,9,15,592.0,213.5,0.9,22.0,618.5,133.54,106.17
2018,8,13,9,30,605.0,222.0,0.9,22.3,657.0,135.24,107.18
2018,8,13,9,45,613.5,230.5,0.9,22.6,690.5,136.73,108.03
2018,8,13,10,0,622.0,239.0,0.9,22.9,724.0,138.05,108.77
2018,8,13,10,15,631.0,244.5,0.95,23.0,752.5,185.05,119.57
2018,8,13,10,30,640.0,250.0,1.0,23.1,781.0,234.27,150.23
2018,8,13,10,45,646.0,254.5,1.0,23.25,803.0,283.84,187.52
2018,8,13,11,0,652.0,259.0,1.0,23.4,825.0,334.47,228.28
2018,8,13,11,15,658.0,260.5,1.0,23.4,841.0,384.12,269.16
2018,8,13,11,30,664.0,262.0,1.0,23.4,857.0,434.37,310.15
2018,8,13,11,45,668.5,262.0,1.0,23.4,865.5,483.34,349.44
2018,8,13,12,0,673.0,262.0,1.0,23.4,874.0,532.22,387.64
2018,8,13,12,15,696.0,248.0,1.05,23.4,881.5,581.05,425.28
2018,8,13,12,30,719.0,234.0,1.1,23.4,889.0,630.28,462.47
2018,8,13,12,45,747.0,216.5,1.1,23.45,892.0,679.9,498.76
2018,8,13,13,0,775.0,199.0,1.1,23.5,895.0,723.89,530.69
2018,8,13,13,15,762.5,201.5,1.1,23.35,877.5,764.83,559.58
2018,8,13,13,30,750.0,204.0,1.1,23.2,860.0,797.37,582.53
2018,8,13,13,45,731.5,207.5,1.15,23.05,834.0,822.57,601.0
2018,8,13,14,0,713.0,211.0,1.2,22.9,808.0,843.97,616.9
2018,8,13,14,15,705.0,206.5,1.2,22.65,780.0,863.32,631.31
2018,8,13,14,30,697.0,202.0,1.2,22.4,752.0,879.19,643.41
2018,8,13,14,45,686.0,198.0,1.25,22.2,719.0,889.23,652.08
2018,8,13,15,0,675.0,194.0,1.3,22.0,686.0,895.66,658.63
2018,8,13,15,15,658.5,189.0,1.3,22.0,647.0,892.08,657.64
2018,8,13,15,30,642.0,184.0,1.3,22.0,608.0,884.78,654.47
2018,8,13,15,45,631.5,173.0,1.3,21.45,566.0,873.76,650.39
2018,8,13,16,0,621.0,162.0,1.3,20.9,524.0,859.29,644.11
2018,8,13,16,15,607.0,151.0,1.35,20.5,479.5,837.95,633.53
2018,8,13,16,30,593.0,140.0,1.4,20.1,435.0,813.46,620.69
2018,8,13,16,45,565.5,130.0,1.4,19.75,387.0,773.47,596.12
2018,8,13,17,0,538.0,120.0,1.4,19.4,339.0,722.23,563.06
2018,8,13,17,15,492.5,109.5,1.4,18.9,289.0,660.95,522.0
2018,8,13,17,30,447.0,99.0,1.4,18.4,239.0,599.06,478.82
2018,8,13,17,45,388.5,86.5,1.4,17.85,192.0,522.08,422.11
2018,8,13,18,0,330.0,74.0,1.4,17.3,145.0,446.44,363.5
2018,8,13,18,15,256.5,57.5,1.35,16.8,103.5,353.43,287.2
2018,8,13,18,30,183.0,41.0,1.3,16.3,62.0,264.11,209.61
2018,8,13,18,45,109.5,24.5,1.3,15.75,35.5,165.34,94.53
2018,8,13,19,0,36.0,8.0,1.3,15.2,9.0,34.84,0.0
2018,8,13,19,15,18.0,4.0,1.3,14.9,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,1.25,13.3,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,1.2,13.7,4.0,3.15,0.0
2018,8,14,5,45,62.0,18.5,1.15,14.05,24.0,14.02,0.0
2018,8,14,6,0,109.0,33.0,1.1,14.4,44.0,24.74,14.98
2018,8,14,6,15,168.0,53.5,1.1,15.0,81.5,39.4,28.81
2018,8,14,6,30,227.0,74.0,1.1,15.6,119.0,53.83,41.96
2018,8,14,6,45,279.5,92.0,1.05,16.15,163.5,66.43,53.26
2018,8,14,7,0,332.0,110.0,1.0,16.7,208.0,78.04,63.4
2018,8,14,7,15,375.0,124.5,1.0,17.3,255.0,87.34,71.24
2018,8,14,7,30,418.0,139.0,1.0,17.9,302.0,96.37,78.67
2018,8,14,7,45,454.0,150.5,1.0,18.45,350.0,103.16,84.03
2018,8,14,8,0,490.0,162.0,1.0,19.0,398.0,109.73,89.11
2018,8,14,8,15,518.5,171.5,0.95,19.5,444.5,114.73,92.82
2018,8,14,8,30,547.0,181.0,0.9,20.0,491.0,119.53,96.31
2018,8,14,8,45,570.0,188.5,0.9,20.5,535.0,122.87,98.58
2018,8,14,9,0,593.0,196.0,0.9,21.0,579.0,126.34,100.97
2018,8,14,9,15,625.5,195.0,0.9,21.4,622.5,123.38,98.09
2018,8,14,9,30,658.0,194.0,0.9,21.8,666.0,120.69,95.49
2018,8,14,9,45,691.0,189.5,0.9,22.15,707.0,116.31,91.57
2018,8,14,10,0,724.0,185.0,0.9,22.5,748.0,112.32,88.01
2018,8,14,10,15,731.0,189.0,0.95,22.65,776.0,162.76,99.69
2018,8,14,10,30,738.0,193.0,1.0,22.8,804.0,216.16,132.74
2018,8,14,10,45,741.0,197.0,1.0,22.9,825.0,269.86,173.64
2018,8,14,11,0,744.0,201.0,1.0,23.0,846.0,324.05,218.02
2018,8,14,11,15,746.0,203.5,1.0,23.05,860.0,377.3,262.53
2018,8,14,11,30,748.0,206.0,1.0,23.1,874.0,430.51,306.56
2018,8,14,11,45,747.0,208.5,1.0,23.1,881.0,482.15,348.53
2018,8,14,12,0,746.0,211.0,1.0,23.1,888.0,533.01,388.73
2018,8,14,12,15,759.0,203.5,1.0,23.1,892.5,583.21,427.35
2018,8,14,12,30,772.0,196.0,1.0,23.1,897.0,630.13,462.77
2018,8,14,12,45,786.5,186.0,1.0,23.1,895.5,677.38,497.57
2018,8,14,13,0,801.0,176.0,1.0,23.1,894.0,723.59,530.88
2018,8,14,13,15,792.5,177.0,1.0,22.95,877.5,760.52,557.33
2018,8,14,13,30,784.0,178.0,1.0,22.8,861.0,794.49,581.41
2018,8,14,13,45,771.0,179.5,1.0,22.7,837.5,822.07,600.82
2018,8,14,14,0,758.0,181.0,1.0,22.6,814.0,853.81,622.35
2018,8,14,14,15,748.5,178.5,1.05,22.4,785.5,874.43,637.37
2018,8,14,14,30,739.0,176.0,1.1,22.2,757.0,891.53,650.4
2018,8,14,14,45,725.5,173.5,1.1,22.0,722.5,901.29,658.12
2018,8,14,15,0,712.0,171.0,1.1,21.8,688.0,907.35,663.7
2018,8,14,15,15,696.5,165.5,1.1,21.8,648.0,904.53,663.25
2018,8,14,15,30,681.0,160.0,1.1,21.8,608.0,898.0,660.64
2018,8,14,15,45,664.0,153.5,1.1,21.35,565.0,885.26,655.29
2018,8,14,16,0,647.0,147.0,1.1,20.9,522.0,869.05,647.77
2018,8,14,16,15,627.0,139.0,1.1,20.55,476.5,844.8,634.66
2018,8,14,16,30,607.0,131.0,1.1,20.2,431.0,817.42,619.39
2018,8,14,16,45,578.0,122.0,1.1,19.85,383.0,776.96,594.85
2018,8,14,17,0,549.0,113.0,1.1,19.5,335.0,734.01,568.05
2018,8,14,17,15,499.5,103.0,1.1,18.95,283.5,658.85,517.58
2018,8,14,17,30,450.0,93.0,1.1,18.4,232.0,593.51,472.42
2018,8,14,17,45,401.0,81.5,1.1,17.85,188.0,526.73,423.73
2018,8,14,18,0,352.0,70.0,1.1,17.3,144.0,460.9,372.98
2018,8,14,18,15,275.5,55.5,1.1,16.8,103.5,367.62,297.39
2018,8,14,18,30,199.0,41.0,1.1,16.3,63.0,278.88,219.89
2018,8,14,18,45,119.5,25.0,1.05,15.75,36.5,173.2,86.87
2018,8,14,19,0,40.0,9.0,1.0,15.2,10.0,38.75,0.0
2018,8,14,19,15,20.0,4.5,1.0,15.0,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,1.15,13.7,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,1.1,14.1,5.0,3.93,0.0
2018,8,15,5,45,81.0,20.0,1.05,14.55,27.0,15.05,0.0
2018,8,15,6,0,142.0,35.0,1.0,15.0,49.0,26.17,15.96
2018,8,15,6,15,215.5,52.5,1.0,15.6,87.5,38.95,28.31
2018,8,15,6,30,289.0,70.0,1.0,16.2,126.0,51.53,39.83
2018,8,15,6,45,351.0,83.0,0.95,16.75,171.5,60.78,48.17
2018,8,15,7,0,413.0,96.0,0.9,17.3,217.0,69.9,56.14
2018,8,15,7,15,463.0,106.5,0.9,17.9,266.5,77.09,62.19
2018,8,15,7,30,513.0,117.0,0.9,18.5,316.0,84.16,67.97
2018,8,15,7,45,554.0,124.0,0.85,19.05,366.0,90.99,73.44
2018,8,15,8,0,595.0,131.0,0.8,19.6,416.0,94.64,76.1
2018,8,15,8,15,627.5,135.0,0.8,20.05,464.0,96.03,76.85
2018,8,15,8,30,660.0,139.0,0.8,20.5,512.0,97.42,77.62
2018,8,15,8,45,688.0,141.0,0.8,20.95,558.0,97.45,77.25
2018,8,15,9,0,716.0,143.0,0.8,21.4,604.0,97.53,76.95
2018,8,15,9,15,736.5,144.5,0.8,21.7,645.5,97.16,76.33
2018,8,15,9,30,757.0,146.0,0.8,22.0,687.0,96.81,75.77
2018,8,15,9,45,775.0,146.5,0.8,22.3,724.5,104.3,81.69
2018,8,15,10,0,793.0,147.0,0.8,22.6,762.0,103.31,80.6
2018,8,15,10,15,806.5,146.5,0.8,22.8,792.5,153.17,90.1
2018,8,15,10,30,820.0,146.0,0.8,23.0,823.0,207.71,122.76
2018,8,15,10,45,832.0,144.0,0.8,23.2,847.5,262.67,164.16
2018,8,15,11,0,844.0,142.0,0.8,23.4,872.0,318.81,210.07
2018,8,15,11,15,851.0,141.5,0.85,23.4,889.0,377.69,259.42
2018,8,15,11,30,858.0,141.0,0.9,23.4,906.0,432.75,305.66
2018,8,15,11,45,864.0,139.5,0.9,23.45,915.5,486.63,349.82
2018,8,15,12,0,870.0,138.0,0.9,23.5,925.0,540.04,392.34
2018,8,15,12,15,873.0,136.5,0.9,23.4,926.5,591.08,432.14
2018,8,15,12,30,876.0,135.0,0.9,23.3,928.0,640.84,469.88
2018,8,15,12,45,878.0,132.0,0.9,23.2,922.0,687.32,504.36
2018,8,15,13,0,880.0,129.0,0.9,23.1,916.0,731.83,536.67
2018,8,15,13,15,878.0,128.0,0.95,22.95,902.0,772.83,566.65
2018,8,15,13,30,876.0,127.0,1.0,22.8,888.0,811.23,593.57
2018,8,15,13,45,873.0,124.0,1.0,22.65,866.5,844.24,615.56
2018,8,15,14,0,870.0,121.0,1.0,22.5,845.0,874.12,635.54
2018,8,15,14,15,864.5,118.0,1.0,22.35,816.5,898.51,652.07
2018,8,15,14,30,859.0,115.0,1.0,22.2,788.0,919.42,666.51
2018,8,15,14,45,852.0,112.0,1.0,22.0,754.5,935.38,678.09
2018,8,15,15,0,845.0,109.0,1.0,21.8,721.0,947.7,687.58
2018,8,15,15,15,832.0,106.5,1.0,21.8,680.5,964.08,699.34
2018,8,15,15,30,819.0,104.0,1.0,21.8,640.0,963.87,700.68
2018,8,15,15,45,805.0,100.0,1.0,21.35,596.0,957.09,699.45
2018,8,15,16,0,791.0,96.0,1.0,20.9,552.0,946.62,696.04
2018,8,15,16,15,772.5,91.5,1.0,20.6,504.5,927.4,686.68
2018,8,15,16,30,754.0,87.0,1.0,20.3,457.0,904.78,675.14
2018,8,15,16,45,727.0,82.5,1.0,20.0,407.5,870.42,655.61
2018,8,15,17,0,700.0,78.0,1.0,19.7,358.0,840.03,638.4
2018,8,15,17,15,659.5,72.5,1.0,19.2,307.0,786.53,604.95
2018,8,15,17,30,619.0,67.0,1.0,18.7,256.0,731.54,569.11
2018,8,15,17,45,560.5,60.5,1.0,18.25,207.0,657.09,516.94
2018,8,15,18,0,502.0,54.0,1.0,17.8,158.0,582.88,461.74
2018,8,15,18,15,411.0,44.5,0.95,17.25,114.0,476.75,378.39
2018,8,15,18,30,320.0,35.0,0.9,16.7,70.0,374.58,290.71
2018,8,15,18,45,193.0,22.0,0.9,16.15,40.0,226.93,92.89
2018,8,15,19,0,66.0,9.0,0.9,15.6,10.0,59.26,0.0
2018,8,15,19,15,33.0,4.5,0.9,15.3,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,5,15,14.0,2.5,0.9,12.65,2.5,0.0,0.0
2018,8,16,5,30,28.0,5.0,0.9,13.3,5.0,3.93,0.0
2018,8,16,5,45,123.0,19.5,0.85,13.9,29.5,14.79,0.0
2018,8,16,6,0,218.0,34.0,0.8,14.5,54.0,25.76,15.48
2018,8,16,6,15,303.5,47.5,0.8,15.2,95.0,35.98,25.75
2018,8,16,6,30,389.0,61.0,0.8,15.9,136.0,46.18,35.16
2018,8,16,6,45,443.5,73.0,0.75,16.6,182.5,55.01,43.13
2018,8,16,7,0,498.0,85.0,0.7,17.3,229.0,66.48,53.15
2018,8,16,7,15,552.5,92.5,0.7,17.85,281.5,71.5,57.34
2018,8,16,7,30,607.0,100.0,0.7,18.4,334.0,76.48,61.37
2018,8,16,7,45,644.0,105.5,0.65,19.0,385.0,79.7,63.77
2018,8,16,8,0,681.0,111.0,0.6,19.6,436.0,82.87,66.07
2018,8,16,8,15,715.5,114.0,0.6,20.05,487.5,84.3,66.92
2018,8,16,8,30,750.0,117.0,0.6,20.5,539.0,85.76,67.8
2018,8,16,8,45,779.5,117.0,0.6,21.0,587.5,92.47,73.07
2018,8,16,9,0,809.0,117.0,0.6,21.5,636.0,91.98,72.28
2018,8,16,9,15,826.5,118.5,0.6,21.8,678.5,92.18,72.16
2018,8,16,9,30,844.0,120.0,0.6,22.1,721.0,92.37,72.05
2018,8,16,9,45,859.0,120.0,0.6,22.45,758.5,91.61,71.16
2018,8,16,10,0,874.0,120.0,0.6,22.8,796.0,101.02,78.65
2018,8,16,10,15,883.0,121.5,0.6,23.0,827.0,153.79,88.4
2018,8,16,10,30,892.0,123.0,0.6,23.2,858.0,211.86,122.74
2018,8,16,10,45,899.0,123.5,0.65,23.4,881.5,269.92,166.47
2018,8,16,11,0,906.0,124.0,0.7,23.6,905.0,328.47,214.54
2018,8,16,11,15,909.5,124.5,0.7,23.6,921.0,386.16,263.15
2018,8,16,11,30,913.0,125.0,0.7,23.6,937.0,443.52,311.02
2018,8,16,11,45,915.5,125.0,0.7,23.6,945.5,499.57,356.77
2018,8,16,12,0,918.0,125.0,0.7,23.6,954.0,554.72,400.45
2018,8,16,12,15,918.0,125.5,0.75,23.6,954.5,607.73,441.7
2018,8,16,12,30,918.0,126.0,0.8,23.6,955.0,659.17,480.67
2018,8,16,12,45,917.0,125.5,0.8,23.65,948.0,707.39,515.75
2018,8,16,13,0,916.0,125.0,0.8,23.7,941.0,753.42,548.42
2018,8,16,13,15,913.0,124.0,0.8,23.7,926.0,795.16,577.59
2018,8,16,13,30,910.0,123.0,0.8,23.7,911.0,834.1,603.2
2018,8,16,13,45,905.5,121.0,0.8,23.7,888.5,867.95,624.95
2018,8,16,14,0,901.0,119.0,0.8,23.7,866.0,898.51,644.61
2018,8,16,14,15,892.5,118.0,0.85,23.6,836.5,923.11,661.73
2018,8,16,14,30,884.0,117.0,0.9,23.5,807.0,944.06,676.77
2018,8,16,14,45,873.0,115.5,0.9,23.4,771.0,958.49,686.98
2018,8,16,15,0,862.0,114.0,0.9,23.3,735.0,982.16,703.22
2018,8,16,15,15,848.5,111.0,0.9,23.3,693.5,985.13,706.29
2018,8,16,15,30,835.0,108.0,0.9,23.3,652.0,984.13,707.35
2018,8,16,15,45,814.0,106.5,0.95,22.8,605.5,973.5,704.92
2018,8,16,16,0,793.0,105.0,1.0,22.3,559.0,959.01,700.21
2018,8,16,16,15,762.5,103.0,1.0,21.9,508.5,930.6,685.37
2018,8,16,16,30,732.0,101.0,1.0,21.5,458.0,906.74,673.48
2018,8,16,16,45,694.5,97.5,1.0,21.15,406.0,863.85,648.52
2018,8,16,17,0,657.0,94.0,1.0,20.8,354.0,818.36,621.29
2018,8,16,17,15,605.5,88.0,1.0,20.3,301.5,753.7,580.07
2018,8,16,17,30,554.0,82.0,1.0,19.8,249.0,687.6,536.06
2018,8,16,17,45,482.0,73.5,1.0,19.25,198.5,598.27,472.65
2018,8,16,18,0,410.0,65.0,1.0,18.7,148.0,506.86,404.04
2018,8,16,18,15,319.5,51.5,0.95,18.2,105.0,401.1,319.88
2018,8,16,18,30,229.0,38.0,0.9,17.7,62.0,301.05,232.6
2018,8,16,18,45,133.0,23.0,0.9,17.2,35.0,177.07,47.4
2018,8,16,19,0,37.0,8.0,0.9,16.7,8.0,35.5,0.0
2018,8,16,19,15,18.5,4.0,0.9,16.5,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.2,13.55,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.1,14.1,4.0,3.15,0.0
2018,8,17,5,45,85.5,18.0,1.0,14.65,25.0,13.62,0.0
2018,8,17,6,0,154.0,32.0,0.9,15.2,46.0,24.07,13.83
2018,8,17,6,15,227.0,49.5,0.8,16.05,85.0,36.92,26.41
2018,8,17,6,30,300.0,67.0,0.7,16.9,124.0,49.58,37.96
2018,8,17,6,45,357.5,83.0,0.6,17.75,171.0,60.87,48.03
2018,8,17,7,0,415.0,99.0,0.5,18.6,218.0,71.93,57.59
2018,8,17,7,15,461.0,111.0,0.45,19.35,267.5,80.01,64.31
2018,8,17,7,30,507.0,123.0,0.4,20.1,317.0,87.9,70.68
2018,8,17,7,45,542.0,133.0,0.4,20.85,367.0,94.16,75.52
2018,8,17,8,0,577.0,143.0,0.4,21.6,417.0,100.23,80.11
2018,8,17,8,15,605.5,150.5,0.4,22.35,465.5,106.19,84.53
2018,8,17,8,30,634.0,158.0,0.4,23.1,514.0,109.36,86.59
2018,8,17,8,45,658.0,165.0,0.35,23.8,561.0,111.95,88.16
2018,8,17,9,0,682.0,172.0,0.3,24.5,608.0,114.38,89.59
2018,8,17,9,15,714.5,170.5,0.35,25.0,654.0,111.87,87.14
2018,8,17,9,30,747.0,169.0,0.4,25.5,700.0,109.61,84.95
2018,8,17,9,45,779.5,163.0,0.4,26.0,741.5,105.12,80.98
2018,8,17,10,0,812.0,157.0,0.4,26.5,783.0,109.99,84.59
2018,8,17,10,15,820.0,159.5,0.45,26.85,812.5,160.12,93.91
2018,8,17,10,30,828.0,162.0,0.5,27.2,842.0,216.74,126.89
2018,8,17,10,45,833.0,164.5,0.5,27.55,865.0,273.84,168.76
2018,8,17,11,0,838.0,167.0,0.5,27.9,888.0,331.48,214.51
2018,8,17,11,15,841.0,169.5,0.5,28.0,904.0,388.81,261.09
2018,8,17,11,30,844.0,172.0,0.5,28.1,920.0,446.03,307.04
2018,8,17,11,45,844.5,173.0,0.55,28.2,927.5,500.8,350.52
2018,8,17,12,0,845.0,174.0,0.6,28.3,935.0,554.68,392.15
2018,8,17,12,15,852.0,170.0,0.6,28.3,937.5,607.33,431.41
2018,8,17,12,30,859.0,166.0,0.6,28.3,940.0,658.99,468.82
2018,8,17,12,45,866.0,160.5,0.65,28.3,935.5,708.16,504.21
2018,8,17,13,0,873.0,155.0,0.7,28.3,931.0,755.64,537.75
2018,8,17,13,15,868.0,155.0,0.7,28.2,915.5,797.01,566.06
2018,8,17,13,30,863.0,155.0,0.7,28.1,900.0,835.48,592.02
2018,8,17,13,45,855.0,154.0,0.75,28.0,876.5,867.49,613.48
2018,8,17,14,0,847.0,153.0,0.8,27.9,853.0,896.01,632.67
2018,8,17,14,15,837.5,151.0,0.8,27.75,823.0,918.67,647.58
2018,8,17,14,30,828.0,149.0,0.8,27.6,793.0,937.56,660.34
2018,8,17,14,45,815.0,147.5,0.8,27.4,757.0,949.86,669.35
2018,8,17,15,0,802.0,146.0,0.8,27.2,721.0,958.2,676.18
2018,8,17,15,15,787.0,142.0,0.8,27.2,679.5,958.1,677.5
2018,8,17,15,30,772.0,138.0,0.8,27.2,638.0,962.76,682.06
2018,8,17,15,45,749.5,134.5,0.8,26.75,591.5,948.52,676.19
2018,8,17,16,0,727.0,131.0,0.8,26.3,545.0,930.53,668.3
2018,8,17,16,15,697.0,126.5,0.8,25.95,495.0,900.23,652.32
2018,8,17,16,30,667.0,122.0,0.8,25.6,445.0,866.61,634.11
2018,8,17,16,45,630.0,115.5,0.8,25.25,393.5,820.58,607.37
2018,8,17,17,0,593.0,109.0,0.8,24.9,342.0,771.94,578.18
2018,8,17,17,15,546.5,99.5,0.8,23.95,290.5,708.42,538.91
2018,8,17,17,30,500.0,90.0,0.8,23.0,239.0,637.26,492.27
2018,8,17,17,45,438.0,78.5,0.8,22.1,190.5,557.31,436.39
2018,8,17,18,0,376.0,67.0,0.8,21.2,142.0,478.9,378.11
2018,8,17,18,15,292.5,51.5,0.8,20.3,99.5,377.54,298.41
2018,8,17,18,30,209.0,36.0,0.8,19.4,57.0,281.05,213.77
2018,8,17,18,45,122.0,21.5,0.8,18.45,32.0,163.36,12.15
2018,8,17,19,0,35.0,7.0,0.8,17.5,7.0,33.09,0.0
2018,8,17,19,15,17.5,3.5,0.8,17.25,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,5,15,7.5,1.5,1.1,16.15,1.5,0.0,0.0
2018,8,18,5,30,15.0,3.0,1.0,16.5,3.0,2.36,0.0
2018,8,18,5,45,76.0,16.0,0.9,16.85,22.0,12.59,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.2,41.0,21.84,11.68
2018,8,18,6,15,206.0,48.0,0.7,18.0,79.5,35.74,25.13
2018,8,18,6,30,275.0,67.0,0.6,18.8,118.0,49.38,37.46
2018,8,18,6,45,332.5,84.0,0.5,19.6,165.0,61.3,48.02
2018,8,18,7,0,390.0,101.0,0.4,20.4,212.0,72.96,58.04
2018,8,18,7,15,438.5,114.5,0.4,21.05,262.5,81.96,65.53
2018,8,18,7,30,487.0,128.0,0.4,21.7,313.0,90.75,72.65
2018,8,18,7,45,527.5,137.5,0.35,22.4,364.0,96.71,77.18
2018,8,18,8,0,568.0,147.0,0.3,23.1,415.0,102.51,81.49
2018,8,18,8,15,598.0,154.5,0.3,23.7,464.0,108.89,86.26
2018,8,18,8,30,628.0,162.0,0.3,24.3,513.0,112.0,88.29
2018,8,18,8,45,653.0,168.0,0.3,24.95,559.5,113.88,89.29
2018,8,18,9,0,678.0,174.0,0.3,25.6,606.0,115.66,90.23
2018,8,18,9,15,694.0,180.0,0.35,26.0,647.5,117.09,91.01
2018,8,18,9,30,710.0,186.0,0.4,26.4,689.0,118.39,91.71
2018,8,18,9,45,722.5,190.5,0.4,26.85,724.5,118.63,91.53
2018,8,18,10,0,735.0,195.0,0.4,27.3,760.0,118.83,91.34
2018,8,18,10,15,742.0,199.5,0.4,27.5,789.0,166.23,100.81
2018,8,18,10,30,749.0,204.0,0.4,27.7,818.0,221.05,132.88
2018,8,18,10,45,751.5,208.5,0.45,27.9,839.0,276.12,173.16
2018,8,18,11,0,754.0,213.0,0.5,28.1,860.0,331.65,217.07
2018,8,18,11,15,755.0,216.5,0.5,28.2,874.0,386.34,261.13
2018,8,18,11,30,756.0,220.0,0.5,28.3,888.0,440.91,304.57
2018,8,18,11,45,754.5,223.5,0.55,28.35,895.5,494.06,346.39
2018,8,18,12,0,753.0,227.0,0.6,28.4,903.0,546.39,386.5
2018,8,18,12,15,760.5,222.5,0.6,28.4,905.5,596.78,423.84
2018,8,18,12,30,768.0,218.0,0.6,28.4,908.0,646.35,459.57
2018,8,18,12,45,775.0,212.5,0.65,28.45,904.0,693.66,493.41
2018,8,18,13,0,782.0,207.0,0.7,28.5,900.0,739.41,525.55
2018,8,18,13,15,774.0,207.0,0.75,28.4,883.5,776.95,551.99
2018,8,18,13,30,766.0,207.0,0.8,28.3,867.0,811.48,576.2
2018,8,18,13,45,753.5,207.5,0.8,28.2,842.5,839.61,595.29
2018,8,18,14,0,741.0,208.0,0.8,28.1,818.0,864.17,611.97
2018,8,18,14,15,729.5,205.0,0.85,27.9,788.0,882.64,625.96
2018,8,18,14,30,718.0,202.0,0.9,27.7,758.0,897.39,637.48
2018,8,18,14,45,703.0,198.5,0.9,27.5,722.0,904.62,643.45
2018,8,18,15,0,688.0,195.0,0.9,27.3,686.0,907.96,647.25
2018,8,18,15,15,670.5,189.0,0.9,27.3,645.0,902.52,645.23
2018,8,18,15,30,653.0,183.0,0.9,27.3,604.0,893.22,641.02
2018,8,18,15,45,627.5,177.0,0.9,26.75,558.0,872.17,630.83
2018,8,18,16,0,602.0,171.0,0.9,26.2,512.0,847.41,618.33
2018,8,18,16,15,566.5,164.0,0.95,25.75,462.0,800.43,591.56
2018,8,18,16,30,531.0,157.0,1.0,25.3,412.0,759.92,568.63
2018,8,18,16,45,491.0,146.5,1.0,24.85,361.5,708.49,536.79
2018,8,18,17,0,451.0,136.0,1.0,24.4,311.0,655.43,502.89
2018,8,18,17,15,404.5,121.5,1.0,23.65,261.5,589.83,458.96
2018,8,18,17,30,358.0,107.0,1.0,22.9,212.0,523.8,412.69
2018,8,18,17,45,300.5,90.0,1.0,22.1,166.0,444.3,353.75
2018,8,18,18,0,243.0,73.0,1.0,21.3,120.0,346.28,277.91
2018,8,18,18,15,180.5,52.0,1.0,20.65,81.0,258.94,206.32
2018,8,18,18,30,118.0,31.0,1.0,20.0,42.0,171.38,128.79
2018,8,18,18,45,67.0,17.5,1.0,19.35,23.0,94.18,0.0
2018,8,18,19,0,16.0,4.0,1.0,18.7,4.0,15.74,0.0
2018,8,18,19,15,8.0,2.0,1.0,18.45,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.4,15.45,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.4,15.7,2.0,0.0,0.0
2018,8,19,5,45,32.5,11.0,1.35,15.95,13.5,8.65,0.0
2018,8,19,6,0,59.0,20.0,1.3,16.2,25.0,15.37,6.4
2018,8,19,6,15,96.0,40.5,1.2,16.85,55.0,30.18,20.41
2018,8,19,6,30,133.0,61.0,1.1,17.5,85.0,44.56,33.42
2018,8,19,6,45,168.5,85.5,1.0,18.1,126.5,61.07,48.11
2018,8,19,7,0,204.0,110.0,0.9,18.7,168.0,77.09,62.06
2018,8,19,7,15,237.0,134.0,0.85,19.25,214.0,92.31,75.0
2018,8,19,7,30,270.0,158.0,0.8,19.8,260.0,107.07,87.23
2018,8,19,7,45,299.5,179.0,0.75,20.35,307.5,119.64,97.34
2018,8,19,8,0,329.0,200.0,0.7,20.9,355.0,131.79,106.91
2018,8,19,8,15,355.0,217.5,0.7,21.45,401.0,141.6,114.4
2018,8,19,8,30,381.0,235.0,0.7,22.0,447.0,151.05,121.5
2018,8,19,8,45,404.0,249.5,0.7,22.55,491.0,158.53,126.93
2018,8,19,9,0,427.0,264.0,0.7,23.1,535.0,165.7,132.06
2018,8,19,9,15,486.5,258.0,0.7,23.75,586.0,154.77,122.52
2018,8,19,9,30,546.0,252.0,0.7,24.4,637.0,150.94,118.88
2018,8,19,9,45,616.5,231.5,0.7,25.0,687.5,138.98,108.74
2018,8,19,10,0,687.0,211.0,0.7,25.6,738.0,126.23,98.06
2018,8,19,10,15,689.5,219.0,0.7,26.05,765.0,171.83,107.73
2018,8,19,10,30,692.0,227.0,0.7,26.5,792.0,225.17,139.38
2018,8,19,10,45,689.0,236.0,0.7,26.9,812.0,278.77,178.78
2018,8,19,11,0,686.0,245.0,0.7,27.3,832.0,332.4,221.11
2018,8,19,11,15,683.5,251.0,0.75,27.5,845.0,384.2,263.1
2018,8,19,11,30,681.0,257.0,0.8,27.7,858.0,435.69,304.46
2018,8,19,11,45,674.5,264.0,0.8,27.9,863.5,485.58,343.52
2018,8,19,12,0,668.0,271.0,0.8,28.1,869.0,534.39,380.58
2018,8,19,12,15,664.0,273.5,0.85,28.1,868.0,580.12,415.13
2018,8,19,12,30,660.0,276.0,0.9,28.1,867.0,624.42,447.84
2018,8,19,12,45,652.5,277.0,0.9,28.1,857.5,663.64,475.94
2018,8,19,13,0,645.0,278.0,0.9,28.1,848.0,700.52,501.85
2018,8,19,13,15,634.5,279.0,0.95,27.95,831.5,732.65,524.99
2018,8,19,13,30,624.0,280.0,1.0,27.8,815.0,761.77,545.92
2018,8,19,13,45,608.5,279.5,1.05,27.7,790.5,782.44,561.07
2018,8,19,14,0,593.0,279.0,1.1,27.6,766.0,796.97,572.29
2018,8,19,14,15,581.5,273.5,1.1,27.35,737.0,809.33,581.96
2018,8,19,14,30,570.0,268.0,1.1,27.1,708.0,818.4,589.53
2018,8,19,14,45,555.0,261.5,1.15,26.9,673.5,819.94,592.84
2018,8,19,15,0,540.0,255.0,1.2,26.7,639.0,818.14,594.1
2018,8,19,15,15,522.5,245.5,1.2,26.7,599.5,807.56,588.68
2018,8,19,15,30,505.0,236.0,1.2,26.7,560.0,793.75,581.26
2018,8,19,15,45,486.0,224.0,1.2,26.05,517.5,772.71,570.59
2018,8,19,16,0,467.0,212.0,1.2,25.4,475.0,748.75,557.9
2018,8,19,16,15,444.5,197.5,1.25,24.9,429.5,715.81,539.1
2018,8,19,16,30,422.0,183.0,1.3,24.4,384.0,680.43,518.19
2018,8,19,16,45,393.0,166.5,1.3,23.9,337.0,634.08,488.44
2018,8,19,17,0,364.0,150.0,1.3,23.4,290.0,563.87,441.09
2018,8,19,17,15,326.0,131.5,1.3,22.7,243.0,504.1,399.44
2018,8,19,17,30,288.0,113.0,1.3,22.0,196.0,443.92,355.55
2018,8,19,17,45,242.0,92.0,1.3,21.3,152.0,372.12,300.44
2018,8,19,18,0,196.0,71.0,1.3,20.6,108.0,300.52,242.94
2018,8,19,18,15,143.0,49.5,1.3,19.95,72.0,221.72,177.0
2018,8,19,18,30,90.0,28.0,1.3,19.3,36.0,141.48,104.44
2018,8,19,18,45,49.5,15.5,1.25,18.65,19.5,74.75,0.0
2018,8,19,19,0,9.0,3.0,1.2,18.0,3.0,9.43,0.0
2018,8,19,19,15,4.5,1.5,1.2,17.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,1.3,15.1,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,1.3,15.4,1.0,0.0,0.0
2018,8,20,5,45,30.0,10.0,1.25,15.7,12.5,7.87,0.0
2018,8,20,6,0,55.0,19.0,1.2,16.0,24.0,14.62,5.61
2018,8,20,6,15,92.0,39.5,1.15,16.45,53.5,29.45,19.78
2018,8,20,6,30,129.0,60.0,1.1,16.9,83.0,43.84,32.86
2018,8,20,6,45,165.0,85.0,1.1,17.4,124.5,60.69,47.9
2018,8,20,7,0,201.0,110.0,1.1,17.9,166.0,77.02,62.21
2018,8,20,7,15,234.0,134.0,1.05,18.3,212.0,92.25,75.25
2018,8,20,7,30,267.0,158.0,1.0,18.7,258.0,107.01,87.61
2018,8,20,7,45,296.0,179.5,0.95,19.1,305.5,119.84,98.08
2018,8,20,8,0,325.0,201.0,0.9,19.5,353.0,132.26,108.0
2018,8,20,8,15,350.0,219.0,0.85,20.05,399.0,142.3,115.72
2018,8,20,8,30,375.0,237.0,0.8,20.6,445.0,151.97,123.03
2018,8,20,8,45,396.5,252.0,0.75,21.1,488.5,159.65,128.64
2018,8,20,9,0,418.0,267.0,0.7,21.6,532.0,167.01,133.94
2018,8,20,9,15,464.0,267.5,0.7,22.15,579.5,159.28,126.99
2018,8,20,9,30,510.0,268.0,0.7,22.7,627.0,158.27,125.62
2018,8,20,9,45,562.0,258.0,0.65,23.25,672.5,152.28,120.22
2018,8,20,10,0,614.0,248.0,0.6,23.8,718.0,144.96,113.82
2018,8,20,10,15,621.0,255.0,0.6,24.15,746.0,185.86,121.42
2018,8,20,10,30,628.0,262.0,0.6,24.5,774.0,235.58,150.77
2018,8,20,10,45,630.5,269.0,0.6,24.85,795.0,285.77,187.42
2018,8,20,11,0,633.0,276.0,0.6,25.2,816.0,336.67,227.38
2018,8,20,11,15,632.5,282.0,0.65,25.4,830.0,386.54,267.7
2018,8,20,11,30,632.0,288.0,0.7,25.6,844.0,436.4,307.67
2018,8,20,11,45,627.0,294.0,0.7,25.85,849.5,484.1,344.96
2018,8,20,12,0,622.0,300.0,0.7,26.1,855.0,530.91,380.49
2018,8,20,12,15,655.0,280.0,0.75,26.3,865.0,579.55,416.85
2018,8,20,12,30,688.0,260.0,0.8,26.5,875.0,629.39,453.37
2018,8,20,12,45,729.5,234.0,0.8,26.7,881.0,680.64,489.78
2018,8,20,13,0,771.0,208.0,0.8,26.9,887.0,732.07,525.6
2018,8,20,13,15,753.0,214.0,0.85,26.85,868.0,766.95,550.23
2018,8,20,13,30,735.0,220.0,0.9,26.8,849.0,798.25,572.31
2018,8,20,13,45,710.0,226.0,0.9,26.75,820.5,820.14,587.31
2018,8,20,14,0,685.0,232.0,0.9,26.7,792.0,837.73,599.46
2018,8,20,14,15,664.0,232.0,0.9,26.45,759.0,849.15,608.28
2018,8,20,14,30,643.0,232.0,0.9,26.2,726.0,856.43,614.52
2018,8,20,14,45,615.0,232.5,0.95,25.95,687.0,853.46,614.97
2018,8,20,15,0,587.0,233.0,1.0,25.7,648.0,840.46,609.24
2018,8,20,15,15,569.0,225.5,1.0,25.7,608.5,831.83,605.31
2018,8,20,15,30,551.0,218.0,1.0,25.7,569.0,819.9,599.22
2018,8,20,15,45,519.5,210.5,1.0,24.9,522.5,791.35,583.85
2018,8,20,16,0,488.0,203.0,1.0,24.1,476.0,759.76,566.34
2018,8,20,16,15,447.5,193.0,1.0,23.45,425.5,713.59,538.11
2018,8,20,16,30,407.0,183.0,1.0,22.8,375.0,665.14,507.66
2018,8,20,16,45,366.5,167.5,1.0,22.15,325.5,585.96,455.03
2018,8,20,17,0,326.0,152.0,1.0,21.5,276.0,529.29,416.51
2018,8,20,17,15,285.0,131.0,1.0,20.7,228.0,463.67,369.9
2018,8,20,17,30,244.0,110.0,1.0,19.9,180.0,397.51,320.84
2018,8,20,17,45,198.0,87.0,1.0,19.1,136.0,323.08,262.9
2018,8,20,18,0,152.0,64.0,1.0,18.3,92.0,248.23,202.04
2018,8,20,18,15,109.0,43.0,0.95,17.7,60.0,179.09,143.25
2018,8,20,18,30,66.0,22.0,0.9,17.1,28.0,107.13,77.07
2018,8,20,18,45,36.0,12.0,0.9,16.55,15.0,38.87,0.0
2018,8,20,19,0,6.0,2.0,0.9,16.0,2.0,1.57,0.0
2018,8,20,19,15,3.0,1.0,0.85,15.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.65,12.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,21,5,45,27.0,10.0,0.6,13.35,12.0,7.87,0.0
2018,8,21,6,0,50.0,19.0,0.6,13.6,23.0,14.59,5.45
2018,8,21,6,15,86.5,39.5,0.6,14.05,52.5,29.39,19.94
2018,8,21,6,30,123.0,60.0,0.6,14.5,82.0,43.76,33.14
2018,8,21,6,45,159.5,85.5,0.55,14.95,123.5,60.91,48.59
2018,8,21,7,0,196.0,111.0,0.5,15.4,165.0,77.53,63.26
2018,8,21,7,15,226.0,134.5,0.5,15.9,209.0,92.4,76.04
2018,8,21,7,30,256.0,158.0,0.5,16.4,253.0,106.81,88.13
2018,8,21,7,45,287.0,179.5,0.5,16.85,301.0,119.67,98.66
2018,8,21,8,0,318.0,201.0,0.5,17.3,349.0,132.12,108.64
2018,8,21,8,15,343.5,219.5,0.5,17.8,395.5,142.43,116.66
2018,8,21,8,30,369.0,238.0,0.5,18.3,442.0,152.37,124.27
2018,8,21,8,45,390.5,252.5,0.5,18.75,484.5,159.79,129.74
2018,8,21,9,0,412.0,267.0,0.5,19.2,527.0,166.91,134.94
2018,8,21,9,15,427.5,280.0,0.55,19.6,565.5,172.81,139.2
2018,8,21,9,30,443.0,293.0,0.6,20.0,604.0,169.27,135.8
2018,8,21,9,45,455.0,304.0,0.6,20.4,637.5,172.19,137.68
2018,8,21,10,0,467.0,315.0,0.6,20.8,671.0,174.93,139.4
2018,8,21,10,15,478.5,322.0,0.6,21.1,699.0,209.58,145.35
2018,8,21,10,30,490.0,329.0,0.6,21.4,727.0,253.19,171.5
2018,8,21,10,45,499.0,334.0,0.6,21.75,749.0,297.09,203.25
2018,8,21,11,0,508.0,339.0,0.6,22.1,771.0,342.4,238.39
2018,8,21,11,15,514.5,341.5,0.6,22.25,786.0,386.69,273.73
2018,8,21,11,30,521.0,344.0,0.6,22.4,801.0,431.69,309.37
2018,8,21,11,45,526.0,344.5,0.6,22.55,809.5,475.27,343.39
2018,8,21,12,0,531.0,345.0,0.6,22.7,818.0,518.9,376.63
2018,8,21,12,15,548.5,335.0,0.6,22.75,823.5,561.85,408.79
2018,8,21,12,30,566.0,325.0,0.6,22.8,829.0,605.02,440.45
2018,8,21,12,45,587.0,309.5,0.6,22.85,828.5,646.09,470.17
