Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,13,0,608.0,294.0,0.6,22.9,828.0,686.59,499.02
2018,8,21,13,15,603.5,291.0,0.6,22.75,813.5,718.7,521.82
2018,8,21,13,30,599.0,288.0,0.6,22.6,799.0,746.92,541.83
2018,8,21,13,45,592.0,284.0,0.6,22.5,777.5,770.29,558.36
2018,8,21,14,0,585.0,280.0,0.6,22.4,756.0,790.76,572.92
2018,8,21,14,15,575.5,273.5,0.6,22.2,728.0,803.71,582.82
2018,8,21,14,30,566.0,267.0,0.6,22.0,700.0,813.45,590.75
2018,8,21,14,45,553.0,259.5,0.6,21.8,666.0,815.75,593.92
2018,8,21,15,0,540.0,252.0,0.6,21.6,632.0,814.75,595.13
2018,8,21,15,15,522.5,242.5,0.6,21.6,592.5,804.1,589.68
2018,8,21,15,30,505.0,233.0,0.6,21.6,553.0,790.21,582.27
2018,8,21,15,45,485.0,221.5,0.55,21.1,510.5,768.64,570.11
2018,8,21,16,0,465.0,210.0,0.5,20.6,468.0,744.16,556.01
2018,8,21,16,15,439.5,196.0,0.5,20.2,422.0,708.72,534.86
2018,8,21,16,30,414.0,182.0,0.5,19.8,376.0,670.87,511.73
2018,8,21,16,45,381.5,166.0,0.5,19.4,329.0,599.15,464.5
2018,8,21,17,0,349.0,150.0,0.5,19.0,282.0,549.58,431.42
2018,8,21,17,15,307.5,131.5,0.5,18.45,235.0,486.87,387.15
2018,8,21,17,30,266.0,113.0,0.5,17.9,188.0,424.03,340.91
2018,8,21,17,45,217.5,90.5,0.5,17.35,143.5,348.21,282.3
2018,8,21,18,0,169.0,68.0,0.5,16.8,99.0,272.39,221.01
2018,8,21,18,15,120.0,46.0,0.5,16.35,64.5,196.71,157.07
2018,8,21,18,30,71.0,24.0,0.5,15.9,30.0,116.86,82.19
2018,8,21,18,45,38.5,13.0,0.5,15.5,16.0,41.64,0.0
2018,8,21,19,0,6.0,2.0,0.5,15.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.6,12.85,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.6,13.1,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.55,13.3,10.5,7.87,0.0
2018,8,22,6,0,14.0,19.0,0.5,13.5,20.0,14.83,5.32
2018,8,22,6,15,14.5,38.5,0.45,14.05,40.5,28.87,19.45
2018,8,22,6,30,15.0,58.0,0.4,14.6,61.0,42.55,32.05
2018,8,22,6,45,33.5,80.0,0.35,15.15,88.5,57.66,45.68
2018,8,22,7,0,52.0,102.0,0.3,15.7,116.0,72.56,58.82
2018,8,22,7,15,48.5,120.5,0.3,16.35,136.0,84.96,69.43
2018,8,22,7,30,45.0,139.0,0.3,17.0,156.0,97.14,79.57
2018,8,22,7,45,63.5,165.0,0.3,17.6,192.5,113.58,93.13
2018,8,22,8,0,82.0,191.0,0.3,18.2,229.0,129.67,106.1
2018,8,22,8,15,158.0,212.0,0.3,18.7,295.5,139.36,113.54
2018,8,22,8,30,234.0,233.0,0.3,19.2,362.0,146.64,118.91
2018,8,22,8,45,258.0,250.5,0.35,19.65,403.5,155.48,125.62
2018,8,22,9,0,282.0,268.0,0.4,20.1,445.0,163.98,131.99
2018,8,22,9,15,390.0,266.5,0.4,20.55,529.0,165.14,132.31
2018,8,22,9,30,498.0,265.0,0.4,21.0,613.0,156.72,124.94
2018,8,22,9,45,542.0,262.0,0.45,21.45,658.5,154.04,122.37
2018,8,22,10,0,586.0,259.0,0.5,21.9,704.0,151.57,119.98
2018,8,22,10,15,601.5,261.5,0.5,22.2,734.0,188.61,125.44
2018,8,22,10,30,617.0,264.0,0.5,22.5,764.0,234.24,151.38
2018,8,22,10,45,631.5,264.0,0.5,22.8,788.0,282.19,185.99
2018,8,22,11,0,646.0,264.0,0.5,23.1,812.0,332.13,225.13
2018,8,22,11,15,654.0,265.0,0.55,23.3,828.5,382.34,265.89
2018,8,22,11,30,662.0,266.0,0.6,23.5,845.0,433.33,307.02
2018,8,22,11,45,668.5,264.5,0.6,23.7,853.5,482.54,345.83
2018,8,22,12,0,675.0,263.0,0.6,23.9,862.0,531.75,383.58
2018,8,22,12,15,693.0,252.5,0.6,23.9,867.5,580.54,420.34
2018,8,22,12,30,711.0,242.0,0.6,23.9,873.0,629.4,456.25
2018,8,22,12,45,732.0,227.5,0.65,23.95,872.5,676.7,490.88
2018,8,22,13,0,753.0,213.0,0.7,24.0,872.0,723.22,524.41
2018,8,22,13,15,750.5,211.0,0.7,23.85,858.0,762.03,551.69
2018,8,22,13,30,748.0,209.0,0.7,23.7,844.0,798.21,576.85
2018,8,22,13,45,743.0,205.0,0.7,23.55,822.0,827.72,597.42
2018,8,22,14,0,738.0,201.0,0.7,23.4,800.0,853.99,615.8
2018,8,22,14,15,729.0,197.5,0.7,23.2,771.0,873.9,630.1
2018,8,22,14,30,720.0,194.0,0.7,23.0,742.0,890.21,641.74
2018,8,22,14,45,708.0,188.5,0.65,22.8,706.5,898.09,647.22
2018,8,22,15,0,696.0,183.0,0.6,22.6,671.0,902.16,650.54
2018,8,22,15,15,678.5,178.0,0.6,22.6,630.5,897.63,649.09
2018,8,22,15,30,661.0,173.0,0.6,22.6,590.0,889.28,645.47
2018,8,22,15,45,638.5,166.5,0.6,22.0,545.0,870.66,636.89
2018,8,22,16,0,616.0,160.0,0.6,21.4,500.0,848.39,626.04
2018,8,22,16,15,588.0,152.0,0.6,21.0,452.0,806.45,601.59
2018,8,22,16,30,560.0,144.0,0.6,20.6,404.0,772.06,581.96
2018,8,22,16,45,524.0,133.5,0.6,20.2,354.5,724.25,552.5
2018,8,22,17,0,488.0,123.0,0.6,19.8,305.0,674.69,520.98
2018,8,22,17,15,440.5,110.0,0.6,19.2,255.5,609.39,477.21
2018,8,22,17,30,393.0,97.0,0.6,18.6,206.0,543.72,431.15
2018,8,22,17,45,332.0,81.5,0.55,17.95,160.0,462.27,370.03
2018,8,22,18,0,271.0,66.0,0.5,17.3,114.0,382.53,306.68
2018,8,22,18,15,197.0,47.0,0.5,16.7,76.0,288.44,228.51
2018,8,22,18,30,123.0,28.0,0.5,16.1,38.0,191.65,131.16
2018,8,22,18,45,65.0,14.5,0.5,15.5,19.5,64.34,0.0
2018,8,22,19,0,7.0,1.0,0.5,14.9,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,1.5,0.5,0.75,12.4,0.5,0.0,0.0
2018,8,23,5,30,3.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,23,5,45,10.0,10.5,0.65,13.25,11.0,8.26,0.0
2018,8,23,6,0,17.0,20.0,0.6,13.7,21.0,15.49,5.39
2018,8,23,6,15,11.5,38.0,0.55,14.35,39.0,28.46,19.0
2018,8,23,6,30,6.0,56.0,0.5,15.0,57.0,41.36,30.9
2018,8,23,6,45,18.0,77.0,0.45,15.7,81.5,55.64,43.77
2018,8,23,7,0,30.0,98.0,0.4,16.4,106.0,69.88,56.32
2018,8,23,7,15,26.5,114.5,0.4,16.9,122.5,81.12,65.96
2018,8,23,7,30,23.0,131.0,0.4,17.4,139.0,94.63,77.34
2018,8,23,7,45,30.5,154.0,0.4,17.95,166.5,106.85,87.34
2018,8,23,8,0,38.0,177.0,0.4,18.5,194.0,121.22,98.97
2018,8,23,8,15,41.0,197.5,0.4,18.95,218.0,133.85,108.98
2018,8,23,8,30,44.0,218.0,0.4,19.4,242.0,146.2,118.61
2018,8,23,8,45,38.0,226.0,0.4,19.8,248.0,151.49,122.35
2018,8,23,9,0,32.0,234.0,0.4,20.2,254.0,156.52,125.9
2018,8,23,9,15,39.0,257.0,0.4,20.5,283.0,169.61,136.03
2018,8,23,9,30,46.0,280.0,0.4,20.8,312.0,182.32,145.72
2018,8,23,9,45,111.5,306.5,0.45,21.05,389.5,186.37,148.52
2018,8,23,10,0,177.0,333.0,0.5,21.3,467.0,200.23,159.21
2018,8,23,10,15,338.5,316.5,0.5,21.55,585.5,206.02,146.51
2018,8,23,10,30,500.0,300.0,0.5,21.8,704.0,238.62,159.84
2018,8,23,10,45,547.5,290.5,0.5,22.0,744.0,282.39,190.07
2018,8,23,11,0,595.0,281.0,0.5,22.2,784.0,331.37,227.06
2018,8,23,11,15,571.0,296.0,0.55,22.3,786.0,377.21,265.31
2018,8,23,11,30,547.0,311.0,0.6,22.4,788.0,420.67,301.27
2018,8,23,11,45,621.0,283.5,0.6,22.5,829.5,474.09,342.06
2018,8,23,12,0,695.0,256.0,0.6,22.6,871.0,536.56,388.86
2018,8,23,12,15,701.5,251.5,0.65,22.6,872.5,584.24,425.42
2018,8,23,12,30,708.0,247.0,0.7,22.6,874.0,631.13,460.7
2018,8,23,12,45,713.5,242.0,0.7,22.6,869.0,675.86,493.18
2018,8,23,13,0,719.0,237.0,0.7,22.6,864.0,719.05,523.89
2018,8,23,13,15,715.5,233.5,0.7,22.5,848.5,755.03,549.36
2018,8,23,13,30,712.0,230.0,0.7,22.4,833.0,788.28,572.67
2018,8,23,13,45,706.0,226.0,0.7,22.3,810.5,816.14,592.18
2018,8,23,14,0,700.0,222.0,0.7,22.2,788.0,840.76,609.48
2018,8,23,14,15,689.5,218.0,0.75,22.0,758.5,858.08,623.07
2018,8,23,14,30,679.0,214.0,0.8,21.8,729.0,871.76,634.44
2018,8,23,14,45,666.0,208.5,0.8,21.65,693.5,878.0,640.14
2018,8,23,15,0,653.0,203.0,0.8,21.5,658.0,880.44,643.55
2018,8,23,15,15,635.5,196.5,0.8,21.5,617.5,873.77,640.68
2018,8,23,15,30,618.0,190.0,0.8,21.5,577.0,863.29,635.58
2018,8,23,15,45,594.5,182.0,0.85,20.95,532.0,833.46,620.01
2018,8,23,16,0,571.0,174.0,0.9,20.4,487.0,809.29,608.19
2018,8,23,16,15,538.0,166.0,0.9,20.0,439.0,772.72,586.53
2018,8,23,16,30,505.0,158.0,0.9,19.6,391.0,733.68,562.86
2018,8,23,16,45,464.0,146.5,0.95,19.2,341.0,680.33,528.92
2018,8,23,17,0,423.0,135.0,1.0,18.8,291.0,625.48,492.55
2018,8,23,17,15,372.0,121.0,1.0,18.25,242.5,556.8,444.05
2018,8,23,17,30,321.0,107.0,1.0,17.7,194.0,468.26,378.78
2018,8,23,17,45,259.5,87.5,1.0,17.1,148.0,384.04,313.18
2018,8,23,18,0,198.0,68.0,1.0,16.5,102.0,301.29,245.44
2018,8,23,18,15,139.0,46.5,1.0,16.1,66.5,218.03,174.03
2018,8,23,18,30,80.0,25.0,1.0,15.7,31.0,126.85,81.6
2018,8,23,18,45,42.0,13.0,1.0,15.25,16.0,44.37,0.0
2018,8,23,19,0,4.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,1.0,14.6,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.2,12.2,1.0,0.0,0.0
2018,8,24,5,45,30.0,10.5,1.15,12.5,12.5,8.26,0.0
2018,8,24,6,0,57.0,20.0,1.1,12.8,24.0,15.27,4.76
2018,8,24,6,15,102.0,41.5,1.05,13.35,56.0,30.71,20.94
2018,8,24,6,30,147.0,63.0,1.0,13.9,88.0,45.76,34.86
2018,8,24,6,45,184.0,81.5,1.0,14.45,123.5,58.54,46.52
2018,8,24,7,0,221.0,100.0,1.0,15.0,159.0,71.06,57.67
2018,8,24,7,15,224.5,120.0,0.95,15.55,191.0,83.74,68.67
2018,8,24,7,30,228.0,140.0,0.9,16.1,223.0,95.96,78.99
2018,8,24,7,45,252.0,160.5,0.85,16.65,265.0,108.35,89.23
2018,8,24,8,0,276.0,181.0,0.8,17.2,307.0,120.33,98.91
2018,8,24,8,15,289.0,202.0,0.8,17.75,347.0,131.92,108.13
2018,8,24,8,30,302.0,223.0,0.8,18.3,387.0,143.04,116.81
2018,8,24,8,45,387.0,229.5,0.8,18.9,458.5,147.93,120.2
2018,8,24,9,0,472.0,236.0,0.8,19.5,530.0,145.7,117.7
2018,8,24,9,15,507.5,242.5,0.8,19.95,578.0,147.94,119.03
2018,8,24,9,30,543.0,249.0,0.8,20.4,626.0,150.12,120.31
2018,8,24,9,45,554.0,258.0,0.75,20.85,660.0,152.76,121.95
2018,8,24,10,0,565.0,267.0,0.7,21.3,694.0,155.25,123.47
2018,8,24,10,15,579.0,271.5,0.75,21.6,723.5,190.71,128.74
2018,8,24,10,30,593.0,276.0,0.8,21.9,753.0,238.55,156.59
2018,8,24,10,45,605.0,277.5,0.8,22.2,776.0,286.32,191.23
2018,8,24,11,0,617.0,279.0,0.8,22.5,799.0,333.0,228.15
2018,8,24,11,15,625.5,280.0,0.85,22.75,815.5,381.96,268.07
2018,8,24,11,30,634.0,281.0,0.9,23.0,832.0,431.81,308.47
2018,8,24,11,45,641.5,279.0,0.9,23.2,841.0,479.89,346.74
2018,8,24,12,0,649.0,277.0,0.9,23.4,850.0,528.12,384.13
2018,8,24,12,15,646.5,278.5,0.95,23.45,849.0,573.21,418.91
2018,8,24,12,30,644.0,280.0,1.0,23.5,848.0,616.95,451.9
2018,8,24,12,45,637.5,281.0,1.0,23.6,839.0,656.14,480.47
2018,8,24,13,0,631.0,282.0,1.0,23.7,830.0,693.08,506.85
2018,8,24,13,15,631.0,276.5,1.05,23.6,816.5,727.28,531.99
2018,8,24,13,30,631.0,271.0,1.1,23.5,803.0,759.12,555.29
2018,8,24,13,45,630.0,263.5,1.1,23.45,782.5,785.93,574.4
2018,8,24,14,0,629.0,256.0,1.1,23.4,762.0,809.86,591.51
2018,8,24,14,15,624.5,247.5,1.1,23.25,734.5,826.83,604.23
2018,8,24,14,30,620.0,239.0,1.1,23.1,707.0,840.47,614.87
2018,8,24,14,45,614.0,229.0,1.15,22.95,674.0,847.97,622.31
2018,8,24,15,0,608.0,219.0,1.2,22.8,641.0,851.98,627.64
2018,8,24,15,15,590.0,212.0,1.2,22.8,601.0,836.84,619.38
2018,8,24,15,30,572.0,205.0,1.2,22.8,561.0,825.44,613.65
2018,8,24,15,45,558.5,193.0,1.2,22.25,519.0,809.77,606.55
2018,8,24,16,0,545.0,181.0,1.2,21.7,477.0,791.02,597.38
2018,8,24,16,15,529.5,166.5,1.2,21.3,432.0,764.45,582.25
2018,8,24,16,30,514.0,152.0,1.2,20.9,387.0,735.11,564.98
2018,8,24,16,45,485.0,138.5,1.2,20.5,339.0,691.07,536.88
2018,8,24,17,0,456.0,125.0,1.2,20.1,291.0,645.15,506.66
2018,8,24,17,15,412.5,110.0,1.2,19.35,242.5,581.76,462.93
2018,8,24,17,30,369.0,95.0,1.2,18.6,194.0,517.86,416.76
2018,8,24,17,45,312.5,78.5,1.2,17.85,149.5,439.91,356.71
2018,8,24,18,0,256.0,62.0,1.2,17.1,105.0,363.44,294.5
2018,8,24,18,15,182.5,43.0,1.2,16.5,68.5,270.32,214.67
2018,8,24,18,30,109.0,24.0,1.2,15.9,32.0,167.21,99.89
2018,8,24,18,45,57.0,12.5,1.2,15.3,16.5,56.07,0.0
2018,8,24,19,0,5.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,1.15,14.45,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.1,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.8,1.0,0.0,0.0
2018,8,25,5,45,32.0,10.0,0.95,12.95,12.0,7.87,0.0
2018,8,25,6,0,61.0,19.0,0.9,13.1,23.0,14.55,3.7
2018,8,25,6,15,108.0,39.5,0.8,13.75,54.5,29.37,19.69
2018,8,25,6,30,155.0,60.0,0.7,14.4,86.0,43.85,33.09
2018,8,25,6,45,199.5,83.5,0.65,15.05,129.0,59.89,47.58
2018,8,25,7,0,244.0,107.0,0.6,15.7,172.0,75.53,61.41
2018,8,25,7,15,284.5,128.0,0.55,16.25,219.5,89.27,73.24
2018,8,25,7,30,325.0,149.0,0.5,16.8,267.0,102.66,84.48
2018,8,25,7,45,359.5,167.0,0.45,17.4,315.5,113.91,93.59
2018,8,25,8,0,394.0,185.0,0.4,18.0,364.0,124.84,102.24
2018,8,25,8,15,424.5,198.5,0.4,18.6,411.5,129.38,105.41
2018,8,25,8,30,455.0,212.0,0.4,19.2,459.0,136.09,110.37
2018,8,25,8,45,481.0,223.0,0.4,19.85,504.0,141.0,113.77
2018,8,25,9,0,507.0,234.0,0.4,20.5,549.0,145.68,116.96
2018,8,25,9,15,538.0,237.5,0.4,21.05,592.0,146.29,116.86
2018,8,25,9,30,569.0,241.0,0.4,21.6,635.0,146.89,116.81
2018,8,25,9,45,600.5,239.5,0.4,22.2,674.5,144.96,114.71
2018,8,25,10,0,632.0,238.0,0.4,22.8,714.0,141.37,111.33
2018,8,25,10,15,644.5,242.0,0.4,23.15,743.5,177.61,116.1
2018,8,25,10,30,657.0,246.0,0.4,23.5,773.0,227.97,144.57
2018,8,25,10,45,666.0,248.0,0.45,23.85,795.5,278.39,180.93
2018,8,25,11,0,675.0,250.0,0.5,24.2,818.0,330.1,221.64
2018,8,25,11,15,681.0,251.5,0.55,24.3,833.0,381.61,263.56
2018,8,25,11,30,687.0,253.0,0.6,24.4,848.0,433.6,305.65
2018,8,25,11,45,691.0,253.5,0.6,24.55,856.5,484.29,345.67
2018,8,25,12,0,695.0,254.0,0.6,24.7,865.0,534.71,384.37
2018,8,25,12,15,695.0,254.0,0.65,24.75,865.0,582.06,420.45
2018,8,25,12,30,695.0,254.0,0.7,24.8,865.0,628.16,454.77
2018,8,25,12,45,692.5,252.5,0.75,24.8,857.0,669.98,485.54
2018,8,25,13,0,690.0,251.0,0.8,24.8,849.0,709.71,514.31
2018,8,25,13,15,686.0,248.0,0.85,24.7,833.5,744.8,539.78
2018,8,25,13,30,682.0,245.0,0.9,24.6,818.0,777.19,563.19
2018,8,25,13,45,675.5,241.0,0.9,24.5,795.5,803.8,581.93
2018,8,25,14,0,669.0,237.0,0.9,24.4,773.0,827.19,598.47
2018,8,25,14,15,658.5,232.0,0.95,24.2,743.5,842.84,610.94
2018,8,25,14,30,648.0,227.0,1.0,24.0,714.0,854.84,621.18
2018,8,25,14,45,634.0,220.5,1.0,23.8,678.0,858.53,625.4
2018,8,25,15,0,620.0,214.0,1.0,23.6,642.0,858.4,627.31
2018,8,25,15,15,601.5,207.0,1.0,23.6,601.5,842.3,618.62
2018,8,25,15,30,583.0,200.0,1.0,23.6,561.0,830.45,612.71
2018,8,25,15,45,560.0,191.0,1.05,22.95,516.5,808.67,602.39
2018,8,25,16,0,537.0,182.0,1.1,22.3,472.0,783.83,589.9
2018,8,25,16,15,506.0,171.5,1.1,21.8,424.0,746.43,567.51
2018,8,25,16,30,475.0,161.0,1.1,21.3,376.0,706.59,543.0
2018,8,25,16,45,436.5,147.5,1.15,20.8,326.5,653.62,508.9
2018,8,25,17,0,398.0,134.0,1.2,20.3,277.0,599.13,472.45
2018,8,25,17,15,350.5,117.0,1.2,19.65,228.5,530.51,423.65
2018,8,25,17,30,303.0,100.0,1.2,19.0,180.0,440.87,357.06
2018,8,25,17,45,246.0,80.0,1.15,18.3,135.5,359.93,293.31
2018,8,25,18,0,189.0,60.0,1.1,17.6,91.0,279.8,227.18
2018,8,25,18,15,131.0,39.5,1.1,17.0,57.5,198.26,156.54
2018,8,25,18,30,73.0,19.0,1.1,16.4,24.0,104.9,53.34
2018,8,25,18,45,38.0,10.0,1.1,15.8,12.5,38.63,0.0
2018,8,25,19,0,3.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,1.05,14.95,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.2,12.5,1.0,0.0,0.0
2018,8,26,5,45,32.0,10.0,1.15,12.8,12.0,7.87,0.0
2018,8,26,6,0,62.0,19.0,1.1,13.1,23.0,14.53,2.99
2018,8,26,6,15,115.5,39.0,1.0,13.65,55.0,29.03,19.33
2018,8,26,6,30,169.0,59.0,0.9,14.2,87.0,43.26,32.55
2018,8,26,6,45,222.0,79.5,0.8,14.75,130.0,57.56,45.56
2018,8,26,7,0,275.0,100.0,0.7,15.3,173.0,71.6,58.05
2018,8,26,7,15,320.5,117.5,0.7,15.85,220.0,83.48,68.34
2018,8,26,7,30,366.0,135.0,0.7,16.4,267.0,93.58,76.82
2018,8,26,7,45,405.5,149.0,0.65,17.0,315.5,102.02,83.65
2018,8,26,8,0,445.0,163.0,0.6,17.6,364.0,110.19,90.11
2018,8,26,8,15,477.5,173.0,0.6,18.15,411.0,115.57,94.13
2018,8,26,8,30,510.0,183.0,0.6,18.7,458.0,120.77,97.96
2018,8,26,8,45,538.5,190.0,0.6,19.3,503.0,123.98,100.07
2018,8,26,9,0,567.0,197.0,0.6,19.9,548.0,127.06,102.09
2018,8,26,9,15,622.0,188.0,0.6,20.3,597.0,121.4,96.95
2018,8,26,9,30,677.0,179.0,0.6,20.7,646.0,114.82,91.14
2018,8,26,9,45,738.5,160.5,0.6,21.15,694.0,103.86,81.75
2018,8,26,10,0,800.0,142.0,0.6,21.6,742.0,102.22,80.12
2018,8,26,10,15,812.0,142.5,0.65,21.85,772.0,141.91,85.15
2018,8,26,10,30,824.0,143.0,0.7,22.1,802.0,197.8,116.3
2018,8,26,10,45,834.5,142.5,0.7,22.4,826.0,254.23,157.82
2018,8,26,11,0,845.0,142.0,0.7,22.7,850.0,311.68,204.44
2018,8,26,11,15,833.5,151.0,0.75,22.8,860.0,369.19,253.27
2018,8,26,11,30,822.0,160.0,0.8,22.9,870.0,425.08,300.38
2018,8,26,11,45,838.5,152.0,0.8,23.0,882.0,479.36,344.62
2018,8,26,12,0,855.0,144.0,0.8,23.1,894.0,531.59,386.31
2018,8,26,12,15,851.5,146.0,0.85,23.1,892.5,585.36,428.3
2018,8,26,12,30,848.0,148.0,0.9,23.1,891.0,634.93,466.19
2018,8,26,12,45,832.5,155.0,0.95,23.1,879.0,678.83,499.14
2018,8,26,13,0,817.0,162.0,1.0,23.1,867.0,719.56,529.14
2018,8,26,13,15,815.5,159.0,1.0,23.0,852.0,758.68,557.35
2018,8,26,13,30,814.0,156.0,1.0,22.9,837.0,795.1,583.25
2018,8,26,13,45,811.0,151.5,1.05,22.8,814.5,826.04,605.36
2018,8,26,14,0,808.0,147.0,1.1,22.7,792.0,853.76,624.8
2018,8,26,14,15,735.5,173.5,1.1,22.55,744.0,854.51,626.18
2018,8,26,14,30,663.0,200.0,1.1,22.4,696.0,842.72,619.46
2018,8,26,14,45,700.0,173.5,1.15,22.25,674.5,873.68,642.53
2018,8,26,15,0,737.0,147.0,1.2,22.1,653.0,901.09,662.52
2018,8,26,15,15,730.0,139.0,1.2,22.1,614.5,903.34,665.21
2018,8,26,15,30,723.0,131.0,1.2,22.1,576.0,901.93,665.98
2018,8,26,15,45,695.5,127.5,1.25,21.6,529.0,881.93,656.72
2018,8,26,16,0,668.0,124.0,1.3,21.1,482.0,858.32,645.16
2018,8,26,16,15,648.0,116.5,1.3,20.7,436.5,834.09,632.13
2018,8,26,16,30,628.0,109.0,1.3,20.3,391.0,806.76,616.74
2018,8,26,16,45,584.5,103.5,1.3,19.9,340.5,755.6,584.32
2018,8,26,17,0,541.0,98.0,1.3,19.5,290.0,702.1,549.34
2018,8,26,17,15,482.5,89.0,1.3,18.9,240.0,620.14,492.38
2018,8,26,17,30,424.0,80.0,1.3,18.3,190.0,548.59,440.56
2018,8,26,17,45,346.0,67.5,1.3,17.75,144.0,454.74,368.35
2018,8,26,18,0,268.0,55.0,1.3,17.2,98.0,363.87,294.45
2018,8,26,18,15,181.5,38.0,1.3,16.65,62.5,262.08,206.04
2018,8,26,18,30,95.0,21.0,1.3,16.1,27.0,145.29,59.95
2018,8,26,18,45,47.5,10.5,1.25,15.6,13.5,46.63,0.0
2018,8,26,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,27,5,45,47.5,11.0,1.0,12.55,14.0,8.65,0.0
2018,8,27,6,0,95.0,22.0,1.0,12.9,28.0,16.68,3.29
2018,8,27,6,15,178.5,39.5,0.95,13.5,64.0,29.57,19.71
2018,8,27,6,30,262.0,57.0,0.9,14.1,100.0,42.39,31.77
2018,8,27,6,45,254.5,74.0,0.85,14.7,128.0,53.9,42.33
2018,8,27,7,0,247.0,91.0,0.8,15.3,156.0,65.69,52.85
2018,8,27,7,15,236.0,113.5,0.8,16.0,186.5,79.92,65.21
2018,8,27,7,30,225.0,136.0,0.8,16.7,217.0,93.53,76.72
2018,8,27,7,45,248.0,155.0,0.75,17.35,256.5,105.12,86.24
2018,8,27,8,0,271.0,174.0,0.7,18.0,296.0,116.33,95.24
2018,8,27,8,15,359.5,175.0,0.65,18.6,356.5,118.53,96.48
2018,8,27,8,30,448.0,176.0,0.6,19.2,417.0,115.37,93.24
2018,8,27,8,45,569.5,159.5,0.55,19.75,493.0,107.72,86.32
2018,8,27,9,0,691.0,143.0,0.5,20.3,569.0,98.24,77.95
2018,8,27,9,15,694.0,153.5,0.55,20.7,606.0,102.7,81.37
2018,8,27,9,30,697.0,164.0,0.6,21.1,643.0,106.84,84.47
2018,8,27,9,45,692.0,177.0,0.6,21.5,673.5,111.86,88.27
2018,8,27,10,0,687.0,190.0,0.6,21.9,704.0,116.53,91.77
2018,8,27,10,15,697.0,194.0,0.6,22.15,733.0,153.25,97.2
2018,8,27,10,30,707.0,198.0,0.6,22.4,762.0,205.97,127.09
2018,8,27,10,45,713.5,201.0,0.65,22.6,784.0,258.92,165.97
2018,8,27,11,0,720.0,204.0,0.7,22.8,806.0,312.71,209.31
2018,8,27,11,15,724.5,206.5,0.7,22.9,821.5,366.22,253.56
2018,8,27,11,30,729.0,209.0,0.7,23.0,837.0,419.92,297.63
2018,8,27,11,45,730.5,211.0,0.75,23.1,845.0,471.96,339.89
2018,8,27,12,0,732.0,213.0,0.8,23.2,853.0,523.39,380.61
2018,8,27,12,15,751.5,202.0,0.8,23.15,858.5,573.98,419.56
2018,8,27,12,30,771.0,191.0,0.8,23.1,864.0,622.12,455.94
2018,8,27,12,45,794.0,175.0,0.85,23.1,863.0,669.82,491.71
2018,8,27,13,0,817.0,159.0,0.9,23.1,862.0,716.68,526.3
2018,8,27,13,15,814.0,157.5,0.9,23.0,847.0,755.9,554.38
2018,8,27,13,30,811.0,156.0,0.9,22.9,832.0,792.38,580.2
2018,8,27,13,45,806.0,153.0,0.9,22.85,809.5,822.95,601.22
2018,8,27,14,0,801.0,150.0,0.9,22.8,787.0,850.25,619.44
2018,8,27,14,15,792.0,147.5,0.9,22.65,757.5,871.15,633.85
2018,8,27,14,30,783.0,145.0,0.9,22.5,728.0,888.41,646.11
2018,8,27,14,45,770.5,142.5,0.9,22.35,692.5,898.73,654.11
2018,8,27,15,0,758.0,140.0,0.9,22.2,657.0,912.72,664.73
2018,8,27,15,15,741.5,135.5,0.9,22.2,615.5,909.93,664.31
2018,8,27,15,30,725.0,131.0,0.9,22.2,574.0,903.33,661.83
2018,8,27,15,45,702.0,127.0,0.9,21.75,529.0,887.21,654.47
2018,8,27,16,0,679.0,123.0,0.9,21.3,484.0,867.51,644.88
2018,8,27,16,15,647.0,118.0,0.9,20.95,435.0,834.23,625.96
2018,8,27,16,30,615.0,113.0,0.9,20.6,386.0,797.84,604.7
2018,8,27,16,45,574.0,106.0,0.9,20.2,336.0,747.36,573.25
2018,8,27,17,0,533.0,99.0,0.9,19.8,286.0,694.54,539.15
2018,8,27,17,15,477.0,90.0,0.95,19.1,237.0,615.98,485.93
2018,8,27,17,30,421.0,81.0,1.0,18.4,188.0,547.08,437.04
2018,8,27,17,45,346.5,67.5,1.0,17.65,142.0,455.3,367.08
2018,8,27,18,0,272.0,54.0,1.0,16.9,96.0,366.27,295.14
2018,8,27,18,15,184.5,37.5,1.0,16.35,61.0,264.92,206.32
2018,8,27,18,30,97.0,21.0,1.0,15.8,26.0,145.38,37.54
2018,8,27,18,45,48.5,10.5,1.05,15.25,13.0,47.36,0.0
2018,8,27,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,28,5,45,34.0,10.0,0.8,13.3,12.0,7.87,0.0
2018,8,28,6,0,68.0,20.0,0.8,13.5,24.0,15.19,1.36
2018,8,28,6,15,126.0,39.5,0.7,14.1,56.0,29.33,19.37
2018,8,28,6,30,184.0,59.0,0.6,14.7,88.0,43.26,32.43
2018,8,28,6,45,175.0,76.5,0.55,15.25,112.5,55.16,43.33
2018,8,28,7,0,166.0,94.0,0.5,15.8,137.0,66.62,53.56
2018,8,28,7,15,132.5,118.0,0.5,16.35,157.0,82.73,67.55
2018,8,28,7,30,99.0,142.0,0.5,16.9,177.0,97.11,79.71
2018,8,28,7,45,119.5,165.0,0.5,17.4,214.0,111.29,91.44
2018,8,28,8,0,140.0,188.0,0.5,17.9,251.0,125.09,102.62
2018,8,28,8,15,177.0,209.5,0.55,18.35,298.0,138.11,113.01
2018,8,28,8,30,214.0,231.0,0.6,18.8,345.0,150.83,123.02
2018,8,28,8,45,278.0,238.0,0.6,19.25,400.0,149.84,121.54
2018,8,28,9,0,342.0,245.0,0.6,19.7,455.0,154.29,124.63
2018,8,28,9,15,518.5,206.5,0.6,20.1,549.5,129.49,103.67
2018,8,28,9,30,695.0,168.0,0.6,20.5,644.0,109.28,86.63
2018,8,28,9,45,754.5,151.5,0.6,20.85,693.0,99.69,78.43
2018,8,28,10,0,814.0,135.0,0.6,21.2,742.0,98.85,77.5
2018,8,28,10,15,824.5,136.0,0.65,21.5,771.5,137.45,82.17
2018,8,28,10,30,835.0,137.0,0.7,21.8,801.0,194.22,113.45
2018,8,28,10,45,843.5,137.0,0.7,22.05,824.0,251.24,155.4
2018,8,28,11,0,852.0,137.0,0.7,22.3,847.0,309.02,202.46
2018,8,28,11,15,856.0,138.5,0.7,22.5,862.5,369.56,252.98
2018,8,28,11,30,860.0,140.0,0.7,22.7,878.0,425.66,299.83
2018,8,28,11,45,862.0,139.5,0.75,22.85,885.0,479.19,344.15
2018,8,28,12,0,864.0,139.0,0.8,23.0,892.0,531.73,386.53
2018,8,28,12,15,866.5,137.5,0.8,23.05,892.0,582.66,426.25
2018,8,28,12,30,869.0,136.0,0.8,23.1,892.0,632.16,463.73
2018,8,28,12,45,870.5,133.0,0.8,23.15,884.5,678.21,497.78
2018,8,28,13,0,872.0,130.0,0.8,23.2,877.0,722.17,529.54
2018,8,28,13,15,867.5,129.5,0.8,23.1,861.0,761.53,557.74
2018,8,28,13,30,863.0,129.0,0.8,23.0,845.0,798.05,583.02
2018,8,28,13,45,855.5,128.0,0.8,22.9,821.5,828.7,603.35
2018,8,28,14,0,848.0,127.0,0.8,22.8,798.0,867.1,628.73
2018,8,28,14,15,837.0,126.5,0.8,22.6,768.0,889.18,643.76
2018,8,28,14,30,826.0,126.0,0.8,22.4,738.0,907.49,656.71
2018,8,28,14,45,810.5,125.0,0.75,22.2,701.0,917.28,663.5
2018,8,28,15,0,795.0,124.0,0.7,22.0,664.0,923.09,668.0
2018,8,28,15,15,779.0,121.0,0.7,22.0,622.5,922.3,669.0
2018,8,28,15,30,763.0,118.0,0.7,22.0,581.0,917.6,667.78
2018,8,28,15,45,738.0,115.5,0.7,21.35,535.0,908.3,665.46
2018,8,28,16,0,713.0,113.0,0.7,20.7,489.0,888.57,656.49
2018,8,28,16,15,680.0,109.0,0.7,20.25,439.5,855.57,638.32
2018,8,28,16,30,647.0,105.0,0.7,19.8,390.0,819.42,617.82
2018,8,28,16,45,606.0,98.5,0.7,19.35,339.0,769.44,587.28
2018,8,28,17,0,565.0,92.0,0.7,18.9,288.0,717.16,554.11
2018,8,28,17,15,511.0,84.0,0.65,18.25,239.0,648.62,507.47
2018,8,28,17,30,457.0,76.0,0.6,17.6,190.0,573.56,453.76
2018,8,28,17,45,382.0,64.0,0.6,16.95,144.0,482.73,385.47
2018,8,28,18,0,307.0,52.0,0.6,16.3,98.0,394.85,315.23
2018,8,28,18,15,210.0,36.0,0.55,15.85,62.0,285.4,219.17
2018,8,28,18,30,113.0,20.0,0.5,15.4,26.0,154.97,5.29
2018,8,28,18,45,56.5,10.0,0.5,14.95,13.0,53.32,0.0
2018,8,28,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,5,45,103.5,11.5,0.55,12.8,17.5,9.05,0.0
2018,8,29,6,0,207.0,23.0,0.5,13.3,35.0,19.01,1.41
2018,8,29,6,15,344.0,33.0,0.5,14.0,76.5,27.23,17.51
2018,8,29,6,30,481.0,43.0,0.5,14.7,118.0,35.65,25.75
2018,8,29,6,45,415.5,59.0,0.45,15.35,141.5,47.26,36.35
2018,8,29,7,0,350.0,75.0,0.4,16.0,165.0,55.36,43.62
2018,8,29,7,15,239.0,105.5,0.45,16.65,173.0,75.03,60.78
2018,8,29,7,30,128.0,136.0,0.5,17.3,181.0,94.16,77.07
2018,8,29,7,45,154.5,154.0,0.5,17.9,217.0,105.87,86.65
2018,8,29,8,0,181.0,172.0,0.5,18.5,253.0,117.34,95.86
2018,8,29,8,15,419.5,147.0,0.5,18.95,362.5,99.08,79.87
2018,8,29,8,30,658.0,122.0,0.5,19.4,472.0,87.82,69.97
2018,8,29,8,45,765.0,102.0,0.55,19.9,543.5,82.93,65.5
2018,8,29,9,0,872.0,82.0,0.6,20.4,615.0,80.64,63.26
2018,8,29,9,15,885.5,84.0,0.6,20.7,657.0,82.44,64.51
2018,8,29,9,30,899.0,86.0,0.6,21.0,699.0,84.11,65.66
2018,8,29,9,45,910.0,86.5,0.65,21.35,735.0,84.72,65.93
2018,8,29,10,0,921.0,87.0,0.7,21.7,771.0,85.27,66.16
2018,8,29,10,15,928.0,88.5,0.7,21.9,801.0,126.45,71.17
2018,8,29,10,30,935.0,90.0,0.7,22.1,831.0,187.26,104.07
2018,8,29,10,45,939.5,91.0,0.75,22.3,853.5,247.92,148.94
2018,8,29,11,0,944.0,92.0,0.8,22.5,876.0,308.7,199.1
2018,8,29,11,15,947.0,92.5,0.8,22.6,891.0,368.57,250.12
2018,8,29,11,30,950.0,93.0,0.8,22.7,906.0,427.89,300.35
2018,8,29,11,45,951.5,93.5,0.8,22.8,913.5,485.79,348.34
2018,8,29,12,0,953.0,94.0,0.8,22.9,921.0,542.51,393.93
2018,8,29,12,15,949.5,96.0,0.8,22.85,919.5,596.3,436.15
2018,8,29,12,30,946.0,98.0,0.8,22.8,918.0,648.02,475.53
2018,8,29,12,45,939.5,100.5,0.8,22.75,908.5,695.97,511.11
2018,8,29,13,0,933.0,103.0,0.8,22.7,899.0,741.21,543.87
2018,8,29,13,15,928.5,103.0,0.8,22.5,883.0,782.83,573.83
2018,8,29,13,30,924.0,103.0,0.8,22.3,867.0,821.46,599.73
2018,8,29,13,45,917.5,102.5,0.8,22.15,843.0,854.85,621.86
2018,8,29,14,0,911.0,102.0,0.8,22.0,819.0,884.83,641.83
2018,8,29,14,15,902.0,101.0,0.8,21.75,788.5,908.58,658.16
2018,8,29,14,30,893.0,100.0,0.8,21.5,758.0,928.6,672.32
2018,8,29,14,45,881.0,99.0,0.75,21.25,721.0,942.06,681.53
2018,8,29,15,0,869.0,98.0,0.7,21.0,684.0,951.67,688.5
2018,8,29,15,15,854.5,95.0,0.7,21.0,641.5,952.74,690.69
2018,8,29,15,30,840.0,92.0,0.7,21.0,599.0,962.18,698.49
2018,8,29,15,45,819.0,90.0,0.65,20.35,552.0,950.43,693.55
2018,8,29,16,0,798.0,88.0,0.6,19.7,505.0,934.88,686.55
2018,8,29,16,15,769.0,85.5,0.6,19.3,455.0,907.08,672.05
2018,8,29,16,30,740.0,83.0,0.6,18.9,405.0,875.86,655.18
2018,8,29,16,45,701.0,78.0,0.55,18.5,352.5,835.7,630.91
2018,8,29,17,0,662.0,73.0,0.5,18.1,300.0,786.78,599.92
2018,8,29,17,15,606.5,68.0,0.5,17.6,249.0,720.06,556.23
2018,8,29,17,30,551.0,63.0,0.5,17.1,198.0,652.29,509.31
2018,8,29,17,45,467.5,54.5,0.5,16.55,150.0,553.69,436.5
2018,8,29,18,0,384.0,46.0,0.5,16.0,102.0,456.43,359.92
2018,8,29,18,15,261.5,32.5,0.5,15.6,64.0,324.34,245.16
2018,8,29,18,30,139.0,19.0,0.5,15.2,26.0,172.89,0.0
2018,8,29,18,45,69.5,9.5,0.5,14.85,13.0,63.26,0.0
2018,8,29,19,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,5,45,32.5,10.0,0.5,12.3,12.0,7.87,0.0
2018,8,30,6,0,65.0,20.0,0.4,12.7,24.0,15.11,0.0
2018,8,30,6,15,205.0,35.5,0.4,13.2,64.0,26.82,17.13
2018,8,30,6,30,345.0,51.0,0.4,13.7,104.0,38.75,28.56
2018,8,30,6,45,446.5,58.5,0.4,14.25,154.5,47.19,36.44
2018,8,30,7,0,548.0,66.0,0.4,14.8,205.0,53.2,41.92
2018,8,30,7,15,596.5,73.0,0.35,15.3,255.5,58.33,46.41
2018,8,30,7,30,645.0,80.0,0.3,15.8,306.0,63.41,50.71
2018,8,30,7,45,678.5,86.0,0.3,16.3,356.5,67.48,54.0
2018,8,30,8,0,712.0,92.0,0.3,16.8,407.0,71.45,57.14
2018,8,30,8,15,738.5,96.5,0.3,17.35,456.5,74.2,59.16
2018,8,30,8,30,765.0,101.0,0.3,17.9,506.0,83.24,66.54
2018,8,30,8,45,785.5,103.5,0.3,18.4,551.5,84.51,67.23
2018,8,30,9,0,806.0,106.0,0.3,18.9,597.0,85.75,67.92
2018,8,30,9,15,816.0,111.0,0.3,19.35,637.0,88.25,69.71
2018,8,30,9,30,826.0,116.0,0.3,19.8,677.0,90.6,71.36
2018,8,30,9,45,831.0,121.5,0.35,20.3,711.5,92.94,73.01
2018,8,30,10,0,836.0,127.0,0.4,20.8,746.0,95.13,74.54
2018,8,30,10,15,844.5,129.0,0.45,21.15,775.0,133.21,79.11
2018,8,30,10,30,853.0,131.0,0.5,21.5,804.0,191.53,110.84
2018,8,30,10,45,859.0,131.5,0.5,21.8,826.0,255.36,157.68
2018,8,30,11,0,865.0,132.0,0.5,22.1,848.0,312.36,203.94
2018,8,30,11,15,868.5,133.0,0.55,22.3,862.5,369.01,251.71
2018,8,30,11,30,872.0,134.0,0.6,22.5,877.0,425.31,298.99
2018,8,30,11,45,873.5,134.5,0.7,22.7,884.5,479.87,344.35
2018,8,30,12,0,875.0,135.0,0.8,22.9,892.0,533.41,387.79
2018,8,30,12,15,877.5,133.5,0.8,22.95,892.0,584.84,427.94
2018,8,30,12,30,880.0,132.0,0.8,23.0,892.0,634.8,465.8
2018,8,30,12,45,881.0,129.0,0.85,23.0,884.0,680.93,500.62
2018,8,30,13,0,882.0,126.0,0.9,23.0,876.0,724.88,533.2
2018,8,30,13,15,877.0,126.0,0.95,22.9,860.0,764.6,562.44
2018,8,30,13,30,872.0,126.0,1.0,22.8,844.0,801.43,588.72
2018,8,30,13,45,865.0,124.5,1.0,22.7,820.0,832.24,609.36
2018,8,30,14,0,858.0,123.0,1.0,22.6,796.0,859.68,627.87
2018,8,30,14,15,848.0,122.0,1.05,22.4,765.5,893.03,651.31
2018,8,30,14,30,838.0,121.0,1.1,22.2,735.0,911.87,665.45
2018,8,30,14,45,825.0,119.0,1.1,22.0,698.5,923.05,674.2
2018,8,30,15,0,812.0,117.0,1.1,21.8,662.0,930.28,680.7
2018,8,30,15,15,795.5,114.5,1.1,21.8,620.5,929.67,681.85
2018,8,30,15,30,779.0,112.0,1.1,21.8,579.0,925.12,680.73
2018,8,30,15,45,756.5,108.5,1.15,21.2,532.5,909.66,675.04
2018,8,30,16,0,734.0,105.0,1.2,20.6,486.0,897.89,671.89
2018,8,30,16,15,703.0,101.0,1.2,20.2,436.5,866.84,654.47
2018,8,30,16,30,672.0,97.0,1.2,19.8,387.0,832.66,634.77
2018,8,30,16,45,630.5,91.5,1.25,19.35,336.0,783.35,604.74
2018,8,30,17,0,589.0,86.0,1.3,18.9,285.0,731.72,571.88
2018,8,30,17,15,532.0,78.5,1.3,18.3,235.0,660.8,523.02
2018,8,30,17,30,475.0,71.0,1.3,17.7,185.0,588.77,470.68
2018,8,30,17,45,393.0,60.0,1.35,17.1,139.0,486.51,392.15
2018,8,30,18,0,311.0,49.0,1.4,16.5,93.0,394.2,316.55
2018,8,30,18,15,205.0,33.5,1.4,16.05,57.5,278.73,209.33
2018,8,30,18,30,99.0,18.0,1.4,15.6,22.0,96.53,0.0
2018,8,30,18,45,49.5,9.0,1.4,15.15,11.0,7.08,0.0
2018,8,30,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,5,45,61.0,10.0,1.65,12.85,13.0,7.87,0.0
2018,8,31,6,0,122.0,20.0,1.6,13.2,26.0,15.18,0.0
2018,8,31,6,15,298.5,30.0,1.55,13.9,69.0,24.59,15.01
2018,8,31,6,30,475.0,40.0,1.5,14.6,112.0,33.23,23.52
2018,8,31,6,45,557.0,46.0,1.45,15.3,162.0,38.3,28.37
2018,8,31,7,0,639.0,52.0,1.4,16.0,212.0,47.15,36.32
2018,8,31,7,15,686.0,56.0,1.4,16.8,263.5,50.81,39.48
2018,8,31,7,30,733.0,60.0,1.4,17.6,315.0,54.52,42.55
2018,8,31,7,45,766.5,63.0,1.35,18.45,366.5,57.3,44.7
2018,8,31,8,0,800.0,66.0,1.3,19.3,418.0,60.09,46.8
2018,8,31,8,15,822.5,68.5,1.3,19.95,467.0,69.25,54.36
2018,8,31,8,30,845.0,71.0,1.3,20.6,516.0,72.04,56.39
2018,8,31,8,45,861.5,73.5,1.25,21.3,562.0,74.58,58.18
2018,8,31,9,0,878.0,76.0,1.2,22.0,608.0,76.99,59.86
2018,8,31,9,15,890.5,78.0,1.2,22.5,649.5,78.86,61.12
2018,8,31,9,30,903.0,80.0,1.2,23.0,691.0,80.61,62.3
2018,8,31,9,45,912.0,81.5,1.2,23.55,726.5,81.85,63.03
2018,8,31,10,0,921.0,83.0,1.2,24.1,762.0,82.99,63.7
2018,8,31,10,15,928.5,85.0,1.2,24.4,792.5,122.54,68.3
