Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,10,30,936.0,87.0,1.2,24.7,823.0,183.79,100.8
2018,8,31,10,45,940.5,88.0,1.2,25.05,845.5,244.57,145.25
2018,8,31,11,0,945.0,89.0,1.2,25.4,868.0,305.45,195.06
2018,8,31,11,15,947.5,90.0,1.25,25.5,883.0,365.57,246.28
2018,8,31,11,30,950.0,91.0,1.3,25.6,898.0,425.1,296.85
2018,8,31,11,45,950.5,92.0,1.4,25.7,905.5,482.96,345.36
2018,8,31,12,0,951.0,93.0,1.5,25.8,913.0,539.53,391.64
2018,8,31,12,15,951.0,93.0,1.55,25.7,912.5,593.55,434.86
2018,8,31,12,30,951.0,93.0,1.6,25.6,912.0,645.74,475.57
2018,8,31,12,45,949.5,92.5,1.65,25.55,903.5,694.47,512.75
2018,8,31,13,0,948.0,92.0,1.7,25.5,895.0,740.76,547.4
2018,8,31,13,15,944.5,92.0,1.75,25.3,879.0,783.4,579.1
2018,8,31,13,30,941.0,92.0,1.8,25.1,863.0,823.07,606.63
2018,8,31,13,45,935.5,91.0,1.85,24.9,839.5,857.03,630.38
2018,8,31,14,0,930.0,90.0,1.9,24.7,816.0,887.53,651.98
2018,8,31,14,15,922.5,89.0,1.9,24.4,785.5,912.74,669.96
2018,8,31,14,30,915.0,88.0,1.9,24.1,755.0,934.22,685.69
2018,8,31,14,45,904.0,87.0,1.95,23.85,718.0,948.7,697.49
2018,8,31,15,0,893.0,86.0,2.0,23.6,681.0,959.28,707.03
2018,8,31,15,15,879.0,83.5,2.0,23.6,638.5,961.32,709.97
2018,8,31,15,30,865.0,81.0,2.0,23.6,596.0,959.41,710.6
2018,8,31,15,45,847.5,78.5,2.05,22.85,549.5,950.24,709.27
2018,8,31,16,0,830.0,76.0,2.1,22.1,503.0,949.34,713.6
2018,8,31,16,15,806.5,72.5,2.1,21.6,453.0,925.63,701.31
2018,8,31,16,30,783.0,69.0,2.1,21.1,403.0,898.51,686.68
2018,8,31,16,45,748.0,65.5,2.1,20.6,351.0,856.91,661.52
2018,8,31,17,0,713.0,62.0,2.1,20.1,299.0,812.65,633.53
2018,8,31,17,15,660.5,57.0,2.05,19.45,247.0,747.29,588.7
2018,8,31,17,30,608.0,52.0,2.0,18.8,195.0,689.07,546.53
2018,8,31,17,45,525.5,45.0,1.95,18.1,146.5,593.14,472.85
2018,8,31,18,0,443.0,38.0,1.9,17.4,98.0,499.18,395.54
2018,8,31,18,15,303.0,28.0,1.9,16.85,61.0,355.06,259.3
2018,8,31,18,30,163.0,18.0,1.9,16.3,24.0,149.45,0.0
2018,8,31,18,45,81.5,9.0,1.9,15.75,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,57.5,9.5,1.75,13.8,12.5,7.47,0.0
2018,9,1,6,0,115.0,19.0,1.7,14.1,25.0,14.42,0.0
2018,9,1,6,15,213.0,35.0,1.6,14.9,61.0,26.48,16.35
2018,9,1,6,30,311.0,51.0,1.5,15.7,97.0,38.51,27.95
2018,9,1,6,45,384.5,63.0,1.4,16.45,143.0,47.54,36.31
2018,9,1,7,0,458.0,75.0,1.3,17.2,189.0,56.52,44.36
2018,9,1,7,15,510.5,85.5,1.25,17.9,239.5,66.81,53.31
2018,9,1,7,30,563.0,96.0,1.2,18.6,290.0,74.05,59.38
2018,9,1,7,45,600.5,104.0,1.15,19.3,340.5,79.07,63.37
2018,9,1,8,0,638.0,112.0,1.1,20.0,391.0,83.94,67.15
2018,9,1,8,15,666.0,118.0,1.05,20.65,439.5,87.13,69.43
2018,9,1,8,30,694.0,124.0,1.0,21.3,488.0,90.22,71.6
2018,9,1,8,45,714.5,130.0,1.0,21.95,533.5,93.02,73.52
2018,9,1,9,0,735.0,136.0,1.0,22.6,579.0,95.69,75.32
2018,9,1,9,15,754.0,139.0,1.0,23.05,621.0,96.41,75.56
2018,9,1,9,30,773.0,142.0,1.0,23.5,663.0,97.11,75.81
2018,9,1,9,45,789.0,143.5,1.0,23.95,699.5,105.32,82.25
2018,9,1,10,0,805.0,145.0,1.0,24.4,736.0,105.08,81.72
2018,9,1,10,15,813.5,148.0,1.05,24.6,765.5,140.73,85.55
2018,9,1,10,30,822.0,151.0,1.1,24.8,795.0,198.18,116.33
2018,9,1,10,45,827.5,153.5,1.15,25.05,817.5,255.84,158.18
2018,9,1,11,0,833.0,156.0,1.2,25.3,840.0,314.02,205.21
2018,9,1,11,15,836.5,157.5,1.2,25.35,855.0,371.21,253.14
2018,9,1,11,30,840.0,159.0,1.2,25.4,870.0,428.2,300.69
2018,9,1,11,45,841.5,159.5,1.25,25.5,877.0,483.19,345.99
2018,9,1,12,0,843.0,160.0,1.3,25.6,884.0,537.23,389.38
2018,9,1,12,15,850.0,156.0,1.35,25.6,885.5,589.61,430.55
2018,9,1,12,30,857.0,152.0,1.4,25.6,887.0,640.86,469.87
2018,9,1,12,45,864.0,146.0,1.45,25.65,881.0,689.02,506.06
2018,9,1,13,0,871.0,140.0,1.5,25.7,875.0,727.61,535.23
2018,9,1,13,15,867.0,139.0,1.5,25.6,858.5,776.01,569.75
2018,9,1,13,30,863.0,138.0,1.5,25.5,842.0,813.74,596.65
2018,9,1,13,45,857.0,135.5,1.5,25.45,818.0,845.3,617.87
2018,9,1,14,0,851.0,133.0,1.5,25.4,794.0,873.39,636.8
2018,9,1,14,15,841.0,131.5,1.55,25.25,763.0,895.44,652.77
2018,9,1,14,30,831.0,130.0,1.6,25.1,732.0,913.69,666.5
2018,9,1,14,45,818.5,127.0,1.6,24.95,695.0,924.2,674.81
2018,9,1,15,0,806.0,124.0,1.6,24.8,658.0,930.73,680.81
2018,9,1,15,15,789.0,120.5,1.6,24.8,615.5,928.43,680.91
2018,9,1,15,30,772.0,117.0,1.6,24.8,573.0,922.13,678.66
2018,9,1,15,45,750.0,113.0,1.6,24.35,526.5,914.09,676.63
2018,9,1,16,0,728.0,109.0,1.6,23.9,480.0,895.38,667.63
2018,9,1,16,15,698.0,103.5,1.65,23.4,430.0,863.39,650.42
2018,9,1,16,30,668.0,98.0,1.7,22.9,380.0,828.22,630.67
2018,9,1,16,45,627.0,91.5,1.7,22.45,328.5,778.13,599.19
2018,9,1,17,0,586.0,85.0,1.7,22.0,277.0,725.72,564.91
2018,9,1,17,15,528.0,76.5,1.7,21.25,226.5,652.71,514.5
2018,9,1,17,30,470.0,68.0,1.7,20.5,176.0,578.8,460.54
2018,9,1,17,45,387.0,56.5,1.7,19.75,130.5,478.62,382.97
2018,9,1,18,0,304.0,45.0,1.7,19.0,85.0,381.92,303.21
2018,9,1,18,15,195.5,29.5,1.7,18.4,51.0,260.49,183.1
2018,9,1,18,30,87.0,14.0,1.7,17.8,17.0,83.05,0.0
2018,9,1,18,45,43.5,7.0,1.7,17.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,2,5,45,35.5,8.0,1.25,15.1,9.5,6.29,0.0
2018,9,2,6,0,71.0,16.0,1.2,15.4,19.0,12.24,0.0
2018,9,2,6,15,147.0,34.5,1.1,16.25,52.0,25.84,15.56
2018,9,2,6,30,223.0,53.0,1.0,17.1,85.0,39.35,28.47
2018,9,2,6,45,286.0,70.0,0.95,18.0,129.0,51.51,39.51
2018,9,2,7,0,349.0,87.0,0.9,18.9,173.0,63.44,50.06
2018,9,2,7,15,398.5,101.5,0.85,19.5,221.0,73.32,58.59
2018,9,2,7,30,448.0,116.0,0.8,20.1,269.0,82.97,66.68
2018,9,2,7,45,486.5,128.0,0.75,20.7,318.5,90.63,72.86
2018,9,2,8,0,525.0,140.0,0.7,21.3,368.0,98.07,78.73
2018,9,2,8,15,555.5,149.0,0.7,21.9,415.5,103.33,82.67
2018,9,2,8,30,586.0,158.0,0.7,22.5,463.0,108.42,86.42
2018,9,2,8,45,609.5,165.5,0.65,23.1,508.0,113.64,90.22
2018,9,2,9,0,633.0,173.0,0.6,23.7,553.0,116.46,92.01
2018,9,2,9,15,659.5,176.0,0.6,24.2,596.0,116.43,91.54
2018,9,2,9,30,686.0,179.0,0.6,24.7,639.0,116.47,91.15
2018,9,2,9,45,710.5,178.0,0.6,25.2,677.0,114.21,88.92
2018,9,2,10,0,735.0,177.0,0.6,25.7,715.0,112.18,86.92
2018,9,2,10,15,746.5,180.0,0.65,26.0,745.0,145.24,90.3
2018,9,2,10,30,758.0,183.0,0.7,26.3,775.0,200.69,119.83
2018,9,2,10,45,767.0,184.5,0.7,26.65,798.0,256.34,159.35
2018,9,2,11,0,776.0,186.0,0.7,27.0,821.0,312.98,203.92
2018,9,2,11,15,782.0,186.5,0.75,27.15,836.5,368.81,249.63
2018,9,2,11,30,788.0,187.0,0.8,27.3,852.0,427.53,297.21
2018,9,2,11,45,792.5,186.5,0.85,27.4,860.0,480.76,340.12
2018,9,2,12,0,797.0,186.0,0.9,27.5,868.0,533.45,381.58
2018,9,2,12,15,802.0,183.5,0.95,27.5,869.0,584.12,420.68
2018,9,2,12,30,807.0,181.0,1.0,27.5,870.0,633.68,458.0
2018,9,2,12,45,811.5,176.0,1.05,27.45,863.0,679.53,492.09
2018,9,2,13,0,816.0,171.0,1.1,27.4,856.0,723.52,524.26
2018,9,2,13,15,813.0,168.5,1.1,27.3,840.0,762.06,551.72
2018,9,2,13,30,810.0,166.0,1.1,27.2,824.0,797.75,576.87
2018,9,2,13,45,805.5,162.5,1.15,27.05,801.0,828.32,599.07
2018,9,2,14,0,801.0,159.0,1.2,26.9,778.0,855.59,618.13
2018,9,2,14,15,793.0,155.5,1.2,26.7,748.0,876.39,632.61
2018,9,2,14,30,785.0,152.0,1.2,26.5,718.0,893.5,644.94
2018,9,2,14,45,774.5,147.0,1.2,26.25,681.5,910.79,657.7
2018,9,2,15,0,764.0,142.0,1.2,26.0,645.0,916.96,663.54
2018,9,2,15,15,745.5,138.0,1.2,26.0,602.5,912.77,662.41
2018,9,2,15,30,727.0,134.0,1.2,26.0,560.0,904.67,659.04
2018,9,2,15,45,707.5,127.5,1.2,25.35,514.5,888.9,652.52
2018,9,2,16,0,688.0,121.0,1.2,24.7,469.0,869.5,643.68
2018,9,2,16,15,663.0,113.5,1.2,24.2,420.5,840.03,627.66
2018,9,2,16,30,638.0,106.0,1.2,23.7,372.0,807.38,609.22
2018,9,2,16,45,600.0,97.5,1.2,23.2,321.5,757.89,578.55
2018,9,2,17,0,562.0,89.0,1.2,22.7,271.0,706.06,545.1
2018,9,2,17,15,507.0,79.0,1.2,21.9,221.0,634.36,496.13
2018,9,2,17,30,452.0,69.0,1.2,21.1,171.0,561.75,443.6
2018,9,2,17,45,373.5,56.5,1.2,20.3,126.0,463.06,367.74
2018,9,2,18,0,295.0,44.0,1.2,19.5,81.0,372.73,293.15
2018,9,2,18,15,186.5,28.5,1.2,18.85,48.0,248.14,164.69
2018,9,2,18,30,78.0,13.0,1.2,18.2,15.0,74.65,0.0
2018,9,2,18,45,39.0,6.5,1.2,17.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,3,5,45,48.5,9.0,0.95,14.65,11.0,7.08,0.0
2018,9,3,6,0,97.0,18.0,0.9,14.9,22.0,13.64,0.0
2018,9,3,6,15,197.5,33.5,0.8,15.65,57.0,25.32,15.0
2018,9,3,6,30,298.0,49.0,0.7,16.4,92.0,37.0,26.51
2018,9,3,6,45,374.0,62.0,0.55,17.15,138.0,46.75,35.5
2018,9,3,7,0,450.0,75.0,0.4,17.9,184.0,56.43,44.15
2018,9,3,7,15,505.0,85.0,0.4,18.55,234.5,66.51,52.91
2018,9,3,7,30,560.0,95.0,0.4,19.2,285.0,73.43,58.67
2018,9,3,7,45,600.5,102.0,0.35,19.9,335.5,77.79,62.07
2018,9,3,8,0,641.0,109.0,0.3,20.6,386.0,82.07,65.32
2018,9,3,8,15,671.5,115.0,0.3,21.25,435.5,85.39,67.71
2018,9,3,8,30,702.0,121.0,0.3,21.9,485.0,88.62,69.99
2018,9,3,8,45,725.0,125.5,0.3,22.5,531.0,90.62,71.25
2018,9,3,9,0,748.0,130.0,0.3,23.1,577.0,92.56,72.45
2018,9,3,9,15,764.0,134.0,0.3,23.5,618.0,93.95,73.26
2018,9,3,9,30,780.0,138.0,0.3,23.9,659.0,103.54,80.82
2018,9,3,9,45,791.5,141.5,0.35,24.3,694.5,104.46,81.25
2018,9,3,10,0,803.0,145.0,0.4,24.7,730.0,105.35,81.69
2018,9,3,10,15,813.0,147.0,0.4,24.95,759.5,138.65,84.31
2018,9,3,10,30,823.0,149.0,0.4,25.2,789.0,195.73,113.88
2018,9,3,10,45,830.0,150.0,0.45,25.45,811.5,252.86,154.56
2018,9,3,11,0,837.0,151.0,0.5,25.7,834.0,310.61,200.57
2018,9,3,11,15,841.5,151.5,0.55,25.8,848.5,367.66,247.8
2018,9,3,11,30,846.0,152.0,0.6,25.9,863.0,424.54,294.77
2018,9,3,11,45,849.0,152.0,0.6,26.0,870.5,480.03,339.49
2018,9,3,12,0,852.0,152.0,0.6,26.1,878.0,534.69,382.24
2018,9,3,12,15,856.0,149.0,0.65,26.1,878.0,586.46,422.31
2018,9,3,12,30,860.0,146.0,0.7,26.1,878.0,636.81,460.32
2018,9,3,12,45,863.5,142.5,0.7,26.1,871.0,684.73,495.17
2018,9,3,13,0,867.0,139.0,0.7,26.1,864.0,730.63,527.77
2018,9,3,13,15,803.5,167.5,0.75,25.95,829.0,753.78,544.77
2018,9,3,13,30,740.0,196.0,0.8,25.8,794.0,776.14,560.79
2018,9,3,13,45,752.0,183.0,0.8,25.7,775.5,809.91,584.74
2018,9,3,14,0,764.0,170.0,0.8,25.6,757.0,840.99,606.36
2018,9,3,14,15,731.0,174.0,0.85,25.35,717.5,847.27,612.3
2018,9,3,14,30,698.0,178.0,0.9,25.1,678.0,848.78,615.64
2018,9,3,14,45,731.0,155.5,0.9,24.9,655.5,879.08,636.85
2018,9,3,15,0,764.0,133.0,0.9,24.7,633.0,905.92,655.55
2018,9,3,15,15,761.0,124.5,0.9,24.7,595.0,911.09,660.12
2018,9,3,15,30,758.0,116.0,0.9,24.7,557.0,912.56,662.8
2018,9,3,15,45,744.0,110.5,0.9,24.1,514.0,903.31,660.33
2018,9,3,16,0,730.0,105.0,0.9,23.5,471.0,890.5,655.76
2018,9,3,16,15,702.5,99.5,0.9,23.1,421.5,860.91,639.64
2018,9,3,16,30,675.0,94.0,0.9,22.7,372.0,828.16,621.25
2018,9,3,16,45,636.0,87.0,0.9,22.25,321.0,779.35,591.43
2018,9,3,17,0,597.0,80.0,0.9,21.8,270.0,728.26,558.87
2018,9,3,17,15,532.0,72.0,0.9,21.1,218.5,649.23,505.08
2018,9,3,17,30,467.0,64.0,0.9,20.4,167.0,569.59,447.73
2018,9,3,17,45,390.0,52.5,0.9,19.65,123.0,475.41,375.57
2018,9,3,18,0,313.0,41.0,0.9,18.9,79.0,383.11,299.14
2018,9,3,18,15,196.5,26.5,0.9,18.3,46.5,250.01,153.3
2018,9,3,18,30,80.0,12.0,0.9,17.7,14.0,75.35,0.0
2018,9,3,18,45,40.0,6.0,0.9,17.05,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,4,5,45,61.0,9.0,0.95,15.5,11.5,7.08,0.0
2018,9,4,6,0,122.0,18.0,0.9,15.7,23.0,14.16,0.0
2018,9,4,6,15,241.0,32.5,0.8,16.25,60.0,24.76,14.26
2018,9,4,6,30,360.0,47.0,0.7,16.8,97.0,38.48,27.68
2018,9,4,6,45,424.0,58.0,0.55,17.35,141.5,46.89,35.56
2018,9,4,7,0,488.0,69.0,0.4,17.9,186.0,55.17,43.05
2018,9,4,7,15,553.0,76.5,0.4,18.5,239.0,60.66,47.82
2018,9,4,7,30,618.0,84.0,0.4,19.1,292.0,66.17,52.43
2018,9,4,7,45,662.5,89.5,0.35,19.7,345.0,69.91,55.38
2018,9,4,8,0,707.0,95.0,0.3,20.3,398.0,73.65,58.24
2018,9,4,8,15,735.5,99.5,0.3,20.8,448.0,76.37,60.22
2018,9,4,8,30,764.0,104.0,0.3,21.3,498.0,79.04,62.13
2018,9,4,8,45,785.5,107.5,0.35,21.75,544.5,87.57,68.97
2018,9,4,9,0,807.0,111.0,0.4,22.2,591.0,89.43,70.16
2018,9,4,9,15,825.5,112.5,0.4,22.5,633.5,89.86,70.23
2018,9,4,9,30,844.0,114.0,0.4,22.8,676.0,90.31,70.33
2018,9,4,9,45,860.0,114.0,0.4,23.1,713.0,89.79,69.65
2018,9,4,10,0,876.0,114.0,0.4,23.4,750.0,98.87,76.89
2018,9,4,10,15,884.5,116.0,0.4,23.6,780.0,133.3,79.41
2018,9,4,10,30,893.0,118.0,0.4,23.8,810.0,192.88,109.75
2018,9,4,10,45,899.5,119.0,0.45,24.0,833.0,252.34,152.28
2018,9,4,11,0,906.0,120.0,0.5,24.2,856.0,312.16,200.46
2018,9,4,11,15,910.0,120.5,0.5,24.25,871.0,371.03,249.65
2018,9,4,11,30,914.0,121.0,0.5,24.3,886.0,429.5,298.29
2018,9,4,11,45,915.5,121.5,0.5,24.35,893.0,486.27,344.61
2018,9,4,12,0,917.0,122.0,0.5,24.4,900.0,541.91,388.66
2018,9,4,12,15,920.5,119.5,0.5,24.4,900.0,595.02,429.58
2018,9,4,12,30,924.0,117.0,0.5,24.4,900.0,646.56,468.12
2018,9,4,12,45,927.0,114.0,0.55,24.4,892.5,695.55,504.46
2018,9,4,13,0,930.0,111.0,0.6,24.4,885.0,742.39,538.53
2018,9,4,13,15,926.0,110.0,0.6,24.25,868.0,783.53,567.7
2018,9,4,13,30,922.0,109.0,0.6,24.1,851.0,821.64,593.18
2018,9,4,13,45,916.0,107.5,0.65,23.95,826.5,854.46,615.55
2018,9,4,14,0,910.0,106.0,0.7,23.8,802.0,883.81,635.85
2018,9,4,14,15,901.0,105.0,0.75,23.6,771.0,907.49,652.85
2018,9,4,14,30,892.0,104.0,0.8,23.4,740.0,927.41,667.71
2018,9,4,14,45,880.5,101.5,0.8,23.15,702.0,939.61,677.13
2018,9,4,15,0,869.0,99.0,0.8,22.9,664.0,947.87,684.34
2018,9,4,15,15,853.0,97.0,0.8,22.9,621.0,960.52,693.93
2018,9,4,15,30,837.0,95.0,0.8,22.9,578.0,957.38,693.66
2018,9,4,15,45,816.5,91.5,0.85,22.3,530.5,944.05,689.86
2018,9,4,16,0,796.0,88.0,0.9,21.7,483.0,926.86,683.67
2018,9,4,16,15,767.0,84.0,0.9,21.3,432.0,896.97,667.63
2018,9,4,16,30,738.0,80.0,0.9,20.9,381.0,863.66,649.06
2018,9,4,16,45,698.0,75.0,0.9,20.5,328.5,822.88,624.78
2018,9,4,17,0,658.0,70.0,0.9,20.1,276.0,773.06,593.16
2018,9,4,17,15,599.0,63.0,0.9,19.35,224.5,700.53,544.41
2018,9,4,17,30,540.0,56.0,0.9,18.6,173.0,627.33,492.01
2018,9,4,17,45,448.0,47.5,0.9,17.85,126.5,522.07,411.73
2018,9,4,18,0,356.0,39.0,0.9,17.1,80.0,418.53,325.74
2018,9,4,18,15,224.0,25.5,0.9,16.45,47.0,266.37,144.74
2018,9,4,18,30,92.0,12.0,0.9,15.8,14.0,85.04,0.0
2018,9,4,18,45,46.0,6.0,0.95,15.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,45,61.0,9.0,1.05,13.65,11.5,0.0,0.0
2018,9,5,6,0,122.0,18.0,1.0,13.9,23.0,14.16,0.0
2018,9,5,6,15,246.0,31.5,0.9,14.5,59.5,24.05,13.54
2018,9,5,6,30,370.0,45.0,0.8,15.1,96.0,36.91,26.48
2018,9,5,6,45,453.0,54.0,0.7,15.75,143.0,43.93,33.18
2018,9,5,7,0,536.0,63.0,0.6,16.4,190.0,51.0,39.64
2018,9,5,7,15,591.0,69.5,0.55,16.85,241.0,55.87,43.95
2018,9,5,7,30,646.0,76.0,0.5,17.3,292.0,60.76,48.11
2018,9,5,7,45,684.5,82.0,0.5,17.75,344.0,65.01,51.59
2018,9,5,8,0,723.0,88.0,0.5,18.2,396.0,69.19,54.94
2018,9,5,8,15,751.0,92.0,0.5,18.6,446.0,77.7,61.96
2018,9,5,8,30,779.0,96.0,0.5,19.0,496.0,80.38,63.91
2018,9,5,8,45,799.5,99.0,0.5,19.4,542.0,82.14,65.07
2018,9,5,9,0,820.0,102.0,0.5,19.8,588.0,83.85,66.21
2018,9,5,9,15,835.5,105.0,0.5,20.05,630.0,85.38,67.24
2018,9,5,9,30,851.0,108.0,0.5,20.3,672.0,86.85,68.22
2018,9,5,9,45,862.5,110.0,0.55,20.6,708.0,87.54,68.56
2018,9,5,10,0,874.0,112.0,0.6,20.9,744.0,97.78,76.86
2018,9,5,10,15,882.5,113.5,0.6,21.05,773.5,130.96,78.97
2018,9,5,10,30,891.0,115.0,0.6,21.2,803.0,190.12,109.21
2018,9,5,10,45,897.5,115.5,0.65,21.4,825.5,249.14,151.9
2018,9,5,11,0,904.0,116.0,0.7,21.6,848.0,308.5,200.4
2018,9,5,11,15,907.5,117.0,0.7,21.7,863.0,367.35,250.33
2018,9,5,11,30,911.0,118.0,0.7,21.8,878.0,425.75,299.68
2018,9,5,11,45,913.0,118.5,0.75,21.85,885.5,482.51,347.1
2018,9,5,12,0,915.0,119.0,0.8,21.9,893.0,538.18,392.4
2018,9,5,12,15,918.0,117.0,0.85,21.85,892.5,591.19,434.68
2018,9,5,12,30,921.0,115.0,0.9,21.8,892.0,642.61,474.67
2018,9,5,12,45,923.5,112.0,0.9,21.75,884.5,691.04,511.05
2018,9,5,13,0,926.0,109.0,0.9,21.7,877.0,737.27,544.98
2018,9,5,13,15,922.0,108.5,0.95,21.55,860.0,778.6,575.67
2018,9,5,13,30,918.0,108.0,1.0,21.4,843.0,816.92,602.73
2018,9,5,13,45,912.5,106.0,1.0,21.2,818.5,849.45,624.8
2018,9,5,14,0,907.0,104.0,1.0,21.0,794.0,878.51,644.67
2018,9,5,14,15,898.0,102.5,1.05,20.8,762.5,901.47,661.52
2018,9,5,14,30,889.0,101.0,1.1,20.6,731.0,920.66,676.16
2018,9,5,14,45,877.0,98.5,1.1,20.4,693.0,932.18,685.26
2018,9,5,15,0,865.0,96.0,1.1,20.2,655.0,939.75,692.08
2018,9,5,15,15,849.5,93.5,1.1,20.2,612.0,951.92,701.61
2018,9,5,15,30,834.0,91.0,1.1,20.2,569.0,948.5,701.16
2018,9,5,15,45,812.0,88.5,1.1,19.6,521.5,934.82,695.95
2018,9,5,16,0,790.0,86.0,1.1,19.0,474.0,917.31,688.35
2018,9,5,16,15,761.0,82.0,1.1,18.6,423.5,887.39,671.85
2018,9,5,16,30,732.0,78.0,1.1,18.2,373.0,854.09,652.79
2018,9,5,16,45,692.0,73.5,1.1,17.75,321.5,813.83,628.34
2018,9,5,17,0,652.0,69.0,1.1,17.3,270.0,764.81,596.55
2018,9,5,17,15,591.5,62.0,1.1,16.75,218.5,691.01,545.23
2018,9,5,17,30,531.0,55.0,1.1,16.2,167.0,616.64,490.28
2018,9,5,17,45,436.5,46.0,1.1,15.65,121.0,508.91,406.05
2018,9,5,18,0,342.0,37.0,1.1,15.1,75.0,403.52,315.87
2018,9,5,18,15,207.0,23.5,1.05,14.65,43.0,246.46,108.17
2018,9,5,18,30,72.0,10.0,1.0,14.2,11.0,66.88,0.0
2018,9,5,18,45,36.0,5.0,1.0,13.8,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,6,5,45,71.5,8.5,1.0,12.7,11.0,0.0,0.0
2018,9,6,6,0,143.0,17.0,1.0,13.1,22.0,13.38,0.0
2018,9,6,6,15,271.5,29.0,0.95,13.7,58.5,23.9,13.16
2018,9,6,6,30,400.0,41.0,0.9,14.3,95.0,33.8,23.81
2018,9,6,6,45,408.0,54.0,0.9,14.9,129.5,43.63,33.0
2018,9,6,7,0,416.0,67.0,0.9,15.5,164.0,50.65,39.45
2018,9,6,7,15,321.5,95.0,0.9,16.1,181.0,68.19,54.92
2018,9,6,7,30,227.0,123.0,0.9,16.7,198.0,85.68,70.02
2018,9,6,7,45,295.5,136.0,0.85,17.3,250.5,94.75,77.49
2018,9,6,8,0,364.0,149.0,0.8,17.9,303.0,100.89,82.31
2018,9,6,8,15,382.0,166.0,0.8,18.6,345.0,110.32,89.82
2018,9,6,8,30,400.0,183.0,0.8,19.3,387.0,119.34,96.85
2018,9,6,8,45,465.5,184.0,0.8,20.05,442.5,119.89,96.68
2018,9,6,9,0,531.0,185.0,0.8,20.8,498.0,120.6,96.69
2018,9,6,9,15,634.0,164.5,0.85,21.3,564.0,109.39,86.93
2018,9,6,9,30,737.0,144.0,0.9,21.8,630.0,97.92,77.05
2018,9,6,9,45,798.5,130.0,0.9,22.25,682.5,97.96,76.79
2018,9,6,10,0,860.0,116.0,0.9,22.7,735.0,90.22,70.09
2018,9,6,10,15,883.0,112.0,0.9,23.05,770.0,129.31,77.57
2018,9,6,10,30,906.0,108.0,0.9,23.4,805.0,187.2,105.77
2018,9,6,10,45,915.0,107.5,0.9,23.75,828.5,246.88,148.43
2018,9,6,11,0,924.0,107.0,0.9,24.1,852.0,307.13,197.15
2018,9,6,11,15,929.5,106.5,0.9,24.3,867.5,366.62,247.32
2018,9,6,11,30,935.0,106.0,0.9,24.5,883.0,425.78,297.03
2018,9,6,11,45,939.5,104.5,0.95,24.7,890.5,483.24,344.67
2018,9,6,12,0,944.0,103.0,1.0,24.9,898.0,539.7,390.24
2018,9,6,12,15,945.5,102.0,1.0,24.95,897.5,593.72,432.56
2018,9,6,12,30,947.0,101.0,1.0,25.0,897.0,645.97,472.28
2018,9,6,12,45,947.5,99.5,1.05,25.1,888.5,695.15,509.11
2018,9,6,13,0,948.0,98.0,1.1,25.2,880.0,741.97,543.46
2018,9,6,13,15,945.0,96.5,1.1,25.15,863.0,783.68,573.4
2018,9,6,13,30,942.0,95.0,1.1,25.1,846.0,822.33,599.15
2018,9,6,13,45,938.0,93.0,1.1,25.05,822.0,856.47,621.66
2018,9,6,14,0,934.0,91.0,1.1,25.0,798.0,887.16,641.97
2018,9,6,14,15,926.5,90.0,1.15,24.9,767.0,912.31,659.71
2018,9,6,14,30,919.0,89.0,1.2,24.8,736.0,933.71,675.28
2018,9,6,14,45,909.0,86.5,1.2,24.65,698.5,947.32,685.45
2018,9,6,15,0,899.0,84.0,1.2,24.5,661.0,956.93,693.37
2018,9,6,15,15,884.5,82.0,1.2,24.5,617.5,958.9,696.25
2018,9,6,15,30,870.0,80.0,1.2,24.5,574.0,956.93,696.9
2018,9,6,15,45,850.5,77.0,1.25,24.05,526.5,944.99,693.35
2018,9,6,16,0,831.0,74.0,1.3,23.6,479.0,941.0,695.11
2018,9,6,16,15,804.5,70.5,1.3,23.15,428.0,914.12,680.95
2018,9,6,16,30,778.0,67.0,1.3,22.7,377.0,883.84,664.42
2018,9,6,16,45,739.5,63.0,1.3,22.3,324.5,838.1,636.59
2018,9,6,17,0,701.0,59.0,1.3,21.9,272.0,789.77,605.76
2018,9,6,17,15,642.5,53.5,1.3,21.0,220.0,718.32,557.63
2018,9,6,17,30,584.0,48.0,1.3,20.1,168.0,655.23,512.09
2018,9,6,17,45,489.0,40.0,1.3,19.25,121.0,548.02,429.62
2018,9,6,18,0,394.0,32.0,1.3,18.4,74.0,444.02,339.71
2018,9,6,18,15,241.5,20.5,1.35,17.8,42.0,269.82,73.58
2018,9,6,18,30,89.0,9.0,1.4,17.2,10.0,79.84,0.0
2018,9,6,18,45,44.5,4.5,1.4,16.65,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,5,45,61.0,8.0,1.45,15.05,10.0,0.0,0.0
2018,9,7,6,0,122.0,16.0,1.4,15.4,20.0,12.59,0.0
2018,9,7,6,15,237.0,29.5,1.25,16.4,54.5,24.27,12.85
2018,9,7,6,30,352.0,43.0,1.1,17.4,89.0,35.25,24.65
2018,9,7,6,45,427.5,54.0,0.95,18.35,135.0,43.84,32.66
2018,9,7,7,0,503.0,65.0,0.8,19.3,181.0,52.34,40.28
2018,9,7,7,15,554.5,73.0,0.75,19.95,230.5,58.18,45.37
2018,9,7,7,30,606.0,81.0,0.7,20.6,280.0,63.94,50.2
2018,9,7,7,45,640.5,89.0,0.7,21.25,330.5,69.36,54.6
2018,9,7,8,0,675.0,97.0,0.7,21.9,381.0,74.62,58.75
2018,9,7,8,15,701.5,103.0,0.7,22.45,429.5,78.21,61.44
2018,9,7,8,30,728.0,109.0,0.7,23.0,478.0,81.68,64.01
2018,9,7,8,45,746.5,114.0,0.7,23.55,523.0,84.22,65.76
2018,9,7,9,0,765.0,119.0,0.7,24.1,568.0,86.64,67.41
2018,9,7,9,15,782.0,122.5,0.7,24.4,609.5,95.49,74.45
2018,9,7,9,30,799.0,126.0,0.7,24.7,651.0,96.92,75.32
2018,9,7,9,45,812.0,128.0,0.75,25.05,686.5,97.25,75.31
2018,9,7,10,0,825.0,130.0,0.8,25.4,722.0,97.6,75.34
2018,9,7,10,15,834.5,132.0,0.85,25.6,751.5,128.1,77.24
2018,9,7,10,30,844.0,134.0,0.9,25.8,781.0,186.39,106.65
2018,9,7,10,45,851.5,135.0,0.95,26.0,803.5,244.79,148.17
2018,9,7,11,0,859.0,136.0,1.0,26.2,826.0,303.81,195.51
2018,9,7,11,15,864.5,136.0,1.05,26.3,841.0,361.91,244.11
2018,9,7,11,30,870.0,136.0,1.1,26.4,856.0,421.11,293.43
2018,9,7,11,45,874.0,135.5,1.15,26.45,863.5,476.22,339.03
2018,9,7,12,0,878.0,135.0,1.2,26.5,871.0,530.48,382.83
2018,9,7,12,15,891.0,127.5,1.25,26.5,873.5,583.33,424.54
2018,9,7,12,30,904.0,120.0,1.3,26.5,876.0,635.27,464.55
2018,9,7,12,45,919.0,110.5,1.35,26.5,872.0,685.58,502.54
2018,9,7,13,0,934.0,101.0,1.4,26.5,868.0,734.33,538.69
2018,9,7,13,15,931.5,99.0,1.45,26.35,851.0,775.4,569.14
2018,9,7,13,30,929.0,97.0,1.5,26.2,834.0,813.46,595.71
2018,9,7,13,45,925.5,94.5,1.5,26.1,810.0,847.05,618.31
2018,9,7,14,0,922.0,92.0,1.5,26.0,786.0,877.22,638.71
2018,9,7,14,15,915.0,89.5,1.55,25.75,754.5,900.83,655.95
2018,9,7,14,30,908.0,87.0,1.6,25.5,723.0,920.64,670.98
2018,9,7,14,45,899.5,84.5,1.65,25.3,686.0,935.24,682.75
2018,9,7,15,0,891.0,82.0,1.7,25.1,649.0,945.96,692.27
2018,9,7,15,15,876.0,80.0,1.7,25.1,606.0,947.2,694.72
2018,9,7,15,30,861.0,78.0,1.7,25.1,563.0,944.53,694.9
2018,9,7,15,45,844.0,74.5,1.7,24.45,516.5,934.2,692.01
2018,9,7,16,0,827.0,71.0,1.7,23.8,470.0,931.76,694.46
2018,9,7,16,15,804.5,66.5,1.7,23.35,420.0,907.34,681.65
2018,9,7,16,30,782.0,62.0,1.7,22.9,370.0,879.53,666.42
2018,9,7,16,45,747.0,58.0,1.75,22.45,318.5,837.19,641.06
2018,9,7,17,0,712.0,54.0,1.8,22.0,267.0,792.32,612.6
2018,9,7,17,15,658.0,48.5,1.75,21.3,215.5,725.26,565.85
2018,9,7,17,30,604.0,43.0,1.7,20.6,164.0,657.13,515.08
2018,9,7,17,45,514.0,36.0,1.7,19.85,118.0,554.05,434.43
2018,9,7,18,0,424.0,29.0,1.7,19.1,72.0,466.15,352.72
2018,9,7,18,15,263.0,19.0,1.7,18.55,41.0,282.76,8.61
2018,9,7,18,30,102.0,9.0,1.7,18.0,10.0,90.25,0.0
2018,9,7,18,45,51.0,4.5,1.7,17.4,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,5,45,80.0,7.5,1.7,14.1,10.0,0.0,0.0
2018,9,8,6,0,160.0,15.0,1.7,14.3,20.0,11.8,0.0
2018,9,8,6,15,150.0,28.0,1.65,14.95,39.5,21.15,10.14
2018,9,8,6,30,140.0,41.0,1.6,15.6,59.0,30.69,20.86
2018,9,8,6,45,163.0,60.5,1.55,16.3,90.5,44.4,33.39
2018,9,8,7,0,186.0,80.0,1.5,17.0,122.0,57.73,45.37
2018,9,8,7,15,310.0,90.0,1.5,17.7,181.5,64.79,51.58
2018,9,8,7,30,434.0,100.0,1.5,18.4,241.0,72.58,58.2
2018,9,8,7,45,630.0,81.0,1.45,19.1,324.0,63.55,50.06
2018,9,8,8,0,826.0,62.0,1.4,19.8,407.0,63.62,49.83
2018,9,8,8,15,837.0,67.5,1.45,20.35,454.0,68.49,53.72
2018,9,8,8,30,848.0,73.0,1.5,20.9,501.0,73.11,57.35
2018,9,8,8,45,863.5,75.5,1.5,21.5,546.0,75.66,59.17
2018,9,8,9,0,879.0,78.0,1.5,22.1,591.0,78.08,60.87
2018,9,8,9,15,899.5,78.0,1.5,22.4,635.5,78.94,61.33
2018,9,8,9,30,920.0,78.0,1.5,22.7,680.0,79.75,61.78
2018,9,8,9,45,925.0,82.0,1.55,23.0,715.0,82.49,63.83
2018,9,8,10,0,930.0,86.0,1.6,23.3,750.0,85.04,65.74
2018,9,8,10,15,920.5,94.5,1.6,23.4,774.0,120.11,70.43
2018,9,8,10,30,911.0,103.0,1.6,23.5,798.0,183.24,103.07
2018,9,8,10,45,936.0,95.0,1.65,23.65,827.0,241.48,144.21
2018,9,8,11,0,961.0,87.0,1.7,23.8,856.0,301.7,193.15
2018,9,8,11,15,966.0,87.5,1.75,23.85,872.0,363.44,246.3
2018,9,8,11,30,971.0,88.0,1.8,23.9,888.0,424.78,299.16
2018,9,8,11,45,968.0,90.5,1.8,24.0,893.5,483.58,349.05
2018,9,8,12,0,965.0,93.0,1.8,24.1,899.0,540.7,396.18
2018,9,8,12,15,966.0,93.5,1.85,24.1,899.0,596.45,441.19
2018,9,8,12,30,967.0,94.0,1.9,24.1,899.0,650.4,483.61
2018,9,8,12,45,947.5,102.5,1.9,24.1,884.5,696.19,518.71
2018,9,8,13,0,928.0,111.0,1.9,24.1,870.0,738.18,550.19
2018,9,8,13,15,928.5,108.0,1.9,24.0,854.0,780.59,581.74
2018,9,8,13,30,929.0,105.0,1.9,23.9,838.0,820.18,609.55
2018,9,8,13,45,938.0,98.0,1.9,23.8,819.0,859.64,636.52
2018,9,8,14,0,947.0,91.0,1.9,23.7,800.0,896.18,661.48
2018,9,8,14,15,950.0,85.5,1.9,23.45,771.5,925.94,682.4
2018,9,8,14,30,953.0,80.0,1.9,23.2,743.0,952.1,701.15
2018,9,8,14,45,943.0,78.0,1.9,23.0,704.5,966.66,712.37
2018,9,8,15,0,933.0,76.0,1.9,22.8,666.0,977.14,721.25
2018,9,8,15,15,888.5,81.0,1.9,22.8,612.0,959.21,711.21
2018,9,8,15,30,844.0,86.0,1.9,22.8,558.0,948.55,706.37
2018,9,8,15,45,721.5,104.0,1.9,22.15,483.0,868.18,656.36
2018,9,8,16,0,599.0,122.0,1.9,21.5,408.0,777.24,597.98
2018,9,8,16,15,673.5,96.0,1.9,21.0,384.0,822.69,633.81
2018,9,8,16,30,748.0,70.0,1.9,20.5,360.0,855.8,659.52
2018,9,8,16,45,719.5,63.5,1.9,20.05,310.0,816.64,634.47
2018,9,8,17,0,691.0,57.0,1.9,19.6,260.0,774.83,606.91
2018,9,8,17,15,569.5,54.5,1.9,18.9,200.0,656.49,521.95
2018,9,8,17,30,448.0,52.0,1.9,18.2,140.0,532.91,428.37
2018,9,8,17,45,392.5,41.0,1.85,17.5,101.0,460.52,368.33
2018,9,8,18,0,337.0,30.0,1.8,16.8,62.0,390.41,296.59
2018,9,8,18,15,198.0,18.5,1.8,16.25,34.5,223.29,0.0
2018,9,8,18,30,59.0,7.0,1.8,15.7,7.0,53.49,0.0
2018,9,8,18,45,29.5,3.5,1.8,15.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,5,45,57.0,7.0,2.0,13.65,8.5,0.0,0.0
2018,9,9,6,0,114.0,14.0,2.0,13.9,17.0,11.02,0.0
2018,9,9,6,15,245.5,27.0,1.9,14.6,52.5,22.25,10.44
2018,9,9,6,30,377.0,40.0,1.8,15.3,88.0,32.98,22.79
2018,9,9,6,45,462.5,49.0,1.65,16.05,135.0,40.15,29.68
2018,9,9,7,0,548.0,58.0,1.5,16.8,182.0,47.38,36.3
2018,9,9,7,15,608.0,65.0,1.45,17.5,234.5,52.83,41.12
2018,9,9,7,30,668.0,72.0,1.4,18.2,287.0,58.28,45.77
2018,9,9,7,45,705.5,76.5,1.35,18.9,338.5,61.6,48.43
2018,9,9,8,0,743.0,81.0,1.3,19.6,390.0,70.23,55.6
2018,9,9,8,15,716.0,97.0,1.3,20.25,424.5,74.59,58.98
2018,9,9,8,30,689.0,113.0,1.3,20.9,459.0,83.62,66.3
2018,9,9,8,45,714.0,119.0,1.25,21.6,506.5,86.81,68.56
2018,9,9,9,0,739.0,125.0,1.2,22.3,554.0,89.88,70.72
2018,9,9,9,15,808.5,111.0,1.25,22.65,611.5,88.85,69.55
2018,9,9,9,30,878.0,97.0,1.3,23.0,669.0,89.96,70.2
2018,9,9,9,45,886.0,99.5,1.3,23.4,703.5,91.58,71.26
2018,9,9,10,0,894.0,102.0,1.3,23.8,738.0,93.07,72.22
2018,9,9,10,15,912.5,99.5,1.35,24.05,771.0,121.57,71.97
2018,9,9,10,30,931.0,97.0,1.4,24.3,804.0,181.29,100.53
2018,9,9,10,45,936.0,97.5,1.45,24.55,826.0,242.21,144.11
2018,9,9,11,0,941.0,98.0,1.5,24.8,848.0,303.2,193.93
2018,9,9,11,15,948.0,97.0,1.55,24.85,864.0,363.65,245.54
2018,9,9,11,30,955.0,96.0,1.6,24.9,880.0,423.88,297.06
2018,9,9,11,45,958.0,95.5,1.7,24.95,887.0,482.3,346.58
2018,9,9,12,0,961.0,95.0,1.8,25.0,894.0,539.55,393.99
2018,9,9,12,15,962.5,95.0,1.8,24.95,894.0,595.01,438.49
2018,9,9,12,30,964.0,95.0,1.8,24.9,894.0,648.69,480.37
2018,9,9,12,45,963.5,93.5,1.85,24.9,885.0,697.81,518.16
2018,9,9,13,0,963.0,92.0,1.9,24.9,876.0,744.4,553.33
2018,9,9,13,15,961.0,90.5,1.9,24.8,859.0,787.18,585.01
2018,9,9,13,30,959.0,89.0,1.9,24.7,842.0,826.92,612.26
2018,9,9,13,45,956.0,87.0,1.95,24.6,818.0,862.16,636.79
2018,9,9,14,0,953.0,85.0,2.0,24.5,794.0,893.94,659.12
2018,9,9,14,15,946.5,83.0,2.0,24.3,762.5,919.13,676.98
2018,9,9,14,30,940.0,81.0,2.0,24.1,731.0,940.46,692.5
2018,9,9,14,45,931.5,78.5,2.0,23.9,693.0,955.5,704.11
2018,9,9,15,0,923.0,76.0,2.0,23.7,655.0,966.52,713.36
2018,9,9,15,15,908.5,73.5,2.0,23.7,611.0,967.84,715.94
2018,9,9,15,30,894.0,71.0,2.0,23.7,567.0,965.09,716.13
2018,9,9,15,45,875.0,69.0,2.0,23.1,519.0,954.71,713.12
2018,9,9,16,0,856.0,67.0,2.0,22.5,471.0,940.6,707.73
2018,9,9,16,15,829.0,63.5,2.0,22.0,419.0,913.1,692.93
2018,9,9,16,30,802.0,60.0,2.0,21.5,367.0,893.5,683.21
2018,9,9,16,45,763.0,56.0,2.0,20.95,314.0,847.12,654.29
2018,9,9,17,0,724.0,52.0,2.0,20.4,261.0,798.26,622.25
2018,9,9,17,15,663.5,47.0,1.95,19.7,209.0,725.71,570.69
2018,9,9,17,30,603.0,42.0,1.9,19.0,157.0,652.16,514.78
2018,9,9,17,45,500.0,35.0,1.9,18.25,110.5,537.5,423.58
2018,9,9,18,0,397.0,28.0,1.9,17.5,64.0,440.01,325.37
2018,9,9,18,15,230.0,17.0,1.9,16.95,35.0,206.51,0.0
2018,9,9,18,30,63.0,6.0,1.9,16.4,6.0,4.72,0.0
2018,9,9,18,45,31.5,3.0,1.85,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,5,45,66.0,7.0,1.95,12.5,8.5,0.0,0.0
2018,9,10,6,0,132.0,14.0,1.9,12.7,17.0,11.02,0.0
2018,9,10,6,15,278.0,25.5,1.85,13.5,53.0,21.11,9.06
2018,9,10,6,30,424.0,37.0,1.8,14.3,89.0,30.76,20.92
2018,9,10,6,45,509.0,45.0,1.7,15.1,137.0,37.31,27.28
2018,9,10,7,0,594.0,53.0,1.6,15.9,185.0,43.95,33.4
2018,9,10,7,15,647.5,59.0,1.55,16.7,237.0,48.8,37.71
2018,9,10,7,30,701.0,65.0,1.5,17.5,289.0,58.08,45.74
2018,9,10,7,45,736.5,70.0,1.45,18.25,341.0,62.21,49.1
2018,9,10,8,0,772.0,75.0,1.4,19.0,393.0,66.28,52.32
2018,9,10,8,15,798.0,78.5,1.4,19.85,443.0,69.01,54.3
2018,9,10,8,30,824.0,82.0,1.4,20.7,493.0,71.7,56.21
2018,9,10,8,45,842.0,85.5,1.4,21.5,539.5,74.14,57.91
2018,9,10,9,0,860.0,89.0,1.4,22.3,586.0,76.51,59.52
2018,9,10,9,15,879.5,89.0,1.4,22.9,629.0,85.15,66.44
2018,9,10,9,30,899.0,89.0,1.4,23.5,672.0,85.82,66.64
2018,9,10,9,45,915.5,88.0,1.4,24.05,709.5,85.77,66.29
2018,9,10,10,0,932.0,87.0,1.4,24.6,747.0,85.69,65.93
2018,9,10,10,15,938.0,88.5,1.45,24.95,775.5,115.85,67.19
2018,9,10,10,30,944.0,90.0,1.5,25.3,804.0,177.77,97.1
2018,9,10,10,45,948.0,91.0,1.5,25.65,825.5,239.47,140.97
2018,9,10,11,0,952.0,92.0,1.5,26.0,847.0,301.14,191.05
2018,9,10,11,15,955.5,92.0,1.55,26.15,861.5,361.72,242.62
2018,9,10,11,30,959.0,92.0,1.6,26.3,876.0,421.68,293.75
2018,9,10,11,45,960.5,93.0,1.65,26.45,883.0,480.71,343.21
2018,9,10,12,0,962.0,94.0,1.7,26.6,890.0,538.47,390.35
2018,9,10,12,15,961.0,94.5,1.75,26.55,888.5,593.02,434.14
2018,9,10,12,30,960.0,95.0,1.8,26.5,887.0,645.55,475.25
2018,9,10,12,45,956.5,95.0,1.85,26.45,877.0,693.85,512.36
2018,9,10,13,0,953.0,95.0,1.9,26.4,867.0,739.45,546.75
