Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,13,15,950.0,94.0,1.95,26.25,850.0,781.61,578.35
2018,9,10,13,30,947.0,93.0,2.0,26.1,833.0,820.7,605.84
2018,9,10,13,45,941.5,91.0,2.05,25.95,807.5,853.59,628.89
2018,9,10,14,0,936.0,89.0,2.1,25.8,782.0,882.88,649.7
2018,9,10,14,15,928.0,87.5,2.1,25.5,750.0,906.89,667.08
2018,9,10,14,30,920.0,86.0,2.1,25.2,718.0,927.05,682.14
2018,9,10,14,45,909.0,84.0,2.1,24.95,680.0,940.04,692.57
2018,9,10,15,0,898.0,82.0,2.1,24.7,642.0,949.03,700.65
2018,9,10,15,15,882.5,79.5,2.1,24.7,598.0,949.18,702.47
2018,9,10,15,30,867.0,77.0,2.1,24.7,554.0,945.36,701.93
2018,9,10,15,45,847.0,74.0,2.15,23.95,506.0,932.68,698.24
2018,9,10,16,0,827.0,71.0,2.2,23.2,458.0,927.77,699.83
2018,9,10,16,15,799.5,67.5,2.2,22.6,407.0,899.76,684.68
2018,9,10,16,30,772.0,64.0,2.2,22.0,356.0,868.42,666.93
2018,9,10,16,45,730.5,60.0,2.2,21.45,303.5,819.83,636.08
2018,9,10,17,0,689.0,56.0,2.2,20.9,251.0,768.76,601.9
2018,9,10,17,15,625.5,50.5,2.2,20.1,200.0,692.98,547.76
2018,9,10,17,30,562.0,45.0,2.2,19.3,149.0,626.44,496.6
2018,9,10,17,45,453.5,37.0,2.15,18.5,104.0,508.55,401.48
2018,9,10,18,0,345.0,29.0,2.1,17.7,59.0,393.36,284.41
2018,9,10,18,15,195.0,17.5,2.1,17.1,32.0,177.05,0.0
2018,9,10,18,30,45.0,6.0,2.1,16.5,5.0,0.0,0.0
2018,9,10,18,45,22.5,3.0,2.1,15.95,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,11,5,45,74.5,7.0,2.0,11.4,8.5,0.0,0.0
2018,9,11,6,0,149.0,14.0,2.0,11.6,17.0,11.02,0.0
2018,9,11,6,15,310.0,24.0,1.95,12.15,54.0,19.96,7.6
2018,9,11,6,30,471.0,34.0,1.9,12.7,91.0,28.54,19.08
2018,9,11,6,45,560.0,40.0,1.9,13.2,140.0,36.59,26.83
2018,9,11,7,0,649.0,46.0,1.9,13.7,189.0,42.33,32.24
2018,9,11,7,15,702.5,50.0,1.9,14.4,241.5,46.2,35.75
2018,9,11,7,30,756.0,54.0,1.9,15.1,294.0,50.16,39.17
2018,9,11,7,45,791.0,57.5,1.9,15.85,346.5,53.52,41.94
2018,9,11,8,0,826.0,61.0,1.9,16.6,399.0,62.74,49.76
2018,9,11,8,15,850.0,63.5,1.9,17.3,449.5,65.84,52.14
2018,9,11,8,30,874.0,66.0,1.9,18.0,500.0,68.84,54.39
2018,9,11,8,45,891.0,68.0,1.85,18.65,546.0,71.24,56.12
2018,9,11,9,0,908.0,70.0,1.8,19.3,592.0,73.53,57.75
2018,9,11,9,15,920.5,71.5,1.8,19.8,633.5,75.27,58.94
2018,9,11,9,30,933.0,73.0,1.8,20.3,675.0,76.92,60.05
2018,9,11,9,45,943.0,74.0,1.8,20.8,711.0,78.09,60.77
2018,9,11,10,0,953.0,75.0,1.8,21.3,747.0,79.17,61.43
2018,9,11,10,15,959.5,76.0,1.8,21.55,776.0,108.69,62.55
2018,9,11,10,30,966.0,77.0,1.8,21.8,805.0,171.42,92.9
2018,9,11,10,45,971.0,77.5,1.85,22.1,827.0,234.03,138.08
2018,9,11,11,0,976.0,78.0,1.9,22.4,849.0,296.69,189.97
2018,9,11,11,15,977.0,79.0,1.95,22.5,862.5,358.29,243.62
2018,9,11,11,30,978.0,80.0,2.0,22.6,876.0,419.0,296.64
2018,9,11,11,45,978.0,81.0,2.0,22.65,882.0,478.16,347.43
2018,9,11,12,0,978.0,82.0,2.0,22.7,888.0,535.84,395.66
2018,9,11,12,15,976.5,82.5,2.05,22.6,886.0,590.62,440.74
2018,9,11,12,30,975.0,83.0,2.1,22.5,884.0,643.28,483.03
2018,9,11,12,45,971.0,83.0,2.1,22.35,873.0,691.59,520.95
2018,9,11,13,0,967.0,83.0,2.1,22.2,862.0,737.11,555.98
2018,9,11,13,15,962.0,83.5,2.15,21.9,844.5,779.41,588.7
2018,9,11,13,30,957.0,84.0,2.2,21.6,827.0,818.55,616.86
2018,9,11,13,45,942.5,86.0,2.2,21.3,799.0,848.32,638.27
2018,9,11,14,0,928.0,88.0,2.2,21.0,771.0,874.12,657.14
2018,9,11,14,15,908.0,90.5,2.25,20.75,735.0,891.72,670.96
2018,9,11,14,30,888.0,93.0,2.3,20.5,699.0,905.1,682.2
2018,9,11,14,45,799.0,115.5,2.3,20.25,638.0,884.8,670.34
2018,9,11,15,0,710.0,138.0,2.3,20.0,577.0,853.92,651.53
2018,9,11,15,15,772.5,109.5,2.3,20.0,556.5,890.39,678.65
2018,9,11,15,30,835.0,81.0,2.3,20.0,536.0,929.7,707.11
2018,9,11,15,45,831.5,74.0,2.25,19.3,493.0,927.7,708.89
2018,9,11,16,0,828.0,67.0,2.2,18.6,450.0,910.47,700.68
2018,9,11,16,15,799.0,65.0,2.2,18.1,400.0,894.39,693.22
2018,9,11,16,30,770.0,63.0,2.2,17.6,350.0,863.65,675.07
2018,9,11,16,45,727.5,58.5,2.15,17.05,297.5,813.45,641.93
2018,9,11,17,0,685.0,54.0,2.1,16.5,245.0,760.87,605.48
2018,9,11,17,15,619.5,48.5,2.1,15.95,194.0,683.47,548.45
2018,9,11,17,30,554.0,43.0,2.1,15.4,143.0,615.11,494.29
2018,9,11,17,45,442.5,35.0,2.05,14.85,98.5,495.22,395.19
2018,9,11,18,0,331.0,27.0,2.0,14.3,54.0,374.62,263.8
2018,9,11,18,15,178.0,15.5,2.0,14.0,28.5,160.81,0.0
2018,9,11,18,30,25.0,4.0,2.0,13.7,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,2.0,13.45,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,1.5,11.15,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,1.5,11.2,10.0,7.08,0.0
2018,9,12,6,15,40.5,25.0,1.5,11.6,29.0,18.73,5.97
2018,9,12,6,30,56.0,41.0,1.5,12.0,48.0,30.33,20.63
2018,9,12,6,45,82.0,61.0,1.55,12.4,76.0,44.33,33.76
2018,9,12,7,0,108.0,81.0,1.6,12.8,104.0,58.12,46.43
2018,9,12,7,15,151.5,100.0,1.6,13.25,142.0,71.31,58.29
2018,9,12,7,30,195.0,119.0,1.6,13.7,180.0,82.71,68.3
2018,9,12,7,45,365.0,116.0,1.55,14.1,255.5,81.49,66.96
2018,9,12,8,0,535.0,113.0,1.5,14.5,331.0,83.91,68.79
2018,9,12,8,15,542.5,128.0,1.5,14.75,372.5,90.79,74.49
2018,9,12,8,30,550.0,143.0,1.5,15.0,414.0,99.34,81.56
2018,9,12,8,45,579.0,148.5,1.5,15.25,458.0,103.38,84.68
2018,9,12,9,0,608.0,154.0,1.5,15.5,502.0,105.45,86.11
2018,9,12,9,15,649.0,153.5,1.5,15.7,549.0,104.05,84.6
2018,9,12,9,30,690.0,153.0,1.5,15.9,596.0,102.91,83.34
2018,9,12,9,45,732.0,148.0,1.45,16.1,641.0,99.43,80.12
2018,9,12,10,0,774.0,143.0,1.4,16.3,686.0,104.78,84.44
2018,9,12,10,15,793.5,142.0,1.4,16.55,718.5,128.11,83.26
2018,9,12,10,30,813.0,141.0,1.4,16.8,751.0,183.5,110.47
2018,9,12,10,45,868.0,119.5,1.4,17.0,787.5,240.69,150.13
2018,9,12,11,0,923.0,98.0,1.4,17.2,824.0,296.38,194.9
2018,9,12,11,15,784.5,165.5,1.4,17.45,790.0,354.72,250.12
2018,9,12,11,30,646.0,233.0,1.4,17.7,756.0,400.08,293.03
2018,9,12,11,45,526.0,286.0,1.4,17.95,714.0,432.55,323.16
2018,9,12,12,0,406.0,339.0,1.4,18.2,672.0,451.96,341.2
2018,9,12,12,15,570.0,272.0,1.4,18.35,738.5,523.36,395.83
2018,9,12,12,30,734.0,205.0,1.4,18.5,805.0,607.45,459.37
2018,9,12,12,45,799.0,166.5,1.45,18.65,813.0,658.57,498.94
2018,9,12,13,0,864.0,128.0,1.5,18.8,821.0,706.15,536.06
2018,9,12,13,15,647.5,212.0,1.5,18.8,725.0,679.98,516.35
2018,9,12,13,30,431.0,296.0,1.5,18.8,629.0,619.61,471.87
2018,9,12,13,45,328.0,318.0,1.55,18.8,567.0,568.76,435.91
2018,9,12,14,0,225.0,340.0,1.6,18.8,505.0,507.38,390.95
2018,9,12,14,15,178.5,314.5,1.6,18.7,441.5,457.11,354.7
2018,9,12,14,30,132.0,289.0,1.6,18.6,378.0,402.11,313.97
2018,9,12,14,45,232.5,271.5,1.65,18.5,418.0,507.1,396.59
2018,9,12,15,0,333.0,254.0,1.7,18.4,458.0,594.39,464.12
2018,9,12,15,15,421.0,211.5,1.7,18.4,451.0,665.67,518.74
2018,9,12,15,30,509.0,169.0,1.7,18.4,444.0,714.0,557.13
2018,9,12,15,45,429.5,169.5,1.75,17.9,387.0,647.28,510.24
2018,9,12,16,0,350.0,170.0,1.8,17.4,330.0,554.14,443.64
2018,9,12,16,15,329.5,151.5,1.8,16.95,288.5,517.54,418.84
2018,9,12,16,30,309.0,133.0,1.8,16.5,247.0,479.02,391.4
2018,9,12,16,45,228.5,117.0,1.75,16.05,194.0,384.92,317.53
2018,9,12,17,0,148.0,101.0,1.7,15.6,141.0,270.86,225.17
2018,9,12,17,15,104.0,79.5,1.7,15.15,104.5,204.51,169.75
2018,9,12,17,30,60.0,58.0,1.7,14.7,68.0,137.63,112.05
2018,9,12,17,45,70.5,42.0,1.65,14.2,50.0,130.13,103.97
2018,9,12,18,0,81.0,26.0,1.6,13.7,32.0,132.34,86.71
2018,9,12,18,15,43.5,13.5,1.6,13.45,16.5,46.83,0.0
2018,9,12,18,30,6.0,1.0,1.6,13.2,1.0,0.0,0.0
2018,9,12,18,45,3.0,0.5,1.55,12.95,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,13,5,45,11.5,4.5,1.3,10.35,4.5,0.0,0.0
2018,9,13,6,0,23.0,9.0,1.3,10.5,9.0,7.08,0.0
2018,9,13,6,15,174.5,23.5,1.35,11.0,42.0,17.91,4.48
2018,9,13,6,30,326.0,38.0,1.4,11.5,75.0,31.24,21.38
2018,9,13,6,45,461.5,43.5,1.4,11.95,126.0,35.85,26.27
2018,9,13,7,0,597.0,49.0,1.4,12.4,177.0,40.93,31.16
2018,9,13,7,15,653.5,54.0,1.4,13.05,228.5,48.91,38.38
2018,9,13,7,30,710.0,59.0,1.4,13.7,280.0,53.48,42.37
2018,9,13,7,45,747.5,63.0,1.4,14.3,332.0,57.03,45.34
2018,9,13,8,0,785.0,67.0,1.4,14.9,384.0,60.58,48.22
2018,9,13,8,15,811.5,70.0,1.35,15.45,434.0,63.18,50.23
2018,9,13,8,30,838.0,73.0,1.3,16.0,484.0,65.75,52.17
2018,9,13,8,45,857.0,76.0,1.3,16.5,530.5,75.64,60.45
2018,9,13,9,0,876.0,79.0,1.3,17.0,577.0,78.48,62.57
2018,9,13,9,15,889.5,81.0,1.3,17.4,618.5,80.43,63.94
2018,9,13,9,30,903.0,83.0,1.3,17.8,660.0,82.26,65.23
2018,9,13,9,45,913.0,84.5,1.25,18.2,695.5,83.59,66.09
2018,9,13,10,0,923.0,86.0,1.2,18.6,731.0,84.83,66.89
2018,9,13,10,15,930.5,87.5,1.2,18.85,760.0,112.02,67.45
2018,9,13,10,30,938.0,89.0,1.2,19.1,789.0,173.73,97.01
2018,9,13,10,45,944.0,89.0,1.2,19.35,811.0,234.85,140.93
2018,9,13,11,0,950.0,89.0,1.2,19.6,833.0,296.11,191.61
2018,9,13,11,15,953.5,89.5,1.2,19.7,847.5,356.88,244.32
2018,9,13,11,30,957.0,90.0,1.2,19.8,862.0,417.04,296.55
2018,9,13,11,45,958.0,90.5,1.2,19.95,868.0,475.31,346.25
2018,9,13,12,0,959.0,91.0,1.2,20.1,874.0,532.22,393.42
2018,9,13,12,15,959.5,90.0,1.25,20.1,872.0,586.05,437.41
2018,9,13,12,30,960.0,89.0,1.3,20.1,870.0,637.91,478.7
2018,9,13,12,45,959.0,88.0,1.3,20.1,860.5,686.62,516.25
2018,9,13,13,0,958.0,87.0,1.3,20.1,851.0,732.79,551.0
2018,9,13,13,15,954.0,86.5,1.35,20.05,833.5,774.52,582.53
2018,9,13,13,30,950.0,86.0,1.4,20.0,816.0,813.12,609.72
2018,9,13,13,45,943.5,85.0,1.4,19.9,790.5,845.94,632.33
2018,9,13,14,0,937.0,84.0,1.4,19.8,765.0,875.15,652.61
2018,9,13,14,15,927.5,83.0,1.4,19.65,732.5,898.11,668.96
2018,9,13,14,30,918.0,82.0,1.4,19.5,700.0,917.18,682.94
2018,9,13,14,45,906.0,80.5,1.4,19.35,661.5,929.5,692.69
2018,9,13,15,0,894.0,79.0,1.4,19.2,623.0,937.82,700.09
2018,9,13,15,15,878.0,77.0,1.4,19.2,579.5,937.83,701.83
2018,9,13,15,30,862.0,75.0,1.4,19.2,536.0,933.9,701.24
2018,9,13,15,45,840.5,72.0,1.4,18.65,488.0,919.59,695.32
2018,9,13,16,0,819.0,69.0,1.4,18.1,440.0,912.89,694.63
2018,9,13,16,15,789.0,65.5,1.4,17.75,389.0,882.38,677.0
2018,9,13,16,30,759.0,62.0,1.4,17.4,338.0,848.6,656.78
2018,9,13,16,45,715.0,58.0,1.4,17.0,286.0,797.76,623.68
2018,9,13,17,0,671.0,54.0,1.4,16.6,234.0,744.53,587.11
2018,9,13,17,15,602.0,48.5,1.35,16.1,183.5,672.58,533.83
2018,9,13,17,30,533.0,43.0,1.3,15.6,133.0,593.82,471.62
2018,9,13,17,45,416.5,34.5,1.25,15.05,90.0,469.68,369.03
2018,9,13,18,0,300.0,26.0,1.2,14.5,47.0,336.49,201.71
2018,9,13,18,15,160.0,14.5,1.2,14.1,24.5,144.21,0.0
2018,9,13,18,30,20.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,1.15,13.3,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,14,5,45,57.0,5.5,1.0,9.95,6.5,0.0,0.0
2018,9,14,6,0,114.0,11.0,1.0,10.2,13.0,8.65,0.0
2018,9,14,6,15,282.0,21.5,1.0,10.95,47.5,17.84,3.2
2018,9,14,6,30,450.0,32.0,1.0,11.7,82.0,26.85,17.5
2018,9,14,6,45,541.0,38.5,1.0,12.4,130.0,35.19,25.62
2018,9,14,7,0,632.0,45.0,1.0,13.1,178.0,41.34,31.43
2018,9,14,7,15,687.0,49.5,1.0,13.85,230.5,45.61,35.32
2018,9,14,7,30,742.0,54.0,1.0,14.6,283.0,49.95,39.09
2018,9,14,7,45,778.0,57.5,1.0,15.35,335.0,53.29,41.86
2018,9,14,8,0,814.0,61.0,1.0,16.1,387.0,56.63,44.54
2018,9,14,8,15,839.0,63.5,0.95,16.75,437.0,65.45,51.96
2018,9,14,8,30,864.0,66.0,0.9,17.4,487.0,68.47,54.24
2018,9,14,8,45,882.5,68.0,0.9,18.05,533.5,70.9,56.0
2018,9,14,9,0,901.0,70.0,0.9,18.7,580.0,73.23,57.65
2018,9,14,9,15,857.5,90.5,0.85,19.1,604.0,77.13,60.7
2018,9,14,9,30,814.0,111.0,0.8,19.5,628.0,88.47,70.01
2018,9,14,9,45,725.5,152.5,0.8,19.95,632.5,102.21,81.21
2018,9,14,10,0,637.0,194.0,0.8,20.4,637.0,122.02,97.31
2018,9,14,10,15,699.5,179.5,0.8,20.65,684.0,134.97,89.74
2018,9,14,10,30,762.0,165.0,0.8,20.9,731.0,183.53,110.67
2018,9,14,10,45,716.0,188.5,0.8,21.2,732.5,243.08,155.27
2018,9,14,11,0,670.0,212.0,0.8,21.5,734.0,297.86,200.93
2018,9,14,11,15,685.5,212.0,0.85,21.6,754.5,350.7,244.52
2018,9,14,11,30,701.0,212.0,0.9,21.7,775.0,404.85,289.31
2018,9,14,11,45,726.5,204.0,0.9,21.85,791.0,458.5,332.75
2018,9,14,12,0,752.0,196.0,0.9,22.0,807.0,513.51,376.28
2018,9,14,12,15,708.0,213.5,0.95,22.0,788.0,552.64,408.18
2018,9,14,12,30,664.0,231.0,1.0,22.0,769.0,586.37,435.12
2018,9,14,12,45,711.5,206.5,1.05,22.0,776.5,638.35,474.68
2018,9,14,13,0,759.0,182.0,1.1,22.0,784.0,691.02,514.07
2018,9,14,13,15,827.0,147.0,1.15,21.85,790.0,745.44,554.95
2018,9,14,13,30,895.0,112.0,1.2,21.7,796.0,795.34,592.01
2018,9,14,13,45,872.5,116.0,1.25,21.55,765.0,819.01,608.95
2018,9,14,14,0,850.0,120.0,1.3,21.4,734.0,848.57,630.23
2018,9,14,14,15,731.0,154.5,1.3,21.15,666.0,819.0,611.75
2018,9,14,14,30,612.0,189.0,1.3,20.9,598.0,774.64,582.88
2018,9,14,14,45,679.0,155.0,1.35,20.65,585.0,821.64,618.67
2018,9,14,15,0,746.0,121.0,1.4,20.4,572.0,864.65,649.86
2018,9,14,15,15,634.0,142.5,1.4,20.4,506.5,800.35,607.41
2018,9,14,15,30,522.0,164.0,1.4,20.4,441.0,719.23,553.38
2018,9,14,15,45,507.0,149.0,1.4,19.7,397.5,696.66,541.48
2018,9,14,16,0,492.0,134.0,1.4,19.0,354.0,671.06,526.46
2018,9,14,16,15,547.0,108.0,1.4,18.55,326.0,707.09,555.25
2018,9,14,16,30,602.0,82.0,1.4,18.1,298.0,729.17,573.15
2018,9,14,16,45,611.0,67.5,1.4,17.65,257.0,716.73,565.82
2018,9,14,17,0,620.0,53.0,1.4,17.2,216.0,693.54,549.76
2018,9,14,17,15,532.0,48.0,1.35,16.5,166.0,605.71,483.95
2018,9,14,17,30,444.0,43.0,1.3,15.8,116.0,511.87,409.87
2018,9,14,17,45,313.0,33.0,1.3,15.1,75.5,375.45,296.65
2018,9,14,18,0,182.0,23.0,1.3,14.4,35.0,227.8,116.69
2018,9,14,18,15,91.0,11.5,1.3,13.9,17.5,84.35,0.0
2018,9,14,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,15,5,45,38.0,5.0,1.4,10.5,5.5,0.0,0.0
2018,9,15,6,0,76.0,10.0,1.4,10.6,11.0,7.87,0.0
2018,9,15,6,15,217.5,22.5,1.45,11.05,42.5,18.58,1.91
2018,9,15,6,30,359.0,35.0,1.5,11.5,74.0,28.97,19.21
2018,9,15,6,45,468.0,42.5,1.5,11.95,122.0,35.15,25.58
2018,9,15,7,0,577.0,50.0,1.5,12.4,170.0,41.56,31.68
2018,9,15,7,15,635.0,55.5,1.5,12.9,221.5,46.1,35.88
2018,9,15,7,30,693.0,61.0,1.5,13.4,273.0,54.87,43.67
2018,9,15,7,45,731.0,65.5,1.55,13.95,324.5,58.73,46.92
2018,9,15,8,0,769.0,70.0,1.6,14.5,376.0,62.57,50.07
2018,9,15,8,15,796.0,73.5,1.55,14.95,425.5,65.44,52.33
2018,9,15,8,30,823.0,77.0,1.5,15.4,475.0,68.26,54.52
2018,9,15,8,45,844.0,78.5,1.5,15.8,521.0,69.54,55.35
2018,9,15,9,0,865.0,80.0,1.5,16.2,567.0,78.79,63.08
2018,9,15,9,15,882.5,81.0,1.5,16.5,609.0,80.2,64.02
2018,9,15,9,30,900.0,82.0,1.5,16.8,651.0,81.53,64.91
2018,9,15,9,45,914.0,82.0,1.5,17.1,687.5,82.08,65.15
2018,9,15,10,0,928.0,82.0,1.5,17.4,724.0,82.59,65.37
2018,9,15,10,15,936.5,82.5,1.5,17.6,753.0,107.5,65.1
2018,9,15,10,30,945.0,83.0,1.5,17.8,782.0,169.0,93.92
2018,9,15,10,45,950.5,83.0,1.5,17.95,803.5,230.33,138.16
2018,9,15,11,0,956.0,83.0,1.5,18.1,825.0,291.72,189.45
2018,9,15,11,15,960.0,83.0,1.5,18.2,839.0,352.49,242.77
2018,9,15,11,30,964.0,83.0,1.5,18.3,853.0,412.67,295.71
2018,9,15,11,45,966.0,83.0,1.55,18.35,859.5,471.16,346.62
2018,9,15,12,0,968.0,83.0,1.6,18.4,866.0,528.34,395.19
2018,9,15,12,15,968.5,82.0,1.6,18.4,864.0,582.34,439.83
2018,9,15,12,30,969.0,81.0,1.6,18.4,862.0,634.33,481.62
2018,9,15,12,45,968.5,80.0,1.6,18.4,852.5,683.45,520.14
2018,9,15,13,0,968.0,79.0,1.6,18.4,843.0,730.03,555.83
2018,9,15,13,15,965.5,77.5,1.6,18.3,825.5,771.94,587.68
2018,9,15,13,30,963.0,76.0,1.6,18.2,808.0,810.71,614.78
2018,9,15,13,45,957.5,75.5,1.6,18.15,783.0,844.88,638.54
2018,9,15,14,0,952.0,75.0,1.6,18.1,758.0,875.49,659.93
2018,9,15,14,15,944.5,73.5,1.6,17.9,726.0,899.64,677.44
2018,9,15,14,30,937.0,72.0,1.6,17.7,694.0,919.91,692.57
2018,9,15,14,45,926.5,70.0,1.6,17.55,655.5,932.97,702.96
2018,9,15,15,0,916.0,68.0,1.6,17.4,617.0,941.98,710.93
2018,9,15,15,15,900.5,66.5,1.6,17.4,573.5,942.93,713.35
2018,9,15,15,30,885.0,65.0,1.6,17.4,530.0,939.92,713.38
2018,9,15,15,45,865.5,62.5,1.55,16.85,482.0,927.9,708.26
2018,9,15,16,0,846.0,60.0,1.5,16.3,434.0,912.2,700.69
2018,9,15,16,15,818.5,57.0,1.5,15.9,383.5,884.63,685.07
2018,9,15,16,30,791.0,54.0,1.5,15.5,333.0,864.88,674.42
2018,9,15,16,45,749.5,50.5,1.5,15.15,281.0,817.03,642.76
2018,9,15,17,0,708.0,47.0,1.5,14.8,229.0,766.89,607.72
2018,9,15,17,15,640.0,41.5,1.45,14.25,178.0,687.52,548.24
2018,9,15,17,30,572.0,36.0,1.4,13.7,127.0,607.68,484.04
2018,9,15,17,45,440.0,29.0,1.35,13.2,83.5,469.61,367.03
2018,9,15,18,0,308.0,22.0,1.3,12.7,40.0,331.2,126.51
2018,9,15,18,15,154.0,11.0,1.25,12.35,20.0,135.72,0.0
2018,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.9,9.3,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.9,9.6,11.0,7.87,0.0
2018,9,16,6,15,291.0,19.5,0.9,10.35,44.5,16.21,0.0
2018,9,16,6,30,463.0,29.0,0.9,11.1,78.0,26.59,17.12
2018,9,16,6,45,553.0,34.5,0.9,11.9,125.0,31.8,22.62
2018,9,16,7,0,643.0,40.0,0.9,12.7,172.0,37.23,27.78
2018,9,16,7,15,696.5,44.0,0.85,13.45,223.5,41.24,31.47
2018,9,16,7,30,750.0,48.0,0.8,14.2,275.0,45.32,35.05
2018,9,16,7,45,785.5,51.0,0.8,15.0,326.5,53.53,42.16
2018,9,16,8,0,821.0,54.0,0.8,15.8,378.0,57.36,45.25
2018,9,16,8,15,846.0,56.5,0.8,16.4,428.0,60.56,47.79
2018,9,16,8,30,871.0,59.0,0.8,17.0,478.0,63.67,50.2
2018,9,16,8,45,889.0,60.5,0.8,17.65,524.0,65.85,51.77
2018,9,16,9,0,907.0,62.0,0.8,18.3,570.0,67.95,53.26
2018,9,16,9,15,920.0,64.0,0.8,18.7,611.5,70.16,54.9
2018,9,16,9,30,933.0,66.0,0.8,19.1,653.0,72.27,56.44
2018,9,16,9,45,943.0,67.0,0.75,19.55,688.5,73.55,57.28
2018,9,16,10,0,953.0,68.0,0.7,20.0,724.0,74.75,58.06
2018,9,16,10,15,960.0,69.0,0.75,20.35,753.0,99.5,58.04
2018,9,16,10,30,967.0,70.0,0.8,20.7,782.0,162.27,86.67
2018,9,16,10,45,971.5,70.5,0.8,21.0,803.5,224.78,130.83
2018,9,16,11,0,976.0,71.0,0.8,21.3,825.0,287.23,181.91
2018,9,16,11,15,979.0,71.5,0.85,21.4,839.0,348.93,235.07
2018,9,16,11,30,982.0,72.0,0.9,21.5,853.0,409.9,287.74
2018,9,16,11,45,983.0,72.5,0.95,21.65,859.0,469.06,338.04
2018,9,16,12,0,984.0,73.0,1.0,21.8,865.0,526.79,385.82
2018,9,16,12,15,983.0,73.5,1.0,21.8,863.0,581.78,430.02
2018,9,16,12,30,982.0,74.0,1.0,21.8,861.0,634.65,471.26
2018,9,16,12,45,978.5,74.0,1.05,21.8,850.0,683.18,508.73
2018,9,16,13,0,975.0,74.0,1.1,21.8,839.0,728.9,543.35
2018,9,16,13,15,970.5,73.5,1.15,21.7,821.0,770.43,574.6
2018,9,16,13,30,966.0,73.0,1.2,21.6,803.0,808.72,601.23
2018,9,16,13,45,960.0,72.0,1.2,21.5,777.0,841.92,623.85
2018,9,16,14,0,954.0,71.0,1.2,21.4,751.0,871.47,644.12
2018,9,16,14,15,945.5,70.0,1.25,21.2,719.0,895.18,661.65
2018,9,16,14,30,937.0,69.0,1.3,21.0,687.0,914.99,676.87
2018,9,16,14,45,926.0,67.5,1.3,20.8,648.5,928.03,687.16
2018,9,16,15,0,915.0,66.0,1.3,20.6,610.0,937.03,695.1
2018,9,16,15,15,899.5,64.5,1.3,20.6,566.5,937.85,697.39
2018,9,16,15,30,884.0,63.0,1.3,20.6,523.0,934.71,697.33
2018,9,16,15,45,862.5,60.5,1.3,20.0,474.5,920.66,691.78
2018,9,16,16,0,841.0,58.0,1.3,19.4,426.0,902.9,683.8
2018,9,16,16,15,811.0,55.5,1.3,19.0,375.0,873.58,667.22
2018,9,16,16,30,781.0,53.0,1.3,18.6,324.0,852.13,655.52
2018,9,16,16,45,737.0,49.5,1.3,18.15,272.5,802.04,622.87
2018,9,16,17,0,693.0,46.0,1.3,17.7,221.0,749.76,586.83
2018,9,16,17,15,622.5,41.0,1.3,16.95,171.0,669.14,527.75
2018,9,16,17,30,552.0,36.0,1.3,16.2,121.0,587.95,463.52
2018,9,16,17,45,418.5,28.0,1.25,15.45,78.5,460.61,353.66
2018,9,16,18,0,285.0,20.0,1.2,14.7,36.0,305.57,54.02
2018,9,16,18,15,142.5,10.0,1.2,14.25,18.0,125.09,0.0
2018,9,16,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,47.0,4.5,1.55,10.55,5.0,0.0,0.0
2018,9,17,6,0,94.0,9.0,1.5,10.7,10.0,7.08,0.0
2018,9,17,6,15,254.0,20.0,1.45,11.45,42.0,16.59,0.0
2018,9,17,6,30,414.0,31.0,1.4,12.2,74.0,25.92,16.31
2018,9,17,6,45,509.5,38.0,1.35,13.0,120.5,31.84,22.48
2018,9,17,7,0,605.0,45.0,1.3,13.8,167.0,41.12,31.07
2018,9,17,7,15,662.5,50.0,1.3,14.4,218.5,45.75,35.33
2018,9,17,7,30,720.0,55.0,1.3,15.0,270.0,50.45,39.46
2018,9,17,7,45,757.5,58.5,1.25,15.65,321.5,53.73,42.21
2018,9,17,8,0,795.0,62.0,1.2,16.3,373.0,57.03,44.88
2018,9,17,8,15,821.0,64.5,1.2,16.8,422.5,59.4,46.7
2018,9,17,8,30,847.0,67.0,1.2,17.3,472.0,68.63,54.46
2018,9,17,8,45,866.0,69.5,1.15,17.8,518.0,71.39,56.52
2018,9,17,9,0,885.0,72.0,1.1,18.3,564.0,74.03,58.49
2018,9,17,9,15,899.0,74.0,1.1,18.7,605.5,76.11,59.99
2018,9,17,9,30,913.0,76.0,1.1,19.1,647.0,78.09,61.41
2018,9,17,9,45,923.5,77.0,1.15,19.55,682.5,79.25,62.13
2018,9,17,10,0,934.0,78.0,1.2,20.0,718.0,80.33,62.8
2018,9,17,10,15,941.0,79.0,1.2,20.25,746.5,103.7,62.35
2018,9,17,10,30,948.0,80.0,1.2,20.5,775.0,165.57,90.4
2018,9,17,10,45,952.5,81.5,1.2,20.75,796.5,227.85,134.49
2018,9,17,11,0,957.0,83.0,1.2,21.0,818.0,290.13,185.61
2018,9,17,11,15,960.0,83.5,1.25,21.1,832.0,351.02,238.35
2018,9,17,11,30,963.0,84.0,1.3,21.2,846.0,411.21,290.7
2018,9,17,11,45,963.5,85.0,1.3,21.3,852.0,469.8,340.75
2018,9,17,12,0,964.0,86.0,1.3,21.4,858.0,526.95,388.24
2018,9,17,12,15,964.0,85.0,1.35,21.45,855.5,580.52,432.02
2018,9,17,12,30,964.0,84.0,1.4,21.5,853.0,632.03,473.04
2018,9,17,12,45,962.0,84.0,1.45,21.5,843.0,680.89,511.14
2018,9,17,13,0,960.0,84.0,1.5,21.5,833.0,727.14,546.5
2018,9,17,13,15,956.0,83.0,1.5,21.4,815.0,768.2,577.33
2018,9,17,13,30,952.0,82.0,1.5,21.3,797.0,806.06,603.77
2018,9,17,13,45,945.5,81.5,1.5,21.2,771.5,839.13,626.62
2018,9,17,14,0,939.0,81.0,1.5,21.1,746.0,868.61,647.13
2018,9,17,14,15,930.0,79.5,1.55,20.85,713.5,891.19,664.17
2018,9,17,14,30,921.0,78.0,1.6,20.6,681.0,909.87,678.89
2018,9,17,14,45,908.5,77.0,1.6,20.4,642.5,922.06,688.79
2018,9,17,15,0,896.0,76.0,1.6,20.2,604.0,930.27,696.31
2018,9,17,15,15,879.5,73.5,1.6,20.2,560.0,928.95,697.21
2018,9,17,15,30,863.0,71.0,1.6,20.2,516.0,923.65,695.71
2018,9,17,15,45,840.0,68.5,1.6,19.5,467.5,908.34,689.45
2018,9,17,16,0,817.0,66.0,1.6,18.8,419.0,900.48,688.26
2018,9,17,16,15,785.0,62.5,1.6,18.35,368.0,867.98,669.2
2018,9,17,16,30,753.0,59.0,1.6,17.9,317.0,832.27,647.39
2018,9,17,16,45,705.0,55.0,1.6,17.4,265.0,777.8,611.1
2018,9,17,17,0,657.0,51.0,1.6,16.9,213.0,721.06,571.0
2018,9,17,17,15,579.5,45.5,1.55,16.25,163.5,642.47,511.43
2018,9,17,17,30,502.0,40.0,1.5,15.6,114.0,557.08,442.18
2018,9,17,17,45,359.0,30.0,1.5,14.95,72.5,410.26,314.34
2018,9,17,18,0,216.0,20.0,1.5,14.3,31.0,242.1,0.0
2018,9,17,18,15,108.0,10.0,1.45,13.9,15.5,96.44,0.0
2018,9,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.65,10.65,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.6,10.8,9.0,7.08,0.0
2018,9,18,6,15,200.0,21.5,1.55,11.55,38.5,17.83,0.0
2018,9,18,6,30,339.0,34.0,1.5,12.3,68.0,28.18,18.04
2018,9,18,6,45,441.5,43.0,1.45,13.0,114.0,35.48,25.64
2018,9,18,7,0,544.0,52.0,1.4,13.7,160.0,42.92,32.65
2018,9,18,7,15,607.0,58.0,1.35,14.35,211.0,47.75,37.1
2018,9,18,7,30,670.0,64.0,1.3,15.0,262.0,52.65,41.42
2018,9,18,7,45,711.5,68.0,1.25,15.65,313.5,60.44,48.13
2018,9,18,8,0,753.0,72.0,1.2,16.3,365.0,63.86,50.87
2018,9,18,8,15,782.0,75.5,1.2,16.9,414.5,66.69,53.05
2018,9,18,8,30,811.0,79.0,1.2,17.5,464.0,69.49,55.16
2018,9,18,8,45,832.5,82.0,1.15,18.05,510.5,71.75,56.79
2018,9,18,9,0,854.0,85.0,1.1,18.6,557.0,73.96,58.37
2018,9,18,9,15,873.0,85.5,1.1,19.1,599.0,82.68,65.49
2018,9,18,9,30,892.0,86.0,1.1,19.6,641.0,83.7,66.04
2018,9,18,9,45,908.5,85.0,1.05,20.1,677.5,83.7,65.75
2018,9,18,10,0,925.0,84.0,1.0,20.6,714.0,83.67,65.44
2018,9,18,10,15,933.0,85.0,1.0,20.9,743.0,105.96,64.64
2018,9,18,10,30,941.0,86.0,1.0,21.2,772.0,167.61,92.13
2018,9,18,10,45,947.5,86.5,1.0,21.55,794.5,229.32,135.26
2018,9,18,11,0,954.0,87.0,1.0,21.9,817.0,291.22,185.52
2018,9,18,11,15,957.0,88.0,1.05,22.05,831.0,352.39,238.01
2018,9,18,11,30,960.0,89.0,1.1,22.2,845.0,412.89,290.11
2018,9,18,11,45,961.0,89.5,1.1,22.35,851.0,471.26,339.49
2018,9,18,12,0,962.0,90.0,1.1,22.5,857.0,528.22,386.32
2018,9,18,12,15,961.5,90.0,1.15,22.5,854.5,582.35,430.18
2018,9,18,12,30,961.0,90.0,1.2,22.5,852.0,634.42,471.29
2018,9,18,12,45,959.5,89.0,1.25,22.55,842.0,682.72,508.58
2018,9,18,13,0,958.0,88.0,1.3,22.6,832.0,728.38,543.15
2018,9,18,13,15,952.5,88.0,1.35,22.5,813.5,769.33,574.08
2018,9,18,13,30,947.0,88.0,1.4,22.4,795.0,807.04,600.96
2018,9,18,13,45,940.0,87.5,1.45,22.35,769.5,839.68,623.83
2018,9,18,14,0,933.0,87.0,1.5,22.3,744.0,868.72,644.42
2018,9,18,14,15,922.0,87.0,1.55,22.1,711.5,891.22,661.23
2018,9,18,14,30,911.0,87.0,1.6,21.9,679.0,909.83,675.72
2018,9,18,14,45,895.0,86.0,1.65,21.75,639.0,918.9,684.02
2018,9,18,15,0,879.0,85.0,1.7,21.6,599.0,923.89,689.94
2018,9,18,15,15,861.0,82.5,1.7,21.6,554.5,932.2,697.27
2018,9,18,15,30,843.0,80.0,1.7,21.6,510.0,925.73,694.9
2018,9,18,15,45,814.0,78.0,1.75,20.95,460.5,905.45,685.8
2018,9,18,16,0,785.0,76.0,1.8,20.3,411.0,881.31,673.96
2018,9,18,16,15,743.5,73.0,1.85,19.8,359.0,840.27,649.56
2018,9,18,16,30,702.0,70.0,1.9,19.3,307.0,803.29,627.11
2018,9,18,16,45,644.5,65.0,1.9,18.75,254.5,739.8,583.79
2018,9,18,17,0,587.0,60.0,1.9,18.2,202.0,674.58,536.83
2018,9,18,17,15,498.5,52.5,1.9,17.3,153.0,576.41,462.33
2018,9,18,17,30,410.0,45.0,1.9,16.4,104.0,478.44,382.93
2018,9,18,17,45,271.5,32.5,1.9,15.5,65.0,334.38,254.07
2018,9,18,18,0,133.0,20.0,1.9,14.6,26.0,170.67,0.0
2018,9,18,18,15,66.5,10.0,1.9,14.2,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,19,5,45,19.0,3.0,1.8,10.75,3.0,0.0,0.0
2018,9,19,6,0,38.0,6.0,1.8,10.9,6.0,4.72,0.0
2018,9,19,6,15,170.5,20.5,1.7,11.75,35.0,15.62,0.0
2018,9,19,6,30,303.0,35.0,1.6,12.6,64.0,28.94,18.46
2018,9,19,6,45,410.0,44.5,1.5,13.45,109.5,36.56,26.49
2018,9,19,7,0,517.0,54.0,1.4,14.3,155.0,44.32,33.78
2018,9,19,7,15,584.0,60.5,1.3,15.1,206.5,49.45,38.48
2018,9,19,7,30,651.0,67.0,1.2,15.9,258.0,54.66,43.04
2018,9,19,7,45,695.5,72.0,1.15,16.75,310.0,58.51,46.22
2018,9,19,8,0,740.0,77.0,1.1,17.6,362.0,67.48,53.78
2018,9,19,8,15,770.0,81.0,1.05,18.3,412.0,70.56,56.1
2018,9,19,8,30,800.0,85.0,1.0,19.0,462.0,73.6,58.36
2018,9,19,8,45,821.5,87.5,1.0,19.7,508.0,75.36,59.5
2018,9,19,9,0,843.0,90.0,1.0,20.4,554.0,77.1,60.62
2018,9,19,9,15,859.0,92.5,0.95,20.9,595.5,78.69,61.65
2018,9,19,9,30,875.0,95.0,0.9,21.4,637.0,88.65,69.72
2018,9,19,9,45,886.5,97.0,0.9,21.95,672.5,90.2,70.67
2018,9,19,10,0,898.0,99.0,0.9,22.5,708.0,91.65,71.57
2018,9,19,10,15,906.0,100.5,0.9,22.85,736.5,112.72,70.42
2018,9,19,10,30,914.0,102.0,0.9,23.2,765.0,173.43,97.07
2018,9,19,10,45,920.0,102.5,0.9,23.6,786.5,233.82,138.64
2018,9,19,11,0,926.0,103.0,0.9,24.0,808.0,294.37,187.12
2018,9,19,11,15,929.5,103.5,0.95,24.2,821.5,354.1,237.69
2018,9,19,11,30,933.0,104.0,1.0,24.4,835.0,413.21,287.94
2018,9,19,11,45,935.0,104.0,1.0,24.65,841.0,470.49,335.66
2018,9,19,12,0,937.0,104.0,1.0,24.9,847.0,526.49,380.98
2018,9,19,12,15,937.0,103.5,1.05,25.0,844.5,579.55,423.32
2018,9,19,12,30,937.0,103.0,1.1,25.1,842.0,630.62,463.01
2018,9,19,12,45,935.5,102.0,1.15,25.2,832.0,678.14,499.18
2018,9,19,13,0,934.0,101.0,1.2,25.3,822.0,723.09,532.7
2018,9,19,13,15,929.5,100.0,1.25,25.25,803.5,763.16,562.56
2018,9,19,13,30,925.0,99.0,1.3,25.2,785.0,800.06,588.96
2018,9,19,13,45,918.5,97.0,1.35,25.15,759.0,831.09,610.52
2018,9,19,14,0,912.0,95.0,1.4,25.1,733.0,858.51,629.86
2018,9,19,14,15,902.0,94.0,1.45,24.95,700.5,880.36,645.96
2018,9,19,14,30,892.0,93.0,1.5,24.8,668.0,898.37,659.79
2018,9,19,14,45,878.5,90.5,1.55,24.65,629.0,907.71,668.19
2018,9,19,15,0,865.0,88.0,1.6,24.5,590.0,923.8,681.32
2018,9,19,15,15,846.5,86.0,1.6,24.5,546.0,921.38,681.4
2018,9,19,15,30,828.0,84.0,1.6,24.5,502.0,914.91,679.15
2018,9,19,15,45,802.5,80.5,1.65,23.9,453.5,895.96,670.91
2018,9,19,16,0,777.0,77.0,1.7,23.3,405.0,873.19,659.97
2018,9,19,16,15,741.0,72.5,1.75,22.65,353.5,835.54,638.51
2018,9,19,16,30,705.0,68.0,1.8,22.0,302.0,794.61,613.85
2018,9,19,16,45,650.5,62.5,1.85,21.3,250.0,740.46,578.29
2018,9,19,17,0,596.0,57.0,1.9,20.6,198.0,677.49,533.83
2018,9,19,17,15,509.0,50.0,1.95,19.7,149.5,581.59,461.68
2018,9,19,17,30,422.0,43.0,2.0,18.8,101.0,485.84,384.26
2018,9,19,17,45,281.0,31.0,2.05,17.9,62.5,340.45,250.32
2018,9,19,18,0,140.0,19.0,2.1,17.0,24.0,132.69,0.0
2018,9,19,18,15,70.0,9.5,2.1,16.65,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.5,3.0,1.2,12.25,3.0,0.0,0.0
2018,9,20,6,0,51.0,6.0,1.2,12.4,6.0,4.72,0.0
2018,9,20,6,15,205.5,19.0,1.2,13.25,36.0,15.75,0.0
2018,9,20,6,30,360.0,32.0,1.2,14.1,66.0,26.66,16.24
2018,9,20,6,45,466.5,39.5,1.15,14.9,112.0,32.84,23.05
2018,9,20,7,0,573.0,47.0,1.1,15.7,158.0,39.26,29.11
2018,9,20,7,15,636.5,52.5,1.05,16.45,209.5,47.57,36.61
2018,9,20,7,30,700.0,58.0,1.0,17.2,261.0,52.61,41.01
2018,9,20,7,45,741.5,62.5,0.95,17.9,313.5,56.6,44.34
2018,9,20,8,0,783.0,67.0,0.9,18.6,366.0,60.59,47.57
2018,9,20,8,15,811.5,70.0,0.85,19.4,416.0,63.22,49.53
2018,9,20,8,30,840.0,73.0,0.8,20.2,466.0,65.84,51.44
2018,9,20,8,45,860.5,75.0,0.75,21.0,512.5,74.75,58.68
2018,9,20,9,0,881.0,77.0,0.7,21.8,559.0,77.05,60.22
2018,9,20,9,15,895.0,79.0,0.65,22.45,600.0,79.09,61.58
2018,9,20,9,30,909.0,81.0,0.6,23.1,641.0,81.03,62.85
2018,9,20,9,45,918.5,83.5,0.6,23.75,676.5,83.04,64.2
2018,9,20,10,0,928.0,86.0,0.6,24.4,712.0,84.93,65.45
2018,9,20,10,15,936.0,87.0,0.55,24.75,740.5,105.37,64.14
2018,9,20,10,30,944.0,88.0,0.5,25.1,769.0,167.29,90.46
2018,9,20,10,45,949.0,89.0,0.5,25.5,790.5,229.31,132.54
2018,9,20,11,0,954.0,90.0,0.5,25.9,812.0,291.36,181.56
2018,9,20,11,15,956.5,90.0,0.55,26.05,825.0,351.75,232.15
2018,9,20,11,30,959.0,90.0,0.6,26.2,838.0,411.33,282.3
2018,9,20,11,45,959.5,90.5,0.65,26.4,843.0,469.43,330.38
2018,9,20,12,0,960.0,91.0,0.7,26.6,848.0,526.05,376.02
2018,9,20,12,15,960.5,90.0,0.7,26.65,845.5,579.73,417.99
2018,9,20,12,30,961.0,89.0,0.7,26.7,843.0,631.38,457.16
2018,9,20,12,45,959.5,88.5,0.75,26.75,833.0,680.0,493.63
2018,9,20,13,0,958.0,88.0,0.8,26.8,823.0,726.01,527.45
2018,9,20,13,15,953.5,87.0,0.8,26.75,804.5,766.61,556.55
2018,9,20,13,30,949.0,86.0,0.8,26.7,786.0,803.97,581.67
