Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,45,942.0,85.0,0.85,26.65,759.5,835.99,603.48
2018,9,20,14,0,935.0,84.0,0.9,26.6,733.0,864.37,623.09
2018,9,20,14,15,925.0,82.5,0.9,26.5,700.0,885.93,637.83
2018,9,20,14,30,915.0,81.0,0.9,26.4,667.0,903.54,650.27
2018,9,20,14,45,901.5,80.0,0.9,26.25,628.0,914.66,658.94
2018,9,20,15,0,888.0,79.0,0.9,26.1,589.0,921.8,665.35
2018,9,20,15,15,870.5,76.5,0.9,26.1,544.5,919.44,665.57
2018,9,20,15,30,853.0,74.0,0.9,26.1,500.0,913.13,663.53
2018,9,20,15,45,828.0,71.0,0.95,25.6,451.5,906.23,663.37
2018,9,20,16,0,803.0,68.0,1.0,25.1,403.0,884.62,653.54
2018,9,20,16,15,767.5,64.5,1.05,24.4,351.5,848.79,634.47
2018,9,20,16,30,732.0,61.0,1.1,23.7,300.0,809.74,612.29
2018,9,20,16,45,679.5,56.0,1.15,23.05,248.0,749.87,573.97
2018,9,20,17,0,627.0,51.0,1.2,22.4,196.0,687.81,531.42
2018,9,20,17,15,542.0,44.5,1.25,21.4,147.0,603.0,469.27
2018,9,20,17,30,457.0,38.0,1.3,20.4,98.0,510.6,395.73
2018,9,20,17,45,310.5,27.0,1.3,19.4,60.0,358.88,251.31
2018,9,20,18,0,164.0,16.0,1.3,18.4,22.0,150.05,0.0
2018,9,20,18,15,82.0,8.0,1.3,18.05,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.85,13.75,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.8,13.8,6.0,4.72,0.0
2018,9,21,6,15,215.5,18.0,0.75,14.8,35.0,14.16,0.0
2018,9,21,6,30,374.0,30.0,0.7,15.8,64.0,25.05,14.58
2018,9,21,6,45,476.5,38.0,0.6,16.75,110.0,31.7,21.86
2018,9,21,7,0,579.0,46.0,0.5,17.7,156.0,38.54,28.23
2018,9,21,7,15,640.0,52.0,0.5,18.4,207.5,47.21,36.0
2018,9,21,7,30,701.0,58.0,0.5,19.1,259.0,52.63,40.71
2018,9,21,7,45,740.0,62.5,0.45,19.75,310.5,56.59,44.0
2018,9,21,8,0,779.0,67.0,0.4,20.4,362.0,60.53,47.17
2018,9,21,8,15,806.0,70.5,0.4,21.0,411.5,63.5,49.44
2018,9,21,8,30,833.0,74.0,0.4,21.6,461.0,66.42,51.63
2018,9,21,8,45,852.0,77.0,0.4,22.15,507.0,68.77,53.33
2018,9,21,9,0,871.0,80.0,0.4,22.7,553.0,78.7,61.38
2018,9,21,9,15,886.0,81.5,0.4,23.05,594.0,80.41,62.51
2018,9,21,9,30,901.0,83.0,0.4,23.4,635.0,82.03,63.59
2018,9,21,9,45,912.5,84.5,0.4,23.75,670.5,83.46,64.53
2018,9,21,10,0,924.0,86.0,0.4,24.1,706.0,84.81,65.41
2018,9,21,10,15,931.5,87.5,0.4,24.3,734.5,104.48,64.16
2018,9,21,10,30,939.0,89.0,0.4,24.5,763.0,166.39,90.32
2018,9,21,10,45,944.0,90.0,0.45,24.7,784.5,228.14,132.24
2018,9,21,11,0,949.0,91.0,0.5,24.9,806.0,289.9,181.35
2018,9,21,11,15,951.5,92.0,0.5,25.0,819.5,350.71,232.26
2018,9,21,11,30,954.0,93.0,0.5,25.1,833.0,410.77,282.64
2018,9,21,11,45,955.0,93.5,0.55,25.2,838.5,468.86,330.89
2018,9,21,12,0,956.0,94.0,0.6,25.3,844.0,525.52,376.77
2018,9,21,12,15,956.0,93.5,0.6,25.25,841.5,579.2,418.96
2018,9,21,12,30,956.0,93.0,0.6,25.2,839.0,630.84,458.36
2018,9,21,12,45,955.0,91.5,0.6,25.2,828.5,678.72,493.94
2018,9,21,13,0,954.0,90.0,0.6,25.2,818.0,723.97,526.78
2018,9,21,13,15,949.0,89.5,0.65,25.1,799.5,764.55,556.67
2018,9,21,13,30,944.0,89.0,0.7,25.0,781.0,801.88,582.85
2018,9,21,13,45,937.0,88.5,0.7,24.85,755.0,834.28,604.42
2018,9,21,14,0,930.0,88.0,0.7,24.7,729.0,863.08,623.75
2018,9,21,14,15,920.5,86.0,0.7,24.5,696.0,884.46,638.59
2018,9,21,14,30,911.0,84.0,0.7,24.3,663.0,901.89,651.17
2018,9,21,14,45,897.5,82.0,0.75,24.1,623.5,911.81,660.16
2018,9,21,15,0,884.0,80.0,0.8,23.9,584.0,917.69,666.89
2018,9,21,15,15,866.0,77.5,0.8,23.9,539.5,914.81,666.79
2018,9,21,15,30,848.0,75.0,0.8,23.9,495.0,918.88,671.41
2018,9,21,15,45,823.5,72.0,0.8,23.35,446.5,901.51,663.59
2018,9,21,16,0,799.0,69.0,0.8,22.8,398.0,880.35,653.4
2018,9,21,16,15,764.0,65.0,0.8,22.3,346.5,844.32,632.83
2018,9,21,16,30,729.0,61.0,0.8,21.8,295.0,805.09,609.29
2018,9,21,16,45,676.5,56.0,0.8,21.3,243.5,745.26,570.02
2018,9,21,17,0,624.0,51.0,0.8,20.8,192.0,692.02,532.83
2018,9,21,17,15,539.0,43.5,0.85,19.7,143.0,597.59,464.12
2018,9,21,17,30,454.0,36.0,0.9,18.6,94.0,504.34,389.84
2018,9,21,17,45,300.0,25.5,0.9,17.55,56.5,343.41,229.06
2018,9,21,18,0,146.0,15.0,0.9,16.5,19.0,133.78,0.0
2018,9,21,18,15,73.0,7.5,0.9,16.05,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,5,45,23.5,3.5,1.25,11.05,3.0,0.0,0.0
2018,9,22,6,0,47.0,7.0,1.2,11.2,6.0,0.0,0.0
2018,9,22,6,15,195.5,19.0,1.2,12.05,33.5,14.95,0.0
2018,9,22,6,30,344.0,31.0,1.2,12.9,61.0,25.83,15.11
2018,9,22,6,45,450.5,39.0,1.15,13.7,106.0,32.4,22.7
2018,9,22,7,0,557.0,47.0,1.1,14.5,151.0,39.17,29.13
2018,9,22,7,15,621.0,53.0,1.05,15.2,202.0,44.15,33.75
2018,9,22,7,30,685.0,59.0,1.0,15.9,253.0,53.26,41.81
2018,9,22,7,45,727.5,62.5,0.95,16.55,304.5,56.42,44.45
2018,9,22,8,0,770.0,66.0,0.9,17.2,356.0,59.64,47.04
2018,9,22,8,15,798.5,69.5,0.95,18.0,405.5,62.63,49.34
2018,9,22,8,30,827.0,73.0,1.0,18.8,455.0,65.6,51.56
2018,9,22,8,45,847.0,75.5,1.0,19.6,500.5,67.64,52.97
2018,9,22,9,0,867.0,78.0,1.0,20.4,546.0,77.29,60.84
2018,9,22,9,15,882.0,80.0,1.0,20.9,587.0,79.34,62.25
2018,9,22,9,30,897.0,82.0,1.0,21.4,628.0,81.28,63.58
2018,9,22,9,45,811.0,117.0,1.05,21.9,632.0,92.12,72.38
2018,9,22,10,0,725.0,152.0,1.1,22.4,636.0,101.86,80.16
2018,9,22,10,15,650.5,188.0,1.1,22.65,636.0,133.32,91.94
2018,9,22,10,30,576.0,224.0,1.1,22.9,636.0,194.58,126.77
2018,9,22,10,45,578.0,232.5,1.15,23.15,656.0,243.17,160.51
2018,9,22,11,0,580.0,241.0,1.2,23.4,676.0,292.17,199.14
2018,9,22,11,15,754.0,170.0,1.2,23.45,745.5,338.56,232.51
2018,9,22,11,30,928.0,99.0,1.2,23.5,815.0,405.03,283.74
2018,9,22,11,45,942.0,93.5,1.25,23.55,824.5,462.53,332.41
2018,9,22,12,0,956.0,88.0,1.3,23.6,834.0,519.67,379.76
2018,9,22,12,15,956.5,86.5,1.3,23.7,831.0,572.54,422.45
2018,9,22,12,30,957.0,85.0,1.3,23.8,828.0,623.34,462.31
2018,9,22,12,45,957.5,83.0,1.3,23.85,818.0,671.4,499.15
2018,9,22,13,0,958.0,81.0,1.3,23.9,808.0,716.92,533.24
2018,9,22,13,15,954.0,80.5,1.3,23.9,789.5,758.01,563.57
2018,9,22,13,30,950.0,80.0,1.3,23.9,771.0,795.92,589.76
2018,9,22,13,45,943.5,78.5,1.35,23.9,745.0,827.52,611.74
2018,9,22,14,0,937.0,77.0,1.4,23.9,719.0,855.45,631.43
2018,9,22,14,15,926.5,76.0,1.4,23.7,685.5,876.84,646.83
2018,9,22,14,30,916.0,75.0,1.4,23.5,652.0,894.29,659.87
2018,9,22,14,45,898.0,74.5,1.4,23.3,611.5,901.71,666.54
2018,9,22,15,0,880.0,74.0,1.4,23.1,571.0,905.0,670.82
2018,9,22,15,15,863.5,71.0,1.4,23.1,527.0,902.55,671.01
2018,9,22,15,30,847.0,68.0,1.4,23.1,483.0,896.17,668.78
2018,9,22,15,45,820.0,66.0,1.45,22.4,434.5,888.29,668.11
2018,9,22,16,0,793.0,64.0,1.5,21.7,386.0,866.06,657.6
2018,9,22,16,15,691.0,68.5,1.5,21.15,322.5,777.72,599.93
2018,9,22,16,30,589.0,73.0,1.5,20.6,259.0,694.36,543.9
2018,9,22,16,45,507.0,67.0,1.55,20.0,207.0,607.75,482.93
2018,9,22,17,0,425.0,61.0,1.6,19.4,155.0,520.18,417.58
2018,9,22,17,15,384.0,49.0,1.6,18.75,117.0,462.88,371.32
2018,9,22,17,30,343.0,37.0,1.6,18.1,79.0,405.89,320.0
2018,9,22,17,45,218.5,25.0,1.6,17.4,47.0,267.7,166.84
2018,9,22,18,0,94.0,13.0,1.6,16.7,15.0,88.5,0.0
2018,9,22,18,15,47.0,6.5,1.6,16.25,7.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,5,45,18.0,3.0,1.6,12.0,2.5,0.0,0.0
2018,9,23,6,0,36.0,6.0,1.6,12.0,5.0,0.0,0.0
2018,9,23,6,15,170.0,18.0,1.6,12.5,30.5,14.16,0.0
2018,9,23,6,30,304.0,30.0,1.6,13.0,56.0,24.88,13.98
2018,9,23,6,45,413.5,39.5,1.6,13.5,100.5,32.63,22.85
2018,9,23,7,0,523.0,49.0,1.6,14.0,145.0,40.51,30.35
2018,9,23,7,15,591.5,55.0,1.55,14.65,195.5,45.4,34.91
2018,9,23,7,30,660.0,61.0,1.5,15.3,246.0,50.39,39.36
2018,9,23,7,45,706.0,65.0,1.45,16.0,297.5,58.1,46.03
2018,9,23,8,0,752.0,69.0,1.4,16.7,349.0,61.65,48.9
2018,9,23,8,15,783.0,72.0,1.35,17.5,398.5,64.21,50.83
2018,9,23,8,30,814.0,75.0,1.3,18.3,448.0,66.79,52.72
2018,9,23,8,45,837.0,77.0,1.3,19.05,494.0,68.48,53.83
2018,9,23,9,0,860.0,79.0,1.3,19.8,540.0,77.73,61.39
2018,9,23,9,15,877.0,80.5,1.25,20.3,581.5,79.49,62.57
2018,9,23,9,30,894.0,82.0,1.2,20.8,623.0,81.17,63.68
2018,9,23,9,45,906.5,83.0,1.2,21.3,658.5,82.34,64.38
2018,9,23,10,0,919.0,84.0,1.2,21.8,694.0,83.44,65.03
2018,9,23,10,15,927.5,85.0,1.2,22.05,722.5,100.81,63.32
2018,9,23,10,30,936.0,86.0,1.2,22.3,751.0,162.22,88.82
2018,9,23,10,45,943.0,87.0,1.25,22.55,773.5,224.03,131.21
2018,9,23,11,0,950.0,88.0,1.3,22.8,796.0,286.1,181.36
2018,9,23,11,15,953.0,88.5,1.3,22.9,809.5,346.65,233.31
2018,9,23,11,30,956.0,89.0,1.3,23.0,823.0,406.47,284.94
2018,9,23,11,45,959.0,89.5,1.35,23.1,830.0,465.31,335.08
2018,9,23,12,0,962.0,90.0,1.4,23.2,837.0,522.93,383.01
2018,9,23,12,15,963.5,88.5,1.4,23.25,834.5,576.65,426.57
2018,9,23,12,30,965.0,87.0,1.4,23.3,832.0,628.39,467.35
2018,9,23,12,45,965.5,86.0,1.4,23.3,822.5,677.76,505.34
2018,9,23,13,0,966.0,85.0,1.4,23.3,813.0,724.64,540.59
2018,9,23,13,15,963.0,84.0,1.4,23.3,795.0,766.37,571.5
2018,9,23,13,30,960.0,83.0,1.4,23.3,777.0,804.94,598.38
2018,9,23,13,45,953.0,82.0,1.4,23.25,750.5,837.09,620.33
2018,9,23,14,0,946.0,81.0,1.4,23.2,724.0,865.55,639.92
2018,9,23,14,15,936.0,80.0,1.4,23.1,691.0,887.73,655.6
2018,9,23,14,30,926.0,79.0,1.4,23.0,658.0,905.95,668.91
2018,9,23,14,45,912.0,77.0,1.4,22.85,618.0,915.49,676.86
2018,9,23,15,0,898.0,75.0,1.4,22.7,578.0,920.91,682.41
2018,9,23,15,15,880.0,72.5,1.4,22.7,533.0,917.98,682.3
2018,9,23,15,30,862.0,70.0,1.4,22.7,488.0,911.08,679.78
2018,9,23,15,45,835.5,68.0,1.4,22.25,439.0,903.83,678.28
2018,9,23,16,0,809.0,66.0,1.4,21.8,390.0,882.1,666.94
2018,9,23,16,15,771.5,62.5,1.4,21.25,338.5,844.39,644.63
2018,9,23,16,30,734.0,59.0,1.4,20.7,287.0,803.47,619.12
2018,9,23,16,45,677.0,54.0,1.4,20.15,234.5,739.55,575.61
2018,9,23,17,0,620.0,49.0,1.4,19.6,182.0,673.45,527.66
2018,9,23,17,15,527.5,42.0,1.45,18.75,134.0,582.5,458.26
2018,9,23,17,30,435.0,35.0,1.5,17.9,86.0,483.82,375.46
2018,9,23,17,45,279.0,24.0,1.55,17.05,50.5,313.92,171.09
2018,9,23,18,0,123.0,13.0,1.6,16.2,15.0,112.3,0.0
2018,9,23,18,15,61.5,6.5,1.6,15.85,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,1.05,14.35,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,1.0,14.5,5.0,0.0,0.0
2018,9,24,6,15,210.0,16.5,0.9,15.15,31.0,12.98,0.0
2018,9,24,6,30,367.0,27.0,0.8,15.8,57.0,22.58,11.62
2018,9,24,6,45,473.0,35.0,0.7,16.45,102.5,29.3,19.66
2018,9,24,7,0,579.0,43.0,0.6,17.1,148.0,39.28,28.88
2018,9,24,7,15,642.0,48.0,0.55,17.8,198.5,43.92,33.17
2018,9,24,7,30,705.0,53.0,0.5,18.5,249.0,48.66,37.34
2018,9,24,7,45,745.0,58.0,0.4,19.2,301.0,53.15,41.13
2018,9,24,8,0,785.0,63.0,0.3,19.9,353.0,57.6,44.78
2018,9,24,8,15,813.0,66.0,0.3,20.6,402.5,60.32,46.84
2018,9,24,8,30,841.0,69.0,0.3,21.3,452.0,63.02,48.85
2018,9,24,8,45,861.0,71.5,0.3,22.0,498.0,72.24,56.35
2018,9,24,9,0,881.0,74.0,0.3,22.7,544.0,74.92,58.23
2018,9,24,9,15,897.5,75.5,0.3,23.2,585.5,76.76,59.47
2018,9,24,9,30,914.0,77.0,0.3,23.7,627.0,78.51,60.63
2018,9,24,9,45,926.5,77.5,0.3,24.25,662.5,79.45,61.12
2018,9,24,10,0,939.0,78.0,0.3,24.8,698.0,80.32,61.56
2018,9,24,10,15,946.5,79.5,0.3,25.15,726.5,97.31,60.05
2018,9,24,10,30,954.0,81.0,0.3,25.5,755.0,159.95,85.06
2018,9,24,10,45,959.0,81.5,0.35,25.8,776.0,222.06,126.43
2018,9,24,11,0,964.0,82.0,0.4,26.1,797.0,284.12,175.31
2018,9,24,11,15,967.0,83.0,0.4,26.25,810.5,345.69,226.46
2018,9,24,11,30,970.0,84.0,0.4,26.4,824.0,406.52,277.14
2018,9,24,11,45,971.0,84.5,0.45,26.55,829.5,465.16,325.57
2018,9,24,12,0,972.0,85.0,0.5,26.7,835.0,522.34,371.58
2018,9,24,12,15,971.5,84.5,0.55,26.7,832.0,576.2,414.13
2018,9,24,12,30,971.0,84.0,0.6,26.7,829.0,627.9,453.94
2018,9,24,12,45,968.5,83.5,0.65,26.7,818.0,676.02,490.22
2018,9,24,13,0,966.0,83.0,0.7,26.7,807.0,721.39,523.79
2018,9,24,13,15,961.5,82.0,0.7,26.6,788.0,761.93,553.0
2018,9,24,13,30,957.0,81.0,0.7,26.5,769.0,799.19,578.27
2018,9,24,13,45,950.0,80.0,0.75,26.35,742.5,831.1,600.27
2018,9,24,14,0,943.0,79.0,0.8,26.2,716.0,859.33,620.08
2018,9,24,14,15,933.0,78.5,0.8,26.0,683.0,881.85,635.7
2018,9,24,14,30,923.0,78.0,0.8,25.8,650.0,900.47,649.05
2018,9,24,14,45,909.0,76.0,0.8,25.6,610.0,909.85,656.76
2018,9,24,15,0,895.0,74.0,0.8,25.4,570.0,915.13,662.18
2018,9,24,15,15,877.0,71.5,0.8,25.4,525.5,912.09,662.0
2018,9,24,15,30,859.0,69.0,0.8,25.4,481.0,905.1,659.51
2018,9,24,15,45,833.5,66.0,0.8,24.8,432.0,897.31,658.11
2018,9,24,16,0,808.0,63.0,0.8,24.2,383.0,875.14,647.21
2018,9,24,16,15,771.0,59.5,0.8,23.6,331.5,837.93,625.99
2018,9,24,16,30,734.0,56.0,0.8,23.0,280.0,797.58,601.68
2018,9,24,16,45,678.0,51.5,0.85,22.35,228.5,735.45,561.38
2018,9,24,17,0,622.0,47.0,0.9,21.7,177.0,671.14,516.45
2018,9,24,17,15,530.0,39.5,0.95,20.75,129.0,579.88,448.27
2018,9,24,17,30,438.0,32.0,1.0,19.8,81.0,481.88,366.27
2018,9,24,17,45,272.5,21.5,1.05,18.9,46.5,301.79,128.14
2018,9,24,18,0,107.0,11.0,1.1,18.0,12.0,97.15,0.0
2018,9,24,18,15,53.5,5.5,1.1,17.75,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,5,45,15.0,2.0,0.65,12.75,1.5,0.0,0.0
2018,9,25,6,0,30.0,4.0,0.6,12.8,3.0,0.0,0.0
2018,9,25,6,15,198.5,15.5,0.55,13.75,29.5,12.2,0.0
2018,9,25,6,30,367.0,27.0,0.5,14.7,56.0,22.61,11.27
2018,9,25,6,45,478.5,34.5,0.45,15.65,101.5,28.94,19.39
2018,9,25,7,0,590.0,42.0,0.4,16.6,147.0,38.52,28.26
2018,9,25,7,15,654.0,47.0,0.35,17.4,198.0,43.21,32.6
2018,9,25,7,30,718.0,52.0,0.3,18.2,249.0,48.0,36.82
2018,9,25,7,45,759.5,56.0,0.25,19.0,301.0,51.78,39.99
2018,9,25,8,0,801.0,60.0,0.2,19.8,353.0,55.57,43.06
2018,9,25,8,15,829.0,63.0,0.2,20.55,403.0,58.39,45.21
2018,9,25,8,30,857.0,66.0,0.2,21.3,453.0,67.66,52.82
2018,9,25,8,45,877.0,68.0,0.2,22.1,499.0,70.18,54.57
2018,9,25,9,0,897.0,70.0,0.2,22.9,545.0,72.6,56.23
2018,9,25,9,15,911.0,72.5,0.2,23.55,586.5,75.1,57.99
2018,9,25,9,30,925.0,75.0,0.2,24.2,628.0,77.48,59.65
2018,9,25,9,45,935.0,76.5,0.25,24.8,663.0,79.02,60.63
2018,9,25,10,0,945.0,78.0,0.3,25.4,698.0,80.47,61.54
2018,9,25,10,15,952.5,79.0,0.3,25.75,726.5,96.22,59.68
2018,9,25,10,30,960.0,80.0,0.3,26.1,755.0,158.9,84.06
2018,9,25,10,45,965.0,81.0,0.3,26.4,776.0,221.67,125.54
2018,9,25,11,0,970.0,82.0,0.3,26.7,797.0,284.41,174.54
2018,9,25,11,15,973.0,82.0,0.35,26.9,810.0,345.59,225.33
2018,9,25,11,30,976.0,82.0,0.4,27.1,823.0,405.95,275.76
2018,9,25,11,45,976.0,82.5,0.4,27.25,827.5,464.45,323.7
2018,9,25,12,0,976.0,83.0,0.4,27.4,832.0,521.34,368.97
2018,9,25,12,15,974.0,83.0,0.45,27.45,828.5,574.95,411.08
2018,9,25,12,30,972.0,83.0,0.5,27.5,825.0,626.28,450.35
2018,9,25,12,45,968.0,83.5,0.55,27.5,813.5,674.36,486.41
2018,9,25,13,0,964.0,84.0,0.6,27.5,802.0,719.6,519.69
2018,9,25,13,15,959.0,83.0,0.6,27.4,782.5,759.69,548.42
2018,9,25,13,30,954.0,82.0,0.6,27.3,763.0,796.45,573.31
2018,9,25,13,45,947.0,81.0,0.65,27.2,736.5,828.23,595.02
2018,9,25,14,0,940.0,80.0,0.7,27.1,710.0,856.33,614.53
2018,9,25,14,15,930.0,79.0,0.7,26.85,677.0,878.18,629.75
2018,9,25,14,30,920.0,78.0,0.7,26.6,644.0,896.1,642.72
2018,9,25,14,45,906.5,75.5,0.7,26.4,604.0,905.22,650.22
2018,9,25,15,0,893.0,73.0,0.7,26.2,564.0,910.22,655.43
2018,9,25,15,15,874.5,71.0,0.7,26.2,519.5,907.27,655.31
2018,9,25,15,30,856.0,69.0,0.7,26.2,475.0,900.41,652.9
2018,9,25,15,45,830.0,66.0,0.7,25.45,426.0,892.08,651.53
2018,9,25,16,0,804.0,63.0,0.7,24.7,377.0,869.41,640.69
2018,9,25,16,15,766.5,59.5,0.8,23.9,326.0,831.76,621.38
2018,9,25,16,30,729.0,56.0,0.9,23.1,275.0,790.97,598.59
2018,9,25,16,45,672.0,51.0,0.95,22.3,223.5,727.35,557.09
2018,9,25,17,0,615.0,46.0,1.0,21.5,172.0,661.67,510.85
2018,9,25,17,15,519.5,39.0,1.05,20.6,124.5,568.49,440.3
2018,9,25,17,30,424.0,32.0,1.1,19.7,77.0,468.39,354.22
2018,9,25,17,45,261.0,21.0,1.15,18.75,44.0,286.79,72.76
2018,9,25,18,0,98.0,10.0,1.2,17.8,11.0,88.65,0.0
2018,9,25,18,15,49.0,5.0,1.2,17.45,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,26,5,45,14.0,2.0,0.7,13.55,1.5,0.0,0.0
2018,9,26,6,0,28.0,4.0,0.7,13.5,3.0,0.0,0.0
2018,9,26,6,15,189.5,15.0,0.6,14.35,28.0,11.8,0.0
2018,9,26,6,30,351.0,26.0,0.5,15.2,53.0,21.74,10.02
2018,9,26,6,45,462.0,34.5,0.4,16.05,98.0,28.87,19.24
2018,9,26,7,0,573.0,43.0,0.3,16.9,143.0,36.18,26.17
2018,9,26,7,15,637.5,49.0,0.25,17.7,194.0,44.73,33.9
2018,9,26,7,30,702.0,55.0,0.2,18.5,245.0,50.25,38.75
2018,9,26,7,45,742.5,59.5,0.2,19.3,296.5,54.3,42.13
2018,9,26,8,0,783.0,64.0,0.2,20.1,348.0,58.34,45.39
2018,9,26,8,15,811.5,67.0,0.2,20.85,397.5,61.04,47.42
2018,9,26,8,30,840.0,70.0,0.2,21.6,447.0,63.72,49.4
2018,9,26,8,45,814.0,84.0,0.2,22.4,480.0,72.99,56.9
2018,9,26,9,0,788.0,98.0,0.2,23.2,513.0,81.73,63.82
2018,9,26,9,15,805.5,100.5,0.2,23.85,552.5,83.14,64.6
2018,9,26,9,30,823.0,103.0,0.2,24.5,592.0,84.54,65.41
2018,9,26,9,45,818.5,111.5,0.2,25.15,621.5,89.22,68.91
2018,9,26,10,0,814.0,120.0,0.2,25.8,651.0,93.68,72.2
2018,9,26,10,15,741.5,153.5,0.25,26.2,653.0,114.6,76.76
2018,9,26,10,30,669.0,187.0,0.3,26.6,655.0,179.62,110.22
2018,9,26,10,45,669.5,194.5,0.3,27.05,674.0,232.61,145.37
2018,9,26,11,0,670.0,202.0,0.3,27.5,693.0,285.74,185.88
2018,9,26,11,15,714.0,187.5,0.3,27.7,719.0,336.32,225.23
2018,9,26,11,30,758.0,173.0,0.3,27.9,745.0,390.64,268.03
2018,9,26,11,45,762.5,173.5,0.35,28.15,752.0,443.46,310.38
2018,9,26,12,0,767.0,174.0,0.4,28.4,759.0,495.59,351.19
2018,9,26,12,15,854.5,135.0,0.4,28.5,784.5,557.34,397.18
2018,9,26,12,30,942.0,96.0,0.4,28.6,810.0,619.43,442.75
2018,9,26,12,45,897.5,113.0,0.45,28.65,785.5,656.07,470.41
2018,9,26,13,0,853.0,130.0,0.5,28.7,761.0,693.15,497.46
2018,9,26,13,15,763.5,160.0,0.5,28.6,714.5,703.92,505.68
2018,9,26,13,30,674.0,190.0,0.5,28.5,668.0,703.61,506.32
2018,9,26,13,45,648.5,189.0,0.55,28.45,635.5,715.2,516.29
2018,9,26,14,0,623.0,188.0,0.6,28.4,603.0,722.43,523.11
2018,9,26,14,15,678.0,158.0,0.65,28.15,589.0,764.43,554.66
2018,9,26,14,30,733.0,128.0,0.7,27.9,575.0,803.61,582.23
2018,9,26,14,45,682.5,132.5,0.75,27.6,528.0,785.97,573.04
2018,9,26,15,0,632.0,137.0,0.8,27.3,481.0,763.2,561.14
2018,9,26,15,15,493.0,156.5,0.8,27.3,411.5,661.48,493.87
2018,9,26,15,30,354.0,176.0,0.8,27.3,342.0,543.52,412.19
2018,9,26,15,45,334.0,158.0,0.85,26.45,301.5,511.9,393.87
2018,9,26,16,0,314.0,140.0,0.9,25.6,261.0,478.03,372.38
2018,9,26,16,15,459.5,104.0,0.9,24.8,253.5,596.6,463.0
2018,9,26,16,30,605.0,68.0,0.9,24.0,246.0,696.72,534.61
2018,9,26,16,45,569.5,60.0,0.95,23.15,202.0,650.99,502.65
2018,9,26,17,0,534.0,52.0,1.0,22.3,158.0,603.5,468.15
2018,9,26,17,15,437.0,43.0,1.0,21.35,113.0,498.55,387.45
2018,9,26,17,30,340.0,34.0,1.0,20.4,68.0,395.09,296.87
2018,9,26,17,45,203.5,21.5,1.0,19.45,38.5,232.9,0.0
2018,9,26,18,0,67.0,9.0,1.0,18.5,9.0,62.13,0.0
2018,9,26,18,15,33.5,4.5,1.0,18.2,4.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.1,15.65,1.0,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.1,15.7,2.0,0.0,0.0
2018,9,27,6,15,142.0,15.5,0.9,16.3,24.5,12.2,0.0
2018,9,27,6,30,267.0,28.0,0.7,16.9,47.0,23.25,10.24
2018,9,27,6,45,379.0,38.0,0.55,17.5,89.5,31.37,21.16
2018,9,27,7,0,491.0,48.0,0.4,18.1,132.0,39.61,28.95
2018,9,27,7,15,496.0,60.0,0.4,18.85,169.0,48.53,37.0
2018,9,27,7,30,501.0,72.0,0.4,19.6,206.0,57.03,44.43
2018,9,27,7,45,529.0,83.5,0.35,20.35,250.5,65.05,51.23
2018,9,27,8,0,557.0,95.0,0.3,21.1,295.0,72.78,57.59
2018,9,27,8,15,554.0,110.5,0.3,21.7,333.0,82.56,65.59
2018,9,27,8,30,551.0,126.0,0.3,22.3,371.0,91.84,73.02
2018,9,27,8,45,616.5,124.0,0.35,22.95,424.5,90.04,71.07
2018,9,27,9,0,682.0,122.0,0.4,23.6,478.0,88.69,69.55
2018,9,27,9,15,692.0,128.5,0.4,23.95,514.0,91.79,71.82
2018,9,27,9,30,702.0,135.0,0.4,24.3,550.0,94.76,73.98
2018,9,27,9,45,733.5,134.5,0.45,24.7,590.0,93.98,73.03
2018,9,27,10,0,765.0,134.0,0.5,25.1,630.0,93.37,72.28
2018,9,27,10,15,675.5,174.5,0.5,25.35,626.0,123.65,85.45
2018,9,27,10,30,586.0,215.0,0.5,25.6,622.0,187.9,120.32
2018,9,27,10,45,630.5,207.0,0.55,25.85,656.5,233.65,148.94
2018,9,27,11,0,675.0,199.0,0.6,26.1,691.0,284.32,186.52
2018,9,27,11,15,676.0,203.5,0.6,26.15,703.5,335.74,228.46
2018,9,27,11,30,677.0,208.0,0.6,26.2,716.0,386.85,270.34
2018,9,27,11,45,718.5,190.0,0.6,26.25,732.5,437.25,310.53
2018,9,27,12,0,760.0,172.0,0.6,26.3,749.0,489.99,351.91
2018,9,27,12,15,830.0,139.5,0.6,26.3,767.0,547.5,395.91
2018,9,27,12,30,900.0,107.0,0.6,26.3,785.0,603.94,438.6
2018,9,27,12,45,795.5,151.0,0.65,26.25,744.0,630.5,459.43
2018,9,27,13,0,691.0,195.0,0.7,26.2,703.0,646.41,472.1
2018,9,27,13,15,669.5,197.0,0.7,26.1,679.0,670.93,490.66
2018,9,27,13,30,648.0,199.0,0.7,26.0,655.0,691.46,506.04
2018,9,27,13,45,658.5,185.0,0.75,25.85,634.0,718.09,526.68
2018,9,27,14,0,669.0,171.0,0.8,25.7,613.0,742.14,545.48
2018,9,27,14,15,623.5,175.0,0.8,25.4,571.0,734.47,541.84
2018,9,27,14,30,578.0,179.0,0.8,25.1,529.0,713.05,529.43
2018,9,27,14,45,428.5,203.0,0.85,24.8,453.0,626.0,470.19
2018,9,27,15,0,279.0,227.0,0.9,24.5,377.0,512.07,390.19
2018,9,27,15,15,376.5,185.5,0.9,24.5,370.5,564.29,432.82
2018,9,27,15,30,474.0,144.0,0.9,24.5,364.0,639.17,488.93
2018,9,27,15,45,541.5,116.5,0.9,23.6,342.0,687.11,525.25
2018,9,27,16,0,609.0,89.0,0.9,22.7,320.0,723.05,553.03
2018,9,27,16,15,485.0,88.0,0.9,22.1,255.5,608.24,473.73
2018,9,27,16,30,361.0,87.0,0.9,21.5,191.0,484.29,385.03
2018,9,27,16,45,334.0,74.5,0.9,20.9,156.0,444.55,356.17
2018,9,27,17,0,307.0,62.0,0.9,20.3,121.0,404.2,323.97
2018,9,27,17,15,244.0,47.5,0.9,19.7,85.5,328.66,261.45
2018,9,27,17,30,181.0,33.0,0.9,19.1,50.0,255.9,192.07
2018,9,27,17,45,103.5,19.0,0.9,18.5,27.5,144.07,0.0
2018,9,27,18,0,26.0,5.0,0.9,17.9,5.0,25.22,0.0
2018,9,27,18,15,13.0,2.5,0.9,17.6,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,28,5,45,5.5,0.0,0.5,13.25,0.0,0.0,0.0
2018,9,28,6,0,11.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,28,6,15,11.0,5.5,0.5,13.8,6.0,4.33,0.0
2018,9,28,6,30,11.0,11.0,0.5,14.3,12.0,8.65,0.0
2018,9,28,6,45,5.5,20.5,0.5,14.75,21.0,15.64,7.85
2018,9,28,7,0,0.0,30.0,0.5,15.2,30.0,22.88,14.6
2018,9,28,7,15,9.0,53.0,0.5,15.65,55.5,40.27,30.21
2018,9,28,7,30,18.0,76.0,0.5,16.1,81.0,56.14,44.32
2018,9,28,7,45,152.0,104.0,0.5,16.5,157.5,74.97,60.76
2018,9,28,8,0,286.0,132.0,0.5,16.9,234.0,92.09,75.39
2018,9,28,8,15,367.0,134.5,0.5,17.4,284.5,92.5,75.33
2018,9,28,8,30,448.0,137.0,0.5,17.9,335.0,94.66,76.8
2018,9,28,8,45,420.5,164.0,0.5,18.35,365.0,109.49,89.03
2018,9,28,9,0,393.0,191.0,0.5,18.8,395.0,123.52,100.37
2018,9,28,9,15,561.0,157.0,0.5,19.1,473.0,106.45,85.58
2018,9,28,9,30,729.0,123.0,0.5,19.4,551.0,88.18,69.93
2018,9,28,9,45,803.5,106.5,0.55,19.65,603.5,85.78,67.73
2018,9,28,10,0,878.0,90.0,0.6,19.9,656.0,85.83,67.58
2018,9,28,10,15,886.0,91.0,0.6,20.0,683.0,97.6,65.19
2018,9,28,10,30,894.0,92.0,0.6,20.1,710.0,156.51,87.66
2018,9,28,10,45,898.5,93.5,0.6,20.15,730.0,215.77,127.58
2018,9,28,11,0,903.0,95.0,0.6,20.2,750.0,274.99,175.2
2018,9,28,11,15,906.5,95.5,0.6,20.15,762.5,332.97,224.84
2018,9,28,11,30,910.0,96.0,0.6,20.1,775.0,390.29,274.36
2018,9,28,11,45,910.5,96.5,0.6,20.05,779.5,445.54,321.57
2018,9,28,12,0,911.0,97.0,0.6,20.0,784.0,499.34,366.4
2018,9,28,12,15,912.0,95.5,0.65,19.95,781.0,550.09,408.1
2018,9,28,12,30,913.0,94.0,0.7,19.9,778.0,598.9,447.26
2018,9,28,12,45,913.5,92.0,0.7,19.85,768.0,644.79,482.83
2018,9,28,13,0,914.0,90.0,0.7,19.8,758.0,688.24,515.76
2018,9,28,13,15,909.5,89.0,0.75,19.7,739.5,726.57,545.17
2018,9,28,13,30,905.0,88.0,0.8,19.6,721.0,761.75,571.45
2018,9,28,13,45,898.0,87.0,0.8,19.45,695.5,791.77,592.32
2018,9,28,14,0,891.0,86.0,0.8,19.3,670.0,818.27,610.95
2018,9,28,14,15,881.0,84.0,0.8,19.1,637.5,837.6,625.07
2018,9,28,14,30,871.0,82.0,0.8,18.9,605.0,853.12,636.9
2018,9,28,14,45,857.0,80.0,0.8,18.7,566.5,861.33,644.11
2018,9,28,15,0,843.0,78.0,0.8,18.5,528.0,865.65,649.02
2018,9,28,15,15,823.0,75.5,0.8,18.5,484.5,870.45,653.97
2018,9,28,15,30,803.0,73.0,0.8,18.5,441.0,861.22,649.65
2018,9,28,15,45,776.0,70.0,0.8,17.75,394.0,841.07,639.91
2018,9,28,16,0,749.0,67.0,0.8,17.0,347.0,817.28,627.46
2018,9,28,16,15,710.5,62.0,0.8,16.5,297.5,776.81,602.17
2018,9,28,16,30,672.0,57.0,0.8,16.0,248.0,733.36,573.56
2018,9,28,16,45,587.5,53.5,0.8,15.45,196.5,655.43,518.04
2018,9,28,17,0,503.0,50.0,0.8,14.9,145.0,569.86,453.44
2018,9,28,17,15,306.0,41.0,0.8,14.35,93.5,377.38,302.63
2018,9,28,17,30,109.0,32.0,0.8,13.8,42.0,171.57,127.58
2018,9,28,17,45,72.0,19.0,0.75,13.25,23.5,75.38,0.0
2018,9,28,18,0,35.0,6.0,0.7,12.7,5.0,0.0,0.0
2018,9,28,18,15,17.5,3.0,0.7,12.6,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,29,5,45,2.0,0.5,0.8,12.05,0.5,0.0,0.0
2018,9,29,6,0,4.0,1.0,0.8,12.1,1.0,0.0,0.0
2018,9,29,6,15,4.0,3.0,0.85,12.3,3.0,2.36,0.0
2018,9,29,6,30,4.0,5.0,0.9,12.5,5.0,3.92,0.0
2018,9,29,6,45,68.5,10.5,0.9,12.7,21.5,8.09,1.35
2018,9,29,7,0,133.0,16.0,0.9,12.9,38.0,12.36,5.37
2018,9,29,7,15,66.5,15.0,0.95,13.15,26.0,11.27,4.5
2018,9,29,7,30,0.0,14.0,1.0,13.4,14.0,10.63,3.96
2018,9,29,7,45,0.0,16.5,1.05,13.65,16.5,12.54,5.69
2018,9,29,8,0,0.0,19.0,1.1,13.9,19.0,14.46,7.38
2018,9,29,8,15,0.0,26.0,1.1,14.25,26.0,19.82,12.15
2018,9,29,8,30,0.0,33.0,1.1,14.6,33.0,25.2,16.86
2018,9,29,8,45,0.0,41.5,1.1,14.95,41.5,31.75,22.57
2018,9,29,9,0,0.0,50.0,1.1,15.3,50.0,38.31,28.22
2018,9,29,9,15,0.0,49.5,1.1,15.65,49.5,37.95,27.77
2018,9,29,9,30,0.0,49.0,1.1,16.0,49.0,37.59,27.33
2018,9,29,9,45,0.0,60.0,1.1,16.35,60.0,46.1,34.61
2018,9,29,10,0,0.0,71.0,1.1,16.7,71.0,54.64,41.84
2018,9,29,10,15,0.0,92.0,1.15,16.9,92.0,70.97,53.14
2018,9,29,10,30,0.0,113.0,1.2,17.1,113.0,86.44,65.61
2018,9,29,10,45,0.0,107.0,1.2,17.3,107.0,82.2,62.0
2018,9,29,11,0,0.0,101.0,1.2,17.5,101.0,77.83,58.34
2018,9,29,11,15,0.5,109.5,1.2,17.5,110.0,84.39,63.6
2018,9,29,11,30,1.0,118.0,1.2,17.5,119.0,91.07,68.95
2018,9,29,11,45,0.5,107.0,1.2,17.55,107.5,82.73,62.16
2018,9,29,12,0,0.0,96.0,1.2,17.6,96.0,74.18,55.23
2018,9,29,12,15,0.0,97.0,1.2,17.55,97.0,74.96,55.89
2018,9,29,12,30,0.0,98.0,1.2,17.5,98.0,75.74,56.56
2018,9,29,12,45,1.0,112.0,1.2,17.45,112.5,87.25,65.96
2018,9,29,13,0,2.0,126.0,1.2,17.4,127.0,99.03,75.56
2018,9,29,13,15,1.5,110.5,1.2,17.3,111.5,86.64,65.6
2018,9,29,13,30,1.0,95.0,1.2,17.2,96.0,74.09,55.49
2018,9,29,13,45,120.0,115.5,1.2,17.05,193.5,207.71,166.94
2018,9,29,14,0,239.0,136.0,1.2,16.9,291.0,348.95,280.21
2018,9,29,14,15,267.0,157.5,1.2,16.75,323.0,408.2,325.94
2018,9,29,14,30,295.0,179.0,1.2,16.6,355.0,446.67,356.4
2018,9,29,14,45,234.0,173.0,1.15,16.4,306.5,398.58,319.38
2018,9,29,15,0,173.0,167.0,1.1,16.2,258.0,327.13,264.28
2018,9,29,15,15,91.5,130.5,1.1,16.2,178.5,218.67,177.48
2018,9,29,15,30,10.0,94.0,1.1,16.2,99.0,82.95,64.4
2018,9,29,15,45,132.5,100.0,1.1,15.8,149.5,248.78,206.09
2018,9,29,16,0,255.0,106.0,1.1,15.4,200.0,376.27,311.41
2018,9,29,16,15,174.5,92.0,1.05,15.1,152.0,287.98,239.02
2018,9,29,16,30,94.0,78.0,1.0,14.8,104.0,179.84,149.3
2018,9,29,16,45,47.0,53.0,0.95,14.55,66.0,106.23,86.51
2018,9,29,17,0,0.0,28.0,0.9,14.3,28.0,21.34,12.5
2018,9,29,17,15,0.0,19.5,0.85,14.05,19.5,14.83,6.77
2018,9,29,17,30,0.0,11.0,0.8,13.8,11.0,8.35,0.63
2018,9,29,17,45,3.5,6.5,0.75,13.55,6.5,8.04,0.0
2018,9,29,18,0,7.0,2.0,0.7,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,0.7,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,6,15,13.0,8.0,0.55,13.0,9.0,6.29,0.0
2018,9,30,6,30,26.0,16.0,0.5,13.2,18.0,12.52,1.09
2018,9,30,6,45,40.5,31.5,0.5,13.4,37.0,23.98,14.97
2018,9,30,7,0,55.0,47.0,0.5,13.6,56.0,35.22,25.56
2018,9,30,7,15,104.5,63.5,0.5,13.85,88.0,47.22,36.57
2018,9,30,7,30,154.0,80.0,0.5,14.1,120.0,57.69,46.03
2018,9,30,7,45,148.0,108.5,0.5,14.3,153.5,77.4,63.44
2018,9,30,8,0,142.0,137.0,0.5,14.5,187.0,94.84,78.53
2018,9,30,8,15,202.5,152.5,0.5,14.9,234.5,102.89,85.14
2018,9,30,8,30,263.0,168.0,0.5,15.3,282.0,112.82,93.28
2018,9,30,8,45,404.5,156.5,0.5,15.7,353.5,104.87,86.0
2018,9,30,9,0,546.0,145.0,0.5,16.1,425.0,100.06,81.51
2018,9,30,9,15,623.0,138.0,0.55,16.55,481.0,96.75,78.34
2018,9,30,9,30,700.0,131.0,0.6,17.0,537.0,92.69,74.55
2018,9,30,9,45,467.5,192.0,0.6,17.5,470.0,122.06,99.05
2018,9,30,10,0,235.0,253.0,0.6,18.0,403.0,154.89,125.86
2018,9,30,10,15,214.5,268.0,0.6,18.35,409.5,174.24,133.22
2018,9,30,10,30,194.0,283.0,0.6,18.7,416.0,200.12,147.7
2018,9,30,10,45,193.5,312.0,0.65,19.05,447.5,234.88,172.72
2018,9,30,11,0,193.0,341.0,0.7,19.4,479.0,270.82,200.17
2018,9,30,11,15,176.5,343.5,0.7,19.6,471.5,287.78,214.4
2018,9,30,11,30,160.0,346.0,0.7,19.8,464.0,302.54,227.01
2018,9,30,11,45,111.0,329.5,0.7,19.95,411.5,289.46,219.07
2018,9,30,12,0,62.0,313.0,0.7,20.1,359.0,266.27,202.8
2018,9,30,12,15,186.5,308.0,0.7,20.2,446.0,338.6,257.58
2018,9,30,12,30,311.0,303.0,0.7,20.3,533.0,426.58,323.25
2018,9,30,12,45,509.5,235.0,0.75,20.35,605.5,523.24,395.72
2018,9,30,13,0,708.0,167.0,0.8,20.4,678.0,629.69,474.39
2018,9,30,13,15,463.0,230.5,0.75,20.3,561.0,549.19,415.83
2018,9,30,13,30,218.0,294.0,0.7,20.2,444.0,426.56,325.81
2018,9,30,13,45,217.5,281.5,0.7,20.15,426.5,429.27,330.03
2018,9,30,14,0,217.0,269.0,0.7,20.1,409.0,430.66,332.2
2018,9,30,14,15,331.5,234.5,0.7,19.95,436.0,521.54,402.09
2018,9,30,14,30,446.0,200.0,0.7,19.8,463.0,619.08,474.4
2018,9,30,14,45,560.0,160.5,0.7,19.65,468.5,692.68,529.18
2018,9,30,15,0,674.0,121.0,0.7,19.5,474.0,777.15,588.43
