Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,15,15,684.5,106.5,0.7,19.5,438.5,784.14,593.67
2018,9,30,15,30,695.0,92.0,0.7,19.5,403.0,787.45,597.55
2018,9,30,15,45,613.0,95.0,0.65,18.95,347.0,724.13,556.05
2018,9,30,16,0,531.0,98.0,0.6,18.4,291.0,656.42,511.01
2018,9,30,16,15,467.5,90.5,0.55,18.0,242.0,581.87,459.07
2018,9,30,16,30,404.0,83.0,0.5,17.6,193.0,516.42,411.76
2018,9,30,16,45,346.0,70.0,0.45,17.25,150.5,447.51,359.34
2018,9,30,17,0,288.0,57.0,0.4,16.9,108.0,378.7,304.27
2018,9,30,17,15,210.0,43.0,0.4,16.45,73.5,291.98,231.52
2018,9,30,17,30,132.0,29.0,0.4,16.0,39.0,203.24,138.89
2018,9,30,17,45,70.0,15.5,0.35,15.55,20.5,70.52,0.0
2018,9,30,18,0,8.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.0,1.0,0.25,14.95,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.6,12.5,1.5,1.18,0.0
2018,10,1,6,30,0.0,3.0,0.6,12.7,3.0,2.27,0.0
2018,10,1,6,45,0.0,5.0,0.55,12.95,5.0,3.78,0.0
2018,10,1,7,0,0.0,7.0,0.5,13.2,7.0,5.3,0.0
2018,10,1,7,15,0.0,8.5,0.5,13.35,8.5,6.44,0.15
2018,10,1,7,30,0.0,10.0,0.5,13.5,10.0,7.59,1.21
2018,10,1,7,45,0.0,27.0,0.5,13.65,27.0,20.56,12.96
2018,10,1,8,0,0.0,44.0,0.5,13.8,44.0,33.62,24.65
2018,10,1,8,15,1.5,89.0,0.5,13.95,89.5,67.33,54.49
2018,10,1,8,30,3.0,134.0,0.5,14.1,135.0,97.95,80.98
2018,10,1,8,45,1.5,119.5,0.5,14.3,120.0,89.16,72.94
2018,10,1,9,0,0.0,105.0,0.5,14.5,105.0,79.63,64.43
2018,10,1,9,15,0.0,102.0,0.55,14.7,102.0,77.79,62.62
2018,10,1,9,30,0.0,99.0,0.6,14.9,99.0,75.84,60.73
2018,10,1,9,45,2.0,134.0,0.6,15.1,135.5,100.6,81.8
2018,10,1,10,0,4.0,169.0,0.6,15.3,172.0,124.46,101.73
2018,10,1,10,15,2.5,149.0,0.6,15.45,151.0,111.42,90.38
2018,10,1,10,30,1.0,129.0,0.6,15.6,130.0,97.99,75.26
2018,10,1,10,45,2.0,144.5,0.6,15.8,146.0,109.63,84.52
2018,10,1,11,0,3.0,160.0,0.6,16.0,162.0,121.54,93.89
2018,10,1,11,15,40.0,228.5,0.6,16.15,257.5,178.4,137.72
2018,10,1,11,30,77.0,297.0,0.6,16.3,353.0,243.17,187.17
2018,10,1,11,45,77.0,306.0,0.65,16.45,362.5,258.64,199.31
2018,10,1,12,0,77.0,315.0,0.7,16.6,372.0,274.43,211.91
2018,10,1,12,15,45.0,272.5,0.7,16.65,306.0,235.19,182.29
2018,10,1,12,30,13.0,230.0,0.7,16.7,240.0,185.27,143.76
2018,10,1,12,45,7.5,189.0,0.7,16.75,194.5,151.52,117.43
2018,10,1,13,0,2.0,148.0,0.7,16.8,149.0,116.42,89.54
2018,10,1,13,15,2.0,142.5,0.7,16.8,143.5,112.46,86.56
2018,10,1,13,30,2.0,137.0,0.7,16.8,138.0,108.42,83.43
2018,10,1,13,45,2.5,153.0,0.7,16.75,154.5,122.4,94.89
2018,10,1,14,0,3.0,169.0,0.7,16.7,171.0,137.1,106.88
2018,10,1,14,15,4.0,166.0,0.65,16.6,168.5,136.47,106.6
2018,10,1,14,30,5.0,163.0,0.6,16.5,166.0,136.03,106.55
2018,10,1,14,45,6.0,161.0,0.6,16.4,164.5,136.77,107.51
2018,10,1,15,0,7.0,159.0,0.6,16.3,163.0,137.93,108.85
2018,10,1,15,15,6.0,149.5,0.6,16.3,152.5,130.42,103.03
2018,10,1,15,30,5.0,140.0,0.6,16.3,142.0,123.04,97.3
2018,10,1,15,45,7.5,129.0,0.55,16.0,132.0,117.53,93.31
2018,10,1,16,0,10.0,118.0,0.5,15.7,122.0,112.32,89.48
2018,10,1,16,15,8.0,104.5,0.5,15.55,107.5,100.38,79.7
2018,10,1,16,30,6.0,91.0,0.5,15.4,93.0,88.74,69.95
2018,10,1,16,45,3.5,72.0,0.5,15.25,73.0,69.4,53.44
2018,10,1,17,0,1.0,53.0,0.5,15.1,53.0,49.25,35.97
2018,10,1,17,15,3.0,36.5,0.5,15.0,36.5,35.62,23.91
2018,10,1,17,30,5.0,20.0,0.5,14.9,20.0,19.55,7.66
2018,10,1,17,45,5.0,10.5,0.5,14.8,10.5,12.41,0.0
2018,10,1,18,0,5.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.5,14.65,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.75,13.9,3.0,2.36,0.0
2018,10,2,6,30,0.0,6.0,0.7,14.0,6.0,4.54,0.0
2018,10,2,6,45,1.0,12.5,0.7,14.1,12.5,9.49,2.42
2018,10,2,7,0,2.0,19.0,0.7,14.2,19.0,14.46,7.13
2018,10,2,7,15,1.0,19.5,0.7,14.5,19.5,14.83,7.63
2018,10,2,7,30,0.0,20.0,0.7,14.8,20.0,15.2,8.03
2018,10,2,7,45,0.0,17.0,0.7,15.1,17.0,12.92,5.98
2018,10,2,8,0,0.0,14.0,0.7,15.4,14.0,10.64,3.91
2018,10,2,8,15,0.0,22.0,0.7,16.2,22.0,16.76,9.32
2018,10,2,8,30,0.0,30.0,0.7,17.0,30.0,22.9,14.67
2018,10,2,8,45,2.5,67.0,0.7,17.75,68.5,51.45,39.54
2018,10,2,9,0,5.0,104.0,0.7,18.5,107.0,79.01,62.99
2018,10,2,9,15,52.0,175.5,0.7,18.75,205.5,122.76,99.78
2018,10,2,9,30,99.0,247.0,0.7,19.0,304.0,163.3,133.03
2018,10,2,9,45,139.5,267.5,0.7,19.2,352.5,168.19,136.47
2018,10,2,10,0,180.0,288.0,0.7,19.4,401.0,179.3,145.16
2018,10,2,10,15,168.0,296.5,0.7,19.7,405.5,185.41,149.65
2018,10,2,10,30,156.0,305.0,0.7,20.0,410.0,207.0,153.87
2018,10,2,10,45,110.0,309.5,0.7,20.25,384.5,219.68,163.96
2018,10,2,11,0,64.0,314.0,0.7,20.5,359.0,231.18,174.5
2018,10,2,11,15,176.5,306.0,0.7,20.7,434.0,264.39,196.23
2018,10,2,11,30,289.0,298.0,0.7,20.9,509.0,312.89,231.06
2018,10,2,11,45,175.5,306.0,0.7,21.1,434.5,298.44,223.94
2018,10,2,12,0,62.0,314.0,0.7,21.3,360.0,266.94,202.4
2018,10,2,12,15,105.0,314.0,0.65,21.35,391.0,302.07,229.22
2018,10,2,12,30,148.0,314.0,0.6,21.4,422.0,338.24,256.55
2018,10,2,12,45,165.0,273.5,0.6,21.45,392.5,329.32,250.97
2018,10,2,13,0,182.0,233.0,0.6,21.5,363.0,328.72,251.95
2018,10,2,13,15,108.5,233.5,0.6,21.4,310.5,281.46,216.34
2018,10,2,13,30,35.0,234.0,0.6,21.3,258.0,224.27,172.18
2018,10,2,13,45,37.5,240.0,0.6,21.25,264.5,236.76,182.49
2018,10,2,14,0,40.0,246.0,0.6,21.2,271.0,250.17,193.15
2018,10,2,14,15,87.0,240.5,0.6,21.0,292.0,289.55,225.17
2018,10,2,14,30,134.0,235.0,0.6,20.8,313.0,350.21,272.77
2018,10,2,14,45,247.0,216.0,0.55,20.65,347.5,457.53,355.45
2018,10,2,15,0,360.0,197.0,0.5,20.5,382.0,548.07,423.61
2018,10,2,15,15,476.0,153.0,0.5,20.5,375.0,635.83,488.85
2018,10,2,15,30,592.0,109.0,0.5,20.5,368.0,710.55,542.13
2018,10,2,15,45,503.5,106.5,0.5,19.9,309.5,622.97,482.36
2018,10,2,16,0,415.0,104.0,0.5,19.3,251.0,544.85,429.14
2018,10,2,16,15,284.0,100.0,0.55,18.85,193.5,400.64,322.45
2018,10,2,16,30,153.0,96.0,0.6,18.4,136.0,262.98,214.1
2018,10,2,16,45,138.5,77.0,0.6,18.0,107.5,248.54,202.45
2018,10,2,17,0,124.0,58.0,0.6,17.6,79.0,213.25,172.38
2018,10,2,17,15,154.0,42.0,0.6,17.15,59.0,222.11,175.79
2018,10,2,17,30,184.0,26.0,0.6,16.7,39.0,235.98,136.47
2018,10,2,17,45,98.0,14.0,0.6,16.25,20.5,92.08,0.0
2018,10,2,18,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,0.6,15.65,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.8,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.4,14.9,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.35,15.05,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.3,15.2,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.3,15.45,10.0,7.58,1.12
2018,10,3,7,30,0.0,13.0,0.3,15.7,13.0,9.87,3.21
2018,10,3,7,45,0.0,17.0,0.3,16.0,17.0,12.92,5.96
2018,10,3,8,0,0.0,21.0,0.3,16.3,21.0,15.98,8.68
2018,10,3,8,15,0.0,46.0,0.3,16.55,46.0,35.17,25.69
2018,10,3,8,30,0.0,71.0,0.3,16.8,71.0,54.48,42.52
2018,10,3,8,45,0.0,77.0,0.35,17.05,77.0,59.14,46.34
2018,10,3,9,0,0.0,83.0,0.4,17.3,83.0,63.82,50.18
2018,10,3,9,15,0.0,72.0,0.4,17.4,72.0,55.32,42.66
2018,10,3,9,30,0.0,61.0,0.4,17.5,61.0,46.84,35.21
2018,10,3,9,45,2.0,102.5,0.4,17.65,104.0,78.5,62.29
2018,10,3,10,0,4.0,144.0,0.4,17.8,147.0,107.66,86.7
2018,10,3,10,15,4.0,156.0,0.4,17.9,159.0,116.11,93.47
2018,10,3,10,30,4.0,168.0,0.4,18.0,171.0,125.35,96.31
2018,10,3,10,45,4.5,168.5,0.45,18.1,172.0,126.85,97.28
2018,10,3,11,0,5.0,169.0,0.5,18.2,173.0,128.32,98.33
2018,10,3,11,15,16.0,204.5,0.5,18.3,216.5,157.7,121.08
2018,10,3,11,30,27.0,240.0,0.5,18.4,260.0,187.26,143.8
2018,10,3,11,45,71.5,293.5,0.5,18.5,346.0,247.52,189.46
2018,10,3,12,0,116.0,347.0,0.5,18.6,432.0,317.8,242.15
2018,10,3,12,15,77.0,270.5,0.5,18.6,327.0,249.58,191.33
2018,10,3,12,30,38.0,194.0,0.5,18.6,222.0,175.15,134.83
2018,10,3,12,45,20.5,174.5,0.5,18.6,189.5,152.75,117.71
2018,10,3,13,0,3.0,155.0,0.5,18.6,157.0,122.63,93.83
2018,10,3,13,15,6.0,170.5,0.5,18.65,174.5,137.8,106.14
2018,10,3,13,30,9.0,186.0,0.5,18.7,192.0,153.75,118.91
2018,10,3,13,45,93.5,195.0,0.5,18.75,254.0,251.63,197.77
2018,10,3,14,0,178.0,204.0,0.5,18.8,316.0,350.71,275.0
2018,10,3,14,15,209.0,222.0,0.5,18.75,347.0,406.49,317.12
2018,10,3,14,30,240.0,240.0,0.5,18.7,378.0,464.81,360.91
2018,10,3,14,45,163.5,220.5,0.5,18.7,311.5,369.86,289.72
2018,10,3,15,0,87.0,201.0,0.5,18.7,245.0,270.13,213.43
2018,10,3,15,15,245.5,174.5,0.5,18.7,283.5,429.97,341.24
2018,10,3,15,30,404.0,148.0,0.5,18.7,322.0,573.94,450.05
2018,10,3,15,45,536.5,108.0,0.5,18.4,311.5,663.89,516.2
2018,10,3,16,0,669.0,68.0,0.5,18.1,301.0,740.58,570.55
2018,10,3,16,15,629.5,62.5,0.5,17.8,255.0,699.69,542.19
2018,10,3,16,30,590.0,57.0,0.5,17.5,209.0,656.44,512.2
2018,10,3,16,45,518.0,50.5,0.5,17.2,162.5,580.6,456.24
2018,10,3,17,0,446.0,44.0,0.5,16.9,116.0,504.13,396.31
2018,10,3,17,15,321.5,33.5,0.5,16.5,76.0,377.65,292.55
2018,10,3,17,30,197.0,23.0,0.5,16.1,36.0,238.44,114.71
2018,10,3,17,45,98.5,11.5,0.5,15.7,18.0,90.24,0.0
2018,10,3,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,8.5,3.5,1.0,12.35,4.0,2.75,0.0
2018,10,4,6,30,17.0,7.0,1.0,12.4,8.0,5.54,0.0
2018,10,4,6,45,8.5,12.5,1.0,12.4,13.0,9.83,2.64
2018,10,4,7,0,0.0,18.0,1.0,12.4,18.0,13.68,6.48
2018,10,4,7,15,0.0,24.0,1.0,12.5,24.0,18.26,10.78
2018,10,4,7,30,0.0,30.0,1.0,12.6,30.0,22.86,15.03
2018,10,4,7,45,0.0,26.0,1.0,12.65,26.0,19.8,12.29
2018,10,4,8,0,0.0,22.0,1.0,12.7,22.0,16.75,9.52
2018,10,4,8,15,0.0,26.0,1.05,12.9,26.0,19.82,12.25
2018,10,4,8,30,0.0,30.0,1.1,13.1,30.0,22.9,14.95
2018,10,4,8,45,0.0,54.5,1.1,13.3,54.5,41.75,31.68
2018,10,4,9,0,0.0,79.0,1.1,13.5,79.0,60.71,48.27
2018,10,4,9,15,0.0,80.5,1.1,13.75,80.5,61.9,49.09
2018,10,4,9,30,0.0,82.0,1.1,14.0,82.0,63.09,49.95
2018,10,4,9,45,1.5,117.0,1.1,14.3,118.0,88.72,71.99
2018,10,4,10,0,3.0,152.0,1.1,14.6,154.0,112.99,92.51
2018,10,4,10,15,5.5,175.5,1.1,14.9,179.0,129.04,105.81
2018,10,4,10,30,8.0,199.0,1.1,15.2,204.0,146.38,114.49
2018,10,4,10,45,9.5,207.5,1.1,15.45,214.0,154.21,120.34
2018,10,4,11,0,11.0,216.0,1.1,15.7,224.0,162.33,126.52
2018,10,4,11,15,23.5,253.5,1.15,16.0,270.5,193.84,150.92
2018,10,4,11,30,36.0,291.0,1.2,16.3,317.0,225.13,175.03
2018,10,4,11,45,43.0,303.0,1.2,16.6,334.0,243.03,188.81
2018,10,4,12,0,50.0,315.0,1.2,16.9,351.0,262.27,203.69
2018,10,4,12,15,51.0,308.5,1.2,17.1,345.5,265.77,206.56
2018,10,4,12,30,52.0,302.0,1.2,17.3,340.0,268.87,209.21
2018,10,4,12,45,35.0,271.5,1.2,17.55,297.0,241.04,187.75
2018,10,4,13,0,18.0,241.0,1.2,17.8,254.0,201.51,156.92
2018,10,4,13,15,12.5,216.0,1.25,17.85,225.0,179.55,139.92
2018,10,4,13,30,7.0,191.0,1.3,17.9,196.0,156.53,121.82
2018,10,4,13,45,17.0,207.5,1.3,18.0,218.5,179.71,140.78
2018,10,4,14,0,27.0,224.0,1.3,18.1,241.0,218.81,172.13
2018,10,4,14,15,159.5,224.0,1.35,18.0,315.5,349.83,278.44
2018,10,4,14,30,292.0,224.0,1.4,17.9,390.0,491.04,388.72
2018,10,4,14,45,315.0,209.0,1.4,17.85,377.0,508.04,402.37
2018,10,4,15,0,338.0,194.0,1.4,17.8,364.0,524.08,416.37
2018,10,4,15,15,549.0,135.5,1.4,17.8,382.5,678.56,535.34
2018,10,4,15,30,760.0,77.0,1.4,17.8,401.0,814.77,632.2
2018,10,4,15,45,764.5,68.0,1.45,17.35,361.5,815.54,634.48
2018,10,4,16,0,769.0,59.0,1.5,16.9,322.0,812.67,635.48
2018,10,4,16,15,680.5,59.0,1.5,16.4,265.0,733.23,580.55
2018,10,4,16,30,592.0,59.0,1.5,15.9,208.0,659.44,527.74
2018,10,4,16,45,514.5,51.0,1.5,15.45,159.5,576.67,464.69
2018,10,4,17,0,437.0,43.0,1.5,15.0,111.0,493.55,397.21
2018,10,4,17,15,346.0,32.5,1.5,14.4,74.0,396.75,311.32
2018,10,4,17,30,255.0,22.0,1.5,13.8,37.0,282.17,98.63
2018,10,4,17,45,127.5,11.0,1.45,13.2,18.5,113.37,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,6,15,97.0,10.0,1.05,10.05,14.5,7.87,0.0
2018,10,5,6,30,194.0,20.0,1.0,10.6,29.0,16.54,0.0
2018,10,5,6,45,237.5,34.0,0.95,11.1,59.0,25.86,16.05
2018,10,5,7,0,281.0,48.0,0.9,11.6,89.0,36.21,26.41
2018,10,5,7,15,468.0,48.0,0.85,12.4,147.5,39.17,29.47
2018,10,5,7,30,655.0,48.0,0.8,13.2,206.0,44.04,33.97
2018,10,5,7,45,536.0,70.0,0.75,14.0,218.5,55.55,44.19
2018,10,5,8,0,417.0,92.0,0.7,14.8,231.0,67.09,54.21
2018,10,5,8,15,501.5,97.5,0.7,15.45,289.0,73.25,59.33
2018,10,5,8,30,586.0,103.0,0.7,16.1,347.0,77.33,62.54
2018,10,5,8,45,711.5,86.5,0.65,16.8,415.0,67.56,53.69
2018,10,5,9,0,837.0,70.0,0.6,17.5,483.0,70.71,56.11
2018,10,5,9,15,852.5,72.0,0.6,17.9,522.0,72.89,57.72
2018,10,5,9,30,868.0,74.0,0.6,18.3,561.0,74.98,59.25
2018,10,5,9,45,878.5,76.0,0.6,18.75,594.0,76.86,60.59
2018,10,5,10,0,889.0,78.0,0.6,19.2,627.0,78.64,61.85
2018,10,5,10,15,784.0,118.5,0.6,19.3,618.0,95.43,75.86
2018,10,5,10,30,679.0,159.0,0.6,19.4,609.0,157.31,98.02
2018,10,5,10,45,529.0,214.5,0.6,19.55,571.5,217.36,145.15
2018,10,5,11,0,379.0,270.0,0.6,19.7,534.0,262.78,186.56
2018,10,5,11,15,574.0,210.5,0.7,19.85,617.5,307.12,216.13
2018,10,5,11,30,769.0,151.0,0.8,20.0,701.0,370.27,263.3
2018,10,5,11,45,829.0,123.5,0.85,20.15,720.0,424.8,308.52
2018,10,5,12,0,889.0,96.0,0.9,20.3,739.0,479.48,353.75
2018,10,5,12,15,840.0,118.0,0.95,20.35,723.0,524.97,392.05
2018,10,5,12,30,791.0,140.0,1.0,20.4,707.0,564.68,424.64
2018,10,5,12,45,854.0,109.5,1.1,20.45,712.5,618.32,467.27
2018,10,5,13,0,917.0,79.0,1.2,20.5,718.0,668.45,507.03
2018,10,5,13,15,906.5,80.0,1.25,20.25,697.5,704.0,535.32
2018,10,5,13,30,896.0,81.0,1.3,20.0,677.0,736.07,560.63
2018,10,5,13,45,842.5,96.5,1.35,19.8,639.0,754.64,574.92
2018,10,5,14,0,789.0,112.0,1.4,19.6,601.0,761.08,581.11
2018,10,5,14,15,794.5,103.0,1.45,19.3,573.0,783.6,598.98
2018,10,5,14,30,800.0,94.0,1.5,19.0,545.0,802.82,614.57
2018,10,5,14,45,816.0,81.5,1.6,18.7,514.0,823.42,631.9
2018,10,5,15,0,832.0,69.0,1.7,18.4,483.0,830.72,640.19
2018,10,5,15,15,810.0,67.0,1.7,18.4,440.0,833.32,643.71
2018,10,5,15,30,788.0,65.0,1.7,18.4,397.0,822.57,637.98
2018,10,5,15,45,754.0,62.0,1.75,17.6,349.5,795.9,623.35
2018,10,5,16,0,720.0,59.0,1.8,16.8,302.0,765.74,605.63
2018,10,5,16,15,680.5,54.0,1.8,16.4,254.5,724.73,577.53
2018,10,5,16,30,641.0,49.0,1.8,16.0,207.0,681.0,545.67
2018,10,5,16,45,570.5,43.0,1.85,15.55,160.0,605.93,487.99
2018,10,5,17,0,500.0,37.0,1.9,15.1,113.0,539.62,432.77
2018,10,5,17,15,370.5,29.0,1.9,14.7,73.5,412.88,320.81
2018,10,5,17,30,241.0,21.0,1.9,14.3,34.0,265.01,36.42
2018,10,5,17,45,120.5,10.5,1.9,13.9,17.0,106.87,0.0
2018,10,5,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,15,122.0,9.5,1.25,11.65,15.0,7.47,0.0
2018,10,6,6,30,244.0,19.0,1.3,12.0,30.0,15.81,0.0
2018,10,6,6,45,408.0,26.0,1.35,12.35,72.5,23.71,13.94
2018,10,6,7,0,572.0,33.0,1.4,12.7,115.0,30.62,21.31
2018,10,6,7,15,554.5,44.5,1.4,13.15,149.5,37.16,27.54
2018,10,6,7,30,537.0,56.0,1.4,13.6,184.0,45.58,35.25
2018,10,6,7,45,351.0,90.5,1.45,14.1,181.5,65.56,53.05
2018,10,6,8,0,165.0,125.0,1.5,14.6,179.0,87.82,72.52
2018,10,6,8,15,336.0,122.0,1.5,15.1,254.0,84.67,69.44
2018,10,6,8,30,507.0,119.0,1.5,15.6,329.0,85.04,69.44
2018,10,6,8,45,705.5,87.5,1.55,16.15,414.0,68.16,54.38
2018,10,6,9,0,904.0,56.0,1.6,16.7,499.0,62.43,49.13
2018,10,6,9,15,915.5,59.0,1.6,17.15,538.5,65.47,51.54
2018,10,6,9,30,927.0,62.0,1.6,17.6,578.0,68.37,53.8
2018,10,6,9,45,933.5,64.5,1.6,18.0,611.0,70.69,55.57
2018,10,6,10,0,940.0,67.0,1.6,18.4,644.0,72.9,57.24
2018,10,6,10,15,947.5,68.5,1.55,18.75,671.5,76.7,60.29
2018,10,6,10,30,955.0,70.0,1.5,19.1,699.0,138.84,74.61
2018,10,6,10,45,960.0,70.5,1.5,19.4,718.5,200.37,114.52
2018,10,6,11,0,965.0,71.0,1.5,19.7,738.0,261.78,163.85
2018,10,6,11,15,967.0,71.5,1.5,19.95,749.5,322.0,216.13
2018,10,6,11,30,969.0,72.0,1.5,20.2,761.0,381.26,268.38
2018,10,6,11,45,970.0,72.0,1.5,20.45,765.0,438.51,318.4
2018,10,6,12,0,971.0,72.0,1.5,20.7,769.0,494.19,365.88
2018,10,6,12,15,969.5,72.0,1.5,20.85,765.0,546.83,409.79
2018,10,6,12,30,968.0,72.0,1.5,21.0,761.0,597.19,450.63
2018,10,6,12,45,964.0,72.0,1.5,21.15,748.5,643.59,487.38
2018,10,6,13,0,960.0,72.0,1.5,21.3,736.0,687.11,521.05
2018,10,6,13,15,953.5,71.5,1.55,21.35,716.0,725.38,550.88
2018,10,6,13,30,947.0,71.0,1.6,21.4,696.0,760.24,577.2
2018,10,6,13,45,938.0,70.5,1.65,21.45,668.5,789.72,598.36
2018,10,6,14,0,929.0,70.0,1.7,21.5,641.0,815.47,617.1
2018,10,6,14,15,917.5,69.0,1.75,21.4,607.5,834.82,632.01
2018,10,6,14,30,906.0,68.0,1.8,21.3,574.0,850.25,644.48
2018,10,6,14,45,890.0,66.5,1.85,21.25,534.5,857.3,651.34
2018,10,6,15,0,874.0,65.0,1.9,21.2,495.0,860.34,655.7
2018,10,6,15,15,853.0,62.5,1.9,21.2,450.5,853.75,652.95
2018,10,6,15,30,832.0,60.0,1.9,21.2,406.0,843.32,647.63
2018,10,6,15,45,801.0,57.0,1.95,20.65,358.0,829.52,641.63
2018,10,6,16,0,770.0,54.0,2.0,20.1,310.0,802.23,625.57
2018,10,6,16,15,724.5,50.5,2.0,19.3,260.5,757.84,596.37
2018,10,6,16,30,679.0,47.0,2.0,18.5,211.0,710.64,563.13
2018,10,6,16,45,603.5,42.0,2.0,17.75,162.5,632.23,503.63
2018,10,6,17,0,528.0,37.0,2.0,17.0,114.0,551.98,438.18
2018,10,6,17,15,378.5,28.5,2.0,16.35,72.5,418.22,318.77
2018,10,6,17,30,229.0,20.0,2.0,15.7,31.0,249.72,0.0
2018,10,6,17,45,114.5,10.0,2.05,15.05,15.5,101.23,0.0
2018,10,6,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,1.4,12.2,14.5,7.08,0.0
2018,10,7,6,30,249.0,18.0,1.4,12.6,29.0,14.16,0.0
2018,10,7,6,45,401.5,25.5,1.4,13.05,69.5,23.25,13.27
2018,10,7,7,0,554.0,33.0,1.4,13.5,110.0,30.51,21.09
2018,10,7,7,15,627.5,38.0,1.4,14.0,158.5,35.37,25.83
2018,10,7,7,30,701.0,43.0,1.4,14.5,207.0,40.38,30.48
2018,10,7,7,45,746.0,46.5,1.4,15.0,257.0,43.96,33.69
2018,10,7,8,0,791.0,50.0,1.4,15.5,307.0,52.27,40.97
2018,10,7,8,15,821.0,52.0,1.4,16.1,355.0,55.28,43.44
2018,10,7,8,30,851.0,54.0,1.4,16.7,403.0,58.22,45.78
2018,10,7,8,45,872.0,56.0,1.4,17.3,447.5,60.92,47.87
2018,10,7,9,0,893.0,58.0,1.4,17.9,492.0,63.53,49.86
2018,10,7,9,15,907.5,59.0,1.35,18.4,531.0,65.21,51.07
2018,10,7,9,30,922.0,60.0,1.3,18.9,570.0,66.83,52.2
2018,10,7,9,45,933.0,61.5,1.3,19.45,604.0,68.61,53.48
2018,10,7,10,0,944.0,63.0,1.3,20.0,638.0,70.32,54.69
2018,10,7,10,15,951.0,63.5,1.3,20.4,664.5,72.27,56.15
2018,10,7,10,30,958.0,64.0,1.3,20.8,691.0,133.71,70.27
2018,10,7,10,45,962.5,64.5,1.25,21.2,710.0,195.13,109.48
2018,10,7,11,0,967.0,65.0,1.2,21.6,729.0,256.35,158.07
2018,10,7,11,15,968.5,65.5,1.2,21.85,740.5,316.32,209.64
2018,10,7,11,30,970.0,66.0,1.2,22.1,752.0,375.26,261.14
2018,10,7,11,45,970.5,65.5,1.2,22.4,755.0,431.71,309.99
2018,10,7,12,0,971.0,65.0,1.2,22.7,758.0,486.48,356.25
2018,10,7,12,15,967.5,66.5,1.25,22.85,754.0,539.2,399.99
2018,10,7,12,30,964.0,68.0,1.3,23.0,750.0,589.52,440.65
2018,10,7,12,45,959.0,68.5,1.3,23.15,737.5,635.43,476.67
2018,10,7,13,0,954.0,69.0,1.3,23.3,725.0,678.41,509.59
2018,10,7,13,15,947.5,69.0,1.35,23.3,705.0,716.77,539.28
2018,10,7,13,30,941.0,69.0,1.4,23.3,685.0,751.78,565.59
2018,10,7,13,45,932.0,68.5,1.4,23.35,658.0,780.92,585.81
2018,10,7,14,0,923.0,68.0,1.4,23.4,631.0,806.34,603.6
2018,10,7,14,15,911.0,66.5,1.4,23.3,597.0,824.41,616.92
2018,10,7,14,30,899.0,65.0,1.4,23.2,563.0,838.51,627.8
2018,10,7,14,45,883.0,63.5,1.4,23.1,523.5,845.26,633.95
2018,10,7,15,0,867.0,62.0,1.4,23.0,484.0,848.04,637.66
2018,10,7,15,15,845.5,59.5,1.4,23.0,440.0,840.77,634.48
2018,10,7,15,30,824.0,57.0,1.4,23.0,396.0,829.69,628.78
2018,10,7,15,45,792.0,55.0,1.4,22.4,348.5,806.33,615.91
2018,10,7,16,0,760.0,53.0,1.4,21.8,301.0,789.51,607.07
2018,10,7,16,15,712.5,49.0,1.45,20.85,251.5,742.72,577.32
2018,10,7,16,30,665.0,45.0,1.5,19.9,202.0,693.27,543.58
2018,10,7,16,45,590.0,40.0,1.55,19.0,154.5,615.81,485.92
2018,10,7,17,0,515.0,35.0,1.6,18.1,107.0,536.8,422.15
2018,10,7,17,15,368.5,26.5,1.65,17.55,67.5,406.29,302.3
2018,10,7,17,30,222.0,18.0,1.7,17.0,28.0,238.61,0.0
2018,10,7,17,45,111.0,9.0,1.75,16.4,14.0,7.08,0.0
2018,10,7,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,8,6,15,124.0,8.5,1.6,13.7,13.5,0.0,0.0
2018,10,8,6,30,248.0,17.0,1.6,14.1,27.0,13.38,0.0
2018,10,8,6,45,401.0,25.0,1.6,14.5,67.5,22.82,12.52
2018,10,8,7,0,554.0,33.0,1.6,14.9,108.0,30.52,20.9
2018,10,8,7,15,628.0,37.5,1.55,15.45,156.0,34.95,25.26
2018,10,8,7,30,702.0,42.0,1.5,16.0,204.0,39.55,29.53
2018,10,8,7,45,747.0,45.0,1.5,16.55,253.5,42.75,32.4
2018,10,8,8,0,792.0,48.0,1.5,17.1,303.0,50.72,39.34
2018,10,8,8,15,820.5,50.0,1.45,17.65,350.0,53.72,41.8
2018,10,8,8,30,849.0,52.0,1.4,18.2,397.0,56.65,44.14
2018,10,8,8,45,869.5,54.0,1.4,18.75,441.0,59.36,46.25
2018,10,8,9,0,890.0,56.0,1.4,19.3,485.0,61.98,48.26
2018,10,8,9,15,904.0,57.5,1.35,19.8,524.0,64.02,49.77
2018,10,8,9,30,918.0,59.0,1.3,20.3,563.0,65.98,51.19
2018,10,8,9,45,928.0,60.0,1.3,20.75,596.0,67.41,52.19
2018,10,8,10,0,938.0,61.0,1.3,21.2,629.0,68.77,53.13
2018,10,8,10,15,944.5,62.0,1.25,21.5,655.0,69.96,53.96
2018,10,8,10,30,951.0,63.0,1.2,21.8,681.0,131.05,68.49
2018,10,8,10,45,956.0,63.5,1.2,22.15,700.5,192.03,107.0
2018,10,8,11,0,961.0,64.0,1.2,22.5,720.0,252.88,155.05
2018,10,8,11,15,963.0,64.5,1.15,22.75,731.5,312.55,206.07
2018,10,8,11,30,965.0,65.0,1.1,23.0,743.0,371.24,257.01
2018,10,8,11,45,965.5,65.0,1.1,23.2,746.5,427.74,305.77
2018,10,8,12,0,966.0,65.0,1.1,23.4,750.0,482.59,352.0
2018,10,8,12,15,963.0,66.0,1.1,23.55,745.5,534.78,394.9
2018,10,8,12,30,960.0,67.0,1.1,23.7,741.0,584.61,434.68
2018,10,8,12,45,955.0,68.5,1.1,23.8,729.5,631.2,470.99
2018,10,8,13,0,950.0,70.0,1.1,23.9,718.0,674.92,504.26
2018,10,8,13,15,944.5,69.0,1.15,23.9,698.0,712.73,533.42
2018,10,8,13,30,939.0,68.0,1.2,23.9,678.0,747.21,559.34
2018,10,8,13,45,930.5,67.5,1.2,23.9,651.5,776.56,579.66
2018,10,8,14,0,922.0,67.0,1.2,23.9,625.0,802.23,597.6
2018,10,8,14,15,910.5,66.0,1.25,23.75,591.5,821.19,612.15
2018,10,8,14,30,899.0,65.0,1.3,23.6,558.0,836.24,624.36
2018,10,8,14,45,882.5,63.5,1.3,23.5,518.5,842.55,630.18
2018,10,8,15,0,866.0,62.0,1.3,23.4,479.0,844.87,633.57
2018,10,8,15,15,844.5,60.0,1.3,23.4,435.5,838.28,630.84
2018,10,8,15,30,823.0,58.0,1.3,23.4,392.0,827.94,625.64
2018,10,8,15,45,790.5,55.0,1.3,22.75,344.0,812.65,618.42
2018,10,8,16,0,758.0,52.0,1.3,22.1,296.0,784.06,601.45
2018,10,8,16,15,709.0,49.0,1.3,21.4,247.0,737.43,570.83
2018,10,8,16,30,660.0,46.0,1.3,20.7,198.0,688.04,536.14
2018,10,8,16,45,580.5,40.5,1.3,20.05,150.5,606.01,474.46
2018,10,8,17,0,501.0,35.0,1.3,19.4,103.0,522.4,406.71
2018,10,8,17,15,351.5,26.5,1.35,18.8,64.5,390.95,282.06
2018,10,8,17,30,202.0,18.0,1.4,18.2,26.0,181.75,0.0
2018,10,8,17,45,101.0,9.0,1.45,17.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.0,8.5,0.75,12.1,12.5,0.0,0.0
2018,10,9,6,30,222.0,17.0,0.7,12.8,25.0,13.38,0.0
2018,10,9,6,45,373.5,24.5,0.65,13.5,63.5,20.47,10.41
2018,10,9,7,0,525.0,32.0,0.6,14.2,102.0,29.48,20.06
2018,10,9,7,15,601.5,37.5,0.55,14.95,149.5,34.73,25.15
2018,10,9,7,30,678.0,43.0,0.5,15.7,197.0,40.12,30.11
2018,10,9,7,45,725.0,46.0,0.45,16.45,246.0,43.27,32.91
2018,10,9,8,0,772.0,49.0,0.4,17.2,295.0,51.08,39.69
2018,10,9,8,15,802.5,52.0,0.35,17.9,342.5,54.81,42.75
2018,10,9,8,30,833.0,55.0,0.3,18.6,390.0,58.45,45.66
2018,10,9,8,45,855.0,57.0,0.25,19.35,434.0,61.14,47.69
2018,10,9,9,0,877.0,59.0,0.2,20.1,478.0,63.74,49.61
2018,10,9,9,15,893.0,60.5,0.25,20.5,517.5,65.78,51.12
2018,10,9,9,30,909.0,62.0,0.3,20.9,557.0,67.74,52.55
2018,10,9,9,45,869.5,79.0,0.35,21.3,576.0,78.38,61.31
2018,10,9,10,0,830.0,96.0,0.4,21.7,595.0,80.0,62.41
2018,10,9,10,15,774.0,122.5,0.45,21.9,604.0,95.22,74.95
2018,10,9,10,30,718.0,149.0,0.5,22.1,613.0,151.17,92.01
2018,10,9,10,45,755.0,141.0,0.6,22.25,641.5,201.42,122.25
2018,10,9,11,0,792.0,133.0,0.7,22.4,670.0,260.3,166.71
2018,10,9,11,15,839.0,116.5,0.75,22.4,694.0,312.58,209.39
2018,10,9,11,30,886.0,100.0,0.8,22.4,718.0,371.1,258.28
2018,10,9,11,45,847.0,117.0,0.9,22.4,710.5,421.32,302.9
2018,10,9,12,0,808.0,134.0,1.0,22.4,703.0,469.27,344.38
2018,10,9,12,15,833.5,122.5,1.05,22.25,706.5,519.85,386.08
2018,10,9,12,30,859.0,111.0,1.1,22.1,710.0,570.35,426.91
2018,10,9,12,45,835.0,119.0,1.15,21.95,693.0,609.46,458.59
2018,10,9,13,0,811.0,127.0,1.2,21.8,676.0,644.42,486.56
2018,10,9,13,15,849.5,108.0,1.25,21.6,669.0,691.37,523.25
2018,10,9,13,30,888.0,89.0,1.3,21.4,662.0,730.86,554.52
2018,10,9,13,45,899.5,82.0,1.3,21.15,641.5,767.09,580.87
2018,10,9,14,0,911.0,75.0,1.3,20.9,621.0,800.54,604.92
2018,10,9,14,15,900.0,73.5,1.35,20.6,588.0,819.26,619.78
2018,10,9,14,30,889.0,72.0,1.4,20.3,555.0,834.12,632.38
2018,10,9,14,45,873.0,69.5,1.4,20.05,515.5,839.67,638.14
2018,10,9,15,0,857.0,67.0,1.4,19.8,476.0,841.21,641.42
2018,10,9,15,15,834.5,65.0,1.4,19.8,432.0,833.86,638.11
2018,10,9,15,30,812.0,63.0,1.4,19.8,388.0,832.48,638.96
2018,10,9,15,45,780.0,59.5,1.5,19.05,340.5,807.21,625.88
2018,10,9,16,0,748.0,56.0,1.6,18.3,293.0,778.37,609.59
2018,10,9,16,15,699.0,52.0,1.6,17.7,244.0,730.35,576.74
2018,10,9,16,30,650.0,48.0,1.6,17.1,195.0,679.45,539.59
2018,10,9,16,45,566.0,42.5,1.6,16.5,147.5,593.24,472.89
2018,10,9,17,0,482.0,37.0,1.6,15.9,100.0,518.27,409.33
2018,10,9,17,15,328.5,27.5,1.6,15.15,62.0,367.15,260.62
2018,10,9,17,30,175.0,18.0,1.6,14.4,24.0,158.79,0.0
2018,10,9,17,45,87.5,9.0,1.6,13.65,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,6,15,106.0,8.5,0.75,9.95,12.0,0.0,0.0
2018,10,10,6,30,212.0,17.0,0.7,10.6,24.0,13.38,0.0
2018,10,10,6,45,364.5,25.0,0.65,11.25,62.0,20.88,10.46
2018,10,10,7,0,517.0,33.0,0.6,11.9,100.0,30.33,20.96
2018,10,10,7,15,596.5,38.0,0.6,12.55,147.5,35.12,25.73
2018,10,10,7,30,676.0,43.0,0.6,13.2,195.0,40.09,30.39
2018,10,10,7,45,724.0,46.5,0.55,13.9,244.0,43.64,33.59
2018,10,10,8,0,772.0,50.0,0.5,14.6,293.0,47.25,36.72
2018,10,10,8,15,802.5,53.0,0.5,15.25,340.5,55.44,43.8
2018,10,10,8,30,833.0,56.0,0.5,15.9,388.0,59.08,46.74
2018,10,10,8,45,855.0,58.0,0.5,16.6,432.0,61.77,48.8
2018,10,10,9,0,877.0,60.0,0.5,17.3,476.0,64.36,50.76
2018,10,10,9,15,890.0,62.5,0.5,17.75,514.5,67.02,52.81
2018,10,10,9,30,903.0,65.0,0.5,18.2,553.0,69.57,54.74
2018,10,10,9,45,911.5,67.0,0.5,18.65,585.5,71.57,56.21
2018,10,10,10,0,920.0,69.0,0.5,19.1,618.0,73.46,57.59
2018,10,10,10,15,928.0,70.5,0.5,19.4,645.0,74.93,58.65
2018,10,10,10,30,936.0,72.0,0.5,19.7,672.0,133.1,71.91
2018,10,10,10,45,941.5,72.5,0.5,19.95,691.5,193.42,109.36
2018,10,10,11,0,947.0,73.0,0.5,20.2,711.0,253.66,156.5
2018,10,10,11,15,950.0,73.5,0.55,20.35,722.5,312.93,207.03
2018,10,10,11,30,953.0,74.0,0.6,20.5,734.0,371.35,257.83
2018,10,10,11,45,953.5,74.5,0.65,20.65,738.0,427.74,306.62
2018,10,10,12,0,954.0,75.0,0.7,20.8,742.0,482.55,353.03
2018,10,10,12,15,951.5,75.5,0.75,20.8,737.5,534.09,395.98
2018,10,10,12,30,949.0,76.0,0.8,20.8,733.0,583.32,436.02
2018,10,10,12,45,944.0,76.0,0.8,20.8,720.5,628.11,471.35
2018,10,10,13,0,939.0,76.0,0.8,20.8,708.0,669.98,503.66
2018,10,10,13,15,932.5,76.5,0.85,20.75,688.5,708.28,533.41
2018,10,10,13,30,926.0,77.0,0.9,20.7,669.0,743.31,560.42
2018,10,10,13,45,917.0,75.5,0.95,20.6,641.5,770.96,580.56
2018,10,10,14,0,908.0,74.0,1.0,20.5,614.0,794.87,598.35
2018,10,10,14,15,895.0,73.0,1.0,20.3,580.5,812.41,611.55
2018,10,10,14,30,882.0,72.0,1.0,20.1,547.0,826.03,622.35
2018,10,10,14,45,864.5,70.5,1.0,19.95,507.5,831.38,627.67
2018,10,10,15,0,847.0,69.0,1.0,19.8,468.0,832.79,630.56
2018,10,10,15,15,823.0,66.0,1.0,19.8,423.5,832.32,631.94
2018,10,10,15,30,799.0,63.0,1.0,19.8,379.0,818.56,624.24
2018,10,10,15,45,764.0,60.0,1.0,19.1,331.5,791.24,608.68
2018,10,10,16,0,729.0,57.0,1.0,18.4,284.0,760.37,589.94
2018,10,10,16,15,675.5,53.0,1.05,17.7,235.0,708.39,555.4
2018,10,10,16,30,622.0,49.0,1.1,17.0,186.0,653.5,516.29
2018,10,10,16,45,535.0,42.5,1.1,16.25,139.0,573.86,454.95
2018,10,10,17,0,448.0,36.0,1.1,15.5,92.0,486.16,381.98
2018,10,10,17,15,294.0,25.5,1.1,14.85,55.5,331.35,223.48
2018,10,10,17,30,140.0,15.0,1.1,14.2,19.0,127.06,0.0
2018,10,10,17,45,70.0,7.5,1.15,13.55,9.5,0.0,0.0
