Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,11,6,15,29.0,5.5,0.75,10.15,6.5,0.0,0.0
2018,10,11,6,30,58.0,11.0,0.7,10.5,13.0,8.65,0.0
2018,10,11,6,45,97.0,25.5,0.6,10.85,35.0,19.29,8.77
2018,10,11,7,0,136.0,40.0,0.5,11.2,57.0,29.96,20.65
2018,10,11,7,15,220.0,53.5,0.45,11.9,95.5,39.65,29.82
2018,10,11,7,30,304.0,67.0,0.4,12.6,134.0,49.56,38.93
2018,10,11,7,45,190.0,92.5,0.35,13.25,138.0,66.05,53.65
2018,10,11,8,0,76.0,118.0,0.3,13.9,142.0,83.45,68.83
2018,10,11,8,15,82.0,137.5,0.3,14.55,167.0,96.22,79.63
2018,10,11,8,30,88.0,157.0,0.3,15.2,192.0,108.74,90.0
2018,10,11,8,45,116.0,177.0,0.3,15.8,228.5,118.49,97.83
2018,10,11,9,0,144.0,197.0,0.3,16.4,265.0,130.46,107.43
2018,10,11,9,15,204.0,206.5,0.3,16.85,311.5,137.49,112.81
2018,10,11,9,30,264.0,216.0,0.3,17.3,358.0,138.54,113.17
2018,10,11,9,45,554.5,154.5,0.35,17.7,476.0,104.84,84.49
2018,10,11,10,0,845.0,93.0,0.4,18.1,594.0,78.56,62.09
2018,10,11,10,15,882.0,85.5,0.4,18.4,628.5,83.1,65.82
2018,10,11,10,30,919.0,78.0,0.4,18.7,663.0,134.26,74.08
2018,10,11,10,45,924.5,79.0,0.4,19.0,682.5,194.02,110.97
2018,10,11,11,0,930.0,80.0,0.4,19.3,702.0,253.74,157.53
2018,10,11,11,15,933.0,80.5,0.4,19.5,713.5,312.17,207.09
2018,10,11,11,30,936.0,81.0,0.4,19.7,725.0,369.76,256.82
2018,10,11,11,45,937.0,81.0,0.4,19.85,729.0,425.14,304.32
2018,10,11,12,0,938.0,81.0,0.4,20.0,733.0,478.98,349.42
2018,10,11,12,15,937.5,81.0,0.4,20.1,729.0,530.34,391.35
2018,10,11,12,30,937.0,81.0,0.4,20.2,725.0,579.59,430.39
2018,10,11,12,45,934.5,80.0,0.4,20.25,713.0,624.43,465.23
2018,10,11,13,0,932.0,79.0,0.4,20.3,701.0,666.52,497.2
2018,10,11,13,15,926.5,77.5,0.4,20.3,681.0,703.21,524.8
2018,10,11,13,30,921.0,76.0,0.4,20.3,661.0,736.59,549.62
2018,10,11,13,45,913.0,75.0,0.45,20.3,634.5,765.25,570.12
2018,10,11,14,0,905.0,74.0,0.5,20.3,608.0,790.31,588.27
2018,10,11,14,15,893.5,73.0,0.55,20.15,575.0,808.92,602.67
2018,10,11,14,30,882.0,72.0,0.6,20.0,542.0,823.72,614.82
2018,10,11,14,45,865.0,70.0,0.7,19.85,502.5,828.86,621.65
2018,10,11,15,0,848.0,68.0,0.8,19.7,463.0,830.05,626.06
2018,10,11,15,15,824.0,65.0,0.8,19.7,418.5,829.52,627.37
2018,10,11,15,30,800.0,62.0,0.8,19.7,374.0,815.76,619.69
2018,10,11,15,45,766.5,58.5,0.9,19.05,326.5,789.15,606.07
2018,10,11,16,0,733.0,55.0,1.0,18.4,279.0,759.03,589.06
2018,10,11,16,15,682.5,50.5,1.1,17.65,230.5,709.24,556.58
2018,10,11,16,30,632.0,46.0,1.2,16.9,182.0,656.73,519.4
2018,10,11,16,45,547.5,39.5,1.3,16.15,135.5,569.77,452.81
2018,10,11,17,0,463.0,33.0,1.4,15.4,89.0,493.97,387.85
2018,10,11,17,15,306.0,23.5,1.45,14.75,53.5,334.99,210.33
2018,10,11,17,30,149.0,14.0,1.5,14.1,18.0,133.22,0.0
2018,10,11,17,45,74.5,7.0,1.5,13.45,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,6,15,91.0,7.5,0.8,11.3,10.0,0.0,0.0
2018,10,12,6,30,182.0,15.0,0.8,11.9,20.0,11.8,0.0
2018,10,12,6,45,351.5,24.0,0.8,12.45,58.5,20.05,8.61
2018,10,12,7,0,521.0,33.0,0.8,13.0,97.0,30.39,20.75
2018,10,12,7,15,604.0,38.5,0.75,13.8,145.0,35.61,25.94
2018,10,12,7,30,687.0,44.0,0.7,14.6,193.0,41.01,30.98
2018,10,12,7,45,736.5,48.5,0.65,15.4,243.5,45.36,34.88
2018,10,12,8,0,786.0,53.0,0.6,16.2,294.0,49.74,38.66
2018,10,12,8,15,818.0,55.5,0.55,17.0,342.0,52.35,40.77
2018,10,12,8,30,850.0,58.0,0.5,17.8,390.0,60.6,47.73
2018,10,12,8,45,870.5,59.5,0.45,18.6,433.5,62.94,49.44
2018,10,12,9,0,891.0,61.0,0.4,19.4,477.0,65.18,51.04
2018,10,12,9,15,908.0,62.5,0.35,20.0,517.0,67.26,52.54
2018,10,12,9,30,925.0,64.0,0.3,20.6,557.0,69.26,53.96
2018,10,12,9,45,938.0,64.5,0.25,21.15,591.0,70.41,54.66
2018,10,12,10,0,951.0,65.0,0.2,21.7,625.0,71.5,55.32
2018,10,12,10,15,959.0,66.0,0.25,21.95,652.0,72.72,56.19
2018,10,12,10,30,967.0,67.0,0.3,22.2,679.0,129.41,68.14
2018,10,12,10,45,972.0,68.0,0.3,22.5,698.5,191.63,105.63
2018,10,12,11,0,977.0,69.0,0.3,22.8,718.0,253.71,153.21
2018,10,12,11,15,980.5,69.0,0.4,22.95,730.0,314.24,204.15
2018,10,12,11,30,984.0,69.0,0.5,23.1,742.0,373.9,255.58
2018,10,12,11,45,985.0,69.5,0.55,23.25,746.0,431.93,305.14
2018,10,12,12,0,986.0,70.0,0.6,23.4,750.0,488.35,352.33
2018,10,12,12,15,984.5,70.0,0.65,23.45,745.5,541.3,395.82
2018,10,12,12,30,983.0,70.0,0.7,23.5,741.0,591.92,436.38
2018,10,12,12,45,978.5,69.0,0.75,23.55,727.5,637.31,472.21
2018,10,12,13,0,974.0,68.0,0.8,23.6,714.0,679.64,505.04
2018,10,12,13,15,967.5,68.0,0.8,23.55,693.5,718.5,534.33
2018,10,12,13,30,961.0,68.0,0.8,23.5,673.0,753.95,560.57
2018,10,12,13,45,953.0,66.5,0.85,23.45,645.5,783.11,581.3
2018,10,12,14,0,945.0,65.0,0.9,23.4,618.0,808.5,599.7
2018,10,12,14,15,933.5,64.0,0.9,23.2,584.0,827.87,613.9
2018,10,12,14,30,922.0,63.0,0.9,23.0,550.0,843.28,625.71
2018,10,12,14,45,906.0,61.0,0.95,22.85,510.0,849.71,632.45
2018,10,12,15,0,890.0,59.0,1.0,22.7,470.0,852.08,636.74
2018,10,12,15,15,867.5,57.0,1.0,22.7,425.0,844.87,633.59
2018,10,12,15,30,845.0,55.0,1.0,22.7,380.0,833.84,627.9
2018,10,12,15,45,811.5,52.5,1.0,21.75,332.0,808.82,614.67
2018,10,12,16,0,778.0,50.0,1.0,20.8,284.0,789.89,604.87
2018,10,12,16,15,726.5,46.0,1.0,19.75,234.0,740.02,572.19
2018,10,12,16,30,675.0,42.0,1.0,18.7,184.0,687.47,535.14
2018,10,12,16,45,589.0,36.5,1.05,17.6,136.5,600.65,469.92
2018,10,12,17,0,503.0,31.0,1.1,16.5,89.0,512.3,395.71
2018,10,12,17,15,335.5,22.5,1.1,15.85,53.0,354.18,195.91
2018,10,12,17,30,168.0,14.0,1.1,15.2,17.0,148.27,0.0
2018,10,12,17,45,84.0,7.0,1.15,14.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,82.5,7.0,0.9,12.25,9.0,0.0,0.0
2018,10,13,6,30,165.0,14.0,0.8,12.7,18.0,11.02,0.0
2018,10,13,6,45,329.0,23.5,0.7,13.1,55.0,19.59,7.46
2018,10,13,7,0,493.0,33.0,0.6,13.5,92.0,30.27,20.52
2018,10,13,7,15,576.0,39.0,0.5,14.25,139.0,35.85,26.08
2018,10,13,7,30,659.0,45.0,0.4,15.0,186.0,41.58,31.44
2018,10,13,7,45,709.0,49.5,0.3,15.8,235.0,45.85,35.28
2018,10,13,8,0,759.0,54.0,0.2,16.6,284.0,50.16,39.0
2018,10,13,8,15,792.0,57.5,0.2,17.25,332.0,53.47,41.74
2018,10,13,8,30,825.0,61.0,0.2,17.9,380.0,56.77,44.4
2018,10,13,8,45,847.5,63.5,0.2,18.5,424.0,65.22,51.45
2018,10,13,9,0,870.0,66.0,0.2,19.1,468.0,68.12,53.64
2018,10,13,9,15,887.0,67.5,0.2,19.65,507.5,70.14,55.08
2018,10,13,9,30,904.0,69.0,0.2,20.2,547.0,72.07,56.44
2018,10,13,9,45,915.5,71.0,0.25,20.75,580.5,74.12,57.9
2018,10,13,10,0,927.0,73.0,0.3,21.3,614.0,76.07,59.29
2018,10,13,10,15,934.5,74.0,0.3,21.65,640.5,77.2,60.03
2018,10,13,10,30,942.0,75.0,0.3,22.0,667.0,131.28,70.94
2018,10,13,10,45,946.5,76.0,0.3,22.35,686.0,192.1,107.24
2018,10,13,11,0,951.0,77.0,0.3,22.7,705.0,252.73,153.51
2018,10,13,11,15,953.5,77.5,0.35,22.9,716.0,312.04,203.16
2018,10,13,11,30,956.0,78.0,0.4,23.1,727.0,370.43,253.14
2018,10,13,11,45,956.5,78.0,0.4,23.25,730.5,426.51,300.71
2018,10,13,12,0,957.0,78.0,0.4,23.4,734.0,480.95,345.82
2018,10,13,12,15,956.0,78.0,0.4,23.45,730.0,532.83,387.79
2018,10,13,12,30,955.0,78.0,0.4,23.5,726.0,582.49,426.83
2018,10,13,12,45,952.0,77.5,0.45,23.55,713.5,628.11,462.47
2018,10,13,13,0,949.0,77.0,0.5,23.6,701.0,670.94,495.32
2018,10,13,13,15,943.0,76.5,0.5,23.55,681.0,708.82,523.63
2018,10,13,13,30,937.0,76.0,0.5,23.5,661.0,743.38,549.14
2018,10,13,13,45,928.5,74.5,0.5,23.4,633.5,771.59,568.73
2018,10,13,14,0,920.0,73.0,0.5,23.3,606.0,796.07,585.7
2018,10,13,14,15,907.0,71.5,0.5,23.15,572.0,813.23,598.13
2018,10,13,14,30,894.0,70.0,0.5,23.0,538.0,826.41,608.21
2018,10,13,14,45,876.5,68.0,0.5,22.8,498.0,831.28,613.17
2018,10,13,15,0,859.0,66.0,0.5,22.6,458.0,832.17,615.75
2018,10,13,15,15,834.5,63.5,0.5,22.6,413.5,831.85,617.16
2018,10,13,15,30,810.0,61.0,0.5,22.6,369.0,818.44,609.84
2018,10,13,15,45,775.0,57.5,0.55,21.75,321.0,790.64,595.5
2018,10,13,16,0,740.0,54.0,0.6,20.9,273.0,759.3,577.86
2018,10,13,16,15,686.5,49.5,0.65,19.95,224.0,707.05,544.18
2018,10,13,16,30,633.0,45.0,0.7,19.0,175.0,652.02,505.74
2018,10,13,16,45,544.0,38.5,0.8,18.05,128.5,561.47,437.97
2018,10,13,17,0,455.0,32.0,0.9,17.1,82.0,483.1,370.24
2018,10,13,17,15,285.5,21.5,0.95,16.3,47.5,306.94,139.5
2018,10,13,17,30,116.0,11.0,1.0,15.5,13.0,103.06,0.0
2018,10,13,17,45,58.0,5.5,1.0,14.75,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,6,15,82.5,7.5,0.5,9.9,9.0,0.0,0.0
2018,10,14,6,30,165.0,15.0,0.5,10.3,18.0,11.8,0.0
2018,10,14,6,45,335.0,24.0,0.45,10.7,54.5,20.07,6.89
2018,10,14,7,0,505.0,33.0,0.4,11.1,91.0,30.35,20.75
2018,10,14,7,15,596.5,38.5,0.4,11.8,140.0,35.57,26.09
2018,10,14,7,30,688.0,44.0,0.4,12.5,189.0,41.0,31.24
2018,10,14,7,45,741.0,48.0,0.35,13.15,239.5,44.97,34.89
2018,10,14,8,0,794.0,52.0,0.3,13.8,290.0,49.02,38.44
2018,10,14,8,15,828.5,54.5,0.35,14.5,339.0,56.52,44.92
2018,10,14,8,30,863.0,57.0,0.4,15.2,388.0,59.92,47.67
2018,10,14,8,45,887.5,59.0,0.4,15.85,433.5,62.71,49.84
2018,10,14,9,0,912.0,61.0,0.4,16.5,479.0,65.42,51.91
2018,10,14,9,15,931.0,63.0,0.4,17.1,521.0,67.93,53.8
2018,10,14,9,30,950.0,65.0,0.4,17.7,563.0,70.34,55.59
2018,10,14,9,45,960.5,67.0,0.4,18.25,597.5,72.47,57.14
2018,10,14,10,0,971.0,69.0,0.4,18.8,632.0,74.49,58.61
2018,10,14,10,15,979.5,70.0,0.4,19.3,659.5,75.73,59.42
2018,10,14,10,30,988.0,71.0,0.4,19.8,687.0,130.72,70.3
2018,10,14,10,45,993.5,71.5,0.4,20.3,707.0,193.93,107.85
2018,10,14,11,0,999.0,72.0,0.4,20.8,727.0,257.0,156.13
2018,10,14,11,15,1002.0,72.0,0.4,21.15,738.5,318.65,207.83
2018,10,14,11,30,1005.0,72.0,0.4,21.5,750.0,379.33,259.72
2018,10,14,11,45,1005.5,72.5,0.4,21.85,754.0,438.29,309.66
2018,10,14,12,0,1006.0,73.0,0.4,22.2,758.0,495.55,356.9
2018,10,14,12,15,1005.5,72.5,0.4,22.35,753.5,549.52,400.49
2018,10,14,12,30,1005.0,72.0,0.4,22.5,749.0,601.17,440.96
2018,10,14,12,45,1002.0,71.5,0.4,22.6,736.0,648.87,477.47
2018,10,14,13,0,999.0,71.0,0.4,22.7,723.0,693.63,510.89
2018,10,14,13,15,993.0,70.0,0.45,22.65,702.0,732.79,540.76
2018,10,14,13,30,987.0,69.0,0.5,22.6,681.0,768.44,567.81
2018,10,14,13,45,975.5,68.5,0.5,22.5,651.5,797.0,587.33
2018,10,14,14,0,964.0,68.0,0.5,22.4,622.0,821.56,604.31
2018,10,14,14,15,950.5,67.0,0.55,22.2,586.5,839.93,618.57
2018,10,14,14,30,937.0,66.0,0.6,22.0,551.0,854.18,630.42
2018,10,14,14,45,920.0,64.0,0.6,21.8,510.0,860.2,636.18
2018,10,14,15,0,903.0,62.0,0.6,21.6,469.0,862.08,639.47
2018,10,14,15,15,879.5,59.5,0.6,21.6,423.5,853.69,635.59
2018,10,14,15,30,856.0,57.0,0.6,21.6,378.0,841.41,629.13
2018,10,14,15,45,821.0,54.0,0.65,20.75,329.0,824.01,621.79
2018,10,14,16,0,786.0,51.0,0.7,19.9,280.0,793.52,604.64
2018,10,14,16,15,732.0,47.0,0.75,18.8,229.5,741.6,571.48
2018,10,14,16,30,678.0,43.0,0.8,17.7,179.0,686.79,533.26
2018,10,14,16,45,587.5,37.0,0.85,16.55,131.0,595.46,464.31
2018,10,14,17,0,497.0,31.0,0.9,15.4,83.0,501.88,382.86
2018,10,14,17,15,313.5,21.5,0.95,14.8,48.0,325.63,103.03
2018,10,14,17,30,130.0,12.0,1.0,14.2,13.0,114.85,0.0
2018,10,14,17,45,65.0,6.0,1.1,13.6,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,15,6,15,107.5,7.0,1.25,11.05,9.0,0.0,0.0
2018,10,15,6,30,215.0,14.0,1.3,11.4,18.0,11.02,0.0
2018,10,15,6,45,402.5,22.0,1.3,11.75,57.0,20.24,5.58
2018,10,15,7,0,590.0,30.0,1.3,12.1,96.0,28.06,18.52
2018,10,15,7,15,673.0,35.0,1.25,12.7,146.0,33.05,23.67
2018,10,15,7,30,756.0,40.0,1.2,13.3,196.0,40.73,30.82
2018,10,15,7,45,803.5,44.0,1.2,13.85,248.0,45.78,35.44
2018,10,15,8,0,851.0,48.0,1.2,14.4,300.0,50.74,39.82
2018,10,15,8,15,881.5,50.5,1.15,15.1,349.5,54.29,42.81
2018,10,15,8,30,912.0,53.0,1.1,15.8,399.0,57.75,45.64
2018,10,15,8,45,928.0,55.0,1.05,16.5,442.5,60.5,47.79
2018,10,15,9,0,944.0,57.0,1.0,17.2,486.0,63.14,49.81
2018,10,15,9,15,956.5,59.0,0.95,17.8,525.5,65.6,51.67
2018,10,15,9,30,969.0,61.0,0.9,18.4,565.0,67.95,53.42
2018,10,15,9,45,979.0,63.0,0.85,19.05,599.5,70.14,55.01
2018,10,15,10,0,989.0,65.0,0.8,19.7,634.0,72.22,56.51
2018,10,15,10,15,996.5,66.0,0.75,20.2,661.5,73.48,57.35
2018,10,15,10,30,1004.0,67.0,0.7,20.7,689.0,127.63,67.77
2018,10,15,10,45,1009.0,68.0,0.65,21.25,709.0,191.91,105.62
2018,10,15,11,0,1014.0,69.0,0.6,21.8,729.0,255.99,154.49
2018,10,15,11,15,1017.0,69.0,0.55,22.15,740.5,318.35,206.64
2018,10,15,11,30,1020.0,69.0,0.5,22.5,752.0,379.72,258.92
2018,10,15,11,45,1020.5,69.5,0.45,22.85,756.0,439.35,309.1
2018,10,15,12,0,1021.0,70.0,0.4,23.2,760.0,497.24,356.4
2018,10,15,12,15,1020.0,70.0,0.4,23.35,755.5,552.02,400.47
2018,10,15,12,30,1019.0,70.0,0.4,23.5,751.0,604.43,441.37
2018,10,15,12,45,1016.5,69.0,0.35,23.65,738.0,652.44,477.27
2018,10,15,13,0,1014.0,68.0,0.3,23.8,725.0,697.48,509.93
2018,10,15,13,15,1008.5,67.0,0.35,23.75,704.0,737.41,540.11
2018,10,15,13,30,1003.0,66.0,0.4,23.7,683.0,773.83,567.47
2018,10,15,13,45,994.5,65.5,0.4,23.6,655.0,804.98,588.47
2018,10,15,14,0,986.0,65.0,0.4,23.5,627.0,832.27,607.0
2018,10,15,14,15,974.5,63.5,0.45,23.3,591.5,852.09,622.05
2018,10,15,14,30,963.0,62.0,0.5,23.1,556.0,867.78,634.74
2018,10,15,14,45,946.5,60.5,0.55,22.85,515.0,875.21,642.46
2018,10,15,15,0,930.0,59.0,0.6,22.6,474.0,878.48,647.73
2018,10,15,15,15,907.0,56.5,0.6,22.6,427.5,870.76,644.32
2018,10,15,15,30,884.0,54.0,0.6,22.6,381.0,859.05,638.28
2018,10,15,15,45,847.0,51.0,0.75,21.5,330.5,830.64,626.06
2018,10,15,16,0,810.0,48.0,0.9,20.4,280.0,798.91,610.21
2018,10,15,16,15,754.0,44.5,1.0,19.3,228.5,755.12,582.99
2018,10,15,16,30,698.0,41.0,1.1,18.2,177.0,699.42,544.05
2018,10,15,16,45,606.0,35.0,1.2,17.05,129.0,607.15,473.89
2018,10,15,17,0,514.0,29.0,1.3,15.9,81.0,513.1,388.67
2018,10,15,17,15,324.0,20.0,1.35,15.25,46.5,328.85,37.51
2018,10,15,17,30,134.0,11.0,1.4,14.6,12.0,116.89,0.0
2018,10,15,17,45,67.0,5.5,1.45,13.9,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.45,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,11.9,14.0,9.44,0.0
2018,10,16,6,45,324.5,21.5,0.65,12.35,50.0,17.97,2.79
2018,10,16,7,0,509.0,31.0,0.6,12.8,86.0,28.6,18.83
2018,10,16,7,15,596.0,36.0,0.55,13.65,133.0,33.39,23.87
2018,10,16,7,30,683.0,41.0,0.5,14.5,180.0,38.41,28.62
2018,10,16,7,45,734.5,45.0,0.4,15.35,229.5,42.43,32.28
2018,10,16,8,0,786.0,49.0,0.3,16.2,279.0,46.5,35.83
2018,10,16,8,15,819.0,51.5,0.3,16.85,326.5,54.01,42.3
2018,10,16,8,30,852.0,54.0,0.3,17.5,374.0,57.4,45.04
2018,10,16,8,45,873.0,56.0,0.25,18.1,417.5,60.14,47.18
2018,10,16,9,0,894.0,58.0,0.2,18.7,461.0,62.79,49.21
2018,10,16,9,15,909.5,60.0,0.2,19.25,500.0,65.24,51.04
2018,10,16,9,30,925.0,62.0,0.2,19.8,539.0,67.58,52.78
2018,10,16,9,45,936.0,63.5,0.2,20.35,572.5,69.39,54.06
2018,10,16,10,0,947.0,65.0,0.2,20.9,606.0,71.12,55.27
2018,10,16,10,15,955.0,66.0,0.2,21.3,632.5,72.36,56.11
2018,10,16,10,30,963.0,67.0,0.2,21.7,659.0,122.89,65.35
2018,10,16,10,45,968.5,67.5,0.2,22.15,678.5,184.33,100.76
2018,10,16,11,0,974.0,68.0,0.2,22.6,698.0,245.64,146.95
2018,10,16,11,15,976.0,68.5,0.25,22.85,709.0,305.69,197.02
2018,10,16,11,30,978.0,69.0,0.3,23.1,720.0,364.72,247.5
2018,10,16,11,45,978.0,69.0,0.3,23.35,722.5,421.34,295.49
2018,10,16,12,0,978.0,69.0,0.3,23.6,725.0,476.22,340.91
2018,10,16,12,15,976.0,69.0,0.35,23.65,720.0,528.19,383.54
2018,10,16,12,30,974.0,69.0,0.4,23.7,715.0,577.8,423.24
2018,10,16,12,45,970.5,68.5,0.45,23.75,702.5,623.51,459.14
2018,10,16,13,0,967.0,68.0,0.5,23.8,690.0,666.32,492.16
2018,10,16,13,15,961.0,68.0,0.55,23.75,670.0,704.97,521.83
2018,10,16,13,30,955.0,68.0,0.6,23.7,650.0,740.27,548.75
2018,10,16,13,45,945.5,66.5,0.65,23.65,622.0,767.92,568.8
2018,10,16,14,0,936.0,65.0,0.7,23.6,594.0,791.73,586.16
2018,10,16,14,15,923.5,64.0,0.75,23.4,560.0,809.93,600.35
2018,10,16,14,30,911.0,63.0,0.8,23.2,526.0,824.17,612.18
2018,10,16,14,45,892.0,61.5,0.85,23.0,485.5,828.48,617.63
2018,10,16,15,0,873.0,60.0,0.9,22.8,445.0,828.75,620.6
2018,10,16,15,15,848.5,57.5,0.9,22.8,400.5,819.08,615.7
2018,10,16,15,30,824.0,55.0,0.9,22.8,356.0,805.63,608.17
2018,10,16,15,45,786.5,52.5,1.0,21.7,308.0,786.59,600.35
2018,10,16,16,0,749.0,50.0,1.1,20.6,260.0,754.7,582.43
2018,10,16,16,15,691.0,45.5,1.2,19.6,211.0,698.98,545.34
2018,10,16,16,30,633.0,41.0,1.3,18.6,162.0,640.65,503.03
2018,10,16,16,45,536.0,35.0,1.4,17.6,116.5,544.85,428.28
2018,10,16,17,0,439.0,29.0,1.5,16.6,71.0,461.89,347.6
2018,10,16,17,15,270.5,19.5,1.5,15.95,40.5,279.86,0.0
2018,10,16,17,30,102.0,10.0,1.5,15.3,10.0,89.95,0.0
2018,10,16,17,45,51.0,5.0,1.5,14.65,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,6,15,55.5,5.5,0.9,10.7,6.0,0.0,0.0
2018,10,17,6,30,111.0,11.0,0.9,11.2,12.0,8.65,0.0
2018,10,17,6,45,278.5,21.0,0.85,11.65,45.0,17.46,0.65
2018,10,17,7,0,446.0,31.0,0.8,12.1,78.0,26.04,16.56
2018,10,17,7,15,537.0,37.5,0.75,12.8,123.5,34.33,24.73
2018,10,17,7,30,628.0,44.0,0.7,13.5,169.0,40.48,30.54
2018,10,17,7,45,682.5,48.5,0.65,14.25,217.5,44.73,34.45
2018,10,17,8,0,737.0,53.0,0.6,15.0,266.0,49.05,38.25
2018,10,17,8,15,772.5,56.5,0.55,15.7,313.0,52.37,41.05
2018,10,17,8,30,808.0,60.0,0.5,16.4,360.0,55.7,43.76
2018,10,17,8,45,833.0,62.5,0.45,17.05,404.0,58.1,45.62
2018,10,17,9,0,858.0,65.0,0.4,17.7,448.0,66.88,52.98
2018,10,17,9,15,876.0,66.5,0.4,18.35,487.0,68.93,54.44
2018,10,17,9,30,894.0,68.0,0.4,19.0,526.0,70.9,55.82
2018,10,17,9,45,907.5,69.5,0.35,19.6,559.5,72.68,57.06
2018,10,17,10,0,921.0,71.0,0.3,20.2,593.0,74.39,58.23
2018,10,17,10,15,929.5,72.0,0.3,20.6,619.5,75.57,59.01
2018,10,17,10,30,938.0,73.0,0.3,21.0,646.0,123.49,67.38
2018,10,17,10,45,943.5,74.0,0.3,21.35,665.0,183.9,102.07
2018,10,17,11,0,949.0,75.0,0.3,21.7,684.0,244.23,147.59
2018,10,17,11,15,952.0,75.0,0.3,21.9,695.0,302.84,196.49
2018,10,17,11,30,955.0,75.0,0.3,22.1,706.0,360.54,245.86
2018,10,17,11,45,956.0,75.0,0.3,22.3,709.5,416.37,293.39
2018,10,17,12,0,957.0,75.0,0.3,22.5,713.0,470.61,338.53
2018,10,17,12,15,955.5,75.5,0.35,22.55,708.5,522.31,381.1
2018,10,17,12,30,954.0,76.0,0.4,22.6,704.0,571.77,420.84
2018,10,17,12,45,950.0,75.5,0.4,22.65,691.5,616.44,455.59
2018,10,17,13,0,946.0,75.0,0.4,22.7,679.0,658.22,487.36
2018,10,17,13,15,939.5,74.5,0.45,22.65,658.5,695.34,516.07
2018,10,17,13,30,933.0,74.0,0.5,22.6,638.0,729.12,542.05
2018,10,17,13,45,923.5,73.0,0.55,22.55,610.5,756.74,562.54
2018,10,17,14,0,914.0,72.0,0.6,22.5,583.0,780.64,580.03
2018,10,17,14,15,900.0,70.5,0.65,22.25,549.0,796.7,592.96
2018,10,17,14,30,886.0,69.0,0.7,22.0,515.0,808.77,603.53
2018,10,17,14,45,867.0,66.5,0.75,21.8,474.5,811.57,607.99
2018,10,17,15,0,848.0,64.0,0.8,21.6,434.0,810.34,609.95
2018,10,17,15,15,821.5,62.0,0.8,21.6,390.0,808.65,610.37
2018,10,17,15,30,795.0,60.0,0.8,21.6,346.0,794.12,601.91
2018,10,17,15,45,756.0,56.0,0.9,20.65,298.0,762.32,584.82
2018,10,17,16,0,717.0,52.0,1.0,19.7,250.0,727.02,563.96
2018,10,17,16,15,656.5,47.5,1.1,18.75,202.0,669.21,524.73
2018,10,17,16,30,596.0,43.0,1.2,17.8,154.0,608.63,480.07
2018,10,17,16,45,495.5,36.0,1.3,16.9,109.5,519.87,409.48
2018,10,17,17,0,395.0,29.0,1.4,16.0,65.0,423.51,314.96
2018,10,17,17,15,229.5,17.5,1.45,15.4,35.5,241.04,0.0
2018,10,17,17,30,64.0,6.0,1.5,14.8,6.0,4.72,0.0
2018,10,17,17,45,32.0,3.0,1.55,14.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,18,6,15,51.0,5.0,1.25,11.6,5.5,0.0,0.0
2018,10,18,6,30,102.0,10.0,1.1,11.8,11.0,7.87,0.0
2018,10,18,6,45,264.5,20.5,1.0,11.95,43.0,17.03,0.0
2018,10,18,7,0,427.0,31.0,0.9,12.1,75.0,25.99,16.36
2018,10,18,7,15,520.5,38.0,0.8,12.95,120.0,31.92,22.55
2018,10,18,7,30,614.0,45.0,0.7,13.8,165.0,41.22,31.14
2018,10,18,7,45,670.0,49.5,0.6,14.7,213.0,45.43,35.0
2018,10,18,8,0,726.0,54.0,0.5,15.6,261.0,49.72,38.75
2018,10,18,8,15,763.0,57.5,0.45,16.25,308.0,53.01,41.53
2018,10,18,8,30,800.0,61.0,0.4,16.9,355.0,56.32,44.23
2018,10,18,8,45,825.5,63.0,0.35,17.55,398.5,58.32,45.74
2018,10,18,9,0,851.0,65.0,0.3,18.2,442.0,66.67,52.7
2018,10,18,9,15,869.0,67.5,0.3,18.75,481.0,69.39,54.75
2018,10,18,9,30,887.0,70.0,0.3,19.3,520.0,72.01,56.72
2018,10,18,9,45,900.0,71.0,0.25,19.85,553.0,73.43,57.65
2018,10,18,10,0,913.0,72.0,0.2,20.4,586.0,74.78,58.52
2018,10,18,10,15,921.5,73.5,0.2,20.75,612.5,76.28,59.57
2018,10,18,10,30,930.0,75.0,0.2,21.1,639.0,122.65,67.47
2018,10,18,10,45,935.5,76.0,0.2,21.45,658.0,182.57,101.39
2018,10,18,11,0,941.0,77.0,0.2,21.8,677.0,242.41,146.22
2018,10,18,11,15,944.5,77.5,0.25,22.0,688.5,301.06,195.04
2018,10,18,11,30,948.0,78.0,0.3,22.2,700.0,358.88,244.57
2018,10,18,11,45,948.5,78.0,0.3,22.4,703.0,414.17,291.68
2018,10,18,12,0,949.0,78.0,0.3,22.6,706.0,467.82,336.39
2018,10,18,12,15,948.0,78.0,0.35,22.65,701.5,518.93,378.53
2018,10,18,12,30,947.0,78.0,0.4,22.7,697.0,567.83,417.91
2018,10,18,12,45,943.5,77.5,0.4,22.8,684.5,612.45,452.58
2018,10,18,13,0,940.0,77.0,0.4,22.9,672.0,654.25,484.3
2018,10,18,13,15,933.5,76.5,0.45,22.85,652.0,691.14,512.86
2018,10,18,13,30,927.0,76.0,0.5,22.8,632.0,724.71,538.72
2018,10,18,13,45,917.0,74.5,0.55,22.8,604.0,751.24,558.59
2018,10,18,14,0,907.0,73.0,0.6,22.8,576.0,774.01,575.25
2018,10,18,14,15,893.5,71.5,0.65,22.6,542.0,790.28,588.21
2018,10,18,14,30,880.0,70.0,0.7,22.4,508.0,802.63,598.83
2018,10,18,14,45,860.5,67.5,0.75,22.25,468.0,804.94,602.82
2018,10,18,15,0,841.0,65.0,0.8,22.1,428.0,803.25,604.32
2018,10,18,15,15,814.5,62.5,0.8,22.1,384.0,800.8,604.19
2018,10,18,15,30,788.0,60.0,0.8,22.1,340.0,785.57,595.2
2018,10,18,15,45,748.5,56.5,0.9,21.15,292.5,754.04,578.15
2018,10,18,16,0,709.0,53.0,1.0,20.2,245.0,718.98,557.25
2018,10,18,16,15,647.5,48.0,1.05,19.3,197.0,659.74,516.14
2018,10,18,16,30,586.0,43.0,1.1,18.4,149.0,597.73,469.71
2018,10,18,16,45,483.5,35.5,1.2,17.45,105.0,507.5,397.84
2018,10,18,17,0,381.0,28.0,1.3,16.5,61.0,409.36,297.05
2018,10,18,17,15,220.0,17.5,1.35,16.0,33.5,193.21,0.0
2018,10,18,17,30,59.0,7.0,1.4,15.5,6.0,0.0,0.0
2018,10,18,17,45,29.5,3.5,1.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,1.0,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.9,11.7,10.0,7.08,0.0
2018,10,19,6,45,259.5,19.5,0.8,12.1,41.0,16.2,0.0
2018,10,19,7,0,421.0,30.0,0.7,12.5,72.0,25.15,15.45
2018,10,19,7,15,516.0,37.5,0.7,13.55,117.0,31.51,22.08
2018,10,19,7,30,611.0,45.0,0.7,14.6,162.0,41.21,31.0
2018,10,19,7,45,668.5,49.5,0.65,15.6,210.0,45.42,34.84
2018,10,19,8,0,726.0,54.0,0.6,16.6,258.0,49.71,38.57
2018,10,19,8,15,763.0,57.5,0.55,17.3,305.0,53.01,41.34
2018,10,19,8,30,800.0,61.0,0.5,18.0,352.0,56.31,44.02
2018,10,19,8,45,826.0,64.0,0.45,18.7,396.0,59.06,46.16
2018,10,19,9,0,852.0,67.0,0.4,19.4,440.0,61.78,48.24
2018,10,19,9,15,870.5,68.5,0.4,20.05,479.0,70.02,55.03
2018,10,19,9,30,889.0,70.0,0.4,20.7,518.0,71.98,56.39
2018,10,19,9,45,902.5,71.5,0.4,21.3,551.0,73.75,57.6
2018,10,19,10,0,916.0,73.0,0.4,21.9,584.0,75.45,58.76
2018,10,19,10,15,925.0,74.0,0.35,22.3,610.5,76.63,59.53
2018,10,19,10,30,934.0,75.0,0.3,22.7,637.0,121.3,66.53
2018,10,19,10,45,940.5,75.5,0.3,23.05,656.0,181.18,99.77
2018,10,19,11,0,947.0,76.0,0.3,23.4,675.0,241.06,144.21
2018,10,19,11,15,950.5,76.5,0.3,23.6,686.5,299.95,192.82
2018,10,19,11,30,954.0,77.0,0.3,23.8,698.0,358.01,242.08
2018,10,19,11,45,955.5,77.0,0.35,24.0,701.5,413.88,289.67
2018,10,19,12,0,957.0,77.0,0.4,24.2,705.0,468.22,335.09
2018,10,19,12,15,954.5,77.0,0.4,24.3,700.0,518.93,376.41
2018,10,19,12,30,952.0,77.0,0.4,24.4,695.0,567.27,414.71
2018,10,19,12,45,947.0,77.0,0.45,24.45,682.0,611.67,449.72
2018,10,19,13,0,942.0,77.0,0.5,24.5,669.0,653.13,481.84
2018,10,19,13,15,936.0,76.5,0.55,24.5,649.0,690.37,510.51
2018,10,19,13,30,930.0,76.0,0.6,24.5,629.0,724.32,536.48
2018,10,19,13,45,922.5,74.0,0.65,24.45,602.0,752.16,557.39
2018,10,19,14,0,915.0,72.0,0.7,24.4,575.0,776.35,575.02
2018,10,19,14,15,902.0,70.5,0.7,24.25,541.0,793.17,587.39
2018,10,19,14,30,889.0,69.0,0.7,24.1,507.0,806.08,597.39
2018,10,19,14,45,869.5,67.0,0.75,23.9,467.0,809.17,602.0
2018,10,19,15,0,850.0,65.0,0.8,23.7,427.0,808.29,604.14
2018,10,19,15,15,822.5,62.0,0.8,23.7,382.0,804.42,603.03
2018,10,19,15,30,795.0,59.0,0.8,23.7,337.0,787.77,593.12
2018,10,19,15,45,756.0,55.0,0.85,22.7,289.5,756.12,575.49
2018,10,19,16,0,717.0,51.0,0.9,21.7,242.0,720.98,554.12
2018,10,19,16,15,656.0,46.0,1.0,20.9,194.0,662.41,514.07
2018,10,19,16,30,595.0,41.0,1.1,20.1,146.0,601.18,468.55
2018,10,19,16,45,489.5,34.0,1.15,19.3,102.5,497.86,386.43
2018,10,19,17,0,384.0,27.0,1.2,18.5,59.0,406.01,283.09
2018,10,19,17,15,220.5,16.5,1.35,17.9,32.0,192.11,0.0
2018,10,19,17,30,57.0,6.0,1.5,17.3,5.0,0.0,0.0
2018,10,19,17,45,28.5,3.0,1.6,16.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,46.5,4.5,1.0,11.15,4.5,0.0,0.0
2018,10,20,6,30,93.0,9.0,1.0,11.6,9.0,7.08,0.0
2018,10,20,6,45,254.5,19.5,0.95,12.05,39.5,16.23,0.0
2018,10,20,7,0,416.0,30.0,0.9,12.5,70.0,25.16,15.24
2018,10,20,7,15,512.0,36.5,0.85,13.4,114.0,30.69,21.32
2018,10,20,7,30,608.0,43.0,0.8,14.3,158.0,39.48,29.47
2018,10,20,7,45,663.0,48.5,0.8,15.15,205.5,44.54,34.1
2018,10,20,8,0,718.0,54.0,0.8,16.0,253.0,49.62,38.57
2018,10,20,8,15,754.5,57.5,0.75,16.6,299.5,52.89,41.35
2018,10,20,8,30,791.0,61.0,0.7,17.2,346.0,56.17,44.05
2018,10,20,8,45,816.0,64.0,0.65,17.85,389.0,58.88,46.19
2018,10,20,9,0,841.0,67.0,0.6,18.5,432.0,61.57,48.26
2018,10,20,9,15,861.0,68.5,0.6,19.0,471.0,69.75,55.07
2018,10,20,9,30,881.0,70.0,0.6,19.5,510.0,71.74,56.49
2018,10,20,9,45,896.0,71.0,0.55,20.0,543.5,73.21,57.49
2018,10,20,10,0,911.0,72.0,0.5,20.5,577.0,74.61,58.43
2018,10,20,10,15,918.5,73.5,0.5,20.85,602.5,76.09,59.48
2018,10,20,10,30,926.0,75.0,0.5,21.2,628.0,119.1,66.14
2018,10,20,10,45,930.0,76.0,0.5,21.5,646.0,178.46,99.1
2018,10,20,11,0,934.0,77.0,0.5,21.8,664.0,237.55,143.35
2018,10,20,11,15,937.0,77.5,0.5,21.95,675.0,295.52,191.74
2018,10,20,11,30,940.0,78.0,0.5,22.1,686.0,352.62,240.87
2018,10,20,11,45,940.5,78.5,0.45,22.25,689.5,407.73,287.96
2018,10,20,12,0,941.0,79.0,0.4,22.4,693.0,461.25,332.6
2018,10,20,12,15,939.5,79.0,0.4,22.45,688.0,511.6,374.03
2018,10,20,12,30,938.0,79.0,0.4,22.5,683.0,559.72,412.56
2018,10,20,12,45,934.5,78.0,0.4,22.55,670.5,603.35,446.79
2018,10,20,13,0,931.0,77.0,0.4,22.6,658.0,644.15,478.09
2018,10,20,13,15,924.0,77.0,0.45,22.5,638.0,680.75,506.69
2018,10,20,13,30,917.0,77.0,0.5,22.4,618.0,714.06,532.58
2018,10,20,13,45,907.0,75.5,0.5,22.35,590.5,740.21,551.93
2018,10,20,14,0,897.0,74.0,0.5,22.3,563.0,762.63,567.72
2018,10,20,14,15,883.0,72.5,0.5,22.05,529.0,778.24,579.54
2018,10,20,14,30,869.0,71.0,0.5,21.8,495.0,789.95,589.0
2018,10,20,14,45,849.5,68.5,0.5,21.6,455.5,792.11,592.15
2018,10,20,15,0,830.0,66.0,0.5,21.4,416.0,799.06,598.69
2018,10,20,15,15,802.5,63.0,0.5,21.4,372.0,786.19,591.38
2018,10,20,15,30,775.0,60.0,0.5,21.4,328.0,769.41,581.41
2018,10,20,15,45,734.5,56.5,0.5,20.55,281.0,737.09,562.05
2018,10,20,16,0,694.0,53.0,0.5,19.7,234.0,701.24,539.05
