Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,15,631.0,47.5,0.6,18.7,186.5,640.38,497.81
2018,10,20,16,30,568.0,42.0,0.7,17.7,139.0,576.77,450.89
2018,10,20,16,45,461.5,34.0,0.8,16.7,96.5,484.03,376.58
2018,10,20,17,0,355.0,26.0,0.9,15.7,54.0,376.32,253.58
2018,10,20,17,15,192.0,15.0,0.95,15.2,28.5,167.17,0.0
2018,10,20,17,30,29.0,4.0,1.0,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.05,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,0.95,11.65,3.5,0.0,0.0
2018,10,21,6,30,66.0,7.0,0.9,11.8,7.0,5.51,0.0
2018,10,21,6,45,234.5,18.5,0.85,11.95,37.0,15.37,0.0
2018,10,21,7,0,403.0,30.0,0.8,12.1,67.0,25.15,14.99
2018,10,21,7,15,503.0,37.0,0.7,12.8,111.0,31.06,21.66
2018,10,21,7,30,603.0,44.0,0.6,13.5,155.0,40.32,30.29
2018,10,21,7,45,662.5,48.5,0.5,14.25,203.0,44.54,34.24
2018,10,21,8,0,722.0,53.0,0.4,15.0,251.0,48.86,38.08
2018,10,21,8,15,760.5,56.5,0.4,15.6,297.5,52.18,40.92
2018,10,21,8,30,799.0,60.0,0.4,16.2,344.0,55.52,43.69
2018,10,21,8,45,825.5,62.0,0.35,16.85,387.5,57.55,45.24
2018,10,21,9,0,852.0,64.0,0.3,17.5,431.0,65.74,52.1
2018,10,21,9,15,869.0,67.0,0.35,18.0,470.0,68.81,54.49
2018,10,21,9,30,886.0,70.0,0.4,18.5,509.0,71.77,56.77
2018,10,21,9,45,897.5,72.0,0.4,19.0,541.5,73.84,58.27
2018,10,21,10,0,909.0,74.0,0.4,19.5,574.0,75.81,59.7
2018,10,21,10,15,918.5,75.0,0.4,19.85,600.0,77.0,60.5
2018,10,21,10,30,928.0,76.0,0.4,20.2,626.0,118.23,66.32
2018,10,21,10,45,934.0,77.0,0.45,20.5,645.0,177.92,99.09
2018,10,21,11,0,940.0,78.0,0.5,20.8,664.0,237.58,143.66
2018,10,21,11,15,943.5,78.5,0.5,21.0,675.5,295.98,192.41
2018,10,21,11,30,947.0,79.0,0.5,21.2,687.0,353.55,242.0
2018,10,21,11,45,948.0,79.5,0.5,21.45,690.5,409.19,289.83
2018,10,21,12,0,949.0,80.0,0.5,21.7,694.0,463.27,335.35
2018,10,21,12,15,944.5,81.0,0.55,21.7,688.5,513.5,377.51
2018,10,21,12,30,940.0,82.0,0.6,21.7,683.0,561.24,416.69
2018,10,21,12,45,931.5,83.0,0.65,21.75,669.0,604.13,451.29
2018,10,21,13,0,923.0,84.0,0.7,21.8,655.0,643.87,482.82
2018,10,21,13,15,916.0,83.0,0.75,21.7,634.5,679.32,511.01
2018,10,21,13,30,909.0,82.0,0.8,21.6,614.0,711.43,536.44
2018,10,21,13,45,897.0,80.5,0.85,21.5,585.5,736.02,556.17
2018,10,21,14,0,885.0,79.0,0.9,21.4,557.0,756.81,571.97
2018,10,21,14,15,870.0,77.5,0.9,21.1,523.0,771.49,583.56
2018,10,21,14,30,855.0,76.0,0.9,20.8,489.0,790.34,598.21
2018,10,21,14,45,834.5,73.0,0.95,20.55,449.0,791.34,601.37
2018,10,21,15,0,814.0,70.0,1.0,20.3,409.0,788.22,601.98
2018,10,21,15,15,784.5,67.0,1.0,20.3,365.0,773.55,593.3
2018,10,21,15,30,755.0,64.0,1.0,20.3,321.0,754.9,581.67
2018,10,21,15,45,712.0,59.5,1.0,19.4,274.0,719.08,559.22
2018,10,21,16,0,669.0,55.0,1.0,18.5,227.0,679.71,532.89
2018,10,21,16,15,601.5,49.5,1.05,17.55,180.0,623.48,492.62
2018,10,21,16,30,534.0,44.0,1.1,16.6,133.0,558.44,442.33
2018,10,21,16,45,418.5,36.0,1.1,15.65,91.5,448.74,352.35
2018,10,21,17,0,303.0,28.0,1.1,14.7,50.0,329.1,210.64
2018,10,21,17,15,161.5,15.5,1.1,14.1,26.0,142.37,0.0
2018,10,21,17,30,20.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,1.05,12.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,1.2,10.15,3.0,0.0,0.0
2018,10,22,6,30,61.0,6.0,1.1,10.5,6.0,4.72,0.0
2018,10,22,6,45,228.0,17.5,1.05,10.8,35.0,13.77,0.0
2018,10,22,7,0,395.0,29.0,1.0,11.1,64.0,24.31,14.05
2018,10,22,7,15,500.5,36.0,0.85,11.8,108.5,30.25,20.98
2018,10,22,7,30,606.0,43.0,0.7,12.5,153.0,39.49,29.65
2018,10,22,7,45,661.0,48.5,0.6,13.2,200.0,44.53,34.36
2018,10,22,8,0,716.0,54.0,0.5,13.9,247.0,49.6,38.91
2018,10,22,8,15,714.0,63.0,0.5,14.5,285.0,56.71,45.13
2018,10,22,8,30,712.0,72.0,0.5,15.1,323.0,58.66,46.66
2018,10,22,8,45,780.5,69.0,0.45,15.75,375.5,62.04,49.39
2018,10,22,9,0,849.0,66.0,0.4,16.4,428.0,60.98,48.2
2018,10,22,9,15,873.0,67.0,0.45,16.85,468.0,68.81,54.78
2018,10,22,9,30,897.0,68.0,0.5,17.3,508.0,70.58,56.05
2018,10,22,9,45,907.5,69.5,0.5,17.7,540.0,72.33,57.32
2018,10,22,10,0,918.0,71.0,0.5,18.1,572.0,73.99,58.52
2018,10,22,10,15,926.5,72.0,0.55,18.35,597.5,75.19,59.38
2018,10,22,10,30,935.0,73.0,0.6,18.6,623.0,114.97,64.74
2018,10,22,10,45,941.0,74.0,0.6,18.8,642.0,174.92,97.45
2018,10,22,11,0,947.0,75.0,0.6,19.0,661.0,234.82,142.38
2018,10,22,11,15,950.0,75.5,0.65,19.1,672.0,293.33,191.84
2018,10,22,11,30,953.0,76.0,0.7,19.2,683.0,350.96,242.35
2018,10,22,11,45,954.0,76.0,0.7,19.25,686.5,406.34,290.93
2018,10,22,12,0,955.0,76.0,0.7,19.3,690.0,460.12,337.28
2018,10,22,12,15,954.5,75.0,0.75,19.25,685.0,510.51,380.34
2018,10,22,12,30,954.0,74.0,0.8,19.2,680.0,558.66,420.61
2018,10,22,12,45,949.5,73.5,0.8,19.15,666.5,602.65,456.38
2018,10,22,13,0,945.0,73.0,0.8,19.1,653.0,643.72,489.08
2018,10,22,13,15,938.0,72.0,0.8,18.95,632.5,679.62,517.56
2018,10,22,13,30,931.0,71.0,0.8,18.8,612.0,712.12,543.11
2018,10,22,13,45,921.5,70.0,0.8,18.65,584.5,739.36,564.03
2018,10,22,14,0,912.0,69.0,0.8,18.5,557.0,762.91,581.25
2018,10,22,14,15,898.0,67.5,0.8,18.25,523.0,778.71,593.53
2018,10,22,14,30,884.0,66.0,0.8,18.0,489.0,790.58,603.34
2018,10,22,14,45,865.0,64.0,0.85,17.7,449.5,793.91,608.36
2018,10,22,15,0,846.0,62.0,0.9,17.4,410.0,793.32,610.83
2018,10,22,15,15,818.0,59.0,0.9,17.4,365.5,788.87,609.15
2018,10,22,15,30,790.0,56.0,0.9,17.4,321.0,771.86,598.47
2018,10,22,15,45,749.5,52.5,0.9,16.65,274.5,739.83,578.26
2018,10,22,16,0,709.0,49.0,0.9,15.9,228.0,704.35,554.24
2018,10,22,16,15,645.0,44.0,0.9,15.2,180.5,643.75,509.57
2018,10,22,16,30,581.0,39.0,0.9,14.5,133.0,580.46,459.47
2018,10,22,16,45,469.0,31.5,0.9,13.75,91.0,472.35,369.39
2018,10,22,17,0,357.0,24.0,0.9,13.0,49.0,367.16,214.77
2018,10,22,17,15,192.5,13.5,0.9,12.5,25.5,165.17,0.0
2018,10,22,17,30,28.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,10,22,17,45,14.0,1.5,0.9,11.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.75,9.8,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.7,10.1,1.0,0.0,0.0
2018,10,23,6,45,2.0,6.0,0.7,10.35,6.0,4.72,0.0
2018,10,23,7,0,0.0,11.0,0.7,10.6,11.0,8.35,1.0
2018,10,23,7,15,0.0,13.5,0.7,10.9,13.5,10.24,3.4
2018,10,23,7,30,0.0,16.0,0.7,11.2,16.0,12.15,5.29
2018,10,23,7,45,0.0,27.5,0.65,11.5,27.5,20.94,13.35
2018,10,23,8,0,0.0,39.0,0.6,11.8,39.0,29.77,21.4
2018,10,23,8,15,0.0,49.5,0.6,12.0,49.5,37.86,28.69
2018,10,23,8,30,0.0,60.0,0.6,12.2,60.0,45.96,35.9
2018,10,23,8,45,4.0,97.0,0.6,12.45,98.5,72.78,59.64
2018,10,23,9,0,8.0,134.0,0.6,12.7,137.0,97.82,81.36
2018,10,23,9,15,58.0,170.5,0.6,12.9,198.5,117.89,98.45
2018,10,23,9,30,108.0,207.0,0.6,13.1,260.0,135.26,113.0
2018,10,23,9,45,185.0,215.0,0.65,13.3,312.5,141.68,118.1
2018,10,23,10,0,262.0,223.0,0.7,13.5,365.0,142.16,118.18
2018,10,23,10,15,195.5,239.0,0.7,13.85,347.5,155.05,128.73
2018,10,23,10,30,129.0,255.0,0.7,14.2,330.0,170.97,132.17
2018,10,23,10,45,193.0,265.0,0.7,14.55,381.5,198.98,149.36
2018,10,23,11,0,257.0,275.0,0.7,14.9,433.0,232.01,171.85
2018,10,23,11,15,176.5,280.0,0.65,15.35,389.5,240.56,182.2
2018,10,23,11,30,96.0,285.0,0.6,15.8,346.0,236.67,182.41
2018,10,23,11,45,226.5,265.0,0.6,16.25,409.5,281.05,214.55
2018,10,23,12,0,357.0,245.0,0.6,16.7,473.0,340.64,259.48
2018,10,23,12,15,536.5,196.0,0.6,17.0,535.5,415.64,316.48
2018,10,23,12,30,716.0,147.0,0.6,17.3,598.0,503.48,383.1
2018,10,23,12,45,804.5,114.0,0.6,17.65,611.5,561.48,427.69
2018,10,23,13,0,893.0,81.0,0.6,18.0,625.0,618.35,471.3
2018,10,23,13,15,900.0,75.5,0.6,18.15,608.5,656.64,500.79
2018,10,23,13,30,907.0,70.0,0.6,18.3,592.0,692.35,528.07
2018,10,23,13,45,897.0,69.0,0.65,18.5,565.0,718.34,548.2
2018,10,23,14,0,887.0,68.0,0.7,18.7,538.0,740.69,564.59
2018,10,23,14,15,871.0,66.5,0.7,18.65,504.0,754.23,574.86
2018,10,23,14,30,855.0,65.0,0.7,18.6,470.0,763.82,582.68
2018,10,23,14,45,833.0,63.5,0.75,18.55,431.0,764.76,585.45
2018,10,23,15,0,811.0,62.0,0.8,18.5,392.0,770.39,591.6
2018,10,23,15,15,766.0,61.5,0.8,18.5,346.0,745.99,575.89
2018,10,23,15,30,721.0,61.0,0.8,18.5,300.0,717.39,557.13
2018,10,23,15,45,523.5,72.0,0.9,17.55,232.0,576.31,458.81
2018,10,23,16,0,326.0,83.0,1.0,16.6,164.0,419.82,341.93
2018,10,23,16,15,281.0,68.5,1.0,15.9,127.5,367.21,300.74
2018,10,23,16,30,236.0,54.0,1.0,15.2,91.0,313.83,255.71
2018,10,23,16,45,173.5,39.0,1.05,14.5,61.0,245.41,194.49
2018,10,23,17,0,111.0,24.0,1.1,13.8,31.0,162.07,81.59
2018,10,23,17,15,65.5,13.5,1.1,13.35,16.5,63.0,0.0
2018,10,23,17,30,20.0,3.0,1.1,12.9,2.0,0.0,0.0
2018,10,23,17,45,10.0,1.5,1.1,12.45,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,6,15,29.0,3.0,1.15,11.1,2.5,0.0,0.0
2018,10,24,6,30,58.0,6.0,1.1,11.4,5.0,0.0,0.0
2018,10,24,6,45,180.5,15.0,1.05,11.7,27.0,11.8,0.0
2018,10,24,7,0,303.0,24.0,1.0,12.0,49.0,19.82,9.63
2018,10,24,7,15,410.5,34.0,0.9,12.75,91.5,28.16,18.95
2018,10,24,7,30,518.0,44.0,0.8,13.5,134.0,36.57,26.86
2018,10,24,7,45,447.0,60.0,0.7,14.25,154.5,48.1,37.33
2018,10,24,8,0,376.0,76.0,0.6,15.0,175.0,56.3,44.64
2018,10,24,8,15,458.5,84.5,0.6,15.55,227.0,62.86,50.34
2018,10,24,8,30,541.0,93.0,0.6,16.1,279.0,71.52,57.76
2018,10,24,8,45,680.0,77.5,0.6,16.7,341.5,61.76,48.95
2018,10,24,9,0,819.0,62.0,0.6,17.3,404.0,63.5,50.24
2018,10,24,9,15,832.0,64.5,0.65,17.65,439.5,66.14,52.32
2018,10,24,9,30,845.0,67.0,0.7,18.0,475.0,68.67,54.29
2018,10,24,9,45,866.0,66.5,0.7,18.35,508.5,69.26,54.59
2018,10,24,10,0,887.0,66.0,0.7,18.7,542.0,69.81,54.86
2018,10,24,10,15,896.0,67.0,0.75,18.95,567.0,71.04,55.75
2018,10,24,10,30,905.0,68.0,0.8,19.2,592.0,106.24,59.85
2018,10,24,10,45,910.0,69.0,0.85,19.45,610.0,163.97,90.44
2018,10,24,11,0,915.0,70.0,0.9,19.7,628.0,221.55,133.37
2018,10,24,11,15,917.5,70.5,0.9,19.8,638.5,277.79,180.92
2018,10,24,11,30,920.0,71.0,0.9,19.9,649.0,333.12,229.58
2018,10,24,11,45,920.0,71.5,0.95,20.05,652.0,386.45,276.85
2018,10,24,12,0,920.0,72.0,1.0,20.2,655.0,438.16,322.03
2018,10,24,12,15,913.5,74.0,1.05,20.1,649.0,486.48,363.94
2018,10,24,12,30,907.0,76.0,1.1,20.0,643.0,532.25,402.81
2018,10,24,12,45,687.0,145.0,1.1,19.95,569.5,523.88,400.2
2018,10,24,13,0,467.0,214.0,1.1,19.9,496.0,485.76,373.97
2018,10,24,13,15,387.5,228.5,1.1,19.75,457.5,462.79,359.0
2018,10,24,13,30,308.0,243.0,1.1,19.6,419.0,445.4,346.96
2018,10,24,13,45,436.5,198.0,1.1,19.45,434.5,524.77,409.46
2018,10,24,14,0,565.0,153.0,1.1,19.3,450.0,594.24,463.65
2018,10,24,14,15,711.0,108.0,1.1,19.2,457.5,688.14,534.56
2018,10,24,14,30,857.0,63.0,1.1,19.1,465.0,760.33,585.71
2018,10,24,14,45,838.0,61.5,1.1,18.95,427.0,763.68,588.89
2018,10,24,15,0,819.0,60.0,1.1,18.8,389.0,763.27,590.29
2018,10,24,15,15,791.0,57.0,1.1,18.8,346.0,758.42,588.18
2018,10,24,15,30,763.0,54.0,1.1,18.8,303.0,741.27,577.1
2018,10,24,15,45,687.0,54.0,1.1,18.25,253.0,683.83,537.71
2018,10,24,16,0,611.0,54.0,1.1,17.7,203.0,629.6,499.05
2018,10,24,16,15,469.5,52.0,1.1,17.0,151.5,509.24,408.48
2018,10,24,16,30,328.0,50.0,1.1,16.3,100.0,384.33,309.81
2018,10,24,16,45,281.0,35.5,1.15,15.55,67.5,329.17,258.24
2018,10,24,17,0,234.0,21.0,1.2,14.8,35.0,256.09,103.96
2018,10,24,17,15,117.0,10.5,1.25,14.3,17.5,101.47,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,1.25,11.25,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,1.2,11.6,2.0,0.0,0.0
2018,10,25,6,45,133.0,15.0,1.1,11.95,25.0,11.8,0.0
2018,10,25,7,0,252.0,28.0,1.0,12.3,48.0,23.11,11.54
2018,10,25,7,15,344.0,38.0,0.9,13.15,85.0,31.15,21.43
2018,10,25,7,30,436.0,48.0,0.8,14.0,122.0,39.23,29.1
2018,10,25,7,45,575.0,47.5,0.65,14.8,176.5,39.57,29.66
2018,10,25,8,0,714.0,47.0,0.5,15.6,231.0,43.87,33.54
2018,10,25,8,15,751.5,50.5,0.45,16.35,276.5,47.29,36.49
2018,10,25,8,30,789.0,54.0,0.4,17.1,322.0,50.72,39.35
2018,10,25,8,45,814.0,56.5,0.35,17.85,364.0,58.64,46.06
2018,10,25,9,0,839.0,59.0,0.3,18.6,406.0,61.66,48.4
2018,10,25,9,15,858.0,61.0,0.3,19.25,444.0,64.14,50.26
2018,10,25,9,30,877.0,63.0,0.3,19.9,482.0,66.52,52.03
2018,10,25,9,45,891.0,63.5,0.25,20.6,514.0,67.69,52.74
2018,10,25,10,0,905.0,64.0,0.2,21.3,546.0,68.8,53.4
2018,10,25,10,15,914.0,65.0,0.25,21.7,571.5,70.06,54.27
2018,10,25,10,30,923.0,66.0,0.3,22.1,597.0,104.17,57.77
2018,10,25,10,45,928.5,67.0,0.3,22.5,615.5,162.9,87.69
2018,10,25,11,0,934.0,68.0,0.3,22.9,634.0,221.52,130.08
2018,10,25,11,15,937.0,68.5,0.3,23.1,644.5,278.83,177.16
2018,10,25,11,30,940.0,69.0,0.3,23.3,655.0,335.26,225.33
2018,10,25,11,45,941.5,69.0,0.35,23.5,658.5,389.65,272.15
2018,10,25,12,0,943.0,69.0,0.4,23.7,662.0,442.5,316.97
2018,10,25,12,15,940.5,69.5,0.45,23.7,657.0,492.28,358.7
2018,10,25,12,30,938.0,70.0,0.5,23.7,652.0,539.76,397.62
2018,10,25,12,45,933.5,69.5,0.6,23.75,639.0,582.7,432.76
2018,10,25,13,0,929.0,69.0,0.7,23.8,626.0,622.75,465.1
2018,10,25,13,15,922.5,68.0,0.75,23.65,606.0,658.02,493.33
2018,10,25,13,30,916.0,67.0,0.8,23.5,586.0,689.98,518.83
2018,10,25,13,45,905.5,65.5,0.85,23.35,558.0,715.19,539.09
2018,10,25,14,0,895.0,64.0,0.9,23.2,530.0,736.68,555.42
2018,10,25,14,15,880.5,62.5,0.9,22.9,496.5,751.41,567.01
2018,10,25,14,30,866.0,61.0,0.9,22.6,463.0,762.26,576.15
2018,10,25,14,45,845.5,58.5,0.95,22.35,423.5,763.22,579.26
2018,10,25,15,0,825.0,56.0,1.0,22.1,384.0,760.26,579.78
2018,10,25,15,15,796.5,53.5,1.0,22.1,341.0,746.97,571.84
2018,10,25,15,30,768.0,51.0,1.0,22.1,298.0,738.85,567.22
2018,10,25,15,45,727.0,47.5,1.05,21.05,253.0,706.61,547.65
2018,10,25,16,0,686.0,44.0,1.1,20.0,208.0,671.15,524.25
2018,10,25,16,15,621.0,39.0,1.1,19.1,162.5,610.6,479.29
2018,10,25,16,30,556.0,34.0,1.1,18.2,117.0,547.89,428.99
2018,10,25,16,45,428.5,27.5,1.15,17.25,77.5,430.2,328.35
2018,10,25,17,0,301.0,21.0,1.2,16.3,38.0,306.51,80.4
2018,10,25,17,15,150.5,10.5,1.2,15.8,19.0,127.69,0.0
2018,10,25,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.0,1.2,12.45,1.0,0.0,0.0
2018,10,26,6,30,15.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,10,26,6,45,67.0,14.5,1.0,13.1,19.0,11.41,0.0
2018,10,26,7,0,119.0,27.0,0.9,13.4,36.0,20.31,8.73
2018,10,26,7,15,209.5,40.5,0.8,14.3,70.0,30.45,20.63
2018,10,26,7,30,300.0,54.0,0.7,15.2,104.0,40.58,30.1
2018,10,26,7,45,312.5,69.5,0.65,16.05,136.0,51.36,39.86
2018,10,26,8,0,325.0,85.0,0.6,16.9,168.0,61.79,49.08
2018,10,26,8,15,374.5,96.0,0.55,17.6,209.0,69.39,55.62
2018,10,26,8,30,424.0,107.0,0.5,18.3,250.0,76.89,61.9
2018,10,26,8,45,509.5,106.0,0.5,19.0,299.5,77.23,61.88
2018,10,26,9,0,595.0,105.0,0.5,19.7,349.0,79.12,63.17
2018,10,26,9,15,584.5,119.0,0.45,20.25,377.0,87.63,70.12
2018,10,26,9,30,574.0,133.0,0.4,20.8,405.0,95.84,76.69
2018,10,26,9,45,569.0,145.0,0.4,21.35,430.0,100.75,80.45
2018,10,26,10,0,564.0,157.0,0.4,21.9,455.0,107.18,85.45
2018,10,26,10,15,568.0,164.5,0.45,22.2,476.5,111.06,88.41
2018,10,26,10,30,572.0,172.0,0.5,22.5,498.0,137.5,92.58
2018,10,26,10,45,607.5,166.0,0.5,22.85,522.5,180.06,113.92
2018,10,26,11,0,643.0,160.0,0.5,23.2,547.0,224.54,144.57
2018,10,26,11,15,702.0,143.5,0.5,23.45,572.5,270.21,179.4
2018,10,26,11,30,761.0,127.0,0.5,23.7,598.0,320.76,220.07
2018,10,26,11,45,753.5,131.0,0.55,23.9,599.0,369.07,261.54
2018,10,26,12,0,746.0,135.0,0.6,24.1,600.0,415.49,300.83
2018,10,26,12,15,816.0,109.0,0.65,24.2,614.5,469.83,344.41
2018,10,26,12,30,886.0,83.0,0.7,24.3,629.0,523.67,387.32
2018,10,26,12,45,845.0,94.5,0.7,24.45,606.5,558.87,415.73
2018,10,26,13,0,804.0,106.0,0.7,24.6,584.0,587.21,438.37
2018,10,26,13,15,800.5,102.0,0.75,24.55,565.0,618.43,463.53
2018,10,26,13,30,797.0,98.0,0.8,24.5,546.0,646.67,486.17
2018,10,26,13,45,773.0,98.5,0.85,24.45,516.0,662.24,499.57
2018,10,26,14,0,749.0,99.0,0.9,24.4,486.0,673.55,509.91
2018,10,26,14,15,728.0,96.0,0.9,24.2,452.0,682.94,518.18
2018,10,26,14,30,707.0,93.0,0.9,24.0,418.0,685.38,521.33
2018,10,26,14,45,718.5,81.5,0.95,23.8,387.5,695.46,530.5
2018,10,26,15,0,730.0,70.0,1.0,23.6,357.0,706.69,540.41
2018,10,26,15,15,718.5,64.5,1.0,23.6,320.0,703.01,538.82
2018,10,26,15,30,707.0,59.0,1.0,23.6,283.0,695.98,534.68
2018,10,26,15,45,610.0,60.5,1.0,22.55,232.5,629.0,489.33
2018,10,26,16,0,513.0,62.0,1.0,21.5,182.0,553.44,435.79
2018,10,26,16,15,386.0,54.5,1.05,20.6,133.5,438.68,349.52
2018,10,26,16,30,259.0,47.0,1.1,19.7,85.0,321.1,255.94
2018,10,26,16,45,230.5,34.0,1.15,18.8,58.5,284.43,216.97
2018,10,26,17,0,202.0,21.0,1.2,17.9,32.0,222.37,14.04
2018,10,26,17,15,101.0,10.5,1.25,17.5,16.0,88.11,0.0
2018,10,26,17,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,27,6,15,8.0,0.5,0.85,12.9,0.5,0.0,0.0
2018,10,27,6,30,16.0,1.0,0.9,13.2,1.0,0.0,0.0
2018,10,27,6,45,41.5,13.0,0.9,13.5,15.5,10.23,0.0
2018,10,27,7,0,67.0,25.0,0.9,13.8,30.0,18.75,6.81
2018,10,27,7,15,118.5,41.5,0.9,14.35,58.0,30.73,20.77
2018,10,27,7,30,170.0,58.0,0.9,14.9,86.0,42.58,31.83
2018,10,27,7,45,213.5,74.5,0.85,15.45,120.5,54.21,42.43
2018,10,27,8,0,257.0,91.0,0.8,16.0,155.0,65.65,52.63
2018,10,27,8,15,280.5,106.0,0.8,16.55,188.5,75.74,61.41
2018,10,27,8,30,304.0,121.0,0.8,17.1,222.0,85.59,69.79
2018,10,27,8,45,274.0,138.5,0.8,17.65,238.5,95.83,78.35
2018,10,27,9,0,244.0,156.0,0.8,18.2,255.0,105.63,86.38
2018,10,27,9,15,288.0,167.0,0.75,18.7,294.5,112.72,92.0
2018,10,27,9,30,332.0,178.0,0.7,19.2,334.0,119.73,97.49
2018,10,27,9,45,345.0,190.5,0.7,19.7,362.0,126.85,103.03
2018,10,27,10,0,358.0,203.0,0.7,20.2,390.0,133.81,108.41
2018,10,27,10,15,364.5,214.0,0.7,20.5,412.5,139.68,112.93
2018,10,27,10,30,371.0,225.0,0.7,20.8,435.0,160.73,116.41
2018,10,27,10,45,357.0,235.5,0.7,21.1,443.0,194.5,136.16
2018,10,27,11,0,343.0,246.0,0.7,21.4,451.0,226.84,160.22
2018,10,27,11,15,385.0,243.0,0.75,21.5,476.5,261.87,186.68
2018,10,27,11,30,427.0,240.0,0.8,21.6,502.0,302.19,218.58
2018,10,27,11,45,452.5,232.0,0.8,21.7,511.0,337.31,247.52
2018,10,27,12,0,478.0,224.0,0.8,21.8,520.0,373.84,277.57
2018,10,27,12,15,555.5,196.5,0.85,21.8,538.0,419.16,313.88
2018,10,27,12,30,633.0,169.0,0.9,21.8,556.0,473.88,357.13
2018,10,27,12,45,634.0,164.0,0.95,21.75,545.0,506.44,384.11
2018,10,27,13,0,635.0,159.0,1.0,21.7,534.0,537.04,409.35
2018,10,27,13,15,628.0,155.0,1.0,21.55,515.5,561.43,429.5
2018,10,27,13,30,621.0,151.0,1.0,21.4,497.0,583.0,447.31
2018,10,27,13,45,531.5,167.5,1.0,21.3,453.5,557.05,429.79
2018,10,27,14,0,442.0,184.0,1.0,21.2,410.0,531.58,412.15
2018,10,27,14,15,498.5,156.5,1.0,20.95,396.0,564.47,439.55
2018,10,27,14,30,555.0,129.0,1.0,20.7,382.0,604.39,471.3
2018,10,27,14,45,562.5,115.0,1.0,20.5,352.5,611.64,478.54
2018,10,27,15,0,570.0,101.0,1.0,20.3,323.0,616.01,483.51
2018,10,27,15,15,544.0,92.5,1.0,20.3,284.5,596.01,469.84
2018,10,27,15,30,518.0,84.0,1.0,20.3,246.0,572.77,453.57
2018,10,27,15,45,481.0,74.5,0.95,19.55,206.5,536.26,427.49
2018,10,27,16,0,444.0,65.0,0.9,18.8,167.0,497.09,398.06
2018,10,27,16,15,387.5,54.0,0.9,18.25,128.5,437.88,351.32
2018,10,27,16,30,331.0,43.0,0.9,17.7,90.0,377.49,300.72
2018,10,27,16,45,238.0,31.5,0.85,17.15,58.5,285.93,215.92
2018,10,27,17,0,145.0,20.0,0.8,16.6,27.0,173.9,0.0
2018,10,27,17,15,72.5,10.0,0.85,16.25,13.5,64.97,0.0
2018,10,27,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,28,6,15,10.0,1.0,0.65,13.15,0.5,0.0,0.0
2018,10,28,6,30,20.0,2.0,0.7,13.3,1.0,0.0,0.0
2018,10,28,6,45,20.0,8.5,0.7,13.45,8.5,6.69,0.0
2018,10,28,7,0,20.0,15.0,0.7,13.6,16.0,11.82,1.57
2018,10,28,7,15,10.0,28.0,0.7,13.9,28.5,21.59,12.89
2018,10,28,7,30,0.0,41.0,0.7,14.2,41.0,31.05,21.78
2018,10,28,7,45,0.0,56.0,0.75,14.45,56.0,42.0,31.8
2018,10,28,8,0,0.0,71.0,0.8,14.7,71.0,52.85,41.59
2018,10,28,8,15,1.5,79.0,0.85,15.0,79.5,59.0,47.05
2018,10,28,8,30,3.0,87.0,0.9,15.3,88.0,65.09,52.33
2018,10,28,8,45,70.0,123.5,0.9,15.55,151.5,88.46,72.66
2018,10,28,9,0,137.0,160.0,0.9,15.8,215.0,108.89,90.09
2018,10,28,9,15,80.0,154.5,0.95,15.95,187.5,108.67,89.58
2018,10,28,9,30,23.0,149.0,1.0,16.1,160.0,105.17,86.32
2018,10,28,9,45,13.5,150.0,1.0,16.25,156.5,109.83,90.08
2018,10,28,10,0,4.0,151.0,1.0,16.4,153.0,110.8,90.66
2018,10,28,10,15,7.5,163.0,1.05,16.5,167.0,119.07,97.51
2018,10,28,10,30,11.0,175.0,1.1,16.6,181.0,128.11,100.09
2018,10,28,10,45,79.5,214.5,1.1,16.7,261.5,158.54,121.46
2018,10,28,11,0,148.0,254.0,1.1,16.8,342.0,200.33,151.24
2018,10,28,11,15,212.5,262.5,1.15,16.75,391.0,235.28,176.73
2018,10,28,11,30,277.0,271.0,1.2,16.7,440.0,278.36,209.82
2018,10,28,11,45,199.0,277.5,1.2,16.7,399.0,277.55,213.08
2018,10,28,12,0,121.0,284.0,1.2,16.7,358.0,269.13,209.32
2018,10,28,12,15,169.5,277.5,1.2,16.6,380.5,298.7,233.07
2018,10,28,12,30,218.0,271.0,1.2,16.5,403.0,332.22,260.11
2018,10,28,12,45,369.5,232.0,1.2,16.4,450.5,405.79,318.35
2018,10,28,13,0,521.0,193.0,1.2,16.3,498.0,493.38,386.86
2018,10,28,13,15,523.5,184.5,1.2,16.2,482.5,515.39,405.14
2018,10,28,13,30,526.0,176.0,1.2,16.1,467.0,535.42,422.26
2018,10,28,13,45,603.5,144.5,1.2,16.0,462.5,590.11,465.77
2018,10,28,14,0,681.0,113.0,1.2,15.9,458.0,638.41,504.22
2018,10,28,14,15,646.0,113.5,1.2,15.85,423.5,636.61,504.17
2018,10,28,14,30,611.0,114.0,1.2,15.8,389.0,630.39,501.23
2018,10,28,14,45,686.0,91.5,1.2,15.75,375.0,681.48,540.48
2018,10,28,15,0,761.0,69.0,1.2,15.7,361.0,725.78,573.26
2018,10,28,15,15,737.5,65.0,1.2,15.7,321.0,714.47,565.67
2018,10,28,15,30,714.0,61.0,1.2,15.7,281.0,699.49,555.58
2018,10,28,15,45,621.5,60.0,1.25,15.45,229.5,633.99,508.44
2018,10,28,16,0,529.0,59.0,1.3,15.2,178.0,559.62,452.63
2018,10,28,16,15,454.5,50.0,1.3,14.8,135.5,487.76,395.57
2018,10,28,16,30,380.0,41.0,1.3,14.4,93.0,414.62,333.7
2018,10,28,16,45,283.0,30.0,1.25,14.05,60.0,321.59,242.31
2018,10,28,17,0,186.0,19.0,1.2,13.7,27.0,201.53,0.0
2018,10,28,17,15,93.0,9.5,1.25,13.4,13.5,80.45,0.0
2018,10,28,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,29,6,15,10.0,1.5,1.2,11.35,1.0,0.0,0.0
2018,10,29,6,30,20.0,3.0,1.2,11.4,2.0,0.0,0.0
2018,10,29,6,45,20.0,5.5,1.2,11.4,5.5,4.33,0.0
2018,10,29,7,0,20.0,8.0,1.2,11.4,9.0,6.32,0.0
2018,10,29,7,15,10.0,12.0,1.15,11.65,12.5,9.45,2.49
2018,10,29,7,30,0.0,16.0,1.1,11.9,16.0,12.15,5.17
2018,10,29,7,45,3.5,27.5,1.1,12.15,28.5,20.98,13.25
2018,10,29,8,0,7.0,39.0,1.1,12.4,41.0,29.85,21.34
2018,10,29,8,15,81.0,84.0,1.1,12.7,110.0,61.31,49.58
2018,10,29,8,30,155.0,129.0,1.1,13.0,179.0,89.76,74.69
2018,10,29,8,45,310.0,128.0,1.1,13.3,245.5,90.12,74.75
2018,10,29,9,0,465.0,127.0,1.1,13.6,312.0,89.52,73.97
2018,10,29,9,15,485.5,136.0,1.1,13.9,345.0,94.95,78.45
2018,10,29,9,30,506.0,145.0,1.1,14.2,378.0,100.27,82.79
2018,10,29,9,45,667.0,115.0,1.15,14.45,444.5,84.86,69.14
2018,10,29,10,0,828.0,85.0,1.2,14.7,511.0,73.73,59.27
2018,10,29,10,15,882.0,73.5,1.2,15.1,547.5,74.68,59.91
2018,10,29,10,30,936.0,62.0,1.2,15.5,584.0,94.61,55.11
2018,10,29,10,45,791.0,102.0,1.25,15.9,553.0,158.54,93.77
2018,10,29,11,0,646.0,142.0,1.3,16.3,522.0,208.43,136.63
2018,10,29,11,15,378.5,202.0,1.3,16.65,425.5,231.28,167.35
2018,10,29,11,30,111.0,262.0,1.3,17.0,329.0,224.21,172.63
2018,10,29,11,45,236.5,251.5,1.3,17.3,395.5,273.55,209.1
2018,10,29,12,0,362.0,241.0,1.3,17.6,462.0,334.41,255.65
2018,10,29,12,15,573.0,179.0,1.35,17.65,525.5,409.84,313.95
2018,10,29,12,30,784.0,117.0,1.4,17.7,589.0,499.37,383.91
2018,10,29,12,45,851.0,95.0,1.4,17.8,597.5,555.67,429.12
2018,10,29,13,0,918.0,73.0,1.4,17.9,606.0,610.21,472.78
2018,10,29,13,15,906.5,73.0,1.45,17.9,584.5,642.97,500.02
2018,10,29,13,30,895.0,73.0,1.5,17.9,563.0,672.17,524.32
2018,10,29,13,45,884.5,71.0,1.55,17.95,535.5,696.26,544.52
2018,10,29,14,0,874.0,69.0,1.6,18.0,508.0,716.68,560.79
2018,10,29,14,15,869.5,65.0,1.6,17.9,477.5,735.51,575.42
2018,10,29,14,30,865.0,61.0,1.6,17.8,447.0,750.82,587.64
2018,10,29,14,45,844.5,59.0,1.65,17.75,408.5,752.58,590.64
2018,10,29,15,0,824.0,57.0,1.7,17.7,370.0,750.51,590.99
2018,10,29,15,15,793.5,54.5,1.7,17.7,327.0,744.34,587.64
2018,10,29,15,30,763.0,52.0,1.7,17.7,284.0,726.13,575.11
2018,10,29,15,45,716.5,48.5,1.7,17.15,238.5,689.72,549.54
2018,10,29,16,0,670.0,45.0,1.7,16.6,193.0,649.94,519.7
2018,10,29,16,15,575.0,40.5,1.75,15.8,146.5,565.57,454.37
2018,10,29,16,30,480.0,36.0,1.8,15.0,100.0,489.78,390.89
2018,10,29,16,45,314.5,26.5,1.9,14.25,61.5,342.83,253.54
2018,10,29,17,0,149.0,17.0,2.0,13.5,23.0,131.87,0.0
2018,10,29,17,15,74.5,8.5,1.95,13.15,11.5,6.69,0.0
2018,10,29,17,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,30,6,45,54.0,10.5,1.7,9.4,14.0,8.26,0.0
2018,10,30,7,0,108.0,21.0,1.7,9.6,28.0,15.9,1.54
2018,10,30,7,15,264.0,33.5,1.7,10.2,69.0,27.3,17.8
2018,10,30,7,30,420.0,46.0,1.7,10.8,110.0,37.78,27.95
2018,10,30,7,45,564.5,46.5,1.7,11.35,163.0,38.78,29.24
2018,10,30,8,0,709.0,47.0,1.7,11.9,216.0,43.76,33.87
2018,10,30,8,15,756.5,49.0,1.7,12.6,262.0,46.07,35.92
2018,10,30,8,30,804.0,51.0,1.7,13.3,308.0,53.03,42.03
2018,10,30,8,45,832.0,53.0,1.7,14.0,350.5,55.91,44.39
2018,10,30,9,0,860.0,55.0,1.7,14.7,393.0,58.7,46.63
2018,10,30,9,15,879.0,57.0,1.65,15.3,431.0,61.25,48.65
2018,10,30,9,30,898.0,59.0,1.6,15.9,469.0,63.72,50.57
2018,10,30,9,45,911.0,59.5,1.6,16.5,500.5,64.94,51.38
2018,10,30,10,0,924.0,60.0,1.6,17.1,532.0,66.08,52.13
2018,10,30,10,15,933.5,61.0,1.55,17.5,557.5,67.42,53.1
2018,10,30,10,30,943.0,62.0,1.5,17.9,583.0,92.98,54.19
2018,10,30,10,45,949.0,62.5,1.5,18.35,601.5,152.06,81.87
2018,10,30,11,0,955.0,63.0,1.5,18.8,620.0,211.03,124.28
2018,10,30,11,15,957.5,63.5,1.5,19.05,630.5,268.88,172.89
2018,10,30,11,30,960.0,64.0,1.5,19.3,641.0,325.77,223.24
2018,10,30,11,45,961.0,64.0,1.5,19.6,644.0,380.52,272.21
2018,10,30,12,0,962.0,64.0,1.5,19.9,647.0,433.66,319.11
2018,10,30,12,15,946.0,68.0,1.5,20.05,637.5,481.26,360.99
2018,10,30,12,30,930.0,72.0,1.5,20.2,628.0,525.42,398.92
2018,10,30,12,45,928.0,71.5,1.5,20.4,616.5,569.11,435.16
2018,10,30,13,0,926.0,71.0,1.5,20.6,605.0,610.17,468.46
2018,10,30,13,15,926.5,68.0,1.5,20.6,587.0,647.37,498.58
2018,10,30,13,30,927.0,65.0,1.5,20.6,569.0,681.65,526.01
2018,10,30,13,45,914.5,64.5,1.5,20.6,541.0,706.82,546.42
2018,10,30,14,0,902.0,64.0,1.5,20.6,513.0,728.21,562.66
2018,10,30,14,15,840.0,70.5,1.55,20.45,467.0,724.51,561.74
2018,10,30,14,30,778.0,77.0,1.6,20.3,421.0,708.44,552.29
2018,10,30,14,45,784.0,68.0,1.6,20.15,388.5,721.69,563.49
2018,10,30,15,0,790.0,59.0,1.6,20.0,356.0,731.46,571.86
2018,10,30,15,15,779.0,55.0,1.6,20.0,318.5,730.62,572.16
2018,10,30,15,30,768.0,51.0,1.6,20.0,281.0,726.38,569.62
