Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,15,45,720.0,47.5,1.65,19.0,235.5,688.91,544.63
2018,10,30,16,0,672.0,44.0,1.7,18.0,190.0,648.06,515.31
2018,10,30,16,15,558.0,40.0,1.8,17.1,141.5,548.9,439.37
2018,10,30,16,30,444.0,36.0,1.9,16.2,93.0,458.77,365.04
2018,10,30,16,45,328.0,26.5,2.0,15.3,59.0,349.79,251.21
2018,10,30,17,0,212.0,17.0,2.1,14.4,25.0,181.31,0.0
2018,10,30,17,15,106.0,8.5,2.05,13.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,45,6.0,8.0,1.25,11.4,8.5,6.29,0.0
2018,10,31,7,0,12.0,16.0,1.2,11.8,17.0,12.43,0.0
2018,10,31,7,15,8.0,32.0,1.2,12.45,33.0,23.96,14.64
2018,10,31,7,30,4.0,48.0,1.2,13.1,49.0,35.51,25.65
2018,10,31,7,45,17.5,67.0,1.15,13.75,71.0,48.6,37.62
2018,10,31,8,0,31.0,86.0,1.1,14.4,93.0,61.55,49.28
2018,10,31,8,15,91.5,103.5,1.05,15.0,131.0,72.98,59.37
2018,10,31,8,30,152.0,121.0,1.0,15.6,169.0,84.97,69.73
2018,10,31,8,45,290.5,125.5,1.0,16.2,233.0,88.27,72.32
2018,10,31,9,0,429.0,130.0,1.0,16.8,297.0,90.93,74.29
2018,10,31,9,15,429.0,145.0,1.0,17.45,325.5,99.63,81.43
2018,10,31,9,30,429.0,160.0,1.0,18.1,354.0,108.06,88.22
2018,10,31,9,45,467.0,162.5,1.0,18.75,387.5,109.56,89.05
2018,10,31,10,0,505.0,165.0,1.0,19.4,421.0,111.15,89.98
2018,10,31,10,15,524.5,168.5,1.0,19.85,445.5,113.0,91.21
2018,10,31,10,30,544.0,172.0,1.0,20.3,470.0,130.21,91.39
2018,10,31,10,45,546.0,177.5,1.0,20.75,485.0,172.83,113.16
2018,10,31,11,0,548.0,183.0,1.0,21.2,500.0,215.53,143.53
2018,10,31,11,15,539.0,190.0,0.95,21.5,506.5,256.77,177.18
2018,10,31,11,30,530.0,197.0,0.9,21.8,513.0,296.68,211.09
2018,10,31,11,45,565.0,186.0,0.9,22.05,524.5,336.44,244.05
2018,10,31,12,0,600.0,175.0,0.9,22.3,536.0,382.16,281.52
2018,10,31,12,15,588.5,177.5,0.9,22.45,529.0,416.76,310.97
2018,10,31,12,30,577.0,180.0,0.9,22.6,522.0,444.08,334.37
2018,10,31,12,45,529.5,190.5,0.95,22.7,499.5,461.45,350.11
2018,10,31,13,0,482.0,201.0,1.0,22.8,477.0,473.62,361.31
2018,10,31,13,15,406.0,212.5,1.05,22.85,439.5,464.28,356.11
2018,10,31,13,30,330.0,224.0,1.1,22.9,402.0,435.82,336.44
2018,10,31,13,45,289.0,218.5,1.15,22.9,368.5,420.99,326.81
2018,10,31,14,0,248.0,213.0,1.2,22.9,335.0,402.52,313.96
2018,10,31,14,15,241.5,198.0,1.2,22.8,310.5,395.91,310.44
2018,10,31,14,30,235.0,183.0,1.2,22.7,286.0,387.42,305.33
2018,10,31,14,45,242.5,164.0,1.2,22.55,262.0,383.3,303.87
2018,10,31,15,0,250.0,145.0,1.2,22.4,238.0,377.54,301.06
2018,10,31,15,15,357.5,114.5,1.2,22.4,230.0,455.9,363.74
2018,10,31,15,30,465.0,84.0,1.2,22.4,222.0,514.13,409.29
2018,10,31,15,45,367.0,79.5,1.3,21.45,177.0,435.58,350.27
2018,10,31,16,0,269.0,75.0,1.4,20.5,132.0,355.59,287.55
2018,10,31,16,15,219.0,59.5,1.45,19.85,98.5,299.09,241.19
2018,10,31,16,30,169.0,44.0,1.5,19.2,65.0,222.96,176.96
2018,10,31,16,45,141.0,29.5,1.6,18.55,42.0,199.93,136.55
2018,10,31,17,0,113.0,15.0,1.7,17.9,19.0,100.96,0.0
2018,10,31,17,15,56.5,7.5,1.7,17.45,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,6,45,64.0,9.5,1.05,14.9,13.0,7.47,0.0
2018,11,1,7,0,128.0,19.0,1.0,15.2,26.0,14.47,0.0
2018,11,1,7,15,340.5,26.0,0.9,15.9,69.5,21.48,12.18
2018,11,1,7,30,553.0,33.0,0.8,16.6,113.0,30.5,20.88
2018,11,1,7,45,544.5,43.5,0.7,17.35,145.5,36.3,26.3
2018,11,1,8,0,536.0,54.0,0.6,18.1,178.0,44.1,33.29
2018,11,1,8,15,453.5,79.5,0.55,18.8,199.5,59.51,46.76
2018,11,1,8,30,371.0,105.0,0.5,19.5,221.0,75.09,60.11
2018,11,1,8,45,412.5,114.0,0.4,20.15,259.5,81.08,64.97
2018,11,1,9,0,454.0,123.0,0.3,20.8,298.0,87.0,69.67
2018,11,1,9,15,495.0,128.0,0.3,21.35,336.0,90.37,72.19
2018,11,1,9,30,536.0,133.0,0.3,21.9,374.0,93.76,74.7
2018,11,1,9,45,598.5,126.5,0.3,22.4,413.0,91.72,72.66
2018,11,1,10,0,661.0,120.0,0.3,22.9,452.0,87.64,68.96
2018,11,1,10,15,654.5,128.5,0.3,23.2,471.0,92.26,72.61
2018,11,1,10,30,648.0,137.0,0.3,23.5,490.0,112.76,75.26
2018,11,1,10,45,704.5,125.5,0.3,23.75,520.5,155.06,91.86
2018,11,1,11,0,761.0,114.0,0.3,24.0,551.0,202.92,122.61
2018,11,1,11,15,835.0,93.0,0.35,24.15,580.5,256.22,162.5
2018,11,1,11,30,909.0,72.0,0.4,24.3,610.0,313.63,208.49
2018,11,1,11,45,919.0,70.0,0.45,24.45,616.0,367.01,254.33
2018,11,1,12,0,929.0,68.0,0.5,24.6,622.0,419.67,299.12
2018,11,1,12,15,906.5,75.0,0.55,24.65,612.0,465.57,338.53
2018,11,1,12,30,884.0,82.0,0.6,24.7,602.0,507.59,373.9
2018,11,1,12,45,892.5,78.0,0.6,24.75,593.5,551.59,409.12
2018,11,1,13,0,901.0,74.0,0.6,24.8,585.0,593.71,442.09
2018,11,1,13,15,820.5,91.5,0.65,24.7,544.5,606.07,453.83
2018,11,1,13,30,740.0,109.0,0.7,24.6,504.0,608.85,458.44
2018,11,1,13,45,777.0,92.5,0.7,24.55,489.0,644.51,486.34
2018,11,1,14,0,814.0,76.0,0.7,24.5,474.0,680.54,513.86
2018,11,1,14,15,803.0,71.5,0.75,24.3,442.0,693.18,524.22
2018,11,1,14,30,792.0,67.0,0.8,24.1,410.0,702.11,532.4
2018,11,1,14,45,784.0,61.5,0.8,23.9,375.5,708.45,538.24
2018,11,1,15,0,776.0,56.0,0.8,23.7,341.0,711.23,541.59
2018,11,1,15,15,725.5,58.0,0.8,23.7,299.0,686.25,525.05
2018,11,1,15,30,675.0,60.0,0.8,23.7,257.0,656.68,504.91
2018,11,1,15,45,620.0,55.0,0.9,22.45,212.5,617.87,480.42
2018,11,1,16,0,565.0,50.0,1.0,21.2,168.0,570.59,447.48
2018,11,1,16,15,447.5,44.5,1.05,20.35,123.5,469.14,370.13
2018,11,1,16,30,330.0,39.0,1.1,19.5,79.0,365.88,286.22
2018,11,1,16,45,241.0,26.5,1.15,18.65,49.0,271.93,177.9
2018,11,1,17,0,152.0,14.0,1.2,17.8,19.0,130.48,0.0
2018,11,1,17,15,76.0,7.0,1.2,17.55,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,2,6,45,151.0,10.5,1.65,12.25,18.0,8.26,0.0
2018,11,2,7,0,302.0,21.0,1.6,12.3,36.0,17.62,0.0
2018,11,2,7,15,436.0,27.5,1.5,12.95,75.0,25.18,15.22
2018,11,2,7,30,570.0,34.0,1.4,13.6,114.0,31.49,21.95
2018,11,2,7,45,639.0,38.5,1.3,14.3,159.0,35.88,26.23
2018,11,2,8,0,708.0,43.0,1.2,15.0,204.0,40.41,30.42
2018,11,2,8,15,751.5,46.0,1.15,15.65,249.0,43.54,33.23
2018,11,2,8,30,795.0,49.0,1.1,16.3,294.0,51.11,39.84
2018,11,2,8,45,823.5,51.5,1.1,16.95,336.5,54.37,42.54
2018,11,2,9,0,852.0,54.0,1.1,17.6,379.0,57.54,45.11
2018,11,2,9,15,868.5,56.5,1.1,18.25,416.0,60.42,47.38
2018,11,2,9,30,885.0,59.0,1.1,18.9,453.0,63.19,49.54
2018,11,2,9,45,889.5,63.5,1.1,19.55,483.0,67.0,52.57
2018,11,2,10,0,894.0,68.0,1.1,20.2,513.0,70.65,55.43
2018,11,2,10,15,899.0,70.5,1.15,20.7,537.0,72.82,57.06
2018,11,2,10,30,904.0,73.0,1.2,21.2,561.0,92.71,57.23
2018,11,2,10,45,841.5,91.0,1.25,21.65,557.0,148.84,83.46
2018,11,2,11,0,779.0,109.0,1.3,22.1,553.0,205.39,125.75
2018,11,2,11,15,727.0,128.5,1.35,22.35,549.0,253.48,167.17
2018,11,2,11,30,675.0,148.0,1.4,22.6,545.0,300.74,209.63
2018,11,2,11,45,625.0,164.5,1.45,22.85,533.0,340.42,245.88
2018,11,2,12,0,575.0,181.0,1.5,23.1,521.0,370.13,273.61
2018,11,2,12,15,643.0,157.0,1.5,23.1,534.5,420.32,314.44
2018,11,2,12,30,711.0,133.0,1.5,23.1,548.0,469.81,354.64
2018,11,2,12,45,801.5,105.5,1.55,23.1,564.0,530.09,402.67
2018,11,2,13,0,892.0,78.0,1.6,23.1,580.0,590.01,450.16
2018,11,2,13,15,872.5,79.0,1.6,23.05,556.0,618.01,473.44
2018,11,2,13,30,853.0,80.0,1.6,23.0,532.0,647.0,496.93
2018,11,2,13,45,799.5,88.0,1.65,22.9,495.0,652.52,503.41
2018,11,2,14,0,746.0,96.0,1.7,22.8,458.0,654.86,507.33
2018,11,2,14,15,779.5,80.5,1.7,22.65,436.0,683.82,530.61
2018,11,2,14,30,813.0,65.0,1.7,22.5,414.0,712.97,552.59
2018,11,2,14,45,795.0,61.5,1.7,22.35,377.0,714.46,554.88
2018,11,2,15,0,777.0,58.0,1.7,22.2,340.0,712.17,554.64
2018,11,2,15,15,637.0,68.5,1.7,22.2,281.0,630.83,496.65
2018,11,2,15,30,497.0,79.0,1.7,22.2,222.0,538.96,429.44
2018,11,2,15,45,423.5,72.0,1.75,21.05,179.5,469.34,378.57
2018,11,2,16,0,350.0,65.0,1.8,19.9,137.0,406.41,329.93
2018,11,2,16,15,349.0,49.5,1.85,18.95,106.0,392.59,317.13
2018,11,2,16,30,348.0,34.0,1.9,18.0,75.0,374.44,295.88
2018,11,2,16,45,247.5,24.0,2.0,17.05,46.5,271.88,169.45
2018,11,2,17,0,147.0,14.0,2.1,16.1,18.0,126.11,0.0
2018,11,2,17,15,73.5,7.0,2.1,15.8,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,3,6,45,153.0,10.0,1.0,11.85,17.0,7.87,0.0
2018,11,3,7,0,306.0,20.0,1.0,12.1,34.0,16.8,0.0
2018,11,3,7,15,445.0,26.0,0.95,13.05,73.0,23.87,13.9
2018,11,3,7,30,584.0,32.0,0.9,14.0,112.0,29.81,20.42
2018,11,3,7,45,653.0,36.5,0.85,14.95,157.5,34.28,24.73
2018,11,3,8,0,722.0,41.0,0.8,15.9,203.0,38.87,28.94
2018,11,3,8,15,764.5,44.5,0.8,16.6,248.0,46.14,35.39
2018,11,3,8,30,807.0,48.0,0.8,17.3,293.0,50.42,39.08
2018,11,3,8,45,823.5,51.5,0.8,18.0,332.5,54.26,42.27
2018,11,3,9,0,840.0,55.0,0.8,18.7,372.0,57.96,45.29
2018,11,3,9,15,870.0,55.5,0.8,19.3,412.0,59.63,46.51
2018,11,3,9,30,900.0,56.0,0.8,19.9,452.0,61.26,47.68
2018,11,3,9,45,913.0,58.0,0.85,20.55,484.5,63.56,49.42
2018,11,3,10,0,926.0,60.0,0.9,21.2,517.0,65.77,51.06
2018,11,3,10,15,932.5,61.5,0.9,21.65,541.5,67.4,52.25
2018,11,3,10,30,939.0,63.0,0.9,22.1,566.0,85.27,51.81
2018,11,3,10,45,849.0,89.0,0.95,22.55,555.0,146.23,81.17
2018,11,3,11,0,759.0,115.0,1.0,23.0,544.0,199.75,121.61
2018,11,3,11,15,640.5,154.5,1.0,23.3,521.0,252.29,168.53
2018,11,3,11,30,522.0,194.0,1.0,23.6,498.0,288.33,203.5
2018,11,3,11,45,493.5,203.5,1.0,23.85,492.0,321.77,233.04
2018,11,3,12,0,465.0,213.0,1.0,24.1,486.0,351.78,259.34
2018,11,3,12,15,664.0,152.5,1.0,24.15,539.0,423.76,313.72
2018,11,3,12,30,863.0,92.0,1.0,24.2,592.0,503.32,374.36
2018,11,3,12,45,797.0,107.0,1.0,24.25,561.5,526.81,395.12
2018,11,3,13,0,731.0,122.0,1.0,24.3,531.0,543.9,410.52
2018,11,3,13,15,662.5,135.0,1.05,24.15,495.5,550.29,418.12
2018,11,3,13,30,594.0,148.0,1.1,24.0,460.0,549.21,419.75
2018,11,3,13,45,730.5,107.5,1.1,23.9,472.0,626.74,479.06
2018,11,3,14,0,867.0,67.0,1.1,23.8,484.0,696.01,531.08
2018,11,3,14,15,724.0,91.0,1.1,23.6,423.0,655.87,503.4
2018,11,3,14,30,581.0,115.0,1.1,23.4,362.0,596.38,461.78
2018,11,3,14,45,638.5,95.5,1.15,23.2,344.0,635.81,493.72
2018,11,3,15,0,696.0,76.0,1.2,23.0,326.0,672.65,521.42
2018,11,3,15,15,740.0,63.0,1.2,23.0,299.5,699.2,540.58
2018,11,3,15,30,784.0,50.0,1.2,23.0,273.0,727.93,560.64
2018,11,3,15,45,733.0,47.0,1.35,21.85,227.0,689.28,535.9
2018,11,3,16,0,682.0,44.0,1.5,20.7,181.0,646.96,506.47
2018,11,3,16,15,521.5,41.0,1.55,19.9,130.0,521.84,411.1
2018,11,3,16,30,361.0,38.0,1.6,19.1,79.0,386.98,301.43
2018,11,3,16,45,229.0,24.5,1.65,18.3,46.0,253.96,144.72
2018,11,3,17,0,97.0,11.0,1.7,17.5,13.0,84.31,0.0
2018,11,3,17,15,48.5,5.5,1.75,16.9,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,4,6,45,58.5,8.5,1.95,9.85,11.0,6.69,0.0
2018,11,4,7,0,117.0,17.0,1.9,9.9,22.0,13.38,0.0
2018,11,4,7,15,191.0,31.0,1.8,10.75,51.0,23.49,13.4
2018,11,4,7,30,265.0,45.0,1.7,11.6,80.0,33.96,24.19
2018,11,4,7,45,318.5,56.5,1.6,12.4,115.0,42.47,32.23
2018,11,4,8,0,372.0,68.0,1.5,13.2,150.0,50.88,39.94
2018,11,4,8,15,404.0,80.0,1.45,13.9,186.5,59.29,47.47
2018,11,4,8,30,436.0,92.0,1.4,14.6,223.0,67.52,54.66
2018,11,4,8,45,471.5,101.0,1.35,15.25,261.0,73.68,59.88
2018,11,4,9,0,507.0,110.0,1.3,15.9,299.0,79.75,64.93
2018,11,4,9,15,564.5,109.0,1.25,16.65,339.0,81.57,66.17
2018,11,4,9,30,622.0,108.0,1.2,17.4,379.0,80.89,65.22
2018,11,4,9,45,744.0,93.0,1.2,18.15,440.5,72.39,57.54
2018,11,4,10,0,866.0,78.0,1.2,18.9,502.0,69.83,55.06
2018,11,4,10,15,903.5,73.0,1.2,19.45,535.0,74.43,58.77
2018,11,4,10,30,941.0,68.0,1.2,20.0,568.0,86.65,54.82
2018,11,4,10,45,943.5,69.5,1.2,20.5,585.0,145.78,78.57
2018,11,4,11,0,946.0,71.0,1.2,21.0,602.0,204.45,118.52
2018,11,4,11,15,941.5,73.5,1.25,21.2,610.0,261.74,165.54
2018,11,4,11,30,937.0,76.0,1.3,21.4,618.0,317.41,214.3
2018,11,4,11,45,947.0,73.0,1.35,21.65,623.0,371.34,261.87
2018,11,4,12,0,957.0,70.0,1.4,21.9,628.0,424.42,308.37
2018,11,4,12,15,890.5,85.0,1.5,21.85,601.0,460.25,342.59
2018,11,4,12,30,824.0,100.0,1.6,21.8,574.0,489.88,370.66
2018,11,4,12,45,810.5,98.5,1.65,21.8,556.5,523.54,400.09
2018,11,4,13,0,797.0,97.0,1.7,21.8,539.0,553.77,426.16
2018,11,4,13,15,763.5,101.5,1.75,21.65,513.0,574.46,444.75
2018,11,4,13,30,730.0,106.0,1.8,21.5,487.0,592.52,460.87
2018,11,4,13,45,730.5,99.0,1.85,21.35,463.5,615.27,480.53
2018,11,4,14,0,731.0,92.0,1.9,21.2,440.0,635.1,497.84
2018,11,4,14,15,707.5,90.0,1.9,20.9,408.0,640.4,504.11
2018,11,4,14,30,684.0,88.0,1.9,20.6,376.0,641.85,507.14
2018,11,4,14,45,641.0,86.5,1.95,20.35,336.5,625.2,496.67
2018,11,4,15,0,598.0,85.0,2.0,20.1,297.0,604.33,482.94
2018,11,4,15,15,564.5,78.5,2.0,20.1,259.0,581.29,466.43
2018,11,4,15,30,531.0,72.0,2.0,20.1,221.0,554.95,446.75
2018,11,4,15,45,434.5,67.0,2.0,19.05,175.0,476.17,387.3
2018,11,4,16,0,338.0,62.0,2.0,18.0,129.0,390.61,319.74
2018,11,4,16,15,280.0,50.5,2.0,17.3,96.0,333.39,271.32
2018,11,4,16,30,222.0,39.0,2.0,16.6,63.0,276.88,218.77
2018,11,4,16,45,140.0,25.0,2.0,15.9,37.5,182.45,92.76
2018,11,4,17,0,58.0,11.0,2.0,15.2,12.0,53.73,0.0
2018,11,4,17,15,29.0,5.5,2.0,14.9,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,6,45,124.5,8.5,1.7,10.0,13.5,6.69,0.0
2018,11,5,7,0,249.0,17.0,1.7,10.1,27.0,13.38,0.0
2018,11,5,7,15,401.0,24.0,1.7,10.55,65.0,21.92,11.79
2018,11,5,7,30,553.0,31.0,1.7,11.0,103.0,28.75,19.62
2018,11,5,7,45,626.0,35.0,1.7,11.5,146.5,32.77,23.67
2018,11,5,8,0,699.0,39.0,1.7,12.0,190.0,36.96,27.65
2018,11,5,8,15,743.0,42.0,1.65,12.7,234.0,43.81,33.85
2018,11,5,8,30,787.0,45.0,1.6,13.4,278.0,47.72,37.29
2018,11,5,8,45,817.5,46.5,1.55,14.15,319.5,50.29,39.42
2018,11,5,9,0,848.0,48.0,1.5,14.9,361.0,52.79,41.45
2018,11,5,9,15,864.5,51.5,1.45,15.55,398.5,56.45,44.47
2018,11,5,9,30,881.0,55.0,1.4,16.2,436.0,60.0,47.35
2018,11,5,9,45,890.5,58.0,1.35,16.85,467.0,62.93,49.67
2018,11,5,10,0,900.0,61.0,1.3,17.5,498.0,65.75,51.87
2018,11,5,10,15,911.0,62.5,1.3,17.95,524.0,67.45,53.15
2018,11,5,10,30,922.0,64.0,1.3,18.4,550.0,81.1,52.31
2018,11,5,10,45,929.0,65.0,1.3,18.85,568.5,138.97,74.68
2018,11,5,11,0,936.0,66.0,1.3,19.3,587.0,196.89,113.9
2018,11,5,11,15,939.0,66.5,1.3,19.55,597.5,253.4,160.15
2018,11,5,11,30,942.0,67.0,1.3,19.8,608.0,309.03,208.85
2018,11,5,11,45,944.0,67.5,1.3,20.1,612.0,363.22,257.06
2018,11,5,12,0,946.0,68.0,1.3,20.4,616.0,415.98,303.56
2018,11,5,12,15,944.0,68.0,1.35,20.5,611.0,464.96,346.62
2018,11,5,12,30,942.0,68.0,1.4,20.6,606.0,511.66,386.86
2018,11,5,12,45,936.5,68.5,1.4,20.75,593.5,554.63,422.92
2018,11,5,13,0,931.0,69.0,1.4,20.9,581.0,594.74,455.86
2018,11,5,13,15,923.5,68.0,1.45,20.85,561.0,629.09,484.55
2018,11,5,13,30,916.0,67.0,1.5,20.8,541.0,660.11,510.31
2018,11,5,13,45,904.5,66.0,1.55,20.8,514.0,685.08,531.21
2018,11,5,14,0,893.0,65.0,1.6,20.8,487.0,706.37,548.9
2018,11,5,14,15,878.5,63.5,1.6,20.6,454.5,721.23,560.79
2018,11,5,14,30,864.0,62.0,1.6,20.4,422.0,732.32,570.13
2018,11,5,14,45,841.0,59.5,1.65,20.2,383.0,731.93,571.77
2018,11,5,15,0,818.0,57.0,1.7,20.0,344.0,735.37,576.13
2018,11,5,15,15,783.5,54.0,1.7,20.0,301.0,717.63,564.03
2018,11,5,15,30,749.0,51.0,1.7,20.0,258.0,696.01,548.54
2018,11,5,15,45,695.5,47.0,1.85,18.9,213.0,654.14,520.16
2018,11,5,16,0,642.0,43.0,2.0,17.8,168.0,608.79,486.58
2018,11,5,16,15,551.0,37.5,2.05,17.05,124.5,528.3,421.71
2018,11,5,16,30,460.0,32.0,2.1,16.3,81.0,458.15,356.12
2018,11,5,16,45,288.5,22.0,2.15,15.55,47.5,292.77,128.12
2018,11,5,17,0,117.0,12.0,2.2,14.8,14.0,100.03,0.0
2018,11,5,17,15,58.5,6.0,2.2,14.35,7.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,6,6,45,119.5,9.0,1.0,8.35,13.5,0.0,0.0
2018,11,6,7,0,239.0,18.0,1.0,8.5,27.0,14.16,0.0
2018,11,6,7,15,394.0,25.5,0.9,9.45,64.5,21.4,11.01
2018,11,6,7,30,549.0,33.0,0.8,10.4,102.0,30.52,21.19
2018,11,6,7,45,625.5,38.0,0.75,11.3,147.0,35.33,25.98
2018,11,6,8,0,702.0,43.0,0.7,12.2,192.0,40.29,30.63
2018,11,6,8,15,747.5,46.5,0.65,12.9,237.0,43.81,33.85
2018,11,6,8,30,793.0,50.0,0.6,13.6,282.0,47.38,36.99
2018,11,6,8,45,823.5,52.5,0.55,14.3,324.0,54.65,43.32
2018,11,6,9,0,854.0,55.0,0.5,15.0,366.0,57.87,45.95
2018,11,6,9,15,875.0,56.5,0.45,15.75,403.5,60.13,47.69
2018,11,6,9,30,896.0,58.0,0.4,16.5,441.0,62.31,49.33
2018,11,6,9,45,910.5,59.5,0.4,17.3,473.5,64.28,50.77
2018,11,6,10,0,925.0,61.0,0.4,18.1,506.0,66.17,52.12
2018,11,6,10,15,935.0,62.0,0.4,18.7,531.5,67.54,53.06
2018,11,6,10,30,945.0,63.0,0.4,19.3,557.0,79.02,51.63
2018,11,6,10,45,951.5,64.0,0.4,19.9,575.5,138.07,73.16
2018,11,6,11,0,958.0,65.0,0.4,20.5,594.0,197.1,112.01
2018,11,6,11,15,961.5,65.0,0.4,20.8,604.5,254.46,157.82
2018,11,6,11,30,965.0,65.0,0.4,21.1,615.0,310.92,206.08
2018,11,6,11,45,964.5,65.0,0.45,21.35,617.0,365.0,253.5
2018,11,6,12,0,964.0,65.0,0.5,21.6,619.0,417.31,299.05
2018,11,6,12,15,960.5,65.5,0.5,21.7,613.5,466.87,341.38
2018,11,6,12,30,957.0,66.0,0.5,21.8,608.0,514.01,380.66
2018,11,6,12,45,952.0,65.5,0.55,21.9,595.0,556.81,416.14
2018,11,6,13,0,947.0,65.0,0.6,22.0,582.0,596.69,448.61
2018,11,6,13,15,940.0,64.0,0.65,21.95,562.0,631.81,477.26
2018,11,6,13,30,933.0,63.0,0.7,21.9,542.0,663.58,503.04
2018,11,6,13,45,922.5,62.0,0.7,21.9,515.0,689.63,523.69
2018,11,6,14,0,912.0,61.0,0.7,21.9,488.0,712.01,541.11
2018,11,6,14,15,896.0,59.5,0.75,21.7,454.5,726.17,552.75
2018,11,6,14,30,880.0,58.0,0.8,21.5,421.0,736.42,561.88
2018,11,6,14,45,856.5,55.5,0.8,21.3,381.5,735.84,562.9
2018,11,6,15,0,833.0,53.0,0.8,21.1,342.0,731.31,561.18
2018,11,6,15,15,799.5,50.5,0.8,21.1,299.5,723.07,556.1
2018,11,6,15,30,766.0,48.0,0.8,21.1,257.0,703.21,542.19
2018,11,6,15,45,713.0,44.0,0.95,19.9,211.5,662.08,516.1
2018,11,6,16,0,660.0,40.0,1.1,18.7,166.0,617.62,484.8
2018,11,6,16,15,570.5,34.5,1.15,17.85,122.5,539.13,423.08
2018,11,6,16,30,481.0,29.0,1.2,17.0,79.0,457.99,349.42
2018,11,6,16,45,304.0,20.0,1.25,16.1,46.0,300.27,101.15
2018,11,6,17,0,127.0,11.0,1.3,15.2,13.0,106.62,0.0
2018,11,6,17,15,63.5,5.5,1.35,14.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,7,6,45,109.0,8.5,1.15,10.75,12.0,0.0,0.0
2018,11,7,7,0,218.0,17.0,1.2,10.5,24.0,13.38,0.0
2018,11,7,7,15,368.5,25.0,1.1,11.05,60.0,20.92,9.97
2018,11,7,7,30,519.0,33.0,1.0,11.6,96.0,30.38,20.86
2018,11,7,7,45,596.5,38.0,0.85,12.15,139.5,35.13,25.65
2018,11,7,8,0,674.0,43.0,0.7,12.7,183.0,40.03,30.31
2018,11,7,8,15,721.5,46.5,0.65,13.4,227.5,43.51,33.51
2018,11,7,8,30,769.0,50.0,0.6,14.1,272.0,47.06,36.62
2018,11,7,8,45,799.5,52.5,0.6,14.75,313.0,49.63,38.79
2018,11,7,9,0,830.0,55.0,0.6,15.4,354.0,57.39,45.47
2018,11,7,9,15,850.5,57.0,0.55,16.05,391.0,59.97,47.51
2018,11,7,9,30,871.0,59.0,0.5,16.7,428.0,62.46,49.44
2018,11,7,9,45,886.0,60.0,0.5,17.3,459.5,64.07,50.6
2018,11,7,10,0,901.0,61.0,0.5,17.9,491.0,65.6,51.68
2018,11,7,10,15,911.0,62.0,0.5,18.35,516.0,66.95,52.65
2018,11,7,10,30,921.0,63.0,0.5,18.8,541.0,76.08,60.28
2018,11,7,10,45,928.0,63.5,0.5,19.25,559.0,133.33,71.01
2018,11,7,11,0,935.0,64.0,0.5,19.7,577.0,190.59,108.46
2018,11,7,11,15,938.5,65.0,0.5,19.95,588.0,247.33,153.87
2018,11,7,11,30,942.0,66.0,0.5,20.2,599.0,303.27,201.91
2018,11,7,11,45,943.0,65.5,0.55,20.45,601.5,356.12,248.55
2018,11,7,12,0,944.0,65.0,0.6,20.7,604.0,407.37,293.53
2018,11,7,12,15,943.5,65.0,0.6,20.8,600.0,456.66,335.94
2018,11,7,12,30,943.0,65.0,0.6,20.9,596.0,503.83,375.55
2018,11,7,12,45,940.0,64.5,0.65,20.95,584.0,546.94,411.6
2018,11,7,13,0,937.0,64.0,0.7,21.0,572.0,587.34,444.79
2018,11,7,13,15,929.5,63.5,0.75,21.0,552.0,622.23,473.43
2018,11,7,13,30,922.0,63.0,0.8,21.0,532.0,653.83,499.18
2018,11,7,13,45,910.5,61.5,0.8,20.95,505.0,678.28,519.04
2018,11,7,14,0,899.0,60.0,0.8,20.9,478.0,699.01,535.76
2018,11,7,14,15,883.5,59.0,0.85,20.7,445.5,713.78,547.9
2018,11,7,14,30,868.0,58.0,0.9,20.5,413.0,724.77,557.55
2018,11,7,14,45,846.5,56.0,0.95,20.3,375.0,726.22,560.57
2018,11,7,15,0,825.0,54.0,1.0,20.1,337.0,723.89,560.9
2018,11,7,15,15,791.0,51.0,1.0,20.1,294.5,714.49,554.84
2018,11,7,15,30,757.0,48.0,1.0,20.1,252.0,693.57,539.92
2018,11,7,15,45,704.0,44.0,1.05,19.05,207.0,652.57,511.88
2018,11,7,16,0,651.0,40.0,1.1,18.0,162.0,608.22,478.93
2018,11,7,16,15,560.5,34.5,1.2,17.1,119.0,529.13,416.6
2018,11,7,16,30,470.0,29.0,1.3,16.2,76.0,447.1,340.49
2018,11,7,16,45,295.0,20.0,1.4,15.35,44.0,290.17,62.97
2018,11,7,17,0,120.0,11.0,1.5,14.5,12.0,100.89,0.0
2018,11,7,17,15,60.0,5.5,1.5,13.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,8,6,45,78.5,7.5,0.9,7.9,10.0,0.0,0.0
2018,11,8,7,0,157.0,15.0,0.9,8.0,20.0,11.8,0.0
2018,11,8,7,15,311.0,27.0,0.85,8.6,57.0,22.5,10.53
2018,11,8,7,30,465.0,39.0,0.8,9.2,94.0,32.71,23.04
2018,11,8,7,45,544.5,46.5,0.8,9.8,138.0,38.88,29.23
2018,11,8,8,0,624.0,54.0,0.8,10.4,182.0,45.14,35.17
2018,11,8,8,15,681.5,60.0,0.8,10.95,229.0,50.08,39.74
2018,11,8,8,30,739.0,66.0,0.8,11.5,276.0,59.64,48.3
2018,11,8,8,45,773.0,70.0,0.8,12.05,319.0,63.05,51.21
2018,11,8,9,0,807.0,74.0,0.8,12.6,362.0,66.47,54.06
2018,11,8,9,15,829.0,78.0,0.8,13.15,400.5,69.68,56.67
2018,11,8,9,30,851.0,82.0,0.8,13.7,439.0,72.86,59.22
2018,11,8,9,45,865.0,85.0,0.8,14.2,471.5,75.11,60.94
2018,11,8,10,0,879.0,88.0,0.8,14.7,504.0,77.34,62.63
2018,11,8,10,15,886.0,91.5,0.8,15.1,529.0,79.76,64.52
2018,11,8,10,30,893.0,95.0,0.8,15.5,554.0,87.97,71.4
2018,11,8,10,45,895.0,98.0,0.8,15.9,571.5,146.71,84.74
2018,11,8,11,0,897.0,101.0,0.8,16.3,589.0,205.14,123.52
2018,11,8,11,15,896.5,103.5,0.8,16.6,599.0,262.13,169.48
2018,11,8,11,30,896.0,106.0,0.8,16.9,609.0,318.05,217.85
2018,11,8,11,45,891.5,107.5,0.8,17.2,610.5,370.62,264.41
2018,11,8,12,0,887.0,109.0,0.8,17.5,612.0,421.22,308.88
2018,11,8,12,15,614.0,169.5,0.8,17.65,516.0,407.36,307.71
2018,11,8,12,30,341.0,230.0,0.8,17.8,420.0,355.73,274.42
2018,11,8,12,45,295.0,233.5,0.8,18.0,395.5,358.12,278.59
2018,11,8,13,0,249.0,237.0,0.8,18.2,371.0,356.07,278.31
2018,11,8,13,15,225.5,231.0,0.85,18.15,349.0,342.71,269.72
2018,11,8,13,30,202.0,225.0,0.9,18.1,327.0,337.04,266.66
2018,11,8,13,45,302.0,200.5,0.9,18.1,344.0,404.96,321.16
2018,11,8,14,0,402.0,176.0,0.9,18.1,361.0,478.9,379.06
2018,11,8,14,15,484.0,159.5,0.9,17.8,366.5,537.96,425.48
2018,11,8,14,30,566.0,143.0,0.9,17.5,372.0,598.34,472.56
2018,11,8,14,45,517.0,136.5,0.9,17.25,330.5,571.17,453.51
2018,11,8,15,0,468.0,130.0,0.9,17.0,289.0,540.08,431.84
2018,11,8,15,15,419.5,118.0,0.9,17.0,247.0,499.74,402.2
2018,11,8,15,30,371.0,106.0,0.9,17.0,205.0,456.38,369.2
2018,11,8,15,45,319.5,90.5,0.95,15.65,164.5,404.04,329.79
2018,11,8,16,0,268.0,75.0,1.0,14.3,124.0,335.11,275.28
2018,11,8,16,15,195.0,54.5,1.0,13.65,85.0,254.03,206.96
2018,11,8,16,30,122.0,34.0,1.0,13.0,46.0,169.87,130.88
2018,11,8,16,45,71.5,19.5,1.05,12.35,25.5,98.17,3.24
2018,11,8,17,0,21.0,5.0,1.1,11.7,5.0,20.02,0.0
2018,11,8,17,15,10.5,2.5,1.1,11.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,9,6,45,50.5,7.0,1.0,8.05,8.5,0.0,0.0
2018,11,9,7,0,101.0,14.0,1.0,8.2,17.0,11.02,0.0
2018,11,9,7,15,229.0,28.5,0.95,8.95,50.5,21.72,8.99
2018,11,9,7,30,357.0,43.0,0.9,9.7,84.0,35.67,25.43
2018,11,9,7,45,440.0,53.5,0.85,10.45,126.5,44.01,33.65
2018,11,9,8,0,523.0,64.0,0.8,11.2,169.0,52.36,41.47
2018,11,9,8,15,468.5,77.0,0.75,11.95,187.5,57.96,46.61
2018,11,9,8,30,414.0,90.0,0.7,12.7,206.0,66.01,53.73
2018,11,9,8,45,428.5,101.5,0.6,13.45,237.5,73.54,60.21
2018,11,9,9,0,443.0,113.0,0.5,14.2,269.0,80.86,66.37
2018,11,9,9,15,465.5,129.5,0.45,14.65,309.0,91.27,75.19
2018,11,9,9,30,488.0,146.0,0.4,15.1,349.0,101.43,83.66
2018,11,9,9,45,496.5,165.5,0.35,15.55,385.5,112.92,93.15
2018,11,9,10,0,505.0,185.0,0.3,16.0,422.0,124.13,102.27
2018,11,9,10,15,520.5,192.0,0.3,16.35,447.0,127.89,105.08
2018,11,9,10,30,536.0,199.0,0.3,16.7,472.0,134.23,110.09
2018,11,9,10,45,545.5,202.5,0.25,17.0,489.0,176.14,119.87
2018,11,9,11,0,555.0,206.0,0.2,17.3,506.0,218.86,147.54
2018,11,9,11,15,559.5,207.5,0.2,17.45,514.5,259.94,179.4
2018,11,9,11,30,564.0,209.0,0.2,17.6,523.0,300.85,213.35
2018,11,9,11,45,567.5,208.5,0.2,17.8,526.0,339.68,246.34
2018,11,9,12,0,571.0,208.0,0.2,18.0,529.0,377.82,278.63
2018,11,9,12,15,574.5,206.0,0.25,18.05,527.0,413.93,309.37
2018,11,9,12,30,578.0,204.0,0.3,18.1,525.0,448.93,338.78
2018,11,9,12,45,579.5,199.0,0.35,18.15,514.5,479.17,364.23
2018,11,9,13,0,581.0,194.0,0.4,18.2,504.0,507.66,387.99
2018,11,9,13,15,573.0,188.5,0.45,18.1,485.0,528.3,405.94
2018,11,9,13,30,565.0,183.0,0.5,18.0,466.0,546.25,421.71
2018,11,9,13,45,553.0,176.0,0.55,17.9,441.0,557.44,432.42
2018,11,9,14,0,541.0,169.0,0.6,17.8,416.0,565.61,440.84
2018,11,9,14,15,521.0,159.5,0.65,17.5,383.5,562.61,441.34
2018,11,9,14,30,501.0,150.0,0.7,17.2,351.0,556.24,439.27
2018,11,9,14,45,477.0,139.0,0.7,16.85,315.5,542.08,430.83
2018,11,9,15,0,453.0,128.0,0.7,16.5,280.0,524.79,419.72
2018,11,9,15,15,412.0,115.5,0.7,16.5,240.0,489.66,393.91
2018,11,9,15,30,371.0,103.0,0.7,16.5,200.0,451.68,365.08
2018,11,9,15,45,326.0,87.0,0.8,14.8,161.0,403.94,330.06
2018,11,9,16,0,281.0,71.0,0.9,13.1,122.0,354.25,291.04
2018,11,9,16,15,220.5,53.5,0.95,12.2,86.5,288.99,235.51
2018,11,9,16,30,160.0,36.0,1.0,11.3,51.0,223.54,171.73
2018,11,9,16,45,93.0,21.0,1.1,10.45,28.5,118.4,0.0
2018,11,9,17,0,26.0,6.0,1.2,9.6,6.0,24.57,0.0
2018,11,9,17,15,13.0,3.0,1.2,9.3,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
