Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,10,6,45,26.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,10,7,0,52.0,10.0,1.2,6.1,11.0,7.87,0.0
2018,11,10,7,15,137.5,25.5,1.1,6.9,38.5,19.27,6.33
2018,11,10,7,30,223.0,41.0,1.0,7.7,66.0,30.84,21.31
2018,11,10,7,45,293.0,56.0,0.95,8.5,104.5,41.9,31.98
2018,11,10,8,0,363.0,71.0,0.9,9.3,143.0,52.83,42.18
2018,11,10,8,15,403.0,83.0,0.8,10.15,180.5,61.33,49.95
2018,11,10,8,30,443.0,95.0,0.7,11.0,218.0,69.68,57.37
2018,11,10,8,45,479.5,104.5,0.65,11.85,256.0,76.2,62.97
2018,11,10,9,0,516.0,114.0,0.6,12.7,294.0,82.63,68.34
2018,11,10,9,15,549.0,121.0,0.55,13.3,331.0,87.33,72.17
2018,11,10,9,30,582.0,128.0,0.5,13.9,368.0,91.99,75.89
2018,11,10,9,45,606.5,133.5,0.4,14.55,400.0,98.51,81.15
2018,11,10,10,0,631.0,139.0,0.3,15.2,432.0,101.65,83.43
2018,11,10,10,15,644.0,143.0,0.3,15.7,456.0,103.58,84.76
2018,11,10,10,30,657.0,147.0,0.3,16.2,480.0,106.79,87.19
2018,11,10,10,45,663.5,151.5,0.25,16.7,497.5,154.84,99.66
2018,11,10,11,0,670.0,156.0,0.2,17.2,515.0,203.43,130.88
2018,11,10,11,15,675.0,157.5,0.2,17.5,525.0,249.85,166.94
2018,11,10,11,30,680.0,159.0,0.2,17.8,535.0,296.1,205.57
2018,11,10,11,45,680.0,159.5,0.15,18.1,537.5,339.7,242.79
2018,11,10,12,0,680.0,160.0,0.1,18.4,540.0,382.13,278.75
2018,11,10,12,15,678.5,159.0,0.15,18.5,535.5,421.39,312.39
2018,11,10,12,30,677.0,158.0,0.2,18.6,531.0,458.9,344.04
2018,11,10,12,45,671.5,156.0,0.25,18.7,519.0,491.66,371.58
2018,11,10,13,0,666.0,154.0,0.3,18.8,507.0,521.95,396.75
2018,11,10,13,15,656.5,150.5,0.35,18.75,488.0,546.0,417.22
2018,11,10,13,30,647.0,147.0,0.4,18.7,469.0,567.01,435.2
2018,11,10,13,45,633.0,142.5,0.45,18.65,443.5,581.07,447.97
2018,11,10,14,0,619.0,138.0,0.5,18.6,418.0,591.64,458.11
2018,11,10,14,15,601.5,131.5,0.55,18.35,387.5,594.44,462.91
2018,11,10,14,30,584.0,125.0,0.6,18.1,357.0,588.1,461.16
2018,11,10,14,45,558.0,117.0,0.65,17.8,321.5,576.65,455.37
2018,11,10,15,0,532.0,109.0,0.7,17.5,286.0,561.93,446.78
2018,11,10,15,15,489.5,99.0,0.7,17.5,245.5,528.98,422.95
2018,11,10,15,30,447.0,89.0,0.7,17.5,205.0,493.06,396.0
2018,11,10,15,45,394.5,76.5,0.85,16.25,165.0,443.56,359.92
2018,11,10,16,0,342.0,64.0,1.0,15.0,125.0,392.21,319.67
2018,11,10,16,15,269.5,49.0,1.1,14.3,88.5,320.42,259.05
2018,11,10,16,30,197.0,34.0,1.2,13.6,52.0,249.11,188.13
2018,11,10,16,45,115.0,20.0,1.3,12.9,29.0,144.06,0.0
2018,11,10,17,0,33.0,6.0,1.4,12.2,6.0,29.82,0.0
2018,11,10,17,15,16.5,3.0,1.45,11.8,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,11,6,45,72.0,6.5,1.0,8.85,8.0,0.0,0.0
2018,11,11,7,0,144.0,13.0,1.0,8.9,16.0,10.23,0.0
2018,11,11,7,15,301.5,24.0,1.0,9.35,50.0,20.03,5.22
2018,11,11,7,30,459.0,35.0,1.0,9.8,84.0,29.44,19.75
2018,11,11,7,45,547.0,42.0,1.0,10.25,128.0,35.32,25.86
2018,11,11,8,0,635.0,49.0,1.0,10.7,172.0,41.35,31.63
2018,11,11,8,15,688.5,54.0,1.0,11.35,217.0,49.4,39.01
2018,11,11,8,30,742.0,59.0,1.0,12.0,262.0,53.98,43.12
2018,11,11,8,45,777.0,63.0,1.0,12.65,304.5,57.55,46.2
2018,11,11,9,0,812.0,67.0,1.0,13.3,347.0,61.12,49.2
2018,11,11,9,15,816.5,73.0,0.95,13.9,380.5,65.72,53.06
2018,11,11,9,30,821.0,79.0,0.9,14.5,414.0,70.17,56.73
2018,11,11,9,45,836.0,83.0,0.9,15.1,446.5,73.2,59.11
2018,11,11,10,0,851.0,87.0,0.9,15.7,479.0,76.18,61.45
2018,11,11,10,15,858.5,90.0,0.85,16.2,503.5,78.26,63.0
2018,11,11,10,30,866.0,93.0,0.8,16.7,528.0,80.31,64.54
2018,11,11,10,45,882.5,92.5,0.8,17.2,549.0,135.11,77.33
2018,11,11,11,0,899.0,92.0,0.8,17.7,570.0,191.8,112.66
2018,11,11,11,15,905.0,91.5,0.8,18.1,581.0,247.4,156.4
2018,11,11,11,30,911.0,91.0,0.8,18.5,592.0,302.48,203.48
2018,11,11,11,45,913.5,91.0,0.75,18.9,595.5,356.17,250.4
2018,11,11,12,0,916.0,91.0,0.7,19.3,599.0,408.52,295.74
2018,11,11,12,15,832.5,111.0,0.7,19.45,569.5,442.27,327.89
2018,11,11,12,30,749.0,131.0,0.7,19.6,540.0,466.25,351.08
2018,11,11,12,45,766.5,125.5,0.7,19.75,536.5,509.78,386.74
2018,11,11,13,0,784.0,120.0,0.7,19.9,533.0,552.45,420.8
2018,11,11,13,15,801.5,113.0,0.65,19.9,521.5,592.47,452.05
2018,11,11,13,30,819.0,106.0,0.6,19.9,510.0,630.93,481.51
2018,11,11,13,45,801.5,104.0,0.6,19.9,482.0,650.22,497.36
2018,11,11,14,0,784.0,102.0,0.6,19.9,454.0,665.59,510.33
2018,11,11,14,15,761.0,99.0,0.55,19.7,420.5,672.11,516.58
2018,11,11,14,30,738.0,96.0,0.5,19.5,387.0,674.51,519.77
2018,11,11,14,45,705.5,91.5,0.45,19.3,348.0,664.15,513.39
2018,11,11,15,0,673.0,87.0,0.4,19.1,309.0,649.59,503.64
2018,11,11,15,15,629.5,81.0,0.4,19.1,267.0,620.88,483.67
2018,11,11,15,30,586.0,75.0,0.4,19.1,225.0,588.16,460.03
2018,11,11,15,45,518.0,66.5,0.45,17.3,181.0,529.97,419.68
2018,11,11,16,0,450.0,58.0,0.5,15.5,137.0,468.33,373.87
2018,11,11,16,15,347.5,45.5,0.65,14.65,96.0,374.17,298.49
2018,11,11,16,30,245.0,33.0,0.8,13.8,55.0,284.9,211.13
2018,11,11,16,45,137.0,19.0,0.95,12.95,30.0,157.83,0.0
2018,11,11,17,0,29.0,5.0,1.1,12.1,5.0,25.92,0.0
2018,11,11,17,15,14.5,2.5,1.1,11.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,12,6,45,41.5,5.5,1.25,7.55,6.0,0.0,0.0
2018,11,12,7,0,83.0,11.0,1.2,7.6,12.0,8.65,0.0
2018,11,12,7,15,217.0,24.0,1.15,8.25,43.0,19.87,3.27
2018,11,12,7,30,351.0,37.0,1.1,8.9,74.0,30.72,20.76
2018,11,12,7,45,440.0,47.0,1.05,9.55,115.5,38.81,28.97
2018,11,12,8,0,529.0,57.0,1.0,10.2,157.0,46.93,36.67
2018,11,12,8,15,586.5,64.0,0.95,10.9,200.5,52.39,41.75
2018,11,12,8,30,644.0,71.0,0.9,11.6,244.0,57.87,46.67
2018,11,12,8,45,685.5,75.5,0.85,12.3,286.0,61.29,49.61
2018,11,12,9,0,727.0,80.0,0.8,13.0,328.0,64.74,52.48
2018,11,12,9,15,741.5,87.0,0.75,13.75,363.5,69.57,56.5
2018,11,12,9,30,756.0,94.0,0.7,14.5,399.0,74.29,60.35
2018,11,12,9,45,757.5,102.5,0.7,15.3,428.0,79.7,64.74
2018,11,12,10,0,759.0,111.0,0.7,16.1,457.0,84.99,68.98
2018,11,12,10,15,774.5,113.0,0.65,16.65,482.5,86.06,69.61
2018,11,12,10,30,790.0,115.0,0.6,17.2,508.0,87.2,70.32
2018,11,12,10,45,802.0,116.0,0.6,17.75,527.5,137.53,82.31
2018,11,12,11,0,814.0,117.0,0.6,18.3,547.0,191.38,115.66
2018,11,12,11,15,820.5,118.0,0.6,18.6,558.5,244.79,157.14
2018,11,12,11,30,827.0,119.0,0.6,18.9,570.0,297.94,201.94
2018,11,12,11,45,830.0,118.5,0.6,19.2,573.5,348.37,245.73
2018,11,12,12,0,833.0,118.0,0.6,19.5,577.0,399.69,289.85
2018,11,12,12,15,822.0,120.5,0.6,19.65,570.0,442.5,327.14
2018,11,12,12,30,811.0,123.0,0.6,19.8,563.0,484.62,362.82
2018,11,12,12,45,794.5,124.5,0.6,19.9,548.0,520.26,392.82
2018,11,12,13,0,778.0,126.0,0.6,20.0,533.0,552.4,419.38
2018,11,12,13,15,762.5,124.5,0.55,19.95,511.0,578.71,440.82
2018,11,12,13,30,747.0,123.0,0.5,19.9,489.0,601.38,459.07
2018,11,12,13,45,727.0,121.0,0.5,19.85,461.5,617.01,472.49
2018,11,12,14,0,707.0,119.0,0.5,19.8,434.0,628.68,482.86
2018,11,12,14,15,682.0,115.0,0.45,19.55,401.0,630.93,486.12
2018,11,12,14,30,657.0,111.0,0.4,19.3,368.0,629.03,486.31
2018,11,12,14,45,622.0,106.0,0.4,19.0,330.0,614.68,478.06
2018,11,12,15,0,587.0,101.0,0.4,18.7,292.0,596.0,466.37
2018,11,12,15,15,541.0,93.0,0.4,18.7,251.0,561.97,442.36
2018,11,12,15,30,495.0,85.0,0.4,18.7,210.0,522.78,413.6
2018,11,12,15,45,428.5,74.5,0.5,16.9,168.0,465.45,372.92
2018,11,12,16,0,362.0,64.0,0.6,15.1,126.0,406.36,327.78
2018,11,12,16,15,230.0,47.0,0.65,14.7,82.0,285.58,228.36
2018,11,12,16,30,98.0,30.0,0.7,14.3,38.0,144.24,103.75
2018,11,12,16,45,49.0,16.0,0.7,13.85,20.0,50.08,0.0
2018,11,12,17,0,0.0,2.0,0.7,13.4,2.0,1.57,0.0
2018,11,12,17,15,0.0,1.0,0.6,13.35,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,13,6,45,2.5,2.5,1.0,8.35,2.5,0.0,0.0
2018,11,13,7,0,5.0,5.0,1.0,8.3,5.0,3.93,0.0
2018,11,13,7,15,2.5,19.0,1.0,8.8,19.0,14.32,0.0
2018,11,13,7,30,0.0,33.0,1.0,9.3,33.0,24.54,15.28
2018,11,13,7,45,6.5,50.0,0.95,9.8,51.0,36.69,27.02
2018,11,13,8,0,13.0,67.0,0.9,10.3,69.0,48.77,38.26
2018,11,13,8,15,12.5,70.5,0.9,10.85,73.0,52.18,41.55
2018,11,13,8,30,12.0,74.0,0.9,11.4,77.0,55.35,44.44
2018,11,13,8,45,16.5,87.5,0.9,11.95,92.5,65.1,53.09
2018,11,13,9,0,21.0,101.0,0.9,12.5,108.0,73.41,60.3
2018,11,13,9,15,88.0,135.0,0.85,12.9,169.5,93.44,77.77
2018,11,13,9,30,155.0,169.0,0.8,13.3,231.0,113.94,95.34
2018,11,13,9,45,119.5,181.0,0.8,13.7,231.0,120.47,100.61
2018,11,13,10,0,84.0,193.0,0.8,14.1,231.0,130.31,108.71
2018,11,13,10,15,110.0,207.0,0.8,14.2,259.5,134.98,112.45
2018,11,13,10,30,136.0,221.0,0.8,14.3,288.0,143.06,119.11
2018,11,13,10,45,178.5,226.5,0.8,14.4,318.0,162.42,123.76
2018,11,13,11,0,221.0,232.0,0.8,14.5,348.0,187.8,140.08
2018,11,13,11,15,312.5,220.5,0.75,14.55,388.0,215.65,158.15
2018,11,13,11,30,404.0,209.0,0.7,14.6,428.0,253.95,186.5
2018,11,13,11,45,462.5,194.5,0.7,14.6,446.5,291.78,217.29
2018,11,13,12,0,521.0,180.0,0.7,14.6,465.0,332.29,251.0
2018,11,13,12,15,550.0,169.0,0.7,14.7,467.5,367.75,281.52
2018,11,13,12,30,579.0,158.0,0.7,14.8,470.0,404.0,312.45
2018,11,13,12,45,482.0,178.0,0.7,14.85,434.0,406.33,317.62
2018,11,13,13,0,385.0,198.0,0.7,14.9,398.0,389.19,307.02
2018,11,13,13,15,272.0,207.0,0.65,14.85,345.5,354.83,281.9
2018,11,13,13,30,159.0,216.0,0.6,14.8,293.0,299.62,239.38
2018,11,13,13,45,139.0,202.5,0.6,14.8,267.5,284.95,228.98
2018,11,13,14,0,119.0,189.0,0.6,14.8,242.0,268.0,216.23
2018,11,13,14,15,164.5,173.5,0.6,14.45,240.5,292.44,237.79
2018,11,13,14,30,210.0,158.0,0.6,14.1,239.0,318.0,260.04
2018,11,13,14,45,200.0,139.5,0.55,13.75,210.5,315.48,258.59
2018,11,13,15,0,190.0,121.0,0.5,13.4,182.0,295.23,243.27
2018,11,13,15,15,99.5,91.5,0.5,13.4,123.0,179.75,148.42
2018,11,13,15,30,9.0,62.0,0.5,13.4,64.0,56.7,43.21
2018,11,13,15,45,5.5,48.5,0.6,12.65,49.5,42.07,30.75
2018,11,13,16,0,2.0,35.0,0.7,11.9,35.0,28.31,18.66
2018,11,13,16,15,1.0,24.5,0.7,11.7,24.5,19.46,10.73
2018,11,13,16,30,0.0,14.0,0.7,11.5,14.0,10.64,2.32
2018,11,13,16,45,1.0,7.5,0.7,11.3,7.5,6.66,0.0
2018,11,13,17,0,2.0,1.0,0.7,11.1,1.0,0.79,0.0
2018,11,13,17,15,1.0,0.5,0.7,11.0,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,31.5,4.0,1.0,7.75,4.5,0.0,0.0
2018,11,14,7,0,63.0,8.0,1.0,7.8,9.0,6.29,0.0
2018,11,14,7,15,184.5,21.5,0.9,8.4,37.0,17.74,0.0
2018,11,14,7,30,306.0,35.0,0.8,9.0,65.0,28.95,18.84
2018,11,14,7,45,395.0,45.5,0.7,9.55,104.5,37.42,27.64
2018,11,14,8,0,484.0,56.0,0.6,10.1,144.0,45.89,35.7
2018,11,14,8,15,534.0,63.5,0.55,10.9,184.0,51.61,41.03
2018,11,14,8,30,584.0,71.0,0.5,11.7,224.0,57.32,46.16
2018,11,14,8,45,562.5,83.5,0.45,12.45,250.0,65.89,53.69
2018,11,14,9,0,541.0,96.0,0.4,13.2,276.0,74.09,60.73
2018,11,14,9,15,632.5,94.0,0.35,13.85,327.5,73.05,59.53
2018,11,14,9,30,724.0,92.0,0.3,14.5,379.0,72.47,58.75
2018,11,14,9,45,734.0,98.0,0.25,15.2,408.5,76.32,61.82
2018,11,14,10,0,744.0,104.0,0.2,15.9,438.0,80.1,64.78
2018,11,14,10,15,750.0,107.0,0.2,16.5,459.5,81.73,65.89
2018,11,14,10,30,756.0,110.0,0.2,17.1,481.0,83.38,67.04
2018,11,14,10,45,735.5,114.5,0.2,17.7,486.0,127.64,77.57
2018,11,14,11,0,715.0,119.0,0.2,18.3,491.0,175.79,107.42
2018,11,14,11,15,740.5,119.5,0.2,18.55,511.5,226.68,145.56
2018,11,14,11,30,766.0,120.0,0.2,18.8,532.0,279.5,188.63
2018,11,14,11,45,784.5,117.5,0.25,19.05,541.5,329.51,231.2
2018,11,14,12,0,803.0,115.0,0.3,19.3,551.0,379.94,274.16
2018,11,14,12,15,798.5,115.5,0.35,19.35,546.0,424.03,312.49
2018,11,14,12,30,794.0,116.0,0.4,19.4,541.0,465.97,348.38
2018,11,14,12,45,785.5,115.5,0.45,19.45,528.0,502.73,379.65
2018,11,14,13,0,777.0,115.0,0.5,19.5,515.0,536.64,408.12
2018,11,14,13,15,753.5,115.5,0.55,19.4,492.0,560.09,428.66
2018,11,14,13,30,730.0,116.0,0.6,19.3,469.0,579.44,445.85
2018,11,14,13,45,729.5,110.5,0.65,19.2,447.0,603.35,466.16
2018,11,14,14,0,729.0,105.0,0.7,19.1,425.0,624.45,484.15
2018,11,14,14,15,702.0,101.0,0.7,18.8,391.0,625.86,487.52
2018,11,14,14,30,675.0,97.0,0.7,18.5,357.0,623.12,487.85
2018,11,14,14,45,638.5,92.0,0.75,18.2,318.5,608.31,479.65
2018,11,14,15,0,602.0,87.0,0.8,17.9,280.0,589.35,467.95
2018,11,14,15,15,565.5,80.0,0.8,17.9,241.5,564.42,449.84
2018,11,14,15,30,529.0,73.0,0.8,17.9,203.0,535.91,428.18
2018,11,14,15,45,473.0,64.0,0.95,16.1,163.5,486.96,393.4
2018,11,14,16,0,417.0,55.0,1.1,14.3,124.0,434.94,353.27
2018,11,14,16,15,324.0,43.0,1.2,13.5,86.5,349.74,281.36
2018,11,14,16,30,231.0,31.0,1.3,12.7,49.0,265.17,187.25
2018,11,14,16,45,129.0,17.5,1.35,11.9,26.5,111.78,0.0
2018,11,14,17,0,27.0,4.0,1.4,11.1,4.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.3,7.05,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.3,7.1,7.0,5.51,0.0
2018,11,15,7,15,137.5,21.0,1.2,7.9,32.0,15.93,0.0
2018,11,15,7,30,235.0,35.0,1.1,8.7,57.0,26.55,16.56
2018,11,15,7,45,322.0,47.5,0.95,9.5,95.0,36.06,26.37
2018,11,15,8,0,409.0,60.0,0.8,10.3,133.0,45.59,35.34
2018,11,15,8,15,469.5,69.0,0.75,11.2,174.0,55.49,44.42
2018,11,15,8,30,530.0,78.0,0.7,12.1,215.0,62.27,50.48
2018,11,15,8,45,573.0,84.5,0.65,12.95,254.5,66.88,54.45
2018,11,15,9,0,616.0,91.0,0.6,13.8,294.0,71.5,58.31
2018,11,15,9,15,659.5,92.5,0.55,14.45,332.0,72.47,58.91
2018,11,15,9,30,703.0,94.0,0.5,15.1,370.0,73.61,59.64
2018,11,15,9,45,741.5,93.0,0.45,15.75,404.5,73.06,58.88
2018,11,15,10,0,780.0,92.0,0.4,16.4,439.0,72.71,58.3
2018,11,15,10,15,789.5,93.5,0.35,16.85,461.5,79.63,64.07
2018,11,15,10,30,799.0,95.0,0.3,17.3,484.0,80.58,64.63
2018,11,15,10,45,814.0,96.0,0.25,17.8,504.5,124.01,73.08
2018,11,15,11,0,829.0,97.0,0.2,18.3,525.0,177.36,104.16
2018,11,15,11,15,834.5,97.5,0.2,18.5,535.5,229.52,143.81
2018,11,15,11,30,840.0,98.0,0.2,18.7,546.0,281.27,187.17
2018,11,15,11,45,842.0,98.0,0.2,18.95,549.5,330.97,230.27
2018,11,15,12,0,844.0,98.0,0.2,19.2,553.0,379.41,272.23
2018,11,15,12,15,838.5,98.5,0.25,19.25,547.5,423.92,311.13
2018,11,15,12,30,833.0,99.0,0.3,19.3,542.0,466.08,347.4
2018,11,15,12,45,823.0,99.5,0.3,19.35,529.0,503.59,378.94
2018,11,15,13,0,813.0,100.0,0.3,19.4,516.0,538.07,407.38
2018,11,15,13,15,806.5,97.5,0.35,19.3,497.5,568.53,433.04
2018,11,15,13,30,800.0,95.0,0.4,19.2,479.0,595.93,456.06
2018,11,15,13,45,789.5,92.0,0.45,19.1,453.5,617.15,474.36
2018,11,15,14,0,779.0,89.0,0.5,19.0,428.0,634.89,489.97
2018,11,15,14,15,761.0,85.0,0.5,18.8,396.0,646.57,500.51
2018,11,15,14,30,743.0,81.0,0.5,18.6,364.0,651.44,506.11
2018,11,15,14,45,717.5,76.5,0.55,18.35,327.5,646.51,504.66
2018,11,15,15,0,692.0,72.0,0.6,18.1,291.0,637.79,500.14
2018,11,15,15,15,649.0,67.0,0.6,18.1,250.5,611.53,481.34
2018,11,15,15,30,606.0,62.0,0.6,18.1,210.0,581.59,459.01
2018,11,15,15,45,545.0,55.0,0.75,16.55,168.5,531.99,424.48
2018,11,15,16,0,484.0,48.0,0.9,15.0,127.0,479.42,384.52
2018,11,15,16,15,385.5,38.5,0.95,14.35,89.0,393.09,311.98
2018,11,15,16,30,287.0,29.0,1.0,13.7,51.0,299.57,204.71
2018,11,15,16,45,162.0,17.5,1.05,13.1,28.0,136.44,0.0
2018,11,15,17,0,37.0,6.0,1.1,12.5,5.0,0.0,0.0
2018,11,15,17,15,18.5,3.0,1.05,12.35,2.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,4.0,0.95,7.8,4.0,0.0,0.0
2018,11,16,7,0,57.0,8.0,0.9,7.9,8.0,6.29,0.0
2018,11,16,7,15,177.0,20.0,0.85,8.7,33.5,16.54,0.0
2018,11,16,7,30,297.0,32.0,0.8,9.5,59.0,26.47,16.14
2018,11,16,7,45,387.5,42.0,0.75,10.3,97.5,34.58,24.91
2018,11,16,8,0,478.0,52.0,0.7,11.1,136.0,42.71,32.63
2018,11,16,8,15,516.0,60.5,0.65,11.85,173.0,49.19,38.66
2018,11,16,8,30,554.0,69.0,0.6,12.6,210.0,55.57,44.41
2018,11,16,8,45,586.0,77.0,0.5,13.3,248.0,61.4,49.52
2018,11,16,9,0,618.0,85.0,0.4,14.0,286.0,67.13,54.41
2018,11,16,9,15,650.0,90.5,0.35,14.6,323.5,70.95,57.55
2018,11,16,9,30,682.0,96.0,0.3,15.2,361.0,74.76,60.63
2018,11,16,9,45,671.5,108.5,0.3,15.8,386.5,82.76,67.3
2018,11,16,10,0,661.0,121.0,0.3,16.4,412.0,90.56,73.72
2018,11,16,10,15,675.0,125.0,0.25,16.8,436.5,92.78,75.32
2018,11,16,10,30,689.0,129.0,0.2,17.2,461.0,95.05,76.99
2018,11,16,10,45,697.0,132.0,0.2,17.65,478.5,133.37,84.71
2018,11,16,11,0,705.0,135.0,0.2,18.1,496.0,182.17,113.38
2018,11,16,11,15,710.5,136.5,0.2,18.45,507.0,229.79,149.16
2018,11,16,11,30,716.0,138.0,0.2,18.8,518.0,277.25,188.34
2018,11,16,11,45,716.5,139.0,0.15,19.1,521.0,322.51,226.97
2018,11,16,12,0,717.0,140.0,0.1,19.4,524.0,366.63,264.53
2018,11,16,12,15,727.0,135.5,0.15,19.55,522.0,408.54,300.28
2018,11,16,12,30,737.0,131.0,0.2,19.7,520.0,449.55,334.76
2018,11,16,12,45,747.5,124.5,0.2,19.8,511.5,487.86,366.27
2018,11,16,13,0,758.0,118.0,0.2,19.9,503.0,524.7,396.01
2018,11,16,13,15,746.0,116.5,0.2,19.85,483.5,552.06,418.55
2018,11,16,13,30,734.0,115.0,0.2,19.8,464.0,576.15,438.3
2018,11,16,13,45,716.5,112.5,0.2,19.7,438.0,592.45,452.25
2018,11,16,14,0,699.0,110.0,0.2,19.6,412.0,605.04,463.34
2018,11,16,14,15,675.5,105.5,0.25,19.3,380.0,607.76,468.2
2018,11,16,14,30,652.0,101.0,0.3,19.0,348.0,606.54,470.15
2018,11,16,14,45,618.5,95.5,0.35,18.7,311.0,593.14,463.07
2018,11,16,15,0,585.0,90.0,0.4,18.4,274.0,575.7,452.65
2018,11,16,15,15,540.0,83.0,0.4,18.4,234.5,544.21,430.08
2018,11,16,15,30,495.0,76.0,0.4,18.4,195.0,508.85,403.6
2018,11,16,15,45,430.0,65.5,0.6,16.8,154.5,449.66,361.43
2018,11,16,16,0,365.0,55.0,0.8,15.2,114.0,392.25,317.06
2018,11,16,16,15,273.5,42.0,0.85,14.6,78.5,309.99,246.61
2018,11,16,16,30,182.0,29.0,0.9,14.0,43.0,220.38,145.47
2018,11,16,16,45,100.0,16.0,0.95,13.4,23.0,88.06,0.0
2018,11,16,17,0,18.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,12.5,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,6,45,14.0,2.5,1.15,6.15,2.5,0.0,0.0
2018,11,17,7,0,28.0,5.0,1.1,6.2,5.0,3.93,0.0
2018,11,17,7,15,123.5,19.0,1.05,6.95,28.5,14.42,0.0
2018,11,17,7,30,219.0,33.0,1.0,7.7,52.0,25.02,14.71
2018,11,17,7,45,304.0,46.0,0.9,8.5,89.0,34.87,25.28
2018,11,17,8,0,389.0,59.0,0.8,9.3,126.0,44.71,34.62
2018,11,17,8,15,447.5,68.5,0.75,10.05,165.5,55.08,44.21
2018,11,17,8,30,506.0,78.0,0.7,10.8,205.0,62.21,50.67
2018,11,17,8,45,547.5,85.5,0.65,11.55,244.0,67.54,55.34
2018,11,17,9,0,589.0,93.0,0.6,12.3,283.0,72.84,59.86
2018,11,17,9,15,633.0,96.0,0.6,12.95,321.0,74.82,61.36
2018,11,17,9,30,677.0,99.0,0.6,13.6,359.0,76.92,62.95
2018,11,17,9,45,716.0,98.0,0.55,14.25,393.0,76.23,62.05
2018,11,17,10,0,755.0,97.0,0.5,14.9,427.0,75.75,61.35
2018,11,17,10,15,769.5,99.5,0.5,15.35,452.0,77.32,62.49
2018,11,17,10,30,784.0,102.0,0.5,15.8,477.0,78.91,63.65
2018,11,17,10,45,793.5,103.0,0.5,16.25,495.0,117.68,70.69
2018,11,17,11,0,803.0,104.0,0.5,16.7,513.0,175.11,104.96
2018,11,17,11,15,809.0,105.0,0.45,16.9,524.0,226.29,143.65
2018,11,17,11,30,815.0,106.0,0.4,17.1,535.0,277.19,186.32
2018,11,17,11,45,815.5,106.0,0.4,17.35,537.5,325.2,228.44
2018,11,17,12,0,816.0,106.0,0.4,17.6,540.0,371.87,269.46
2018,11,17,12,15,780.0,116.5,0.4,17.6,528.5,410.6,304.63
2018,11,17,12,30,744.0,127.0,0.4,17.6,517.0,446.83,336.68
2018,11,17,12,45,693.0,139.5,0.4,17.6,496.5,472.83,360.08
2018,11,17,13,0,642.0,152.0,0.4,17.6,476.0,492.56,377.86
2018,11,17,13,15,631.0,149.0,0.45,17.55,457.5,515.17,397.74
2018,11,17,13,30,620.0,146.0,0.5,17.5,439.0,534.72,414.95
2018,11,17,13,45,603.5,141.5,0.5,17.4,414.0,540.77,421.76
2018,11,17,14,0,587.0,137.0,0.5,17.3,389.0,549.32,430.13
2018,11,17,14,15,563.5,130.5,0.5,17.0,358.0,547.83,431.21
2018,11,17,14,30,540.0,124.0,0.5,16.7,327.0,542.91,429.62
2018,11,17,14,45,508.0,116.5,0.5,16.4,292.0,527.49,419.91
2018,11,17,15,0,476.0,109.0,0.5,16.1,257.0,508.84,407.36
2018,11,17,15,15,431.5,98.5,0.5,16.1,218.5,474.29,381.63
2018,11,17,15,30,387.0,88.0,0.5,16.1,180.0,436.95,352.77
2018,11,17,15,45,328.0,74.5,0.65,14.5,142.0,382.42,311.8
2018,11,17,16,0,269.0,61.0,0.8,12.9,104.0,326.25,266.62
2018,11,17,16,15,194.5,44.0,0.85,12.4,70.0,252.33,201.92
2018,11,17,16,30,120.0,27.0,0.9,11.9,36.0,167.75,106.8
2018,11,17,16,45,63.0,14.5,0.9,11.4,19.0,58.8,0.0
2018,11,17,17,0,6.0,2.0,0.9,10.9,2.0,0.0,0.0
2018,11,17,17,15,3.0,1.0,0.85,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,14.0,2.5,0.9,6.4,2.5,0.0,0.0
2018,11,18,7,0,28.0,5.0,0.9,6.4,5.0,3.93,0.0
2018,11,18,7,15,128.0,19.0,0.85,7.0,28.5,14.95,0.0
2018,11,18,7,30,228.0,33.0,0.8,7.6,52.0,25.03,14.29
2018,11,18,7,45,320.0,45.0,0.75,8.2,89.0,34.23,24.68
2018,11,18,8,0,412.0,57.0,0.7,8.8,126.0,46.51,36.27
2018,11,18,8,15,476.5,65.0,0.7,9.6,166.5,52.6,42.02
2018,11,18,8,30,541.0,73.0,0.7,10.4,207.0,58.71,47.6
2018,11,18,8,45,587.0,79.5,0.7,11.2,247.0,63.47,51.78
2018,11,18,9,0,633.0,86.0,0.7,12.0,287.0,68.24,55.86
2018,11,18,9,15,663.0,90.5,0.7,12.6,323.0,71.31,58.36
2018,11,18,9,30,693.0,95.0,0.7,13.2,359.0,74.39,60.84
2018,11,18,9,45,714.5,98.5,0.7,13.85,390.0,76.64,62.54
2018,11,18,10,0,736.0,102.0,0.7,14.5,421.0,78.91,64.25
2018,11,18,10,15,750.0,104.5,0.7,15.0,445.5,80.39,65.29
2018,11,18,10,30,764.0,107.0,0.7,15.5,470.0,81.91,66.37
2018,11,18,10,45,772.5,109.0,0.7,16.0,488.0,118.4,72.83
2018,11,18,11,0,781.0,111.0,0.7,16.5,506.0,170.13,102.34
2018,11,18,11,15,785.5,112.5,0.7,16.8,516.5,221.09,140.94
2018,11,18,11,30,790.0,114.0,0.7,17.1,527.0,271.66,183.53
2018,11,18,11,45,790.5,115.0,0.7,17.45,530.5,320.11,226.03
2018,11,18,12,0,791.0,116.0,0.7,17.8,534.0,367.31,267.52
2018,11,18,12,15,772.0,120.5,0.7,17.9,525.5,408.63,304.43
2018,11,18,12,30,753.0,125.0,0.7,18.0,517.0,446.65,337.8
2018,11,18,12,45,723.5,130.0,0.7,18.1,500.0,476.75,364.33
2018,11,18,13,0,694.0,135.0,0.7,18.2,483.0,502.49,386.71
2018,11,18,13,15,681.5,133.0,0.7,18.1,464.0,526.97,407.83
2018,11,18,13,30,669.0,131.0,0.7,18.0,445.0,548.22,426.09
2018,11,18,13,45,650.5,128.0,0.7,17.95,419.5,561.54,438.11
2018,11,18,14,0,632.0,125.0,0.7,17.9,394.0,571.15,447.2
2018,11,18,14,15,608.5,119.0,0.7,17.6,362.5,570.87,449.31
2018,11,18,14,30,585.0,113.0,0.7,17.3,331.0,566.71,448.4
2018,11,18,14,45,552.0,106.5,0.7,17.0,295.5,546.3,435.25
2018,11,18,15,0,519.0,100.0,0.7,16.7,260.0,528.61,423.52
2018,11,18,15,15,474.5,91.0,0.7,16.7,221.5,496.22,399.42
2018,11,18,15,30,430.0,82.0,0.7,16.7,183.0,461.03,372.14
2018,11,18,15,45,333.5,70.5,0.85,15.2,139.5,380.46,310.29
2018,11,18,16,0,237.0,59.0,1.0,13.7,96.0,298.26,243.58
2018,11,18,16,15,139.0,42.0,1.0,13.2,62.0,188.96,150.42
2018,11,18,16,30,41.0,25.0,1.0,12.7,28.0,72.97,41.59
2018,11,18,16,45,24.5,13.5,1.0,12.2,15.0,28.99,0.0
2018,11,18,17,0,8.0,2.0,1.0,11.7,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.0,11.5,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,2.0,0.8,7.8,2.0,0.0,0.0
2018,11,19,7,0,11.0,4.0,0.8,7.9,4.0,3.15,0.0
2018,11,19,7,15,36.5,16.5,0.75,8.55,19.0,12.98,0.0
2018,11,19,7,30,62.0,29.0,0.7,9.2,34.0,21.69,11.07
2018,11,19,7,45,95.0,45.0,0.7,9.8,58.0,33.01,23.36
2018,11,19,8,0,128.0,61.0,0.7,10.4,82.0,44.24,33.96
2018,11,19,8,15,162.5,76.5,0.65,11.15,111.0,54.98,43.86
2018,11,19,8,30,197.0,92.0,0.6,11.9,140.0,65.53,53.37
2018,11,19,8,45,256.0,103.5,0.55,12.65,177.0,73.75,60.6
2018,11,19,9,0,315.0,115.0,0.5,13.4,214.0,81.93,67.61
2018,11,19,9,15,329.0,127.5,0.5,14.0,241.5,89.99,74.43
2018,11,19,9,30,343.0,140.0,0.5,14.6,269.0,97.86,80.97
2018,11,19,9,45,425.0,137.5,0.5,15.25,311.0,95.27,78.34
2018,11,19,10,0,507.0,135.0,0.5,15.9,353.0,94.74,77.55
2018,11,19,10,15,552.5,133.5,0.5,16.35,383.5,94.33,76.93
2018,11,19,10,30,598.0,132.0,0.5,16.8,414.0,95.75,77.89
2018,11,19,10,45,683.5,118.5,0.55,17.25,452.5,117.69,74.92
2018,11,19,11,0,769.0,105.0,0.6,17.7,491.0,162.34,96.31
2018,11,19,11,15,758.5,109.5,0.6,17.95,496.5,212.05,134.2
2018,11,19,11,30,748.0,114.0,0.6,18.2,502.0,259.94,174.93
2018,11,19,11,45,744.0,115.0,0.6,18.5,503.0,304.86,214.46
2018,11,19,12,0,740.0,116.0,0.6,18.8,504.0,348.16,252.74
2018,11,19,12,15,755.0,113.5,0.6,18.85,507.0,393.84,292.09
2018,11,19,12,30,770.0,111.0,0.6,18.9,510.0,439.17,330.42
2018,11,19,12,45,756.0,112.5,0.6,18.95,497.0,473.95,360.33
2018,11,19,13,0,742.0,114.0,0.6,19.0,484.0,505.61,387.14
2018,11,19,13,15,732.0,112.0,0.55,18.95,465.5,532.91,409.79
2018,11,19,13,30,722.0,110.0,0.5,18.9,447.0,557.14,429.6
2018,11,19,13,45,706.0,108.0,0.5,18.85,422.5,574.51,444.51
2018,11,19,14,0,690.0,106.0,0.5,18.8,398.0,588.35,456.6
2018,11,19,14,15,633.0,106.0,0.5,18.55,358.5,572.86,447.35
2018,11,19,14,30,576.0,106.0,0.5,18.3,319.0,551.78,433.86
2018,11,19,14,45,577.5,95.0,0.45,18.05,290.0,556.95,439.39
2018,11,19,15,0,579.0,84.0,0.4,17.8,261.0,559.38,442.19
2018,11,19,15,15,526.0,76.5,0.4,17.8,220.0,521.83,414.55
2018,11,19,15,30,473.0,69.0,0.4,17.8,179.0,480.56,383.28
2018,11,19,15,45,418.5,60.5,0.5,16.2,143.5,433.88,349.11
2018,11,19,16,0,364.0,52.0,0.6,14.6,108.0,384.59,310.0
2018,11,19,16,15,273.0,39.5,0.55,14.2,74.0,304.36,239.6
2018,11,19,16,30,182.0,27.0,0.5,13.8,40.0,212.35,122.89
2018,11,19,16,45,96.5,14.5,0.5,13.45,21.0,83.54,0.0
2018,11,19,17,0,11.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
