Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,1.0,6.1,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,1.0,6.1,4.0,0.0,0.0
2018,11,20,7,15,142.0,17.5,1.0,7.0,26.5,13.77,0.0
2018,11,20,7,30,253.0,30.0,1.0,7.9,49.0,24.87,12.9
2018,11,20,7,45,351.0,40.0,0.95,8.8,85.5,32.97,23.31
2018,11,20,8,0,449.0,50.0,0.9,9.7,122.0,41.11,31.21
2018,11,20,8,15,435.5,62.0,0.9,10.4,148.5,49.97,39.47
2018,11,20,8,30,422.0,74.0,0.9,11.1,175.0,55.46,44.51
2018,11,20,8,45,521.0,77.0,0.9,11.8,224.0,60.92,49.37
2018,11,20,9,0,620.0,80.0,0.9,12.5,273.0,63.71,51.72
2018,11,20,9,15,549.5,98.5,0.9,13.0,284.5,75.76,62.25
2018,11,20,9,30,479.0,117.0,0.9,13.5,296.0,83.75,69.05
2018,11,20,9,45,424.5,135.0,0.95,13.95,303.5,93.77,77.57
2018,11,20,10,0,370.0,153.0,1.0,14.4,311.0,103.39,85.65
2018,11,20,10,15,493.0,140.0,1.0,14.6,363.0,97.22,80.06
2018,11,20,10,30,616.0,127.0,1.0,14.8,415.0,92.8,76.05
2018,11,20,10,45,621.0,128.5,1.0,15.0,428.5,119.33,79.41
2018,11,20,11,0,626.0,130.0,1.0,15.2,442.0,162.01,103.36
2018,11,20,11,15,633.5,131.0,1.05,15.25,452.5,204.83,135.67
2018,11,20,11,30,641.0,132.0,1.1,15.3,463.0,247.78,172.08
2018,11,20,11,45,614.5,141.0,1.1,15.35,460.0,287.55,208.62
2018,11,20,12,0,588.0,150.0,1.1,15.4,457.0,323.85,242.26
2018,11,20,12,15,504.0,172.0,1.1,15.4,433.5,340.86,261.25
2018,11,20,12,30,420.0,194.0,1.1,15.4,410.0,353.77,275.59
2018,11,20,12,45,483.0,172.5,1.1,15.35,415.5,391.17,307.05
2018,11,20,13,0,546.0,151.0,1.1,15.3,421.0,431.04,340.37
2018,11,20,13,15,534.5,147.5,1.1,15.25,403.5,449.02,356.65
2018,11,20,13,30,523.0,144.0,1.1,15.2,386.0,464.37,370.69
2018,11,20,13,45,569.0,125.0,1.1,15.15,375.5,504.05,403.38
2018,11,20,14,0,615.0,106.0,1.1,15.1,365.0,537.49,431.09
2018,11,20,14,15,587.5,102.5,1.1,14.95,334.5,536.52,432.08
2018,11,20,14,30,560.0,99.0,1.1,14.8,304.0,531.73,430.18
2018,11,20,14,45,398.0,107.5,1.05,14.65,246.0,433.46,354.17
2018,11,20,15,0,236.0,116.0,1.0,14.5,188.0,320.16,263.85
2018,11,20,15,15,166.5,103.0,1.0,14.5,150.0,246.03,203.89
2018,11,20,15,30,97.0,90.0,1.0,14.5,112.0,185.66,152.88
2018,11,20,15,45,81.5,72.5,0.95,13.75,88.5,157.81,129.37
2018,11,20,16,0,66.0,55.0,0.9,13.0,65.0,128.47,103.7
2018,11,20,16,15,53.5,38.5,0.95,12.6,45.0,101.59,78.63
2018,11,20,16,30,41.0,22.0,1.0,12.2,25.0,65.98,33.21
2018,11,20,16,45,30.0,12.0,1.05,11.8,13.0,31.8,0.0
2018,11,20,17,0,19.0,2.0,1.1,11.4,1.0,0.0,0.0
2018,11,20,17,15,9.5,1.0,1.1,11.45,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.5,0.5,1.5,11.55,0.5,0.0,0.0
2018,11,21,7,0,1.0,1.0,1.5,11.6,1.0,0.0,0.0
2018,11,21,7,15,1.0,4.5,1.5,11.65,4.5,3.54,0.0
2018,11,21,7,30,1.0,8.0,1.5,11.7,8.0,6.06,0.0
2018,11,21,7,45,63.5,15.5,1.5,11.75,25.5,11.73,4.52
2018,11,21,8,0,126.0,23.0,1.5,11.8,43.0,17.49,9.92
2018,11,21,8,15,128.0,22.5,1.45,11.85,48.0,17.13,9.78
2018,11,21,8,30,130.0,22.0,1.4,11.9,53.0,16.78,9.55
2018,11,21,8,45,77.5,40.0,1.4,11.95,59.5,30.04,21.59
2018,11,21,9,0,25.0,58.0,1.4,12.0,66.0,44.75,34.85
2018,11,21,9,15,12.5,45.0,1.35,12.05,49.0,35.38,26.36
2018,11,21,9,30,0.0,32.0,1.3,12.1,32.0,24.41,16.44
2018,11,21,9,45,0.0,41.5,1.3,12.15,41.5,31.71,22.98
2018,11,21,10,0,0.0,51.0,1.3,12.2,51.0,39.03,29.48
2018,11,21,10,15,0.0,69.5,1.35,12.3,69.5,53.33,42.16
2018,11,21,10,30,0.0,88.0,1.4,12.4,88.0,67.32,54.45
2018,11,21,10,45,0.0,74.0,1.4,12.5,74.0,56.83,42.93
2018,11,21,11,0,0.0,60.0,1.4,12.6,60.0,46.01,33.69
2018,11,21,11,15,0.0,62.5,1.4,12.65,62.5,47.95,35.31
2018,11,21,11,30,0.0,65.0,1.4,12.7,65.0,49.88,36.91
2018,11,21,11,45,0.5,76.0,1.4,12.75,76.5,58.54,44.2
2018,11,21,12,0,1.0,87.0,1.4,12.8,88.0,67.26,51.52
2018,11,21,12,15,1.5,96.0,1.35,12.8,97.0,74.41,57.54
2018,11,21,12,30,2.0,105.0,1.3,12.8,106.0,81.76,63.74
2018,11,21,12,45,2.5,121.0,1.25,12.8,122.0,94.93,74.81
2018,11,21,13,0,3.0,137.0,1.2,12.8,138.0,108.74,86.4
2018,11,21,13,15,2.5,126.0,1.15,12.8,127.0,100.21,79.35
2018,11,21,13,30,2.0,115.0,1.1,12.8,116.0,91.44,72.13
2018,11,21,13,45,81.0,114.0,1.05,12.8,148.0,157.09,128.6
2018,11,21,14,0,160.0,113.0,1.0,12.8,180.0,224.66,185.88
2018,11,21,14,15,126.0,101.0,0.95,12.65,151.5,184.16,152.56
2018,11,21,14,30,92.0,89.0,0.9,12.5,123.0,153.36,126.99
2018,11,21,14,45,47.0,79.0,0.85,12.4,96.5,102.71,83.72
2018,11,21,15,0,2.0,69.0,0.8,12.3,70.0,55.61,42.42
2018,11,21,15,15,1.5,67.0,0.8,12.3,67.5,54.9,41.85
2018,11,21,15,30,1.0,65.0,0.8,12.3,65.0,55.25,42.0
2018,11,21,15,45,17.5,50.0,0.7,11.7,52.5,60.61,46.99
2018,11,21,16,0,34.0,35.0,0.6,11.1,40.0,69.34,54.35
2018,11,21,16,15,69.0,25.5,0.65,10.6,31.5,101.15,79.28
2018,11,21,16,30,104.0,16.0,0.7,10.1,23.0,127.22,65.21
2018,11,21,16,45,57.0,8.0,0.7,9.55,11.5,48.65,0.0
2018,11,21,17,0,10.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,15,5.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,0.9,8.95,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,0.9,8.9,3.0,0.0,0.0
2018,11,22,7,15,184.5,14.5,0.9,9.2,26.0,11.41,0.0
2018,11,22,7,30,341.0,25.0,0.9,9.5,49.0,20.92,8.24
2018,11,22,7,45,447.0,32.0,0.9,9.75,86.5,26.82,17.68
2018,11,22,8,0,553.0,39.0,0.9,10.0,124.0,35.75,26.3
2018,11,22,8,15,355.5,42.5,0.95,10.15,103.5,33.94,25.05
2018,11,22,8,30,158.0,46.0,1.0,10.3,83.0,33.71,25.02
2018,11,22,8,45,79.5,41.5,1.05,10.5,60.0,31.12,22.71
2018,11,22,9,0,1.0,37.0,1.1,10.7,37.0,28.25,20.1
2018,11,22,9,15,0.5,30.0,1.2,10.9,30.0,22.88,15.18
2018,11,22,9,30,0.0,23.0,1.3,11.1,23.0,17.52,10.28
2018,11,22,9,45,0.0,33.0,1.35,11.3,33.0,25.18,17.18
2018,11,22,10,0,0.0,43.0,1.4,11.5,43.0,32.87,24.05
2018,11,22,10,15,0.0,67.0,1.45,11.7,67.0,51.39,40.55
2018,11,22,10,30,0.0,91.0,1.5,11.9,91.0,69.41,56.44
2018,11,22,10,45,0.5,89.0,1.6,12.1,89.0,68.18,52.62
2018,11,22,11,0,1.0,87.0,1.7,12.3,87.0,66.92,51.43
2018,11,22,11,15,6.0,114.5,1.75,12.3,117.5,87.9,68.85
2018,11,22,11,30,11.0,142.0,1.8,12.3,148.0,109.6,86.77
2018,11,22,11,45,7.0,133.5,1.8,12.35,137.5,103.53,81.83
2018,11,22,12,0,3.0,125.0,1.8,12.4,127.0,96.7,76.27
2018,11,22,12,15,1.5,115.5,1.85,12.35,116.5,89.38,70.22
2018,11,22,12,30,0.0,106.0,1.9,12.3,106.0,81.7,63.84
2018,11,22,12,45,0.5,107.0,1.95,12.25,107.0,82.9,64.92
2018,11,22,13,0,1.0,108.0,2.0,12.2,108.0,84.21,66.1
2018,11,22,13,15,0.5,87.0,2.0,12.1,87.0,67.27,51.87
2018,11,22,13,30,0.0,66.0,2.0,12.0,66.0,50.63,37.81
2018,11,22,13,45,0.0,58.0,2.05,11.9,58.0,44.44,32.6
2018,11,22,14,0,0.0,50.0,2.1,11.8,50.0,38.26,27.37
2018,11,22,14,15,0.0,47.0,2.1,11.7,47.0,35.94,25.45
2018,11,22,14,30,0.0,44.0,2.1,11.6,44.0,33.62,23.51
2018,11,22,14,45,0.0,45.0,2.1,11.45,45.0,34.39,24.22
2018,11,22,15,0,0.0,46.0,2.1,11.3,46.0,35.16,24.92
2018,11,22,15,15,0.0,38.0,2.1,11.3,38.0,29.0,19.57
2018,11,22,15,30,0.0,30.0,2.1,11.3,30.0,22.86,14.18
2018,11,22,15,45,0.0,24.5,2.1,11.2,24.5,18.65,10.43
2018,11,22,16,0,0.0,19.0,2.1,11.1,19.0,14.45,6.64
2018,11,22,16,15,5.0,14.0,2.1,11.15,14.5,14.76,6.63
2018,11,22,16,30,10.0,9.0,2.1,11.2,10.0,17.77,3.55
2018,11,22,16,45,10.0,5.5,2.1,11.2,6.0,11.74,0.0
2018,11,22,17,0,10.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,2.1,11.25,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,1.25,9.75,3.0,2.36,0.0
2018,11,23,7,30,0.0,6.0,1.3,9.9,6.0,4.54,0.0
2018,11,23,7,45,0.0,6.0,1.3,10.0,6.0,4.54,0.0
2018,11,23,8,0,0.0,6.0,1.3,10.1,6.0,4.54,0.0
2018,11,23,8,15,0.0,8.0,1.35,10.3,8.0,6.06,0.0
2018,11,23,8,30,0.0,10.0,1.4,10.5,10.0,7.58,1.25
2018,11,23,8,45,0.0,11.5,1.4,10.65,11.5,8.73,2.31
2018,11,23,9,0,0.0,13.0,1.4,10.8,13.0,9.88,3.36
2018,11,23,9,15,0.0,14.0,1.45,11.0,14.0,10.64,4.05
2018,11,23,9,30,0.0,15.0,1.5,11.2,15.0,11.41,4.73
2018,11,23,9,45,0.0,18.0,1.5,11.4,18.0,13.71,6.78
2018,11,23,10,0,0.0,21.0,1.5,11.6,21.0,16.01,8.83
2018,11,23,10,15,0.0,41.0,1.55,11.75,41.0,31.34,22.61
2018,11,23,10,30,0.0,61.0,1.6,11.9,61.0,46.76,36.33
2018,11,23,10,45,0.0,62.0,1.6,12.05,62.0,47.54,35.14
2018,11,23,11,0,0.0,63.0,1.6,12.2,63.0,48.32,35.74
2018,11,23,11,15,0.0,61.5,1.65,12.3,61.5,47.17,34.71
2018,11,23,11,30,0.0,60.0,1.7,12.4,60.0,46.02,33.69
2018,11,23,11,45,0.0,63.5,1.75,12.5,63.5,48.72,35.96
2018,11,23,12,0,0.0,67.0,1.8,12.6,67.0,51.43,38.23
2018,11,23,12,15,4.0,88.5,1.8,12.7,90.5,69.54,53.47
2018,11,23,12,30,8.0,110.0,1.8,12.8,114.0,88.12,69.08
2018,11,23,12,45,8.0,107.0,1.8,12.9,111.0,86.34,67.64
2018,11,23,13,0,8.0,104.0,1.8,13.0,108.0,84.51,66.19
2018,11,23,13,15,4.5,89.5,1.8,13.05,91.5,71.45,55.25
2018,11,23,13,30,1.0,75.0,1.8,13.1,75.0,58.17,44.06
2018,11,23,13,45,4.0,80.0,1.8,13.15,81.5,63.94,49.1
2018,11,23,14,0,7.0,85.0,1.8,13.2,88.0,70.36,54.71
2018,11,23,14,15,227.5,73.5,1.8,13.2,155.5,248.45,208.54
2018,11,23,14,30,448.0,62.0,1.8,13.2,223.0,406.24,339.93
2018,11,23,14,45,384.0,60.5,1.8,13.2,188.5,372.19,311.91
2018,11,23,15,0,320.0,59.0,1.8,13.2,154.0,323.52,272.57
2018,11,23,15,15,259.5,51.5,1.8,13.2,121.5,276.96,233.9
2018,11,23,15,30,199.0,44.0,1.8,13.2,89.0,227.84,191.95
2018,11,23,15,45,126.5,34.0,1.8,13.1,60.5,163.46,136.01
2018,11,23,16,0,54.0,24.0,1.8,13.0,32.0,79.79,63.12
2018,11,23,16,15,99.5,21.5,1.8,12.95,30.0,135.28,106.1
2018,11,23,16,30,145.0,19.0,1.8,12.9,28.0,163.8,71.39
2018,11,23,16,45,78.0,10.0,1.8,12.85,14.5,65.49,0.0
2018,11,23,17,0,11.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,11,23,17,15,5.5,0.5,1.75,12.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,1.0,9.35,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,11,24,7,15,180.0,12.5,1.05,9.45,22.5,9.83,0.0
2018,11,24,7,30,330.0,22.0,1.1,9.6,43.0,18.38,4.3
2018,11,24,7,45,447.0,28.5,1.1,9.8,80.5,26.07,16.78
2018,11,24,8,0,564.0,35.0,1.1,10.0,118.0,32.32,23.16
2018,11,24,8,15,630.5,38.0,1.1,10.25,158.5,35.4,26.3
2018,11,24,8,30,697.0,41.0,1.1,10.5,199.0,38.65,29.42
2018,11,24,8,45,735.5,44.0,1.1,10.7,238.0,41.72,32.28
2018,11,24,9,0,774.0,47.0,1.1,10.9,277.0,49.06,38.9
2018,11,24,9,15,788.0,52.0,1.1,11.25,311.0,49.11,38.86
2018,11,24,9,30,802.0,57.0,1.1,11.6,345.0,53.29,42.5
2018,11,24,9,45,825.5,58.0,1.1,11.95,377.0,60.11,48.45
2018,11,24,10,0,849.0,59.0,1.1,12.3,409.0,61.81,49.79
2018,11,24,10,15,850.0,62.5,1.1,12.7,431.0,64.76,52.24
2018,11,24,10,30,851.0,66.0,1.1,13.1,453.0,67.59,54.57
2018,11,24,10,45,871.5,64.5,1.1,13.5,474.0,90.71,54.71
2018,11,24,11,0,892.0,63.0,1.1,13.9,495.0,143.44,79.46
2018,11,24,11,15,896.5,64.0,1.05,14.15,506.5,196.82,118.36
2018,11,24,11,30,901.0,65.0,1.0,14.4,518.0,249.61,163.05
2018,11,24,11,45,890.5,68.0,1.0,14.65,518.5,299.33,208.3
2018,11,24,12,0,880.0,71.0,1.0,14.9,519.0,346.62,251.94
2018,11,24,12,15,748.0,105.0,1.05,14.95,483.5,372.6,281.02
2018,11,24,12,30,616.0,139.0,1.1,15.0,448.0,388.43,300.01
2018,11,24,12,45,543.5,152.5,1.1,15.1,421.0,395.27,309.58
2018,11,24,13,0,471.0,166.0,1.1,15.2,394.0,400.25,316.49
2018,11,24,13,15,643.0,121.0,1.1,15.15,419.5,482.3,382.3
2018,11,24,13,30,815.0,76.0,1.1,15.1,445.0,563.05,446.36
2018,11,24,13,45,654.0,99.5,1.15,15.05,385.0,523.32,418.19
2018,11,24,14,0,493.0,123.0,1.2,15.0,325.0,462.1,373.18
2018,11,24,14,15,298.5,135.5,1.2,14.8,255.0,349.28,285.52
2018,11,24,14,30,104.0,148.0,1.2,14.6,185.0,228.83,187.19
2018,11,24,14,45,157.5,129.5,1.25,14.45,179.0,253.24,209.61
2018,11,24,15,0,211.0,111.0,1.3,14.3,173.0,293.53,243.92
2018,11,24,15,15,300.5,89.5,1.3,14.3,164.0,358.34,297.55
2018,11,24,15,30,390.0,68.0,1.3,14.3,155.0,405.83,335.91
2018,11,24,15,45,450.0,53.5,1.4,13.4,133.5,444.34,365.75
2018,11,24,16,0,510.0,39.0,1.5,12.5,112.0,476.46,386.55
2018,11,24,16,15,392.5,31.0,1.5,12.1,76.0,381.09,299.21
2018,11,24,16,30,275.0,23.0,1.5,11.7,40.0,267.44,107.41
2018,11,24,16,45,147.0,13.0,1.55,11.3,21.0,118.53,0.0
2018,11,24,17,0,19.0,3.0,1.6,10.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,1.65,10.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.25,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.3,2.0,0.0,0.0
2018,11,25,7,15,189.0,12.5,1.05,8.65,22.5,9.83,0.0
2018,11,25,7,30,349.0,22.0,0.9,9.0,43.0,18.47,2.79
2018,11,25,7,45,461.5,27.5,0.8,9.35,79.5,25.24,15.99
2018,11,25,8,0,574.0,33.0,0.7,9.7,116.0,30.63,21.67
2018,11,25,8,15,636.0,37.5,0.6,10.3,156.5,35.01,25.95
2018,11,25,8,30,698.0,42.0,0.5,10.9,197.0,39.47,30.13
2018,11,25,8,45,737.0,45.0,0.4,11.45,236.5,42.52,32.93
2018,11,25,9,0,776.0,48.0,0.3,12.0,276.0,45.6,35.67
2018,11,25,9,15,801.5,50.5,0.3,12.65,312.0,52.8,42.0
2018,11,25,9,30,827.0,53.0,0.3,13.3,348.0,55.79,44.47
2018,11,25,9,45,844.5,55.0,0.3,13.9,379.0,58.21,46.42
2018,11,25,10,0,862.0,57.0,0.3,14.5,410.0,60.54,48.27
2018,11,25,10,15,874.5,58.0,0.35,14.75,434.5,62.0,49.4
2018,11,25,10,30,887.0,59.0,0.4,15.0,459.0,63.37,50.48
2018,11,25,10,45,878.5,63.5,0.4,15.25,473.0,87.97,53.17
2018,11,25,11,0,870.0,68.0,0.4,15.5,487.0,142.52,79.32
2018,11,25,11,15,861.5,72.5,0.4,15.55,495.0,195.46,117.62
2018,11,25,11,30,853.0,77.0,0.4,15.6,503.0,243.31,158.08
2018,11,25,11,45,883.0,70.5,0.45,15.7,514.5,296.94,204.25
2018,11,25,12,0,913.0,64.0,0.5,15.8,526.0,348.29,249.5
2018,11,25,12,15,904.0,65.0,0.45,15.85,519.5,393.19,290.06
2018,11,25,12,30,895.0,66.0,0.4,15.9,513.0,435.41,327.46
2018,11,25,12,45,829.5,78.5,0.4,15.95,485.5,461.86,352.69
2018,11,25,13,0,764.0,91.0,0.4,16.0,458.0,480.51,370.87
2018,11,25,13,15,806.0,78.5,0.45,16.05,453.0,524.79,407.53
2018,11,25,13,30,848.0,66.0,0.5,16.1,448.0,564.86,440.51
2018,11,25,13,45,790.5,73.5,0.5,16.15,414.0,574.3,449.51
2018,11,25,14,0,733.0,81.0,0.5,16.2,380.0,573.52,450.91
2018,11,25,14,15,720.5,75.0,0.5,16.1,350.0,582.3,459.77
2018,11,25,14,30,708.0,69.0,0.5,16.0,320.0,587.61,465.64
2018,11,25,14,45,553.5,81.0,0.55,15.85,265.0,514.59,412.11
2018,11,25,15,0,399.0,93.0,0.6,15.7,210.0,423.35,343.22
2018,11,25,15,15,332.5,85.5,0.6,15.7,173.5,376.05,306.75
2018,11,25,15,30,266.0,78.0,0.6,15.7,137.0,326.13,266.37
2018,11,25,15,45,233.5,63.5,0.55,14.75,107.5,290.46,237.22
2018,11,25,16,0,201.0,49.0,0.5,13.8,78.0,253.26,205.01
2018,11,25,16,15,148.0,35.0,0.55,13.3,52.5,200.85,155.69
2018,11,25,16,30,95.0,21.0,0.6,12.8,27.0,129.46,43.38
2018,11,25,16,45,47.5,10.5,0.7,12.35,13.5,43.16,0.0
2018,11,25,17,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,7,15,1.5,8.5,0.95,9.05,8.5,6.69,0.0
2018,11,26,7,30,3.0,17.0,0.9,9.4,17.0,12.97,0.0
2018,11,26,7,45,11.0,32.0,0.85,9.7,33.5,23.98,14.73
2018,11,26,8,0,19.0,47.0,0.8,10.0,50.0,34.69,25.18
2018,11,26,8,15,29.5,63.0,0.75,10.5,69.0,45.89,35.62
2018,11,26,8,30,40.0,79.0,0.7,11.0,88.0,56.93,45.74
2018,11,26,8,45,35.0,89.5,0.7,11.45,98.5,64.39,52.5
2018,11,26,9,0,30.0,100.0,0.7,11.9,109.0,71.7,58.97
2018,11,26,9,15,43.5,115.0,0.65,12.3,129.5,81.74,67.75
2018,11,26,9,30,57.0,130.0,0.6,12.7,150.0,91.61,76.23
2018,11,26,9,45,78.0,144.5,0.55,13.1,174.5,101.14,84.3
2018,11,26,10,0,99.0,159.0,0.5,13.5,199.0,107.81,89.79
2018,11,26,10,15,147.0,172.5,0.5,14.0,236.0,116.53,96.98
2018,11,26,10,30,195.0,186.0,0.5,14.5,273.0,125.11,103.99
2018,11,26,10,45,275.5,185.5,0.45,14.95,314.0,130.89,99.33
2018,11,26,11,0,356.0,185.0,0.4,15.4,355.0,160.21,113.58
2018,11,26,11,15,252.0,198.5,0.4,15.65,320.5,178.9,130.74
2018,11,26,11,30,148.0,212.0,0.4,15.9,286.0,185.88,140.91
2018,11,26,11,45,139.5,212.0,0.4,16.1,282.0,196.87,150.72
2018,11,26,12,0,131.0,212.0,0.4,16.3,278.0,206.61,159.59
2018,11,26,12,15,284.5,189.0,0.4,16.2,331.0,260.2,199.95
2018,11,26,12,30,438.0,166.0,0.4,16.1,384.0,329.99,253.98
2018,11,26,12,45,480.0,155.5,0.35,16.05,389.5,365.92,283.33
2018,11,26,13,0,522.0,145.0,0.3,16.0,395.0,403.54,314.01
2018,11,26,13,15,434.5,159.0,0.3,15.8,361.5,396.49,311.01
2018,11,26,13,30,347.0,173.0,0.3,15.6,328.0,370.12,292.93
2018,11,26,13,45,305.5,168.0,0.3,15.45,299.0,357.83,285.25
2018,11,26,14,0,264.0,163.0,0.3,15.3,270.0,341.95,274.18
2018,11,26,14,15,240.5,150.0,0.3,14.95,242.0,325.81,263.07
2018,11,26,14,30,217.0,137.0,0.3,14.6,214.0,307.11,249.56
2018,11,26,14,45,161.0,123.0,0.3,14.25,177.0,247.02,202.23
2018,11,26,15,0,105.0,109.0,0.3,13.9,140.0,198.53,162.9
2018,11,26,15,15,144.5,88.0,0.3,13.9,123.5,207.75,171.91
2018,11,26,15,30,184.0,67.0,0.3,13.9,107.0,231.06,191.28
2018,11,26,15,45,208.5,57.5,0.5,13.2,94.0,262.64,216.47
2018,11,26,16,0,233.0,48.0,0.7,12.5,81.0,275.31,224.7
2018,11,26,16,15,168.0,34.0,0.75,12.35,53.5,213.86,166.35
2018,11,26,16,30,103.0,20.0,0.8,12.2,26.0,132.68,38.71
2018,11,26,16,45,51.5,10.0,0.85,12.0,13.0,45.61,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,1.25,10.0,1.5,1.18,0.0
2018,11,27,7,30,0.0,3.0,1.3,10.2,3.0,2.27,0.0
2018,11,27,7,45,0.0,5.0,1.35,10.45,5.0,3.78,0.0
2018,11,27,8,0,0.0,7.0,1.4,10.7,7.0,5.3,0.0
2018,11,27,8,15,0.0,8.5,1.4,10.85,8.5,6.44,0.14
2018,11,27,8,30,0.0,10.0,1.4,11.0,10.0,7.58,1.23
2018,11,27,8,45,0.0,11.0,1.45,11.15,11.0,8.35,1.94
2018,11,27,9,0,0.0,12.0,1.5,11.3,12.0,9.11,2.65
2018,11,27,9,15,0.0,20.5,1.5,11.4,20.5,15.6,8.54
2018,11,27,9,30,0.0,29.0,1.5,11.5,29.0,22.11,14.43
2018,11,27,9,45,0.0,27.0,1.55,11.6,27.0,20.58,13.01
2018,11,27,10,0,0.0,25.0,1.6,11.7,25.0,19.06,11.6
2018,11,27,10,15,0.0,28.0,1.6,11.8,28.0,21.36,13.64
2018,11,27,10,30,0.0,31.0,1.6,11.9,31.0,23.67,15.68
2018,11,27,10,45,0.0,32.5,1.6,12.0,32.5,24.83,15.74
2018,11,27,11,0,0.0,34.0,1.6,12.1,34.0,25.99,16.71
2018,11,27,11,15,0.0,44.0,1.55,12.15,44.0,33.67,23.27
2018,11,27,11,30,0.0,54.0,1.5,12.2,54.0,41.38,29.82
2018,11,27,11,45,0.0,49.5,1.45,12.25,49.5,37.92,26.84
2018,11,27,12,0,0.0,45.0,1.4,12.3,45.0,34.45,23.88
2018,11,27,12,15,0.0,62.0,1.3,12.5,62.0,47.56,35.03
2018,11,27,12,30,0.0,79.0,1.2,12.7,79.0,60.71,46.15
2018,11,27,12,45,0.0,70.5,1.15,12.9,70.5,54.12,40.55
2018,11,27,13,0,0.0,62.0,1.1,13.1,62.0,47.54,34.99
2018,11,27,13,15,2.0,68.5,1.05,13.05,69.5,53.62,40.22
2018,11,27,13,30,4.0,75.0,1.0,13.0,77.0,59.85,45.61
2018,11,27,13,45,4.0,74.5,0.9,13.0,76.5,59.59,45.47
2018,11,27,14,0,4.0,74.0,0.8,13.0,76.0,59.32,45.34
2018,11,27,14,15,14.0,88.0,0.8,12.9,93.0,78.27,61.81
2018,11,27,14,30,24.0,102.0,0.8,12.8,110.0,107.76,87.13
2018,11,27,14,45,31.0,96.5,0.75,12.7,106.0,110.29,89.57
2018,11,27,15,0,38.0,91.0,0.7,12.6,102.0,113.48,92.58
2018,11,27,15,15,19.0,67.0,0.7,12.6,72.5,75.28,59.64
2018,11,27,15,30,0.0,43.0,0.7,12.6,43.0,32.88,22.68
2018,11,27,15,45,0.0,34.5,0.65,12.3,34.5,26.34,16.95
2018,11,27,16,0,0.0,26.0,0.6,12.0,26.0,19.82,11.13
2018,11,27,16,15,0.0,18.0,0.55,11.8,18.0,13.7,5.4
2018,11,27,16,30,0.0,10.0,0.5,11.6,10.0,7.6,0.0
2018,11,27,16,45,0.0,5.0,0.5,11.4,5.0,3.93,0.0
2018,11,27,17,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,7,15,53.5,7.5,0.75,9.85,10.5,5.9,0.0
2018,11,28,7,30,107.0,15.0,0.7,10.2,21.0,11.47,0.0
2018,11,28,7,45,283.5,26.5,0.7,10.55,60.5,21.71,12.41
2018,11,28,8,0,460.0,38.0,0.7,10.9,100.0,31.66,22.31
2018,11,28,8,15,474.5,42.5,0.7,11.05,125.5,35.05,25.81
2018,11,28,8,30,489.0,47.0,0.7,11.2,151.0,38.41,29.08
2018,11,28,8,45,245.0,65.5,0.7,11.35,117.5,47.84,37.69
2018,11,28,9,0,1.0,84.0,0.7,11.5,84.0,62.21,50.62
2018,11,28,9,15,21.5,102.5,0.75,11.6,110.0,73.84,60.95
2018,11,28,9,30,42.0,121.0,0.8,11.7,136.0,85.99,71.62
2018,11,28,9,45,78.5,144.5,0.8,11.8,175.0,100.9,84.62
2018,11,28,10,0,115.0,168.0,0.8,11.9,214.0,112.72,94.77
2018,11,28,10,15,176.5,176.5,0.8,12.0,252.0,118.99,100.02
2018,11,28,10,30,238.0,185.0,0.8,12.1,290.0,121.85,102.29
2018,11,28,10,45,173.5,188.0,0.8,12.25,266.5,130.23,102.27
2018,11,28,11,0,109.0,191.0,0.8,12.4,243.0,141.2,109.26
2018,11,28,11,15,66.0,176.5,0.85,12.55,208.0,137.47,107.18
2018,11,28,11,30,23.0,162.0,0.9,12.7,173.0,125.69,99.33
2018,11,28,11,45,62.5,171.5,0.9,12.8,202.5,145.67,114.49
2018,11,28,12,0,102.0,181.0,0.9,12.9,232.0,173.83,136.83
2018,11,28,12,15,303.0,169.5,0.95,13.05,319.0,249.3,194.56
2018,11,28,12,30,504.0,158.0,1.0,13.2,406.0,346.97,271.07
2018,11,28,12,45,412.0,168.5,1.0,13.3,368.5,343.85,272.0
2018,11,28,13,0,320.0,179.0,1.0,13.4,331.0,322.49,257.97
2018,11,28,13,15,449.0,149.0,1.05,13.4,353.0,392.18,315.13
2018,11,28,13,30,578.0,119.0,1.1,13.4,375.0,464.91,374.0
2018,11,28,13,45,662.0,99.5,1.15,13.4,377.5,520.36,419.11
2018,11,28,14,0,746.0,80.0,1.2,13.4,380.0,574.35,463.05
2018,11,28,14,15,681.0,84.0,1.2,13.25,341.5,563.7,456.43
2018,11,28,14,30,616.0,88.0,1.2,13.1,303.0,544.64,443.52
2018,11,28,14,45,589.5,81.0,1.2,12.95,269.5,535.05,437.89
2018,11,28,15,0,563.0,74.0,1.2,12.8,236.0,521.93,428.85
2018,11,28,15,15,420.0,71.5,1.2,12.8,182.5,418.96,347.4
2018,11,28,15,30,277.0,69.0,1.2,12.8,129.0,320.37,266.54
2018,11,28,15,45,180.5,50.5,1.2,12.25,86.5,211.14,175.88
2018,11,28,16,0,84.0,32.0,1.2,11.7,44.0,116.31,94.06
2018,11,28,16,15,56.5,21.5,1.25,11.55,28.5,84.49,63.45
2018,11,28,16,30,29.0,11.0,1.3,11.4,13.0,43.17,4.93
2018,11,28,16,45,14.5,5.5,1.3,11.2,6.5,14.9,0.0
2018,11,28,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,2.0,10.5,1.5,1.18,0.0
2018,11,29,7,30,0.0,3.0,1.9,10.5,3.0,2.27,0.0
2018,11,29,7,45,0.0,4.5,1.85,10.55,4.5,3.4,0.0
2018,11,29,8,0,0.0,6.0,1.8,10.6,6.0,4.54,0.0
2018,11,29,8,15,0.0,6.5,1.85,10.65,6.5,4.92,0.0
2018,11,29,8,30,0.0,7.0,1.9,10.7,7.0,5.3,0.0
2018,11,29,8,45,0.0,14.5,1.95,10.75,14.5,11.01,4.37
2018,11,29,9,0,0.0,22.0,2.0,10.8,22.0,16.74,9.6
2018,11,29,9,15,2.0,28.5,2.05,10.8,29.0,21.74,14.15
2018,11,29,9,30,4.0,35.0,2.1,10.8,36.0,26.76,18.69
2018,11,29,9,45,2.0,28.0,2.2,10.8,28.5,21.38,13.77
2018,11,29,10,0,0.0,21.0,2.3,10.8,21.0,16.0,8.87
2018,11,29,10,15,0.0,23.5,2.3,10.8,23.5,17.92,10.59
2018,11,29,10,30,0.0,26.0,2.3,10.8,26.0,19.84,12.3
2018,11,29,10,45,0.0,32.5,2.3,10.8,32.5,24.83,15.83
2018,11,29,11,0,0.0,39.0,2.3,10.8,39.0,29.82,20.11
2018,11,29,11,15,1.5,56.5,2.3,10.8,57.0,43.52,31.78
2018,11,29,11,30,3.0,74.0,2.3,10.8,75.0,57.43,43.59
2018,11,29,11,45,10.0,107.5,2.25,10.8,112.0,84.71,66.52
2018,11,29,12,0,17.0,141.0,2.2,10.8,149.0,112.74,90.02
2018,11,29,12,15,63.0,172.0,2.15,10.75,202.5,157.17,126.4
2018,11,29,12,30,109.0,203.0,2.1,10.7,256.0,212.2,171.81
2018,11,29,12,45,77.5,179.5,2.1,10.65,217.0,180.84,146.9
2018,11,29,13,0,46.0,156.0,2.1,10.6,178.0,151.3,123.04
2018,11,29,13,15,96.0,162.0,2.1,10.55,205.0,196.79,161.77
2018,11,29,13,30,146.0,168.0,2.1,10.5,232.0,238.37,197.22
2018,11,29,13,45,122.5,156.0,2.1,10.45,208.0,222.04,184.23
2018,11,29,14,0,99.0,144.0,2.1,10.4,184.0,203.31,169.11
2018,11,29,14,15,360.5,111.5,2.1,10.35,239.5,375.08,315.55
2018,11,29,14,30,622.0,79.0,2.1,10.3,295.0,537.02,448.6
2018,11,29,14,45,525.5,81.5,2.1,10.3,251.0,489.53,410.22
2018,11,29,15,0,429.0,84.0,2.1,10.3,207.0,429.44,362.1
2018,11,29,15,15,429.0,73.0,2.1,10.3,180.5,426.51,360.31
2018,11,29,15,30,429.0,62.0,2.1,10.3,154.0,427.45,360.11
2018,11,29,15,45,367.5,53.0,2.15,10.05,120.0,376.78,316.46
2018,11,29,16,0,306.0,44.0,2.2,9.8,86.0,321.82,267.29
2018,11,29,16,15,217.0,31.5,2.2,9.75,56.0,244.98,192.62
2018,11,29,16,30,128.0,19.0,2.2,9.7,26.0,147.35,23.91
2018,11,29,16,45,64.0,9.5,2.25,9.6,13.0,54.05,0.0
2018,11,29,17,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
