Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,7,15,54.5,9.0,1.6,7.85,11.5,7.08,0.0
2018,11,30,7,30,109.0,18.0,1.6,8.0,23.0,13.67,0.0
2018,11,30,7,45,167.5,31.5,1.65,8.2,48.5,23.75,13.7
2018,11,30,8,0,226.0,45.0,1.7,8.4,74.0,33.73,24.23
2018,11,30,8,15,268.0,57.5,1.65,8.65,104.0,42.78,32.91
2018,11,30,8,30,310.0,70.0,1.6,8.9,134.0,51.69,41.28
2018,11,30,8,45,360.0,79.0,1.6,9.2,168.0,58.19,47.32
2018,11,30,9,0,410.0,88.0,1.6,9.5,202.0,64.64,53.18
2018,11,30,9,15,439.0,97.0,1.6,9.8,233.5,70.79,58.64
2018,11,30,9,30,468.0,106.0,1.6,10.1,265.0,76.84,63.94
2018,11,30,9,45,447.5,120.5,1.55,10.4,284.0,85.53,71.53
2018,11,30,10,0,427.0,135.0,1.5,10.7,303.0,93.95,78.8
2018,11,30,10,15,387.5,150.5,1.5,10.85,310.5,102.42,86.1
2018,11,30,10,30,348.0,166.0,1.5,11.0,318.0,113.27,95.46
2018,11,30,10,45,315.0,177.0,1.5,11.2,319.0,123.43,96.63
2018,11,30,11,0,282.0,188.0,1.5,11.4,320.0,151.03,112.04
2018,11,30,11,15,203.5,173.0,1.5,11.45,269.5,152.05,113.88
2018,11,30,11,30,125.0,158.0,1.5,11.5,219.0,142.89,109.87
2018,11,30,11,45,99.5,167.0,1.5,11.55,215.5,153.07,119.98
2018,11,30,12,0,74.0,176.0,1.5,11.6,212.0,157.62,125.21
2018,11,30,12,15,379.5,145.0,1.5,11.6,330.0,260.14,203.36
2018,11,30,12,30,685.0,114.0,1.5,11.6,448.0,383.02,299.53
2018,11,30,12,45,787.0,89.5,1.5,11.6,465.0,441.74,348.62
2018,11,30,13,0,889.0,65.0,1.5,11.6,482.0,501.81,399.13
2018,11,30,13,15,881.0,64.0,1.5,11.55,464.5,534.37,428.31
2018,11,30,13,30,873.0,63.0,1.5,11.5,447.0,563.83,454.59
2018,11,30,13,45,718.5,82.0,1.5,11.45,386.5,531.36,432.09
2018,11,30,14,0,564.0,101.0,1.5,11.4,326.0,482.25,395.71
2018,11,30,14,15,528.5,97.0,1.5,11.25,295.0,475.04,392.35
2018,11,30,14,30,493.0,93.0,1.5,11.1,264.0,463.83,385.08
2018,11,30,14,45,622.0,73.0,1.5,10.95,265.0,545.37,452.03
2018,11,30,15,0,751.0,53.0,1.5,10.8,266.0,622.84,512.53
2018,11,30,15,15,698.0,49.5,1.5,10.8,225.0,593.24,488.42
2018,11,30,15,30,645.0,46.0,1.5,10.8,184.0,559.5,460.82
2018,11,30,15,45,587.0,41.0,1.4,10.2,146.0,516.65,424.61
2018,11,30,16,0,529.0,36.0,1.3,9.6,108.0,470.14,382.54
2018,11,30,16,15,401.5,28.5,1.25,9.1,72.0,379.81,294.83
2018,11,30,16,30,274.0,21.0,1.2,8.6,36.0,257.37,34.56
2018,11,30,16,45,137.0,10.5,1.15,8.1,18.0,107.75,0.0
2018,11,30,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,49.0,9.0,1.75,8.85,11.0,7.08,0.0
2018,12,1,7,30,98.0,18.0,1.8,8.8,22.0,14.16,0.0
2018,12,1,7,45,221.5,32.0,1.85,8.8,55.5,24.3,13.75
2018,12,1,8,0,345.0,46.0,1.9,8.8,89.0,37.91,27.78
2018,12,1,8,15,302.0,41.0,1.9,8.8,89.0,32.71,23.81
2018,12,1,8,30,259.0,36.0,1.9,8.8,89.0,28.05,19.89
2018,12,1,8,45,190.0,51.5,1.95,8.85,94.5,37.78,28.87
2018,12,1,9,0,121.0,67.0,2.0,8.9,100.0,48.92,39.06
2018,12,1,9,15,398.5,73.5,2.0,8.95,204.0,54.8,44.39
2018,12,1,9,30,676.0,80.0,2.0,9.0,308.0,64.04,52.7
2018,12,1,9,45,499.5,106.0,2.05,9.1,283.0,77.13,64.39
2018,12,1,10,0,323.0,132.0,2.1,9.2,258.0,92.89,78.36
2018,12,1,10,15,378.0,139.0,2.1,9.3,296.0,95.2,80.25
2018,12,1,10,30,433.0,146.0,2.1,9.4,334.0,100.08,84.44
2018,12,1,10,45,451.0,147.0,2.1,9.55,350.0,105.35,88.94
2018,12,1,11,0,469.0,148.0,2.1,9.7,366.0,139.05,96.41
2018,12,1,11,15,336.0,169.5,2.15,9.8,327.5,167.42,121.77
2018,12,1,11,30,203.0,191.0,2.2,9.9,289.0,179.68,137.96
2018,12,1,11,45,128.5,159.0,2.2,9.95,221.0,154.04,120.53
2018,12,1,12,0,54.0,127.0,2.2,10.0,153.0,114.64,90.72
2018,12,1,12,15,117.0,111.5,2.2,10.05,168.0,131.96,104.53
2018,12,1,12,30,180.0,96.0,2.2,10.1,183.0,155.24,124.21
2018,12,1,12,45,348.5,104.5,2.2,10.1,269.0,255.6,207.57
2018,12,1,13,0,517.0,113.0,2.2,10.1,355.0,370.25,301.99
2018,12,1,13,15,571.0,105.0,2.15,10.1,362.5,416.4,341.25
2018,12,1,13,30,625.0,97.0,2.1,10.1,370.0,464.44,382.04
2018,12,1,13,45,723.5,82.5,2.1,10.1,382.0,532.91,438.84
2018,12,1,14,0,822.0,68.0,2.1,10.1,394.0,602.44,495.74
2018,12,1,14,15,725.5,75.0,2.1,10.0,346.5,573.71,474.95
2018,12,1,14,30,629.0,82.0,2.1,9.9,299.0,541.85,451.38
2018,12,1,14,45,656.0,70.0,2.1,9.8,275.0,563.72,470.86
2018,12,1,15,0,683.0,58.0,2.1,9.7,251.0,578.81,483.73
2018,12,1,15,15,578.5,58.5,2.1,9.7,205.5,521.83,437.93
2018,12,1,15,30,474.0,59.0,2.1,9.7,160.0,455.04,382.86
2018,12,1,15,45,306.5,49.0,2.0,9.25,109.0,319.75,269.6
2018,12,1,16,0,139.0,39.0,1.9,8.8,58.0,169.69,140.52
2018,12,1,16,15,182.5,31.0,1.9,8.6,46.5,218.12,171.06
2018,12,1,16,30,226.0,23.0,1.9,8.4,35.0,221.36,20.41
2018,12,1,16,45,113.0,11.5,1.85,8.2,17.5,90.93,0.0
2018,12,1,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,7,15,38.0,7.5,1.25,4.45,9.0,5.9,0.0
2018,12,2,7,30,76.0,15.0,1.2,4.8,18.0,11.8,0.0
2018,12,2,7,45,201.5,28.0,1.15,5.1,49.5,21.33,11.27
2018,12,2,8,0,327.0,41.0,1.1,5.4,81.0,33.62,24.33
2018,12,2,8,15,495.5,41.5,1.05,5.8,128.5,34.49,25.74
2018,12,2,8,30,664.0,42.0,1.0,6.2,176.0,39.09,30.23
2018,12,2,8,45,719.5,44.5,0.95,6.6,217.0,41.81,32.85
2018,12,2,9,0,775.0,47.0,0.9,7.0,258.0,44.64,35.48
2018,12,2,9,15,724.0,60.0,0.9,7.3,278.0,54.47,44.42
2018,12,2,9,30,673.0,73.0,0.9,7.6,298.0,58.95,48.39
2018,12,2,9,45,663.5,82.5,0.85,7.9,322.0,65.29,54.0
2018,12,2,10,0,654.0,92.0,0.8,8.2,346.0,71.45,59.39
2018,12,2,10,15,766.0,79.0,0.75,8.3,395.0,69.18,57.23
2018,12,2,10,30,878.0,66.0,0.7,8.4,444.0,67.6,55.7
2018,12,2,10,45,894.0,65.5,0.65,8.55,464.5,73.37,60.76
2018,12,2,11,0,910.0,65.0,0.6,8.7,485.0,127.12,71.38
2018,12,2,11,15,898.0,68.5,0.6,8.9,491.5,180.9,107.94
2018,12,2,11,30,886.0,72.0,0.6,9.1,498.0,232.47,151.15
2018,12,2,11,45,774.0,96.0,0.55,9.3,470.5,272.04,191.71
2018,12,2,12,0,662.0,120.0,0.5,9.5,443.0,300.31,222.81
2018,12,2,12,15,604.5,133.5,0.5,9.55,427.0,330.04,252.51
2018,12,2,12,30,547.0,147.0,0.5,9.6,411.0,348.4,272.07
2018,12,2,12,45,482.5,159.0,0.45,9.6,388.0,361.18,285.99
2018,12,2,13,0,418.0,171.0,0.4,9.6,365.0,367.62,293.83
2018,12,2,13,15,330.5,174.5,0.4,9.5,324.5,338.36,273.38
2018,12,2,13,30,243.0,178.0,0.4,9.4,284.0,311.62,253.87
2018,12,2,13,45,368.0,150.0,0.35,9.25,300.5,383.9,313.48
2018,12,2,14,0,493.0,122.0,0.3,9.1,317.0,449.79,366.68
2018,12,2,14,15,471.5,114.5,0.3,8.95,289.0,446.83,365.44
2018,12,2,14,30,450.0,107.0,0.3,8.8,261.0,440.83,362.34
2018,12,2,14,45,520.5,88.0,0.3,8.65,248.5,488.76,401.68
2018,12,2,15,0,591.0,69.0,0.3,8.5,236.0,530.34,434.88
2018,12,2,15,15,505.5,64.5,0.3,8.5,192.5,475.21,391.33
2018,12,2,15,30,420.0,60.0,0.3,8.5,149.0,415.68,343.75
2018,12,2,15,45,299.5,54.0,0.4,8.3,110.5,321.78,267.18
2018,12,2,16,0,179.0,48.0,0.5,8.1,72.0,216.19,177.94
2018,12,2,16,15,124.0,33.0,0.55,7.95,47.0,160.71,124.16
2018,12,2,16,30,69.0,18.0,0.6,7.8,22.0,87.66,1.54
2018,12,2,16,45,34.5,9.0,0.65,7.65,11.0,32.03,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,7,15,27.5,6.5,1.45,3.05,7.5,5.11,0.0
2018,12,3,7,30,55.0,13.0,1.5,3.6,15.0,10.23,0.0
2018,12,3,7,45,100.0,28.5,1.5,4.15,38.0,21.35,10.89
2018,12,3,8,0,145.0,44.0,1.5,4.7,61.0,32.56,23.37
2018,12,3,8,15,188.5,57.5,1.45,5.05,89.0,42.33,32.88
2018,12,3,8,30,232.0,71.0,1.4,5.4,117.0,52.0,42.07
2018,12,3,8,45,265.5,83.5,1.4,5.75,147.0,60.82,50.33
2018,12,3,9,0,299.0,96.0,1.4,6.1,177.0,68.71,57.58
2018,12,3,9,15,312.5,109.0,1.4,6.4,203.5,78.1,66.07
2018,12,3,9,30,326.0,122.0,1.4,6.7,230.0,86.5,73.54
2018,12,3,9,45,331.0,133.5,1.45,7.0,252.5,93.7,79.85
2018,12,3,10,0,336.0,145.0,1.5,7.3,275.0,100.73,85.94
2018,12,3,10,15,544.0,115.5,1.5,7.45,341.5,85.81,72.36
2018,12,3,10,30,752.0,86.0,1.5,7.6,408.0,73.98,61.61
2018,12,3,10,45,750.0,89.0,1.5,7.75,422.0,72.92,60.56
2018,12,3,11,0,748.0,92.0,1.5,7.9,436.0,121.73,73.48
2018,12,3,11,15,591.0,132.0,1.5,8.05,408.0,176.48,118.84
2018,12,3,11,30,434.0,172.0,1.5,8.2,380.0,210.04,153.61
2018,12,3,11,45,337.0,192.0,1.5,8.3,354.5,228.21,174.48
2018,12,3,12,0,240.0,212.0,1.5,8.4,329.0,238.14,188.01
2018,12,3,12,15,220.0,213.0,1.5,8.5,319.5,245.77,196.6
2018,12,3,12,30,200.0,214.0,1.5,8.6,310.0,254.62,205.85
2018,12,3,12,45,190.5,209.5,1.5,8.7,299.5,261.26,212.82
2018,12,3,13,0,181.0,205.0,1.5,8.8,289.0,266.45,218.37
2018,12,3,13,15,192.5,195.5,1.5,8.75,282.0,276.39,227.84
2018,12,3,13,30,204.0,186.0,1.5,8.7,275.0,286.27,237.24
2018,12,3,13,45,165.5,172.5,1.55,8.7,242.0,262.74,218.79
2018,12,3,14,0,127.0,159.0,1.6,8.7,209.0,235.61,196.92
2018,12,3,14,15,81.5,143.5,1.6,8.55,174.5,185.72,155.36
2018,12,3,14,30,36.0,128.0,1.6,8.4,140.0,144.91,120.45
2018,12,3,14,45,52.0,113.0,1.65,8.3,128.5,144.22,120.71
2018,12,3,15,0,68.0,98.0,1.7,8.2,117.0,143.51,120.77
2018,12,3,15,15,79.0,89.5,1.7,8.2,108.5,161.64,136.43
2018,12,3,15,30,90.0,81.0,1.7,8.2,100.0,167.21,140.93
2018,12,3,15,45,72.5,65.0,1.65,7.7,78.0,140.31,116.87
2018,12,3,16,0,55.0,49.0,1.6,7.2,56.0,112.17,91.12
2018,12,3,16,15,42.5,31.0,1.6,6.95,35.5,81.15,60.51
2018,12,3,16,30,30.0,13.0,1.6,6.7,15.0,39.08,0.0
2018,12,3,16,45,15.0,6.5,1.6,6.45,7.5,15.94,0.0
2018,12,3,17,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,4,7,15,14.5,5.0,2.2,5.9,5.5,3.93,0.0
2018,12,4,7,30,29.0,10.0,2.2,6.1,11.0,7.87,0.0
2018,12,4,7,45,15.0,24.0,2.2,6.35,24.5,18.21,7.9
2018,12,4,8,0,1.0,38.0,2.2,6.6,38.0,28.21,19.25
2018,12,4,8,15,10.5,54.5,2.2,6.95,56.5,39.97,30.44
2018,12,4,8,30,20.0,71.0,2.2,7.3,75.0,51.12,40.92
2018,12,4,8,45,62.0,88.0,2.15,7.65,104.0,62.89,51.81
2018,12,4,9,0,104.0,105.0,2.1,8.0,133.0,73.66,61.63
2018,12,4,9,15,116.5,119.5,2.1,8.45,155.0,83.1,70.07
2018,12,4,9,30,129.0,134.0,2.1,8.9,177.0,92.34,78.2
2018,12,4,9,45,208.5,138.5,2.05,9.3,215.0,94.74,80.12
2018,12,4,10,0,288.0,143.0,2.0,9.7,253.0,98.76,83.46
2018,12,4,10,15,248.0,144.0,1.95,9.95,243.0,98.74,83.22
2018,12,4,10,30,208.0,145.0,1.9,10.2,233.0,98.58,82.88
2018,12,4,10,45,212.5,152.0,1.85,10.45,245.5,102.95,86.55
2018,12,4,11,0,217.0,159.0,1.8,10.7,258.0,124.67,93.5
2018,12,4,11,15,219.5,163.0,1.75,10.85,265.5,144.76,107.69
2018,12,4,11,30,222.0,167.0,1.7,11.0,273.0,165.0,124.27
2018,12,4,11,45,191.0,160.0,1.65,11.1,251.5,169.43,130.18
2018,12,4,12,0,160.0,153.0,1.6,11.2,230.0,167.22,130.7
2018,12,4,12,15,80.0,129.5,1.55,11.25,168.0,132.76,105.2
2018,12,4,12,30,0.0,106.0,1.5,11.3,106.0,81.65,64.12
2018,12,4,12,45,0.0,103.0,1.45,11.3,103.0,79.51,62.43
2018,12,4,13,0,0.0,100.0,1.4,11.3,100.0,77.34,60.64
2018,12,4,13,15,0.0,95.0,1.4,11.1,95.0,73.53,57.52
2018,12,4,13,30,0.0,90.0,1.4,10.9,90.0,69.66,54.34
2018,12,4,13,45,0.0,84.0,1.4,10.7,84.0,64.93,50.42
2018,12,4,14,0,0.0,78.0,1.4,10.5,78.0,60.15,46.44
2018,12,4,14,15,1.0,80.0,1.4,10.2,80.5,62.87,48.94
2018,12,4,14,30,2.0,82.0,1.4,9.9,83.0,66.05,51.84
2018,12,4,14,45,1.5,63.0,1.4,9.65,63.5,49.32,37.45
2018,12,4,15,0,1.0,44.0,1.4,9.4,44.0,34.32,24.44
2018,12,4,15,15,0.5,36.5,1.4,9.4,36.5,28.21,19.06
2018,12,4,15,30,0.0,29.0,1.4,9.4,29.0,22.1,13.62
2018,12,4,15,45,0.0,23.5,1.45,8.8,23.5,17.89,9.85
2018,12,4,16,0,0.0,18.0,1.5,8.2,18.0,13.68,6.03
2018,12,4,16,15,0.5,12.5,1.5,8.05,12.5,9.86,2.25
2018,12,4,16,30,1.0,7.0,1.5,7.9,7.0,6.03,0.0
2018,12,4,16,45,0.5,3.5,1.5,7.75,3.5,3.11,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.0,1.8,6.55,5.0,0.0,0.0
2018,12,5,7,30,15.0,10.0,1.8,6.6,10.0,7.87,0.0
2018,12,5,7,45,7.5,14.5,1.8,6.6,14.5,11.41,2.51
2018,12,5,8,0,0.0,19.0,1.8,6.6,19.0,14.46,7.09
2018,12,5,8,15,0.0,18.0,1.75,6.7,18.0,13.68,6.74
2018,12,5,8,30,0.0,17.0,1.7,6.8,17.0,12.91,6.18
2018,12,5,8,45,0.0,26.0,1.7,6.9,26.0,19.79,12.58
2018,12,5,9,0,0.0,35.0,1.7,7.0,35.0,26.7,18.98
2018,12,5,9,15,1.0,47.5,1.7,7.1,48.0,36.33,27.84
2018,12,5,9,30,2.0,60.0,1.7,7.2,61.0,46.0,36.66
2018,12,5,9,45,1.5,74.5,1.7,7.35,75.0,56.86,46.48
2018,12,5,10,0,1.0,89.0,1.7,7.5,89.0,67.2,55.76
2018,12,5,10,15,1.5,91.0,1.65,7.6,91.5,68.87,57.14
2018,12,5,10,30,2.0,93.0,1.6,7.7,94.0,70.49,58.49
2018,12,5,10,45,12.0,106.0,1.55,7.8,111.5,79.81,66.77
2018,12,5,11,0,22.0,119.0,1.5,7.9,129.0,89.15,70.87
2018,12,5,11,15,55.0,155.0,1.5,8.0,181.0,120.02,95.33
2018,12,5,11,30,88.0,191.0,1.5,8.1,233.0,155.43,123.52
2018,12,5,11,45,71.5,189.0,1.45,8.15,223.5,158.22,126.79
2018,12,5,12,0,55.0,187.0,1.4,8.2,214.0,158.89,128.36
2018,12,5,12,15,45.5,186.5,1.4,8.3,208.5,161.12,130.87
2018,12,5,12,30,36.0,186.0,1.4,8.4,203.0,162.35,132.4
2018,12,5,12,45,39.5,181.0,1.35,8.5,199.5,164.45,134.42
2018,12,5,13,0,43.0,176.0,1.3,8.6,196.0,166.61,136.53
2018,12,5,13,15,24.5,154.0,1.3,8.65,165.5,142.13,116.3
2018,12,5,13,30,6.0,132.0,1.3,8.7,135.0,108.39,87.86
2018,12,5,13,45,79.0,139.5,1.3,8.8,170.5,167.27,138.96
2018,12,5,14,0,152.0,147.0,1.3,8.9,206.0,237.32,198.76
2018,12,5,14,15,150.0,136.5,1.25,8.9,191.0,233.9,196.33
2018,12,5,14,30,148.0,126.0,1.2,8.9,176.0,229.67,193.43
2018,12,5,14,45,85.0,110.0,1.2,8.9,138.0,176.32,147.94
2018,12,5,15,0,22.0,94.0,1.2,8.9,100.0,106.16,87.03
2018,12,5,15,15,19.5,83.0,1.2,8.9,88.0,96.45,78.7
2018,12,5,15,30,17.0,72.0,1.2,8.9,76.0,86.85,70.11
2018,12,5,15,45,11.5,57.0,1.15,8.6,59.5,60.57,46.96
2018,12,5,16,0,6.0,42.0,1.1,8.3,43.0,42.85,31.0
2018,12,5,16,15,10.5,27.5,1.1,8.0,28.5,37.44,24.57
2018,12,5,16,30,15.0,13.0,1.1,7.7,14.0,28.13,0.0
2018,12,5,16,45,7.5,6.5,1.1,7.4,7.0,10.51,0.0
2018,12,5,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,6,7,15,82.0,7.0,1.05,6.1,9.5,0.0,0.0
2018,12,6,7,30,164.0,14.0,1.0,6.5,19.0,11.02,0.0
2018,12,6,7,45,316.5,23.5,1.0,6.9,52.0,19.55,7.68
2018,12,6,8,0,469.0,33.0,1.0,7.3,85.0,27.77,18.67
2018,12,6,8,15,547.0,38.0,0.95,7.9,123.5,34.84,25.69
2018,12,6,8,30,625.0,43.0,0.9,8.5,162.0,39.62,30.34
2018,12,6,8,45,673.0,47.0,0.8,9.1,200.5,43.39,33.91
2018,12,6,9,0,721.0,51.0,0.7,9.7,239.0,47.21,37.4
2018,12,6,9,15,756.0,52.5,0.7,10.2,275.0,48.91,38.89
2018,12,6,9,30,791.0,54.0,0.7,10.7,311.0,50.67,40.38
2018,12,6,9,45,816.5,55.0,0.65,11.2,342.5,56.97,45.9
2018,12,6,10,0,842.0,56.0,0.6,11.7,374.0,58.73,47.31
2018,12,6,10,15,857.0,57.5,0.55,12.1,400.0,60.61,48.83
2018,12,6,10,30,872.0,59.0,0.5,12.5,426.0,62.41,50.27
2018,12,6,10,45,881.5,60.0,0.5,12.95,445.0,63.68,51.23
2018,12,6,11,0,891.0,61.0,0.5,13.4,464.0,113.3,62.29
2018,12,6,11,15,897.0,61.0,0.45,13.5,476.0,165.55,94.26
2018,12,6,11,30,903.0,61.0,0.4,13.6,488.0,217.36,135.09
2018,12,6,11,45,905.5,61.5,0.4,13.75,493.0,268.13,179.41
2018,12,6,12,0,908.0,62.0,0.4,13.9,498.0,317.71,224.13
2018,12,6,12,15,907.0,61.5,0.4,13.95,495.0,363.85,266.27
2018,12,6,12,30,906.0,61.0,0.4,14.0,492.0,408.02,306.17
2018,12,6,12,45,902.0,60.5,0.4,14.05,482.0,448.79,342.54
2018,12,6,13,0,898.0,60.0,0.4,14.1,472.0,487.03,375.99
2018,12,6,13,15,889.5,59.0,0.4,14.05,454.5,519.81,404.63
2018,12,6,13,30,881.0,58.0,0.4,14.0,437.0,549.47,430.21
2018,12,6,13,45,868.0,57.5,0.4,13.95,413.5,573.95,451.33
2018,12,6,14,0,855.0,57.0,0.4,13.9,390.0,595.01,469.43
2018,12,6,14,15,835.5,55.0,0.4,13.75,360.0,606.71,480.46
2018,12,6,14,30,816.0,53.0,0.4,13.6,330.0,614.67,488.41
2018,12,6,14,45,787.5,51.0,0.4,13.45,295.0,619.0,492.98
2018,12,6,15,0,759.0,49.0,0.4,13.3,260.0,613.61,489.2
2018,12,6,15,15,717.0,46.0,0.4,13.3,222.0,593.61,473.78
2018,12,6,15,30,675.0,43.0,0.4,13.3,184.0,569.75,454.41
2018,12,6,15,45,607.0,38.5,0.4,12.35,144.5,521.61,416.58
2018,12,6,16,0,539.0,34.0,0.4,11.4,105.0,469.74,372.7
2018,12,6,16,15,411.5,27.5,0.5,11.15,70.0,381.7,287.05
2018,12,6,16,30,284.0,21.0,0.6,10.9,35.0,259.69,0.0
2018,12,6,16,45,142.0,10.5,0.65,10.65,17.5,110.23,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,7,7,15,39.0,6.0,1.1,5.6,7.0,0.0,0.0
2018,12,7,7,30,78.0,12.0,1.0,5.9,14.0,9.44,0.0
2018,12,7,7,45,183.5,24.0,0.95,6.2,41.0,18.32,6.15
2018,12,7,8,0,289.0,36.0,0.9,6.5,68.0,29.48,20.15
2018,12,7,8,15,344.0,46.0,0.9,6.9,99.5,37.34,28.02
2018,12,7,8,30,399.0,56.0,0.9,7.3,131.0,45.12,35.45
2018,12,7,8,45,435.5,65.5,0.85,7.7,164.0,52.24,42.13
2018,12,7,9,0,472.0,75.0,0.8,8.1,197.0,59.25,48.56
2018,12,7,9,15,504.0,81.5,0.75,8.6,229.0,63.8,52.62
2018,12,7,9,30,536.0,88.0,0.7,9.1,261.0,68.33,56.57
2018,12,7,9,45,645.5,80.0,0.65,9.55,308.5,63.41,51.98
2018,12,7,10,0,755.0,72.0,0.6,10.0,356.0,63.98,52.33
2018,12,7,10,15,808.0,67.0,0.6,10.45,389.0,60.98,49.48
2018,12,7,10,30,861.0,62.0,0.6,10.9,422.0,64.26,52.25
2018,12,7,10,45,872.0,62.5,0.6,11.35,441.5,65.2,52.91
2018,12,7,11,0,883.0,63.0,0.6,11.8,461.0,111.94,62.64
2018,12,7,11,15,889.0,63.5,0.6,12.0,473.0,164.19,94.35
2018,12,7,11,30,895.0,64.0,0.6,12.2,485.0,216.04,135.29
2018,12,7,11,45,897.5,64.0,0.6,12.4,490.0,266.07,179.23
2018,12,7,12,0,900.0,64.0,0.6,12.6,495.0,314.91,223.68
2018,12,7,12,15,899.0,63.5,0.6,12.65,492.0,360.74,265.99
2018,12,7,12,30,898.0,63.0,0.6,12.7,489.0,404.64,306.1
2018,12,7,12,45,894.0,63.0,0.6,12.75,479.5,445.66,343.08
2018,12,7,13,0,890.0,63.0,0.6,12.8,470.0,484.21,377.15
2018,12,7,13,15,881.0,62.0,0.55,12.75,452.5,516.6,405.41
2018,12,7,13,30,872.0,61.0,0.5,12.7,435.0,545.87,430.47
2018,12,7,13,45,858.0,60.0,0.5,12.65,411.0,569.09,450.87
2018,12,7,14,0,844.0,59.0,0.5,12.6,387.0,588.83,468.19
2018,12,7,14,15,764.0,66.5,0.45,12.45,346.0,578.45,461.83
2018,12,7,14,30,684.0,74.0,0.4,12.3,305.0,559.91,449.09
2018,12,7,14,45,671.5,67.0,0.4,12.15,274.0,561.71,452.39
2018,12,7,15,0,659.0,60.0,0.4,12.0,243.0,560.26,452.39
2018,12,7,15,15,621.0,54.0,0.4,12.0,206.5,538.96,435.94
2018,12,7,15,30,583.0,48.0,0.4,12.0,170.0,514.32,415.73
2018,12,7,15,45,525.5,41.5,0.55,10.9,133.5,472.02,383.23
2018,12,7,16,0,468.0,35.0,0.7,9.8,97.0,427.39,345.38
2018,12,7,16,15,362.5,27.5,0.75,9.55,65.0,345.42,263.53
2018,12,7,16,30,257.0,20.0,0.8,9.3,33.0,239.41,0.0
2018,12,7,16,45,128.5,10.0,0.85,9.05,16.5,100.01,0.0
2018,12,7,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,80.5,7.0,1.1,5.95,9.0,0.0,0.0
2018,12,8,7,30,161.0,14.0,1.1,6.3,18.0,11.02,0.0
2018,12,8,7,45,312.0,22.5,1.15,6.6,49.0,18.74,5.52
2018,12,8,8,0,463.0,31.0,1.2,6.9,80.0,28.41,19.07
2018,12,8,8,15,541.5,36.5,1.15,7.3,118.5,33.5,24.48
2018,12,8,8,30,620.0,42.0,1.1,7.7,157.0,38.73,29.58
2018,12,8,8,45,668.5,46.0,1.1,8.15,195.5,42.51,33.21
2018,12,8,9,0,717.0,50.0,1.1,8.6,234.0,46.34,36.75
2018,12,8,9,15,751.0,52.5,1.1,9.1,270.0,48.83,38.97
2018,12,8,9,30,785.0,55.0,1.1,9.6,306.0,51.34,41.16
2018,12,8,9,45,809.5,56.5,1.1,10.1,337.5,52.97,42.5
2018,12,8,10,0,834.0,58.0,1.1,10.6,369.0,59.91,48.58
2018,12,8,10,15,849.5,59.5,1.1,10.95,395.0,61.79,50.11
2018,12,8,10,30,865.0,61.0,1.1,11.3,421.0,63.59,51.56
2018,12,8,10,45,875.0,61.5,1.1,11.65,440.0,64.51,52.24
2018,12,8,11,0,885.0,62.0,1.1,12.0,459.0,109.1,61.06
2018,12,8,11,15,891.0,62.5,1.05,12.2,471.0,161.4,92.35
2018,12,8,11,30,897.0,63.0,1.0,12.4,483.0,213.31,133.23
2018,12,8,11,45,899.5,63.0,1.0,12.6,488.0,263.42,177.38
2018,12,8,12,0,902.0,63.0,1.0,12.8,493.0,312.32,222.2
2018,12,8,12,15,899.5,63.5,0.95,12.9,490.5,358.66,265.13
2018,12,8,12,30,897.0,64.0,0.9,13.0,488.0,402.99,305.69
2018,12,8,12,45,891.5,64.0,0.9,13.05,478.0,443.42,342.54
2018,12,8,13,0,886.0,64.0,0.9,13.1,468.0,481.25,376.4
2018,12,8,13,15,877.5,63.0,0.9,13.05,451.0,513.84,405.53
2018,12,8,13,30,869.0,62.0,0.9,13.0,434.0,543.36,431.59
2018,12,8,13,45,855.5,60.5,0.85,12.95,410.0,566.33,451.68
2018,12,8,14,0,842.0,59.0,0.8,12.9,386.0,585.81,468.57
2018,12,8,14,15,822.0,57.5,0.8,12.65,356.5,602.97,483.92
2018,12,8,14,30,802.0,56.0,0.8,12.4,327.0,611.61,492.6
2018,12,8,14,45,772.5,53.5,0.8,12.15,292.0,608.87,492.37
2018,12,8,15,0,743.0,51.0,0.8,11.9,257.0,602.13,488.04
2018,12,8,15,15,700.5,48.0,0.8,11.9,219.5,581.8,472.03
2018,12,8,15,30,658.0,45.0,0.8,11.9,182.0,557.52,451.9
2018,12,8,15,45,590.0,40.0,0.85,10.9,143.0,508.86,413.31
2018,12,8,16,0,522.0,35.0,0.9,9.9,104.0,456.41,368.4
2018,12,8,16,15,395.0,27.5,0.9,9.6,69.0,368.49,280.83
2018,12,8,16,30,268.0,20.0,0.9,9.3,34.0,247.02,0.0
2018,12,8,16,45,134.0,10.0,0.95,9.05,17.0,103.82,0.0
2018,12,8,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,9,7,15,7.0,2.5,1.35,5.55,2.5,0.0,0.0
2018,12,9,7,30,14.0,5.0,1.3,5.7,5.0,3.93,0.0
2018,12,9,7,45,7.0,14.0,1.3,5.8,14.0,11.02,0.34
2018,12,9,8,0,0.0,23.0,1.3,5.9,23.0,17.55,9.62
2018,12,9,8,15,0.0,32.5,1.3,6.1,32.5,24.84,16.78
2018,12,9,8,30,0.0,42.0,1.3,6.3,42.0,32.09,23.69
2018,12,9,8,45,3.5,57.5,1.3,6.45,58.5,43.33,34.17
2018,12,9,9,0,7.0,73.0,1.3,6.6,75.0,54.4,44.41
2018,12,9,9,15,51.5,100.5,1.3,6.85,116.5,72.14,60.57
2018,12,9,9,30,96.0,128.0,1.3,7.1,158.0,88.17,74.97
2018,12,9,9,45,80.0,139.0,1.3,7.3,166.0,96.67,82.47
2018,12,9,10,0,64.0,150.0,1.3,7.5,174.0,103.54,88.44
2018,12,9,10,15,76.5,158.5,1.25,7.75,189.0,109.34,93.39
2018,12,9,10,30,89.0,167.0,1.2,8.0,204.0,115.01,98.18
2018,12,9,10,45,85.0,176.5,1.2,8.25,213.0,120.77,103.04
2018,12,9,11,0,81.0,186.0,1.2,8.5,222.0,133.07,106.25
2018,12,9,11,15,52.5,180.0,1.2,8.75,203.5,134.45,107.27
2018,12,9,11,30,24.0,174.0,1.2,9.0,185.0,132.63,106.76
2018,12,9,11,45,19.0,171.5,1.2,9.3,180.5,132.63,106.92
2018,12,9,12,0,14.0,169.0,1.2,9.6,176.0,131.84,106.42
2018,12,9,12,15,95.0,182.0,1.2,9.85,227.0,172.92,138.7
2018,12,9,12,30,176.0,195.0,1.2,10.1,278.0,226.57,182.0
2018,12,9,12,45,168.0,196.5,1.2,10.35,274.5,237.31,191.82
2018,12,9,13,0,160.0,198.0,1.2,10.6,271.0,247.27,200.97
2018,12,9,13,15,114.0,176.5,1.2,10.7,227.5,216.22,176.62
2018,12,9,13,30,68.0,155.0,1.2,10.8,184.0,169.85,138.92
2018,12,9,13,45,103.5,153.5,1.2,10.85,195.0,205.39,169.43
2018,12,9,14,0,139.0,152.0,1.2,10.9,206.0,233.36,193.44
2018,12,9,14,15,129.0,144.0,1.2,10.85,191.0,227.74,189.29
2018,12,9,14,30,119.0,136.0,1.2,10.8,176.0,221.33,184.46
2018,12,9,14,45,106.5,120.0,1.2,10.75,153.0,202.58,169.21
2018,12,9,15,0,94.0,104.0,1.2,10.7,130.0,182.28,152.36
2018,12,9,15,15,72.5,85.0,1.2,10.7,103.5,149.96,124.76
2018,12,9,15,30,51.0,66.0,1.2,10.7,77.0,102.49,83.85
2018,12,9,15,45,25.5,47.0,1.25,10.15,52.5,63.8,49.85
2018,12,9,16,0,0.0,28.0,1.3,9.6,28.0,21.37,12.47
2018,12,9,16,15,9.5,18.5,1.3,9.4,19.0,21.43,11.67
2018,12,9,16,30,19.0,9.0,1.3,9.2,10.0,24.16,0.0
2018,12,9,16,45,9.5,4.5,1.3,9.05,5.0,10.33,0.0
2018,12,9,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,10,7,15,13.0,4.0,0.8,7.55,4.5,0.0,0.0
2018,12,10,7,30,26.0,8.0,0.8,7.8,9.0,6.29,0.0
2018,12,10,7,45,42.0,22.5,0.8,8.1,26.0,16.95,2.42
2018,12,10,8,0,58.0,37.0,0.8,8.4,43.0,27.38,17.85
2018,12,10,8,15,81.5,52.5,0.85,8.75,65.0,38.34,28.57
2018,12,10,8,30,105.0,68.0,0.9,9.1,87.0,49.14,38.72
2018,12,10,8,45,92.5,81.0,0.9,9.4,100.5,57.99,46.96
2018,12,10,9,0,80.0,94.0,0.9,9.7,114.0,66.59,54.82
2018,12,10,9,15,163.0,108.0,0.9,10.0,157.0,76.68,63.88
2018,12,10,9,30,246.0,122.0,0.9,10.3,200.0,85.2,71.39
2018,12,10,9,45,302.0,128.5,0.9,10.65,233.5,90.14,75.6
2018,12,10,10,0,358.0,135.0,0.9,11.0,267.0,93.29,78.17
2018,12,10,10,15,575.5,105.0,0.9,11.3,334.5,79.35,65.62
2018,12,10,10,30,793.0,75.0,0.9,11.6,402.0,66.64,54.21
2018,12,10,10,45,843.0,68.0,0.9,11.95,430.0,62.33,50.25
2018,12,10,11,0,893.0,61.0,0.9,12.3,458.0,104.45,58.63
2018,12,10,11,15,908.0,60.0,0.9,12.45,473.0,157.02,88.4
2018,12,10,11,30,923.0,59.0,0.9,12.6,488.0,210.05,129.13
2018,12,10,11,45,925.5,58.5,0.9,12.8,493.0,260.96,173.68
2018,12,10,12,0,928.0,58.0,0.9,13.0,498.0,310.6,219.05
2018,12,10,12,15,927.0,58.0,0.95,13.05,495.5,358.13,263.3
2018,12,10,12,30,926.0,58.0,1.0,13.1,493.0,403.71,305.48
2018,12,10,12,45,921.5,58.0,1.05,13.15,483.5,445.73,344.09
2018,12,10,13,0,917.0,58.0,1.1,13.2,474.0,485.19,379.77
2018,12,10,13,15,909.0,57.0,1.15,13.15,457.0,519.17,410.58
2018,12,10,13,30,901.0,56.0,1.2,13.1,440.0,550.02,438.3
2018,12,10,13,45,890.0,55.0,1.25,13.05,417.0,576.0,461.72
2018,12,10,14,0,879.0,54.0,1.3,13.0,394.0,598.6,482.07
2018,12,10,14,15,862.0,52.5,1.3,12.85,364.5,613.44,495.94
2018,12,10,14,30,845.0,51.0,1.3,12.7,335.0,624.62,506.63
2018,12,10,14,45,818.0,48.5,1.3,12.5,300.0,624.23,508.09
2018,12,10,15,0,791.0,46.0,1.3,12.3,265.0,620.07,505.24
2018,12,10,15,15,750.0,43.5,1.3,12.3,226.5,608.71,495.83
