Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,15,30,709.0,41.0,1.3,12.3,188.0,587.22,477.51
2018,12,10,15,45,642.0,36.5,1.45,11.4,148.0,540.89,440.77
2018,12,10,16,0,575.0,32.0,1.6,10.5,108.0,491.06,397.55
2018,12,10,16,15,445.0,26.0,1.65,10.1,72.0,391.08,299.45
2018,12,10,16,30,315.0,20.0,1.7,9.7,36.0,280.48,0.0
2018,12,10,16,45,157.5,10.0,1.75,9.3,18.0,120.37,0.0
2018,12,10,17,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,11,7,15,77.0,6.0,1.5,5.55,7.5,0.0,0.0
2018,12,11,7,30,154.0,12.0,1.4,6.0,15.0,9.44,0.0
2018,12,11,7,45,176.0,23.0,1.35,6.4,34.5,17.52,1.47
2018,12,11,8,0,198.0,34.0,1.3,6.8,54.0,25.71,16.4
2018,12,11,8,15,267.5,45.5,1.2,7.35,85.5,34.35,25.12
2018,12,11,8,30,337.0,57.0,1.1,7.9,117.0,42.96,33.31
2018,12,11,8,45,380.5,66.5,1.05,8.45,149.5,49.93,39.85
2018,12,11,9,0,424.0,76.0,1.0,9.0,182.0,56.83,46.17
2018,12,11,9,15,518.5,75.5,1.0,9.4,224.5,59.6,48.66
2018,12,11,9,30,613.0,75.0,1.0,9.8,267.0,59.86,48.81
2018,12,11,9,45,666.0,75.0,1.05,10.15,303.0,60.22,49.02
2018,12,11,10,0,719.0,75.0,1.1,10.5,339.0,60.77,49.38
2018,12,11,10,15,786.5,66.5,1.15,10.9,374.0,60.25,48.76
2018,12,11,10,30,854.0,58.0,1.2,11.3,409.0,61.15,49.41
2018,12,11,10,45,862.0,59.5,1.2,11.65,428.0,62.75,50.7
2018,12,11,11,0,870.0,61.0,1.2,12.0,447.0,100.92,57.29
2018,12,11,11,15,875.5,61.0,1.25,12.2,458.5,151.89,85.99
2018,12,11,11,30,881.0,61.0,1.3,12.4,470.0,202.4,125.06
2018,12,11,11,45,843.5,70.0,1.3,12.65,465.0,247.38,166.39
2018,12,11,12,0,806.0,79.0,1.3,12.9,460.0,291.65,208.6
2018,12,11,12,15,760.5,88.5,1.35,12.95,446.5,329.02,245.5
2018,12,11,12,30,715.0,98.0,1.4,13.0,433.0,359.5,276.03
2018,12,11,12,45,714.0,96.5,1.4,13.1,425.5,394.92,308.61
2018,12,11,13,0,713.0,95.0,1.4,13.2,418.0,428.44,338.91
2018,12,11,13,15,662.5,102.5,1.4,13.15,394.0,444.25,355.07
2018,12,11,13,30,612.0,110.0,1.4,13.1,370.0,454.35,366.02
2018,12,11,13,45,698.5,87.0,1.35,13.05,368.5,506.14,409.03
2018,12,11,14,0,785.0,64.0,1.3,13.0,367.0,557.02,450.7
2018,12,11,14,15,706.0,71.0,1.25,12.7,328.0,540.88,440.04
2018,12,11,14,30,627.0,78.0,1.2,12.4,289.0,521.99,426.99
2018,12,11,14,45,587.0,75.0,1.15,12.1,256.0,509.27,418.59
2018,12,11,15,0,547.0,72.0,1.1,11.8,223.0,492.58,406.34
2018,12,11,15,15,448.0,69.5,1.1,11.8,181.5,431.1,357.38
2018,12,11,15,30,349.0,67.0,1.1,11.8,140.0,361.77,300.69
2018,12,11,15,45,305.5,55.5,1.1,10.95,109.5,323.61,268.78
2018,12,11,16,0,262.0,44.0,1.1,10.1,79.0,284.02,233.23
2018,12,11,16,15,193.0,32.0,1.1,10.0,52.5,224.99,172.81
2018,12,11,16,30,124.0,20.0,1.1,9.9,26.0,142.91,0.0
2018,12,11,16,45,62.0,10.0,1.1,9.8,13.0,52.11,0.0
2018,12,11,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,12,7,15,44.5,5.0,1.05,5.65,5.5,0.0,0.0
2018,12,12,7,30,89.0,10.0,1.0,5.9,11.0,7.87,0.0
2018,12,12,7,45,216.0,21.0,1.0,6.1,38.0,17.32,0.0
2018,12,12,8,0,343.0,32.0,1.0,6.3,65.0,26.53,17.02
2018,12,12,8,15,453.5,37.5,0.95,6.7,103.5,31.19,22.34
2018,12,12,8,30,564.0,43.0,0.9,7.1,142.0,36.11,27.21
2018,12,12,8,45,562.5,53.5,0.85,7.5,172.5,44.13,34.73
2018,12,12,9,0,561.0,64.0,0.8,7.9,203.0,51.88,41.88
2018,12,12,9,15,696.0,56.0,0.8,8.4,255.0,50.97,41.03
2018,12,12,9,30,831.0,48.0,0.8,8.9,307.0,50.94,40.93
2018,12,12,9,45,853.5,49.0,0.75,9.4,338.5,52.81,42.5
2018,12,12,10,0,876.0,50.0,0.7,9.9,370.0,54.6,43.97
2018,12,12,10,15,891.0,51.0,0.75,10.25,396.5,56.2,45.28
2018,12,12,10,30,906.0,52.0,0.8,10.6,423.0,57.72,46.5
2018,12,12,10,45,915.5,52.5,0.85,11.0,442.5,58.7,47.24
2018,12,12,11,0,925.0,53.0,0.9,11.4,462.0,96.04,52.8
2018,12,12,11,15,928.5,53.5,0.95,11.6,473.5,149.87,82.53
2018,12,12,11,30,932.0,54.0,1.0,11.8,485.0,203.04,123.39
2018,12,12,11,45,934.0,54.5,1.1,12.0,490.5,255.0,168.92
2018,12,12,12,0,936.0,55.0,1.2,12.2,496.0,305.72,215.64
2018,12,12,12,15,933.5,55.5,1.2,12.25,493.5,353.58,260.5
2018,12,12,12,30,931.0,56.0,1.2,12.3,491.0,399.39,303.14
2018,12,12,12,45,896.0,62.0,1.25,12.4,474.0,435.12,337.56
2018,12,12,13,0,861.0,68.0,1.3,12.5,457.0,465.98,367.03
2018,12,12,13,15,751.0,86.0,1.25,12.5,416.5,469.59,374.28
2018,12,12,13,30,641.0,104.0,1.2,12.5,376.0,462.59,372.07
2018,12,12,13,45,702.5,85.0,1.2,12.5,368.5,504.81,407.9
2018,12,12,14,0,764.0,66.0,1.2,12.5,361.0,545.25,441.73
2018,12,12,14,15,761.5,63.5,1.15,12.3,338.5,565.88,459.47
2018,12,12,14,30,759.0,61.0,1.1,12.1,316.0,583.71,474.77
2018,12,12,14,45,702.0,60.5,1.1,11.95,277.0,564.45,461.43
2018,12,12,15,0,645.0,60.0,1.1,11.8,238.0,544.86,447.21
2018,12,12,15,15,648.0,51.5,1.1,11.8,208.0,544.6,447.07
2018,12,12,15,30,651.0,43.0,1.1,11.8,178.0,546.39,446.47
2018,12,12,15,45,565.0,39.5,1.25,10.85,138.5,487.16,399.45
2018,12,12,16,0,479.0,36.0,1.4,9.9,99.0,433.38,353.39
2018,12,12,16,15,361.5,28.0,1.45,9.5,66.0,342.85,264.59
2018,12,12,16,30,244.0,20.0,1.5,9.1,33.0,229.33,6.08
2018,12,12,16,45,122.0,10.0,1.55,8.65,16.5,94.84,0.0
2018,12,12,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,1.2,5.5,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,1.2,6.0,13.0,8.65,0.0
2018,12,13,7,45,323.0,18.5,1.2,6.5,43.5,16.84,0.0
2018,12,13,8,0,501.0,26.0,1.2,7.0,74.0,24.08,14.74
2018,12,13,8,15,582.5,30.5,1.2,7.55,112.0,28.48,19.8
2018,12,13,8,30,664.0,35.0,1.2,8.1,150.0,33.05,24.3
2018,12,13,8,45,713.0,38.0,1.2,8.7,189.0,36.22,27.36
2018,12,13,9,0,762.0,41.0,1.2,9.3,228.0,42.9,33.5
2018,12,13,9,15,793.5,43.0,1.15,9.75,264.0,45.78,36.11
2018,12,13,9,30,825.0,45.0,1.1,10.2,300.0,48.59,38.58
2018,12,13,9,45,845.5,46.5,1.1,10.7,331.5,50.8,40.46
2018,12,13,10,0,866.0,48.0,1.1,11.2,363.0,52.93,42.23
2018,12,13,10,15,879.5,49.5,1.1,11.6,389.0,54.87,43.83
2018,12,13,10,30,893.0,51.0,1.1,12.0,415.0,56.73,45.35
2018,12,13,10,45,901.5,52.0,1.15,12.45,434.0,58.05,46.38
2018,12,13,11,0,910.0,53.0,1.2,12.9,453.0,93.06,51.37
2018,12,13,11,15,915.5,53.5,1.15,13.15,466.0,146.28,79.98
2018,12,13,11,30,921.0,54.0,1.1,13.4,479.0,199.08,119.95
2018,12,13,11,45,923.0,54.0,1.1,13.65,484.0,250.05,164.16
2018,12,13,12,0,925.0,54.0,1.1,13.9,489.0,299.77,209.5
2018,12,13,12,15,922.0,55.0,1.1,14.0,487.0,347.4,253.77
2018,12,13,12,30,919.0,56.0,1.1,14.1,485.0,393.0,295.85
2018,12,13,12,45,912.5,57.0,1.1,14.15,476.0,434.98,334.29
2018,12,13,13,0,906.0,58.0,1.1,14.2,467.0,474.33,369.67
2018,12,13,13,15,897.0,57.5,1.1,14.1,450.5,508.13,400.1
2018,12,13,13,30,888.0,57.0,1.1,14.0,434.0,538.82,427.39
2018,12,13,13,45,874.5,56.0,1.1,13.9,410.5,563.25,449.32
2018,12,13,14,0,861.0,55.0,1.1,13.8,387.0,584.19,468.07
2018,12,13,14,15,842.5,53.5,1.1,13.5,358.0,597.95,481.32
2018,12,13,14,30,824.0,52.0,1.1,13.2,329.0,608.04,491.41
2018,12,13,14,45,796.0,50.5,1.1,12.9,295.0,614.17,497.79
2018,12,13,15,0,768.0,49.0,1.1,12.6,261.0,610.76,496.09
2018,12,13,15,15,726.0,46.0,1.1,12.6,223.0,591.87,481.05
2018,12,13,15,30,684.0,43.0,1.1,12.6,185.0,569.04,461.91
2018,12,13,15,45,618.5,38.5,1.1,11.3,146.0,523.91,425.98
2018,12,13,16,0,553.0,34.0,1.1,10.0,107.0,475.0,383.8
2018,12,13,16,15,427.5,27.0,1.1,9.5,71.5,377.56,289.76
2018,12,13,16,30,302.0,20.0,1.1,9.0,36.0,271.14,16.58
2018,12,13,16,45,151.0,10.0,1.15,8.5,18.0,115.42,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,0.5,1.8,8.8,0.5,0.0,0.0
2018,12,14,7,30,0.0,1.0,1.9,9.1,1.0,0.79,0.0
2018,12,14,7,45,0.0,4.5,1.95,9.35,4.5,3.4,0.0
2018,12,14,8,0,0.0,8.0,2.0,9.6,8.0,6.06,0.0
2018,12,14,8,15,0.0,12.5,2.0,9.8,12.5,9.48,2.75
2018,12,14,8,30,0.0,17.0,2.0,10.0,17.0,12.91,5.98
2018,12,14,8,45,0.0,13.5,2.05,10.2,13.5,10.24,3.65
2018,12,14,9,0,0.0,10.0,2.1,10.4,10.0,7.58,1.26
2018,12,14,9,15,0.0,15.0,2.1,10.55,15.0,11.39,4.74
2018,12,14,9,30,0.0,20.0,2.1,10.7,20.0,15.21,8.22
2018,12,14,9,45,0.0,21.5,2.1,10.8,21.5,16.37,9.25
2018,12,14,10,0,0.0,23.0,2.1,10.9,23.0,17.52,10.28
2018,12,14,10,15,0.0,43.5,2.1,10.95,43.5,33.25,24.49
2018,12,14,10,30,0.0,64.0,2.1,11.0,64.0,49.06,38.67
2018,12,14,10,45,1.5,79.0,2.15,11.0,79.5,60.65,48.98
2018,12,14,11,0,3.0,94.0,2.2,11.0,95.0,71.57,55.87
2018,12,14,11,15,2.0,99.5,2.15,11.0,100.0,75.81,59.4
2018,12,14,11,30,1.0,105.0,2.1,11.0,105.0,80.0,62.95
2018,12,14,11,45,0.5,100.0,2.05,10.95,100.0,76.53,60.01
2018,12,14,12,0,0.0,95.0,2.0,10.9,95.0,72.85,56.89
2018,12,14,12,15,0.0,93.0,2.0,10.95,93.0,71.43,55.68
2018,12,14,12,30,0.0,91.0,2.0,11.0,91.0,69.98,54.45
2018,12,14,12,45,0.5,86.0,1.95,11.0,86.0,66.35,51.38
2018,12,14,13,0,1.0,81.0,1.9,11.0,81.0,62.69,48.31
2018,12,14,13,15,5.5,92.0,1.8,11.0,94.0,73.8,57.86
2018,12,14,13,30,10.0,103.0,1.7,11.0,107.0,85.7,68.13
2018,12,14,13,45,6.5,92.0,1.65,11.0,94.5,75.3,59.33
2018,12,14,14,0,3.0,81.0,1.6,11.0,82.0,64.51,50.15
2018,12,14,14,15,4.0,78.5,1.5,11.0,80.0,63.46,49.38
2018,12,14,14,30,5.0,76.0,1.4,11.0,78.0,62.59,48.73
2018,12,14,14,45,14.0,75.0,1.35,11.0,79.0,68.7,54.29
2018,12,14,15,0,23.0,74.0,1.3,11.0,80.0,82.57,66.47
2018,12,14,15,15,44.0,69.5,1.3,11.0,79.5,95.76,78.27
2018,12,14,15,30,65.0,65.0,1.3,11.0,79.0,123.31,101.89
2018,12,14,15,45,188.0,50.0,1.1,10.75,77.5,229.65,192.13
2018,12,14,16,0,311.0,35.0,0.9,10.5,76.0,309.97,254.77
2018,12,14,16,15,289.0,28.0,0.85,10.25,55.5,289.83,223.6
2018,12,14,16,30,267.0,21.0,0.8,10.0,35.0,246.63,23.09
2018,12,14,16,45,133.5,10.5,0.8,9.8,17.5,103.28,0.0
2018,12,14,17,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,1.3,10.0,1.0,0.79,0.0
2018,12,15,7,45,0.0,3.0,1.35,10.15,3.0,2.27,0.0
2018,12,15,8,0,0.0,5.0,1.4,10.3,5.0,3.78,0.0
2018,12,15,8,15,0.0,6.0,1.45,10.35,6.0,4.54,0.0
2018,12,15,8,30,0.0,7.0,1.5,10.4,7.0,5.3,0.0
2018,12,15,8,45,0.0,8.5,1.55,10.5,8.5,6.44,0.19
2018,12,15,9,0,0.0,10.0,1.6,10.6,10.0,7.58,1.26
2018,12,15,9,15,0.0,19.0,1.55,10.65,19.0,14.44,7.53
2018,12,15,9,30,0.0,28.0,1.5,10.7,28.0,21.33,13.8
2018,12,15,9,45,0.0,38.0,1.5,10.75,38.0,29.01,20.76
2018,12,15,10,0,0.0,48.0,1.5,10.8,48.0,36.7,27.68
2018,12,15,10,15,0.0,68.0,1.5,10.85,68.0,52.16,41.55
2018,12,15,10,30,0.0,88.0,1.5,10.9,88.0,66.78,54.56
2018,12,15,10,45,0.0,59.0,1.5,10.95,59.0,45.2,35.15
2018,12,15,11,0,0.0,30.0,1.5,11.0,30.0,22.9,14.19
2018,12,15,11,15,0.0,27.5,1.45,11.05,27.5,20.99,12.53
2018,12,15,11,30,0.0,25.0,1.4,11.1,25.0,19.08,10.86
2018,12,15,11,45,0.0,36.0,1.4,11.15,36.0,27.52,18.13
2018,12,15,12,0,0.0,47.0,1.4,11.2,47.0,35.97,25.39
2018,12,15,12,15,0.0,54.5,1.35,11.2,54.5,41.75,30.34
2018,12,15,12,30,0.0,62.0,1.3,11.2,62.0,47.54,35.3
2018,12,15,12,45,0.0,64.5,1.3,11.25,64.5,49.47,36.96
2018,12,15,13,0,0.0,67.0,1.3,11.3,67.0,51.4,38.63
2018,12,15,13,15,3.5,98.0,1.3,11.3,99.5,77.67,61.08
2018,12,15,13,30,7.0,129.0,1.3,11.3,132.0,106.13,85.28
2018,12,15,13,45,4.0,119.0,1.3,11.3,120.5,97.11,77.7
2018,12,15,14,0,1.0,109.0,1.3,11.3,109.0,87.72,69.82
2018,12,15,14,15,2.0,95.5,1.35,11.3,96.0,77.3,61.08
2018,12,15,14,30,3.0,82.0,1.4,11.3,83.0,66.71,52.14
2018,12,15,14,45,1.5,52.5,1.45,11.3,53.0,41.17,30.16
2018,12,15,15,0,0.0,23.0,1.5,11.3,23.0,17.5,9.6
2018,12,15,15,15,0.0,22.5,1.5,11.3,22.5,17.11,9.24
2018,12,15,15,30,0.0,22.0,1.5,11.3,22.0,16.73,8.85
2018,12,15,15,45,0.0,21.0,1.5,11.15,21.0,15.97,8.08
2018,12,15,16,0,0.0,20.0,1.5,11.0,20.0,15.22,7.22
2018,12,15,16,15,0.0,14.0,1.5,10.95,14.0,10.64,2.82
2018,12,15,16,30,0.0,8.0,1.5,10.9,8.0,6.07,0.0
2018,12,15,16,45,0.0,4.0,1.5,10.85,4.0,3.15,0.0
2018,12,15,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,7,15,1.0,0.5,2.0,11.85,0.5,0.0,0.0
2018,12,16,7,30,2.0,1.0,2.0,11.9,1.0,0.79,0.0
2018,12,16,7,45,1.0,4.0,2.05,11.9,4.0,3.03,0.0
2018,12,16,8,0,0.0,7.0,2.1,11.9,7.0,5.3,0.0
2018,12,16,8,15,0.0,9.0,2.15,11.95,9.0,6.82,0.32
2018,12,16,8,30,0.0,11.0,2.2,12.0,11.0,8.34,1.79
2018,12,16,8,45,0.0,12.5,2.25,12.05,12.5,9.48,2.89
2018,12,16,9,0,0.0,14.0,2.3,12.1,14.0,10.63,3.97
2018,12,16,9,15,0.0,13.5,2.3,12.15,13.5,10.25,3.64
2018,12,16,9,30,0.0,13.0,2.3,12.2,13.0,9.88,3.3
2018,12,16,9,45,0.0,25.0,2.3,12.25,25.0,19.04,11.6
2018,12,16,10,0,0.0,37.0,2.3,12.3,37.0,28.24,19.88
2018,12,16,10,15,0.0,30.0,2.3,12.3,30.0,22.88,15.01
2018,12,16,10,30,0.0,23.0,2.3,12.3,23.0,17.53,10.17
2018,12,16,10,45,0.0,30.5,2.3,12.35,30.5,23.28,15.32
2018,12,16,11,0,0.0,38.0,2.3,12.4,38.0,29.04,19.35
2018,12,16,11,15,0.0,36.0,2.25,12.4,36.0,27.51,18.02
2018,12,16,11,30,0.0,34.0,2.2,12.4,34.0,25.98,16.69
2018,12,16,11,45,0.0,31.5,2.2,12.4,31.5,24.06,15.04
2018,12,16,12,0,0.0,29.0,2.2,12.4,29.0,22.15,13.39
2018,12,16,12,15,0.0,26.5,2.1,12.4,26.5,20.23,11.75
2018,12,16,12,30,0.0,24.0,2.0,12.4,24.0,18.32,10.11
2018,12,16,12,45,0.0,27.5,1.9,12.4,27.5,21.0,12.42
2018,12,16,13,0,0.0,31.0,1.8,12.4,31.0,23.67,14.73
2018,12,16,13,15,0.0,46.0,1.7,12.35,46.0,35.19,24.65
2018,12,16,13,30,0.0,61.0,1.6,12.3,61.0,46.75,34.58
2018,12,16,13,45,0.0,54.5,1.55,12.3,54.5,41.72,30.32
2018,12,16,14,0,0.0,48.0,1.5,12.3,48.0,36.71,26.06
2018,12,16,14,15,0.0,36.0,1.5,12.25,36.0,27.48,18.15
2018,12,16,14,30,0.0,24.0,1.5,12.2,24.0,18.28,10.22
2018,12,16,14,45,0.0,24.5,1.45,12.1,24.5,18.65,10.56
2018,12,16,15,0,0.0,25.0,1.4,12.0,25.0,19.03,10.9
2018,12,16,15,15,0.0,23.0,1.4,12.0,23.0,17.5,9.54
2018,12,16,15,30,0.0,21.0,1.4,12.0,21.0,15.97,8.16
2018,12,16,15,45,0.0,17.5,1.2,11.75,17.5,13.29,5.76
2018,12,16,16,0,0.0,14.0,1.0,11.5,14.0,10.63,3.33
2018,12,16,16,15,0.0,10.0,0.95,11.3,10.0,7.58,0.4
2018,12,16,16,30,0.0,6.0,0.9,11.1,6.0,4.54,0.0
2018,12,16,16,45,0.0,3.0,0.85,10.95,3.0,2.36,0.0
2018,12,16,17,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,17,7,15,22.0,3.5,0.95,7.85,3.5,0.0,0.0
2018,12,17,7,30,44.0,7.0,0.9,8.1,7.0,5.51,0.0
2018,12,17,7,45,165.0,18.0,0.8,8.3,30.5,14.76,0.0
2018,12,17,8,0,286.0,29.0,0.7,8.5,54.0,23.91,13.88
2018,12,17,8,15,273.0,41.5,0.7,8.8,75.5,31.51,22.26
2018,12,17,8,30,260.0,54.0,0.7,9.1,97.0,40.29,30.64
2018,12,17,8,45,397.0,57.5,0.7,9.35,142.5,45.97,36.06
2018,12,17,9,0,534.0,61.0,0.7,9.6,188.0,49.4,39.32
2018,12,17,9,15,658.0,55.0,0.75,9.8,237.0,49.74,39.68
2018,12,17,9,30,782.0,49.0,0.8,10.0,286.0,46.52,36.75
2018,12,17,9,45,750.5,61.0,0.8,10.15,308.0,55.57,44.88
2018,12,17,10,0,719.0,73.0,0.8,10.3,330.0,59.43,48.26
2018,12,17,10,15,607.5,100.0,0.8,10.45,328.0,76.6,63.51
2018,12,17,10,30,496.0,127.0,0.8,10.6,326.0,89.99,75.23
2018,12,17,10,45,439.5,144.5,0.8,10.75,327.5,99.55,83.5
2018,12,17,11,0,383.0,162.0,0.8,10.9,329.0,122.83,91.43
2018,12,17,11,15,351.0,171.0,0.8,11.05,327.5,153.91,110.71
2018,12,17,11,30,319.0,180.0,0.8,11.2,326.0,179.56,131.33
2018,12,17,11,45,247.0,192.0,0.8,11.3,306.0,195.66,148.21
2018,12,17,12,0,175.0,204.0,0.8,11.4,286.0,201.74,157.14
2018,12,17,12,15,134.5,193.5,0.8,11.35,256.5,195.28,154.38
2018,12,17,12,30,94.0,183.0,0.8,11.3,227.0,178.53,142.66
2018,12,17,12,45,98.0,180.5,0.8,11.25,225.5,185.5,149.23
2018,12,17,13,0,102.0,178.0,0.8,11.2,224.0,200.28,162.1
2018,12,17,13,15,104.5,166.0,0.8,11.2,211.5,199.24,162.0
2018,12,17,13,30,107.0,154.0,0.8,11.2,199.0,197.45,161.33
2018,12,17,13,45,107.0,149.5,0.8,11.15,192.5,201.03,165.03
2018,12,17,14,0,107.0,145.0,0.8,11.1,186.0,204.42,168.49
2018,12,17,14,15,94.5,125.0,0.8,10.95,159.5,182.98,151.33
2018,12,17,14,30,82.0,105.0,0.8,10.8,133.0,159.44,132.19
2018,12,17,14,45,280.0,91.0,0.75,10.6,171.5,310.9,261.06
2018,12,17,15,0,478.0,77.0,0.7,10.4,210.0,446.17,370.63
2018,12,17,15,15,462.0,66.5,0.7,10.4,180.0,434.1,359.83
2018,12,17,15,30,446.0,56.0,0.7,10.4,150.0,419.37,347.41
2018,12,17,15,45,427.5,48.0,0.7,9.85,122.5,403.34,333.03
2018,12,17,16,0,409.0,40.0,0.7,9.3,95.0,385.33,314.53
2018,12,17,16,15,307.5,30.5,0.8,8.95,63.5,304.85,237.41
2018,12,17,16,30,206.0,21.0,0.9,8.6,32.0,204.2,44.09
2018,12,17,16,45,103.0,10.5,0.95,8.3,16.0,81.47,0.0
2018,12,17,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,1.0,9.4,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,1.0,9.5,1.0,0.79,0.0
2018,12,18,7,45,3.0,2.5,1.0,9.6,2.5,2.09,0.0
2018,12,18,8,0,0.0,4.0,1.0,9.7,4.0,3.02,0.0
2018,12,18,8,15,0.0,6.0,1.05,9.8,6.0,4.54,0.0
2018,12,18,8,30,0.0,8.0,1.1,9.9,8.0,6.06,0.0
2018,12,18,8,45,0.0,10.5,1.1,10.05,10.5,7.96,1.58
2018,12,18,9,0,0.0,13.0,1.1,10.2,13.0,9.87,3.35
2018,12,18,9,15,0.5,35.5,1.1,10.35,35.5,27.09,19.08
2018,12,18,9,30,1.0,58.0,1.1,10.5,58.0,44.44,34.81
2018,12,18,9,45,2.5,67.0,1.15,10.65,67.5,51.34,40.97
2018,12,18,10,0,4.0,76.0,1.2,10.8,77.0,57.96,46.84
2018,12,18,10,15,2.0,69.0,1.2,10.9,69.5,52.96,42.26
2018,12,18,10,30,0.0,62.0,1.2,11.0,62.0,47.51,37.3
2018,12,18,10,45,0.0,61.0,1.2,11.15,61.0,46.75,36.54
2018,12,18,11,0,0.0,60.0,1.2,11.3,60.0,45.98,34.04
2018,12,18,11,15,0.0,60.5,1.15,11.35,60.5,46.37,34.33
2018,12,18,11,30,0.0,61.0,1.1,11.4,61.0,46.76,34.63
2018,12,18,11,45,0.0,74.5,1.1,11.5,74.5,57.21,43.52
2018,12,18,12,0,0.0,88.0,1.1,11.6,88.0,67.56,52.28
2018,12,18,12,15,7.5,109.5,1.1,11.6,113.0,86.26,67.89
2018,12,18,12,30,15.0,131.0,1.1,11.6,138.0,106.17,84.54
2018,12,18,12,45,8.0,127.0,1.1,11.65,130.5,101.54,80.83
2018,12,18,13,0,1.0,123.0,1.1,11.7,123.0,96.2,76.47
2018,12,18,13,15,2.5,121.0,1.05,11.7,122.0,95.98,76.37
2018,12,18,13,30,4.0,119.0,1.0,11.7,121.0,95.93,76.44
2018,12,18,13,45,5.5,109.5,1.0,11.7,112.0,89.59,71.22
2018,12,18,14,0,7.0,100.0,1.0,11.7,103.0,83.19,65.96
2018,12,18,14,15,231.0,79.5,1.0,11.7,157.5,243.87,204.28
2018,12,18,14,30,455.0,59.0,1.0,11.7,212.0,382.03,318.93
2018,12,18,14,45,541.0,57.0,1.0,11.65,221.0,450.72,374.02
2018,12,18,15,0,627.0,55.0,1.0,11.6,230.0,517.42,426.82
2018,12,18,15,15,498.5,54.5,1.0,11.6,181.0,444.77,368.5
2018,12,18,15,30,370.0,54.0,1.0,11.6,132.0,362.92,301.93
2018,12,18,15,45,237.0,44.0,0.95,11.5,90.0,253.89,211.12
2018,12,18,16,0,104.0,34.0,0.9,11.4,48.0,131.45,106.61
2018,12,18,16,15,120.5,24.5,0.85,11.3,35.5,154.2,119.33
2018,12,18,16,30,137.0,15.0,0.8,11.2,23.0,148.35,36.84
2018,12,18,16,45,68.5,7.5,0.8,11.15,11.5,54.58,0.0
2018,12,18,17,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,7,15,47.0,4.0,0.7,8.25,4.0,0.0,0.0
2018,12,19,7,30,94.0,8.0,0.7,8.5,8.0,6.29,0.0
2018,12,19,7,45,194.0,18.0,0.7,8.75,30.5,14.87,0.0
2018,12,19,8,0,294.0,28.0,0.7,9.0,53.0,23.13,12.84
2018,12,19,8,15,307.5,38.5,0.7,9.3,77.0,31.38,22.02
2018,12,19,8,30,321.0,49.0,0.7,9.6,101.0,37.23,27.8
2018,12,19,8,45,260.5,68.5,0.7,9.85,118.0,50.25,39.82
2018,12,19,9,0,200.0,88.0,0.7,10.1,135.0,62.98,51.44
2018,12,19,9,15,218.5,101.5,0.7,10.45,160.5,71.95,59.5
2018,12,19,9,30,237.0,115.0,0.7,10.8,186.0,80.73,67.27
2018,12,19,9,45,319.0,119.0,0.7,11.1,225.5,84.56,70.54
2018,12,19,10,0,401.0,123.0,0.7,11.4,265.0,86.58,72.16
2018,12,19,10,15,450.0,124.0,0.65,11.8,295.0,87.65,72.89
2018,12,19,10,30,499.0,125.0,0.6,12.2,325.0,88.81,73.69
2018,12,19,10,45,592.0,111.0,0.6,12.6,359.5,83.04,68.4
2018,12,19,11,0,685.0,97.0,0.6,13.0,394.0,92.69,61.14
2018,12,19,11,15,588.5,123.5,0.55,13.55,384.0,145.54,93.87
2018,12,19,11,30,492.0,150.0,0.5,14.1,374.0,184.18,125.83
2018,12,19,11,45,472.5,157.5,0.5,14.65,375.0,217.77,154.33
2018,12,19,12,0,453.0,165.0,0.5,15.2,376.0,249.0,182.15
2018,12,19,12,15,468.5,160.5,0.5,15.55,378.5,279.25,208.44
2018,12,19,12,30,484.0,156.0,0.5,15.9,381.0,309.77,235.0
2018,12,19,12,45,516.0,145.5,0.45,16.2,381.5,341.83,262.13
2018,12,19,13,0,548.0,135.0,0.4,16.5,382.0,374.74,289.62
2018,12,19,13,15,545.0,129.0,0.45,16.35,367.5,395.56,308.86
2018,12,19,13,30,542.0,123.0,0.5,16.2,353.0,414.29,326.25
2018,12,19,13,45,551.5,115.0,0.5,16.05,338.5,442.27,349.92
2018,12,19,14,0,561.0,107.0,0.5,15.9,324.0,462.66,367.57
2018,12,19,14,15,627.0,88.5,0.55,15.55,314.0,505.29,402.9
2018,12,19,14,30,693.0,70.0,0.6,15.2,304.0,547.16,437.26
2018,12,19,14,45,651.5,68.0,0.6,14.85,270.0,536.98,430.99
2018,12,19,15,0,610.0,66.0,0.6,14.5,236.0,522.68,421.52
2018,12,19,15,15,498.0,65.5,0.6,14.5,191.5,457.14,371.07
2018,12,19,15,30,386.0,65.0,0.6,14.5,147.0,381.39,311.22
2018,12,19,15,45,361.5,54.5,0.7,13.55,118.5,358.81,293.52
2018,12,19,16,0,337.0,44.0,0.8,12.6,90.0,336.82,273.37
2018,12,19,16,15,247.5,32.5,0.85,12.1,60.0,261.83,203.26
2018,12,19,16,30,158.0,21.0,0.9,11.6,30.0,170.12,50.3
2018,12,19,16,45,79.0,10.5,0.95,11.15,15.0,64.39,0.0
2018,12,19,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,7,15,6.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,1.1,7.9,4.0,3.15,0.0
2018,12,20,7,45,32.5,17.0,1.1,8.0,19.0,13.38,0.0
2018,12,20,8,0,53.0,30.0,1.1,8.1,34.0,22.38,12.09
2018,12,20,8,15,103.0,44.0,1.1,8.35,58.5,32.4,22.95
2018,12,20,8,30,153.0,58.0,1.1,8.6,83.0,42.45,32.55
2018,12,20,8,45,150.5,74.0,1.1,8.8,104.0,53.22,42.62
2018,12,20,9,0,148.0,90.0,1.1,9.0,125.0,64.38,52.9
2018,12,20,9,15,186.5,103.0,1.05,9.3,154.0,72.48,60.25
2018,12,20,9,30,225.0,116.0,1.0,9.6,183.0,81.16,67.99
2018,12,20,9,45,150.0,128.5,1.0,9.85,175.5,89.53,75.35
2018,12,20,10,0,75.0,141.0,1.0,10.1,168.0,98.07,82.77
2018,12,20,10,15,63.5,147.5,1.0,10.25,171.5,102.46,86.48
2018,12,20,10,30,52.0,154.0,1.0,10.4,175.0,106.67,90.03
2018,12,20,10,45,40.0,153.5,1.0,10.55,170.0,106.83,89.99
2018,12,20,11,0,28.0,153.0,1.0,10.7,165.0,108.41,86.65
2018,12,20,11,15,25.0,154.5,1.0,10.8,165.5,113.37,90.19
2018,12,20,11,30,22.0,156.0,1.0,10.9,166.0,118.76,94.59
2018,12,20,11,45,24.5,163.0,1.0,10.95,174.5,126.64,101.04
2018,12,20,12,0,27.0,170.0,1.0,11.0,183.0,136.1,108.93
2018,12,20,12,15,17.5,162.0,1.0,11.05,170.5,128.85,103.32
2018,12,20,12,30,8.0,154.0,1.0,11.1,158.0,121.42,97.48
2018,12,20,12,45,7.0,147.0,1.0,11.1,150.5,116.93,93.87
2018,12,20,13,0,6.0,140.0,1.0,11.1,143.0,112.14,89.98
2018,12,20,13,15,3.0,128.5,1.0,11.1,130.0,102.38,81.91
2018,12,20,13,30,0.0,117.0,1.0,11.1,117.0,92.12,73.34
2018,12,20,13,45,0.0,104.0,1.0,11.05,104.0,81.78,64.7
2018,12,20,14,0,0.0,91.0,1.0,11.0,91.0,71.22,55.82
2018,12,20,14,15,0.0,87.0,1.0,10.9,87.0,68.36,53.49
2018,12,20,14,30,0.0,83.0,1.0,10.8,83.0,65.59,51.21
2018,12,20,14,45,0.0,69.0,1.0,10.7,69.0,53.7,41.03
2018,12,20,15,0,0.0,55.0,1.0,10.6,55.0,42.12,31.05
2018,12,20,15,15,0.0,48.0,1.0,10.6,48.0,36.72,26.33
2018,12,20,15,30,0.0,41.0,1.0,10.6,41.0,31.34,21.56
2018,12,20,15,45,0.0,33.0,1.0,10.35,33.0,25.19,16.09
2018,12,20,16,0,0.0,25.0,1.0,10.1,25.0,19.06,10.57
2018,12,20,16,15,8.5,18.0,1.0,10.0,18.5,20.25,11.07
2018,12,20,16,30,17.0,11.0,1.0,9.9,12.0,25.48,4.09
2018,12,20,16,45,17.0,7.0,1.0,9.85,7.0,17.59,0.0
2018,12,20,17,0,17.0,3.0,1.0,9.8,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,1.0,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
